Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,17.1765578981,1.46467915471,0.0,0.0,2.55330491699,7.80157382632,38.9632691208,37.0507039155,1.91256520537
 01/01  02:00:00,16.5530791898,1.42992506238,0.0,0.0,2.55330491699,7.21284921042,36.7068165856,35.6080339829,1.09878260268
 01/01  03:00:00,16.2695727489,1.44078092941,0.0,0.0,2.55330491699,6.91848690247,36.1899273358,35.7014816852,0.488445650671
 01/01  04:00:00,16.1590411126,1.47743044708,0.0,0.0,2.55330491699,6.7713057485,37.1966721081,36.7082264575,0.488445650671
 01/01  05:00:00,18.2186361054,1.46053199213,0.0,0.0,3.82705111198,7.57405300124,37.3211325218,36.2223499191,1.09878260268
 01/01  06:00:00,22.6534791851,1.3567626099,0.0,0.0,6.02426329834,9.91545327661,39.1835451445,33.4055125764,5.77803256811
 01/01  07:00:00,27.8345861589,1.21961850355,0.0,0.0,6.51253267309,14.7454349813,49.2613174801,29.852426317,19.4088911631
 01/01  08:00:00,27.8756358405,1.21356491224,0.0,0.0,6.01364874671,17.9699221805,50.5179462564,29.8883811893,20.6295650671
 01/01  09:00:00,23.1049780524,1.3200418793,0.0,0.0,3.66783283761,18.1171033345,52.7055391806,32.8897567162,19.8157824644
 01/01  10:00:00,20.1162112363,1.15490690372,0.0,0.0,3.10526160149,15.8560427302,46.134433693,28.7599990367,17.3744346563
 01/01  11:00:00,17.2994511412,1.25477351178,0.0,0.0,3.10526160149,12.9394160272,47.0837039588,31.3368345078,15.746869451
 01/01  12:00:00,17.4997343101,1.30787552683,0.0,0.0,3.10526160149,13.0865971812,45.3867802252,32.6915955342,12.6951846909
 01/01  13:00:00,17.3035581085,1.25888047927,0.0,0.0,3.10526160149,12.9394160272,42.4945945098,31.4269750242,11.0676194856
 01/01  14:00:00,16.6440607056,1.04092653838,0.0,0.0,3.10526160149,12.4978725653,35.8794787641,26.0325331826,9.84694558153
 01/01  15:00:00,16.4262282847,0.970275271512,0.0,0.0,3.10526160149,12.3506914113,33.1669758049,24.5407041274,8.6262716775
 01/01  16:00:00,17.7745208594,0.953558392907,0.0,0.0,4.02872759285,12.7922348732,34.0763537819,24.2294082003,9.84694558153
 01/01  17:00:00,27.9670702961,1.01725444216,0.0,0.0,6.50191812146,17.7693977319,37.4474113351,25.9729005483,11.4745107869
 01/01  18:00:00,37.8411940723,0.982237742868,0.0,0.0,8.38069375907,23.1212625696,40.1707602378,25.0342277388,15.136532499
 01/01  19:00:00,40.0332621265,0.913406300816,0.0,0.0,10.6415932552,23.1212625696,40.8741677221,23.0928417645,17.7813259577
 01/01  20:00:00,39.084222686,0.933644838581,0.0,0.0,12.3080778603,20.4854999863,40.430924327,23.463380972,16.967543355
 01/01  21:00:00,38.6875566885,0.977099734333,0.0,0.0,12.456681583,19.8967753704,40.0263098907,24.4828860904,15.5434238003
 01/01  22:00:00,33.3016821222,1.05472619003,0.0,0.0,9.18739968257,17.702556249,39.185596545,26.490411854,12.6951846909
 01/01  23:00:00,26.6018795093,1.29023613877,0.0,0.0,5.91811778209,14.0365255879,44.1632690569,33.0956495714,11.0676194856
 01/01  24:00:00,20.8977872321,1.48265293294,0.0,0.0,3.54045821811,10.5176760807,44.553856177,38.3689323076,6.18492386945
 01/02  01:00:00,17.3652543745,1.65337563107,0.0,0.0,2.55330491699,7.80157382632,44.9649951435,43.0509596779,1.91403546563
 01/02  02:00:00,16.8520054987,1.72885137125,0.0,0.0,2.55330491699,7.21284921042,46.0695877922,44.9698039817,1.09978381051
 01/02  03:00:00,16.61297372,1.78418190053,0.0,0.0,2.55330491699,6.91848690247,46.9977440614,46.5090273828,0.488716678599
 01/02  04:00:00,16.5389281527,1.85731748717,0.0,0.0,2.55330491699,6.7713057485,49.1837066763,48.6949827275,0.488723948842
 01/02  05:00:00,18.6423577758,1.88425366254,0.0,0.0,3.82705111198,7.57405300124,50.518407109,49.4184472908,1.09995981817
 01/02  06:00:00,23.2111674671,1.91445089185,0.0,0.0,6.02426329834,9.91545327661,56.461503749,50.6740559862,5.78744776284
 01/02  07:00:00,28.4924425747,1.8774749194,0.0,0.0,6.51253267309,14.7454349813,69.5387865236,50.093713809,19.4450727145
 01/02  08:00:00,28.6412228494,1.78562255879,0.0,0.0,6.01364874671,18.163451543,67.8294679436,47.1611784313,20.6682895123
 01/02  09:00:00,25.083384838,1.85203509628,0.0,0.0,4.35151303671,18.8798367041,61.9171485195,42.0641901013,19.8529584182
 01/02  10:00:00,22.0365769042,1.62885900297,0.0,0.0,3.78894180059,16.6187760998,52.1709016702,34.7639380536,17.4069636166
 01/02  11:00:00,19.0238765839,1.53278538575,0.0,0.0,3.78894180059,13.7021493968,47.6097239157,31.8334235007,15.776300415
 01/02  12:00:00,19.3406598959,1.70238754398,0.0,0.0,3.78894180059,13.8493305508,49.248210876,36.5294039639,12.7188069121
 01/02  13:00:00,19.0109014768,1.68307034299,0.0,0.0,3.69398621738,13.6338449159,47.0211381267,35.9329944162,11.0881437105
 01/02  14:00:00,18.6447682299,1.59522049399,0.0,0.0,3.78894180059,13.2606059349,43.3774454164,33.5122991071,9.86514630931
 01/02  15:00:00,18.5210902452,1.61872366334,0.0,0.0,3.78894180059,13.1134247809,42.9443855278,34.3022366197,8.64214890812
 01/02  16:00:00,19.9872413271,1.71986529187,0.0,0.0,4.71240779196,13.5549682428,46.9178685426,37.0527222333,9.86514630931
 01/02  17:00:00,30.1156753276,1.71944590502,0.0,0.0,7.18559832057,18.5321311015,48.7977032743,37.3018937634,11.4958095109
 01/02  18:00:00,38.3700590663,1.3175733744,0.0,0.0,8.38069375907,23.3147919321,49.4420317624,34.2772300479,15.1648017145
 01/02  19:00:00,40.3062000933,1.18634426767,0.0,0.0,10.6415932552,23.1212625696,48.3060153593,30.4913859423,17.814629417
 01/02  20:00:00,39.4230956354,1.27251778796,0.0,0.0,12.3080778603,20.4854999863,49.9931340674,32.9938362511,16.9992978162
 01/02  21:00:00,39.1321093555,1.4216524013,0.0,0.0,12.456681583,19.8967753704,53.0038311692,37.4313636543,15.5724675149
 01/02  22:00:00,33.9278157553,1.68085982307,0.0,0.0,9.18739968257,17.702556249,58.2779712389,45.5591643268,12.7188069121
 01/02  23:00:00,27.2412831729,1.92963980244,0.0,0.0,5.91811778209,14.0365255879,64.2038843498,53.1157406393,11.0881437105
 01/02  24:00:00,21.5756033575,2.16046905835,0.0,0.0,3.54045821811,10.5176760807,66.2221149835,60.0259608778,6.19615410574
 01/03  01:00:00,18.2105233146,2.4986445712,0.0,0.0,2.55330491699,7.80157382632,72.7398936844,70.8227890959,1.91710458848
 01/03  02:00:00,18.0101296443,2.88697551682,0.0,0.0,2.55330491699,7.21284921042,85.304893151,84.2035796164,1.10131353464
 01/03  03:00:00,17.9205766278,3.09178480829,0.0,0.0,2.55330491699,6.91848690247,91.4488809681,90.959782239,0.489098729098
 01/03  04:00:00,17.7270469079,3.04543624238,0.0,0.0,2.55330491699,6.7713057485,88.9537118726,88.4646060073,0.489105865277
 01/03  05:00:00,19.6954890168,2.93738490357,0.0,0.0,3.82705111198,7.57405300124,84.9525585844,83.8510722859,1.10148629854
 01/03  06:00:00,24.0927362971,2.79601972193,0.0,0.0,6.02426329834,9.91545327661,84.4414916143,78.643767765,5.79772384938
 01/03  07:00:00,29.2145148571,2.59954720173,0.0,0.0,6.51253267309,14.7454349813,91.6144952177,72.1337129405,19.4807822772
 01/03  08:00:00,29.3460201757,2.49041988509,0.0,0.0,6.01364874671,18.163451543,88.9804173011,68.2741437599,20.7062735412
 01/03  09:00:00,25.8848493414,2.65349959969,0.0,0.0,4.35151303671,18.8798367041,86.364374393,66.4749513189,19.8894230741
 01/03  10:00:00,23.1207123796,2.71299447836,0.0,0.0,3.78894180059,16.6187760998,84.9719786334,67.5331084429,17.4388701905
 01/03  11:00:00,20.0994347721,2.60834357396,0.0,0.0,3.78894180059,13.7021493968,79.3620016988,63.5568334312,15.8051682676
 01/03  12:00:00,20.239362259,2.60108990701,0.0,0.0,3.78894180059,13.8493305508,75.4006257628,62.6586486006,12.7419771622
 01/03  13:00:00,20.0187383889,2.69090725507,0.0,0.0,3.69398621738,13.6338449159,76.0538319009,64.9455566616,11.1082752392
 01/03  14:00:00,19.1202032507,2.07065551474,0.0,0.0,3.78894180059,13.2606059349,56.7772258012,46.8942270041,9.88299879707
 01/03  15:00:00,18.7537365589,1.85136997697,0.0,0.0,3.78894180059,13.1134247809,49.7356726076,41.0779502527,8.65772235489
 01/03  16:00:00,20.2055321814,1.93815614613,0.0,0.0,4.71240779196,13.5549682428,53.9456738824,44.0626750853,9.88299879707
 01/03  17:00:00,30.4061236419,2.00989421929,0.0,0.0,7.18559832057,18.5321311015,57.9790233574,46.4623226375,11.51670072
 01/03  18:00:00,38.6444211168,1.59193542497,0.0,0.0,8.38069375907,23.3147919321,57.7596120894,42.5670820429,15.1925300465
 01/03  19:00:00,40.595557708,1.47570188239,0.0,0.0,10.6415932552,23.1212625696,56.9838248071,39.1365291358,17.8472956712
 01/03  20:00:00,39.6652665728,1.51468872534,0.0,0.0,12.3080778603,20.4854999863,57.1996709364,40.1692262267,17.0304447098
 01/03  21:00:00,39.2865314044,1.57607445025,0.0,0.0,12.456681583,19.8967753704,57.4212072187,41.8202516915,15.6009555272
 01/03  22:00:00,33.8972566102,1.65030067804,0.0,0.0,9.18739968257,17.702556249,56.5752129938,43.8332358316,12.7419771622
 01/03  23:00:00,27.1507925287,1.83914915816,0.0,0.0,5.91811778209,14.0365255879,60.3408502421,49.2325750029,11.1082752392
 01/03  24:00:00,21.420812525,2.00567822587,0.0,0.0,3.54045821811,10.5176760807,59.9752480824,53.7680786119,6.20716947053
 01/04  01:00:00,17.8572863058,2.14540756245,0.0,0.0,2.55330491699,7.80157382632,59.4730948305,57.5529807753,1.92011405517
 01/04  02:00:00,17.3509413813,2.22778725382,0.0,0.0,2.55330491699,7.21284921042,60.9489971854,59.8461838475,1.10281333788
 01/04  03:00:00,17.1214409274,2.29264910795,0.0,0.0,2.55330491699,6.91848690247,62.1460717156,61.6565984232,0.489473292367
 01/04  04:00:00,17.0945125895,2.41290192396,0.0,0.0,2.55330491699,6.7713057485,65.5654455522,65.0759652602,0.489480292061
 01/04  05:00:00,19.1291750394,2.37107092616,0.0,0.0,3.82705111198,7.57405300124,64.9654160533,63.8624332541,1.10298279926
 01/04  06:00:00,23.5322057683,2.23548919312,0.0,0.0,6.02426329834,9.91545327661,65.7944469587,59.9866498407,5.80779711805
 01/04  07:00:00,28.7017213882,2.08675373288,0.0,0.0,6.51253267309,14.7454349813,75.1410497828,55.6252649568,19.515784826
 01/04  08:00:00,28.8973473674,2.04174707669,0.0,0.0,6.01364874671,18.163451543,74.8382141504,54.0947087651,20.7435053853
 01/04  09:00:00,25.6347300138,2.40338027201,0.0,0.0,4.35151303671,18.8798367041,77.442861199,57.5176955665,19.9251656325
 01/04  10:00:00,22.7609402448,2.3532223436,0.0,0.0,3.78894180059,16.6187760998,72.7915151972,55.3213702681,17.4701449291
 01/04  11:00:00,19.8569570618,2.36586586372,0.0,0.0,3.78894180059,13.7021493968,71.4192341496,55.58576969,15.8334644597
 01/04  12:00:00,19.8865908573,2.24831850536,0.0,0.0,3.78894180059,13.8493305508,64.4478372356,51.6831486562,12.7646885795
 01/04  13:00:00,19.5178684236,2.1900372898,0.0,0.0,3.69398621738,13.6338449159,60.9371040868,49.8090959768,11.12800811
 01/04  14:00:00,19.2193937211,2.16984598519,0.0,0.0,3.78894180059,13.2606059349,59.046301039,49.1458032811,9.90049775796
 01/04  15:00:00,18.9318589467,2.02949236481,0.0,0.0,3.78894180059,13.1134247809,54.1288846414,45.4558972355,8.67298740588
 01/04  16:00:00,20.1687184828,1.90134244755,0.0,0.0,4.71240779196,13.5549682428,52.2680111412,42.3675133832,9.90049775796
 01/04  17:00:00,30.3895029164,1.99327349382,0.0,0.0,7.18559832057,18.5321311015,57.0387985123,45.5016202849,11.5371782274
 01/04  18:00:00,38.6961730738,1.64368738198,0.0,0.0,8.38069375907,23.3147919321,59.1358459536,43.91613667,15.2197092836
 01/04  19:00:00,40.6274570379,1.5076012122,0.0,0.0,10.6415932552,23.1212625696,57.9165022987,40.0371872522,17.8793150465
 01/04  20:00:00,39.6379995908,1.48742174335,0.0,0.0,12.3080778603,20.4854999863,56.3353904503,39.2744156386,17.0609748118
 01/04  21:00:00,39.224674225,1.51421727079,0.0,0.0,12.456681583,19.8967753704,55.4850996097,39.8562202087,15.628879401
 01/04  22:00:00,33.883166145,1.63621021284,0.0,0.0,9.18739968257,17.702556249,56.1933573497,43.4286687703,12.7646885795
 01/04  23:00:00,27.1206532217,1.80900985122,0.0,0.0,5.91811778209,14.0365255879,59.4086255997,48.2806174897,11.12800811
 01/04  24:00:00,21.4720123731,2.05687807395,0.0,0.0,3.54045821811,10.5176760807,61.899435505,55.6814688032,6.21796670172
 01/05  01:00:00,18.0035262927,2.2916475493,0.0,0.0,2.55330491699,7.80157382632,64.7484983218,62.8254353478,1.92306297397
 01/05  02:00:00,17.6445195306,2.52136540313,0.0,0.0,2.55330491699,7.21284921042,71.5113422834,70.4070595074,1.10428277598
 01/05  03:00:00,17.5782218998,2.74943008031,0.0,0.0,2.55330491699,6.91848690247,78.5843950376,78.0945547801,0.489840257471
 01/05  04:00:00,17.6183647284,2.93675406292,0.0,0.0,2.55330491699,6.7713057485,85.0628052226,84.5729581043,0.489847118298
 01/05  05:00:00,19.7975522746,3.03944816137,0.0,0.0,3.82705111198,7.57405300124,89.1636949959,88.0592461188,1.10444887713
 01/05  06:00:00,24.4103059522,3.11358937702,0.0,0.0,6.02426329834,9.91545327661,96.6495785698,90.8319139838,5.81766458604
 01/05  07:00:00,29.708343178,3.09337552264,0.0,0.0,6.51253267309,14.7454349813,110.007578991,90.4575089951,19.5500699957
 01/05  08:00:00,30.0543551005,3.1987548098,0.0,0.0,6.01364874671,18.163451543,114.417976373,93.6380023545,20.7799740187
 01/05  09:00:00,26.742883244,3.51153350221,0.0,0.0,4.35151303671,18.8798367041,116.294044845,96.3338693364,19.9601755087
 01/05  10:00:00,23.7745146386,3.36679673732,0.0,0.0,3.78894180059,16.6187760998,106.845669947,89.3448913764,17.5007785708
 01/05  11:00:00,20.6598381522,3.16874695409,0.0,0.0,3.78894180059,13.7021493968,97.0725448564,81.2113642448,15.8611806117
 01/05  12:00:00,20.4704734624,2.8322011105,0.0,0.0,3.78894180059,13.8493305508,81.5084637562,68.7215293179,12.7869344383
 01/05  13:00:00,19.9130627373,2.58523160343,0.0,0.0,3.69398621738,13.6338449159,71.5169861924,60.3696497132,11.1473364792
 01/05  14:00:00,19.4569996202,2.40745188427,0.0,0.0,3.78894180059,13.2606059349,64.4805183841,54.5628803743,9.91763800984
 01/05  15:00:00,19.1157249966,2.2133584147,0.0,0.0,3.78894180059,13.1134247809,57.3972111719,48.7092716314,8.6879395405
 01/05  16:00:00,20.1999213395,1.93254530422,0.0,0.0,4.71240779196,13.5549682428,51.585868425,41.6682304152,9.91763800984
 01/05  17:00:00,29.4452321749,1.9418360856,0.0,0.0,7.18559832057,18.5321311015,54.0484678765,42.4912319075,11.557235969
 01/05  18:00:00,38.5221611091,1.46967541726,0.0,0.0,8.38069375907,23.3147919321,52.7023770449,37.4560456679,15.246331377
 01/05  19:00:00,40.3647302735,1.24487444782,0.0,0.0,10.6415932552,23.1212625696,49.1023184782,31.1916404176,17.9106780606
 01/05  20:00:00,39.3687657357,1.21818788829,0.0,0.0,12.3080778603,20.4854999863,47.498374644,30.407495563,17.090879081
 01/05  21:00:00,38.9834269731,1.27297001892,0.0,0.0,12.456681583,19.8967753704,47.6686918379,32.0124609711,15.6562308668
 01/05  22:00:00,33.5545185304,1.30756259824,0.0,0.0,9.18739968257,17.702556249,45.6846944609,32.8977600226,12.7869344383
 01/05  23:00:00,26.7417928538,1.43014948326,0.0,0.0,5.91811778209,14.0365255879,47.2796722315,36.1323357523,11.1473364792
 01/05  24:00:00,21.0183761456,1.60324184647,0.0,0.0,3.54045821811,10.5176760807,47.0583100022,40.8297674004,6.22854260182
 01/06  01:00:00,17.4706398648,1.75876112145,0.0,0.0,2.55330491699,7.80157382632,46.9653999659,45.0394494948,1.92595047107
 01/06  02:00:00,16.976687371,1.8535332435,0.0,0.0,2.55330491699,7.21284921042,48.9477236786,47.8420022649,1.10572141369
 01/06  03:00:00,16.7603653606,1.93157354111,0.0,0.0,2.55330491699,6.91848690247,50.9178466818,50.4276471661,0.490199515721
 01/06  04:00:00,16.6317291762,1.95011851069,0.0,0.0,2.55330491699,6.7713057485,51.3610181327,50.8708118973,0.490206235349
 01/06  05:00:00,18.6546369897,1.89653287642,0.0,0.0,3.82705111198,7.57405300124,50.0695022807,48.9636181827,1.10588409798
 01/06  06:00:00,23.1288144802,1.83209790503,0.0,0.0,6.02426329834,9.91545327661,53.0848350144,47.2575116829,5.82732333153
 01/06  07:00:00,28.3272467772,1.7122791219,0.0,0.0,6.51253267309,14.7454349813,63.686126609,44.1024989756,19.5836276334
 01/06  08:00:00,28.5225167866,1.6669164959,0.0,0.0,6.01364874671,18.163451543,63.7148948603,42.8992262189,20.8156686415
 01/06  09:00:00,25.2926371798,2.061287438,0.0,0.0,4.35151303671,18.8798367041,66.9579064926,46.9634641577,19.9944423348
 01/06  10:00:00,22.415910062,2.00819216072,0.0,0.0,3.78894180059,16.6187760998,61.8768882462,44.3461262026,17.5307620436
 01/06  11:00:00,19.4963782872,2.0052870891,0.0,0.0,3.78894180059,13.7021493968,59.7084001148,43.8200915992,15.8883085156
 01/06  12:00:00,19.7532643417,2.11499198971,0.0,0.0,3.78894180059,13.8493305508,59.3125596222,46.5038514715,12.8087081507
 01/06  13:00:00,19.2425027453,1.91467161149,0.0,0.0,3.69398621738,13.6338449159,52.1494306667,40.983176044,11.1662546227
 01/06  14:00:00,18.9203560557,1.87080831978,0.0,0.0,3.78894180059,13.2606059349,49.531681728,39.5972672512,9.93441447678
 01/06  15:00:00,18.7664511656,1.86408458374,0.0,0.0,3.78894180059,13.1134247809,48.3541532706,39.6515789398,8.7025743308
 01/06  16:00:00,19.8813896811,1.61401364591,0.0,0.0,4.71240779196,13.5549682428,43.2734013466,33.3389868698,9.93441447678
 01/06  17:00:00,29.0339487929,1.53055270359,0.0,0.0,7.18559832057,18.5321311015,42.5265245606,30.9496565558,11.5768680047
 01/06  18:00:00,38.0991354879,1.046649796,0.0,0.0,8.38069375907,23.3147919321,40.8138093259,25.5414208832,15.2723884427
 01/06  19:00:00,39.9763798301,0.856524004462,0.0,0.0,10.6415932552,23.1212625696,38.5076239802,20.5662485546,17.9413754256
 01/06  20:00:00,38.998040393,0.847462545591,0.0,0.0,12.3080778603,20.4854999863,37.5012930116,20.38114435,17.1201486616
 01/06  21:00:00,38.5889423939,0.878485439664,0.0,0.0,12.456681583,19.8967753704,36.9179419352,21.2349401105,15.6830018246
 01/06  22:00:00,33.1328480758,0.885892143639,0.0,0.0,9.18739968257,17.702556249,34.128405129,21.3196969783,12.8087081507
 01/06  23:00:00,26.2938009079,0.98215753737,0.0,0.0,5.91811778209,14.0365255879,34.8433725111,23.6771178883,11.1662546227
 01/06  24:00:00,20.5788799937,1.16374569459,0.0,0.0,3.54045821811,10.5176760807,34.7380111017,28.4991170628,6.23889403886
 01/07  01:00:00,17.0769645512,1.36508580779,0.0,0.0,2.55330491699,7.80157382632,35.9851946075,34.0564189167,1.92877569079
 01/07  02:00:00,16.5984947714,1.47534064398,0.0,0.0,2.55330491699,7.21284921042,38.3085512974,37.2014224726,1.10712882485
 01/07  03:00:00,16.3767553761,1.54796355665,0.0,0.0,2.55330491699,6.91848690247,39.7692247433,39.2786737826,0.490550960713
 01/07  04:00:00,16.3075629818,1.62595231631,0.0,0.0,2.55330491699,6.7713057485,42.0965209923,41.6059634555,0.490557536852
 01/07  05:00:00,18.4163796075,1.65827549419,0.0,0.0,3.82705111198,7.57405300124,43.6882304233,42.5809423865,1.10728803677
 01/07  06:00:00,22.8887937471,1.59207717192,0.0,0.0,6.02426329834,9.91545327661,46.5657430172,40.7289725227,5.83677049452
 01/07  07:00:00,28.142355886,1.52738823072,0.0,0.0,6.51253267309,14.7454349813,58.894704623,39.2782568214,19.6164478016
 01/07  08:00:00,28.2079322013,1.54586127308,0.0,0.0,6.01364874671,17.9699221805,60.9008625393,40.0502838562,20.8505786831
 01/07  09:00:00,23.3960774167,1.61114124364,0.0,0.0,3.66783283761,18.1171033345,61.5828426525,41.5548866895,20.0279559631
 01/07  10:00:00,20.5837159987,1.62241166611,0.0,0.0,3.10526160149,15.8560427302,58.9257888438,41.3657023756,17.5600864683
 01/07  11:00:00,17.5649511696,1.52027354022,0.0,0.0,3.10526160149,12.9394160272,54.0248226098,38.1099824718,15.914840138
 01/07  12:00:00,17.6290141532,1.4371553699,0.0,0.0,3.10526160149,13.0865971812,48.5175277648,35.6875244962,12.8300032686
 01/07  13:00:00,17.4560718876,1.41139425841,0.0,0.0,3.10526160149,12.9394160272,46.2386868274,35.0539298891,11.1847569383
 01/07  14:00:00,17.0251089086,1.4219747414,0.0,0.0,3.10526160149,12.4978725653,45.339090952,35.3882687614,9.95082219058
 01/07  15:00:00,16.8640364198,1.4080834066,0.0,0.0,3.10526160149,12.3506914113,43.80494752,35.0880600772,8.71688744285
 01/07  16:00:00,18.0898264834,1.26886401687,0.0,0.0,4.02872759285,12.7922348732,41.1222776216,31.171455431,9.95082219058
 01/07  17:00:00,27.2111943724,1.15421185186,0.0,0.0,6.50191812146,17.7693977319,39.7297868861,28.1337183652,11.5960685209
 01/07  18:00:00,37.855126337,0.996170007606,0.0,0.0,8.38069375907,23.1212625696,39.4908542154,24.1929814513,15.2978727641
 01/07  19:00:00,39.9731718176,0.853315991914,0.0,0.0,10.6415932552,23.1212625696,38.50699787,20.5355998191,17.9713980508
 01/07  20:00:00,38.9443713281,0.793793480681,0.0,0.0,12.3080778603,20.4854999863,36.0565126003,18.9077377146,17.1487748857
 01/07  21:00:00,38.5163186767,0.805861722465,0.0,0.0,12.456681583,19.8967753704,34.9454547197,19.236270373,15.7091843467
 01/07  22:00:00,33.1016685604,0.854712628231,0.0,0.0,9.18739968257,17.702556249,33.3494217869,20.5194185183,12.8300032686
 01/07  23:00:00,26.2402003759,0.928557005399,0.0,0.0,5.91811778209,14.0365255879,33.4736514843,22.288894546,11.1847569383
 01/07  24:00:00,20.4729160585,1.05778175936,0.0,0.0,3.54045821811,10.5176760807,31.8671762106,25.6181582632,6.24901794738
 01/08  01:00:00,16.9000239703,1.18814522686,0.0,0.0,2.55330491699,7.80157382632,30.8770090993,28.9454713035,1.93153779586
 01/08  02:00:00,16.3813463448,1.25819221735,0.0,0.0,2.55330491699,7.21284921042,31.8928062751,30.7843016825,1.10850459256
 01/08  03:00:00,16.1249731143,1.29618129483,0.0,0.0,2.55330491699,6.91848690247,32.1983301258,31.7074356374,0.490894488355
 01/08  04:00:00,15.9795362922,1.29792562672,0.0,0.0,2.55330491699,6.7713057485,32.117896528,31.6269956093,0.490900918763
 01/08  05:00:00,18.0400055575,1.28190144424,0.0,0.0,3.82705111198,7.57405300124,32.3197204262,31.2110601485,1.10866027772
 01/08  06:00:00,22.4940710341,1.19735445892,0.0,0.0,6.02426329834,9.91545327661,34.8809118095,29.0349085318,5.84600327772
 01/08  07:00:00,27.697453101,1.08248544564,0.0,0.0,6.51253267309,14.7454349813,45.8399711768,26.1914503955,19.6485207813
 01/08  08:00:00,27.7263247156,1.06425378732,0.0,0.0,6.01364874671,17.9699221805,46.7169091849,25.8322153795,20.8846938054
 01/08  09:00:00,22.9762948874,1.19135871433,0.0,0.0,3.66783283761,18.1171033345,49.271294889,29.2105884204,20.0607064686
 01/08  10:00:00,20.1507918593,1.18948752672,0.0,0.0,3.10526160149,15.8560427302,46.6401725444,29.0514293837,17.5887431606
 01/08  11:00:00,17.1605080332,1.1158304038,0.0,0.0,3.10526160149,12.9394160272,42.8793076329,26.9385400113,15.9407676215
 01/08  12:00:00,17.2841774609,1.0923186776,0.0,0.0,3.10526160149,13.0865971812,39.1182569494,26.2674434637,12.8508134857
 01/08  13:00:00,17.0476891439,1.00301151466,0.0,0.0,3.10526160149,12.9394160272,35.0142083093,23.8113703627,11.2028379466
 01/08  14:00:00,16.5079317103,0.904797543038,0.0,0.0,3.10526160149,12.4978725653,31.1079385343,21.1410822421,9.96685629226
 01/08  15:00:00,16.342967657,0.887014643806,0.0,0.0,3.10526160149,12.3506914113,29.5001404424,20.7692658044,8.73087463793
 01/08  16:00:00,17.5289133583,0.707950891782,0.0,0.0,4.02872759285,12.7922348732,26.5126891565,16.5458328642,9.96685629226
 01/08  17:00:00,26.7359113878,0.678928867208,0.0,0.0,6.50191812146,17.7693977319,27.5146048928,15.8997730614,11.6148318314
 01/08  18:00:00,37.4281823841,0.569226054668,0.0,0.0,8.38069375907,23.1212625696,28.5783657833,13.2555889889,15.3227767944
 01/08  19:00:00,39.5819662099,0.462110384199,0.0,0.0,10.6415932552,23.1212625696,28.6807835041,10.6800464587,18.0007370454
 01/08  20:00:00,38.6333252578,0.482747410431,0.0,0.0,12.3080778603,20.4854999863,28.3931467792,11.2163975033,17.1767492759
 01/08  21:00:00,38.2464836748,0.536026720605,0.0,0.0,12.456681583,19.8967753704,28.3092068242,12.5744361451,15.7347706791
 01/08  22:00:00,32.8225542202,0.575598288035,0.0,0.0,9.18739968257,17.702556249,26.3665164952,13.5157030095,12.8508134857
 01/08  23:00:00,26.0231789414,0.71153557089,0.0,0.0,5.91811778209,14.0365255879,28.0816468627,16.8788089161,11.2028379466
 01/08  24:00:00,20.3017063859,0.886572086798,0.0,0.0,3.54045821811,10.5176760807,27.5049653298,21.2460540005,6.25891132927
 01/09  01:00:00,16.7491125282,1.03723378482,0.0,0.0,2.55330491699,7.80157382632,26.9230049215,24.9887689539,1.93423596765
 01/09  02:00:00,16.2397269136,1.11657278613,0.0,0.0,2.55330491699,7.21284921042,28.0819443299,26.9720960206,1.10984830929
 01/09  03:00:00,15.9867684402,1.1579766207,0.0,0.0,2.55330491699,6.91848690247,28.4853267367,27.9940967398,0.491229996898
 01/09  04:00:00,15.8320241632,1.15041349769,0.0,0.0,2.55330491699,6.7713057485,28.1324253079,27.6411890286,0.491236279381
 01/09  05:00:00,17.8511342183,1.09303010505,0.0,0.0,3.82705111198,7.57405300124,27.0560739392,25.9460735247,1.11000041447
 01/09  06:00:00,22.3190077444,1.02229116921,0.0,0.0,6.02426329834,9.91545327661,30.0378581093,24.182839162,5.85501894732
 01/09  07:00:00,27.5647141896,0.949746534275,0.0,0.0,6.51253267309,14.7454349813,42.2506124452,22.5707753704,19.6798370749
 01/09  08:00:00,27.7562969646,0.900696673916,0.0,0.0,6.01364874671,18.163451543,42.3766936684,21.4586897631,20.9180039053
 01/09  09:00:00,24.2701651592,1.03881541747,0.0,0.0,4.35151303671,18.8798367041,38.1079572979,18.015273145,20.0926841528
 01/09  10:00:00,21.3419029211,0.934185019886,0.0,0.0,3.78894180059,16.6187760998,32.7411628642,15.1244392299,17.6167236343
 01/09  11:00:00,18.3993098969,0.908218698737,0.0,0.0,3.78894180059,13.7021493968,30.3431850636,14.3771017754,15.9660832882
 01/09  12:00:00,18.3721725066,0.733900154621,0.0,0.0,3.78894180059,13.8493305508,23.1627401504,10.2916075112,12.8711326392
 01/09  13:00:00,17.9805483499,0.65271721602,0.0,0.0,3.69398621738,13.6338449159,19.714090261,8.4935979679,11.2204922931
 01/09  14:00:00,17.6405127386,0.59096500269,0.0,0.0,3.78894180059,13.2606059349,17.0395800326,7.05706799908,9.98251203348
 01/09  15:00:00,17.4350648237,0.532698241789,0.0,0.0,3.78894180059,13.1134247809,14.4390447435,5.69451296966,8.74453177388
 01/09  16:00:00,18.783498159,0.516122123734,0.0,0.0,4.71240779196,13.5549682428,15.3725116943,5.38999966081,9.98251203348
 01/09  17:00:00,28.0582264206,0.554830331302,0.0,0.0,7.18559832057,18.5321311015,18.0833670541,6.45021467449,11.6331523796
 01/09  18:00:00,37.3101499468,0.257664254908,0.0,0.0,8.38069375907,23.3147919321,21.4611497726,6.11405661426,15.3470931584
 01/09  19:00:00,39.3505181118,0.230662286133,0.0,0.0,10.6415932552,23.1212625696,23.4355560416,5.40617232075,18.0293837208
 01/09  20:00:00,38.4355130961,0.284935248731,0.0,0.0,12.3080778603,20.4854999863,23.9087491524,6.70468560465,17.2040635478
 01/09  21:00:00,38.0467820694,0.336325115204,0.0,0.0,12.456681583,19.8967753704,23.6827946537,7.92304140879,15.7597532449
 01/09  22:00:00,32.6488867771,0.401930844885,0.0,0.0,9.18739968257,17.702556249,22.3702634528,9.49913081358,12.8711326392
 01/09  23:00:00,25.8606286647,0.548985294184,0.0,0.0,5.91811778209,14.0365255879,24.3854189419,13.1649266489,11.2204922931
 01/09  24:00:00,20.1010693279,0.685935028791,0.0,0.0,3.54045821811,10.5176760807,22.8686460065,16.6000747518,6.2685712547
 01/10  01:00:00,16.5752387774,0.863360034043,0.0,0.0,2.55330491699,7.80157382632,23.2255451732,21.2886757668,1.93686940643
 01/10  02:00:00,16.1252050944,1.00205096698,0.0,0.0,2.55330491699,7.21284921042,26.1278831714,25.0167235944,1.11115957698
 01/10  03:00:00,15.8861629464,1.05737112691,0.0,0.0,2.55330491699,6.91848690247,26.7515878034,26.2600304164,0.491557386969
 01/10  04:00:00,15.7492761615,1.06766549597,0.0,0.0,2.55330491699,6.7713057485,26.7319608785,26.2403973591,0.491563519382
 01/10  05:00:00,17.8362641739,1.07816006068,0.0,0.0,3.82705111198,7.57405300124,27.4750040358,26.3636959857,1.11130805012
 01/10  06:00:00,22.33801667,1.04130009478,0.0,0.0,6.02426329834,9.91545327661,31.2191364914,25.3553216575,5.86381483387
 01/10  07:00:00,27.5848270321,0.969859376735,0.0,0.0,6.51253267309,14.7454349813,43.292521108,23.5821336994,19.7103874086
 01/10  08:00:00,27.7948621146,0.939261823958,0.0,0.0,6.01364874671,18.163451543,43.8463478524,22.8958487339,20.9504991184
 01/10  09:00:00,24.3688023843,1.13745264254,0.0,0.0,4.35151303671,18.8798367041,40.945327541,20.8214479952,20.1238795458
 01/10  10:00:00,21.3884026029,0.9806847017,0.0,0.0,3.78894180059,16.6187760998,34.2455226932,16.6015030901,17.6440196031
 01/10  11:00:00,18.3165965618,0.825505363677,0.0,0.0,3.78894180059,13.7021493968,28.6815247343,12.6907450934,15.9907796409
 01/10  12:00:00,18.4063949587,0.69884991834,0.0692726884516,0.0,3.78894180059,13.8493305508,21.7790980925,8.88814338075,12.8909547118
 01/10  13:00:00,18.2133994058,0.658361551697,0.227206720312,0.0,3.69398621738,13.6338449159,17.6733239761,6.43560922656,11.2377147496
 01/10  14:00:00,18.0261652916,0.649143472258,0.327474083385,0.0,3.78894180059,13.2606059349,15.6635732116,5.66578843366,9.99778477792
 01/10  15:00:00,17.8654536923,0.624741929108,0.338345181312,0.0,3.78894180059,13.1134247809,13.8036224693,5.04576766298,8.75785480627
 01/10  16:00:00,19.1700952802,0.59648972707,0.306229517928,0.0,4.71240779196,13.5549682428,14.625184908,4.62740013006,9.99778477792
 01/10  17:00:00,28.2378064468,0.547915858412,0.186494499128,0.0,7.18559832057,18.5321311015,16.1244720899,4.47344734982,11.6510247401
 01/10  18:00:00,37.3943472714,0.221234607466,0.12062697206,0.0,8.38069375907,23.3147919321,19.2009405368,3.83012588172,15.3708146551
 01/10  19:00:00,39.4478800013,0.205540590226,0.122483585397,0.0,10.6415932552,23.1212625696,21.4413367161,3.38400712246,18.0573295936
 01/10  20:00:00,38.4669305712,0.223124966652,0.0932277571398,0.0,12.3080778603,20.4854999863,21.3910971823,4.16038756975,17.2307096125
 01/10  21:00:00,38.0516056102,0.282748599177,0.0584000568356,0.0,12.456681583,19.8967753704,21.801303201,6.01717855535,15.7841246456
 01/10  22:00:00,32.6473110389,0.377742542077,0.0226125645999,0.0,9.18739968257,17.702556249,21.7008943331,8.80993962135,12.8909547118
 01/10  23:00:00,25.8625265071,0.550883136557,0.0,0.0,5.91811778209,14.0365255879,24.7169626578,13.4792479082,11.2377147496
 01/10  24:00:00,20.1258494548,0.710715155667,0.0,0.0,3.54045821811,10.5176760807,23.7973184582,17.5193235952,6.27799486297
 01/11  01:00:00,16.5556531582,0.843774414789,0.0,0.0,2.55330491699,7.80157382632,22.7892028954,20.8497655638,1.9394373316
 01/11  02:00:00,16.0320434307,0.908889303297,0.0,0.0,2.55330491699,7.21284921042,23.4684452643,22.3560072571,1.11243800719
 01/11  03:00:00,15.8491298281,1.02033800858,0.0,0.0,2.55330491699,6.91848690247,25.8355918015,25.3437152399,0.491876561599
 01/11  04:00:00,15.840978706,1.15936804055,0.0,0.0,2.55330491699,6.7713057485,29.7746405837,29.2827580418,0.491882541844
 01/11  05:00:00,17.9775970756,1.21949296234,0.0,0.0,3.82705111198,7.57405300124,32.0177621391,30.9051793417,1.11258279743
 01/11  06:00:00,22.5333053127,1.23658873747,0.0,0.0,6.02426329834,9.91545327661,37.2871446598,31.4147563268,5.87238833302
 01/11  07:00:00,27.8424705845,1.22750292913,0.0,0.0,6.51253267309,14.7454349813,51.0157616562,31.2755989205,19.7401627357
 01/11  08:00:00,28.0926811274,1.23708083673,0.0,0.0,6.01364874671,18.163451543,52.5845530092,31.6023831876,20.9821698216
 01/11  09:00:00,24.625971071,1.3946213292,0.0,0.0,4.35151303671,18.8798367041,48.087605035,27.9333216258,20.1542834092
 01/11  10:00:00,21.6188292083,1.21111130703,0.0,0.0,3.78894180059,16.6187760998,40.2612142898,22.5905913062,17.6706229836
 01/11  11:00:00,18.6349414774,1.06611015096,0.0777401283363,0.0,3.78894180059,13.7021493968,33.7136506941,17.698801328,16.0148493661
 01/11  12:00:00,18.8219376215,0.951038269936,0.232626999648,0.0,3.78894180059,13.8493305508,25.9891258627,13.0788520294,12.9102738333
 01/11  13:00:00,18.5722196971,0.850122834375,0.394265728913,0.0,3.69398621738,13.6338449159,20.4652180181,9.21071780228,11.2545002158
 01/11  14:00:00,18.4504701935,0.82735674436,0.573565713251,0.0,3.78894180059,13.2606059349,17.3499791555,7.3373091528,10.0126700027
 01/11  15:00:00,18.3691155248,0.799815815862,0.666933127039,0.0,3.78894180059,13.1134247809,14.6231306705,5.85229088094,8.77083978961
 01/11  16:00:00,19.6369260865,0.745512859501,0.624037191752,0.0,4.71240779196,13.5549682428,14.9423980708,4.9297280681,10.0126700027
 01/11  17:00:00,28.5209749347,0.658343911895,0.359234933497,0.0,7.18559832057,18.5321311015,16.9230334287,5.25458980847,11.6684436202
 01/11  18:00:00,37.5542969109,0.312965190614,0.188846028439,0.0,8.38069375907,23.3147919321,20.5631861535,5.16925189399,15.3939342595
 01/11  19:00:00,39.6058973139,0.31956212444,0.166479363782,0.0,10.6415932552,23.1212625696,23.6342378516,5.54967146364,18.084566388
 01/11  20:00:00,38.634850709,0.336212317575,0.148060543985,0.0,12.3080778603,20.4854999863,23.4290354873,6.17235590807,17.2566795792
 01/11  21:00:00,38.2155656301,0.385985251986,0.119123423911,0.0,12.456681583,19.8967753704,23.5446205569,7.73674289302,15.8078776639
 01/11  22:00:00,32.8125697843,0.487550262865,0.0780635892628,0.0,9.18739968257,17.702556249,23.675818956,10.7655451227,12.9102738333
 01/11  23:00:00,25.9546458733,0.618006468504,0.024996034271,0.0,5.91811778209,14.0365255879,26.0198515387,14.7653513229,11.2545002158
 01/11  24:00:00,20.179156602,0.764022302915,0.0,0.0,3.54045821811,10.5176760807,25.0910701124,18.803890749,6.28717936338
 01/12  01:00:00,16.6617496405,0.949870897115,0.0,0.0,2.55330491699,7.80157382632,25.6650867696,23.7231477877,1.94193898193
 01/12  02:00:00,16.2081968448,1.08504271739,0.0,0.0,2.55330491699,7.21284921042,28.5074575101,27.3937742889,1.1136832212
 01/12  03:00:00,15.9698257557,1.14103393627,0.0,0.0,2.55330491699,6.91848690247,29.1801125732,28.687925147,0.492187426249
 01/12  04:00:00,15.8677073673,1.18609670179,0.0,0.0,2.55330491699,6.7713057485,30.2041562716,29.7119630193,0.49219325228
 01/12  05:00:00,18.005027556,1.24692344269,0.0,0.0,3.82705111198,7.57405300124,32.526588946,31.4127646671,1.11382427888
 01/12  06:00:00,22.5407034215,1.24398684632,0.0,0.0,6.02426329834,9.91545327661,37.2310453819,31.3503084756,5.88073690629
 01/12  07:00:00,27.7620298056,1.1470621503,0.0,0.0,6.51253267309,14.7454349813,48.293202794,28.524048555,19.769154239
 01/12  08:00:00,27.9664941282,1.11089383751,0.0,0.0,6.01364874671,18.163451543,48.4999701745,27.4869635385,21.013006636
 01/12  09:00:00,24.5590445294,1.32769478765,0.0,0.0,4.35151303671,18.8798367041,45.7492551457,25.5653684063,20.1838867393
 01/12  10:00:00,21.6672704576,1.25955255633,0.0,0.0,3.78894180059,16.6187760998,40.9878078652,23.2912819678,17.6965258974
 01/12  11:00:00,18.5469260123,1.05445676744,0.00137804672912,0.0,3.78894180059,13.7021493968,33.9237437063,17.8854583705,16.0382853358
 01/12  12:00:00,18.6453323387,0.901377125958,0.105682860776,0.0,3.78894180059,13.8493305508,25.9466494315,13.0175651488,12.9290842827
 01/12  13:00:00,18.1947479777,0.832536606642,0.0343802372373,0.0,3.69398621738,13.6338449159,23.3659815969,12.0951378759,11.270843721
 01/12  14:00:00,17.8561932902,0.755698138686,0.0509474156396,0.0,3.78894180059,13.2606059349,20.1853307729,10.1581674732,10.0271632998
 01/12  15:00:00,17.6479651838,0.70914145942,0.0364571424585,0.0,3.78894180059,13.1134247809,18.0277300383,9.24424715979,8.78348287851
 01/12  16:00:00,19.0406401193,0.677903203765,0.0953608802659,0.0,4.71240779196,13.5549682428,18.0549741799,8.02781088019,10.0271632998
 01/12  17:00:00,28.2416955269,0.662735294303,0.0755641433031,0.0,7.18559832057,18.5321311015,19.5867330184,7.90132915696,11.6854038614
 01/12  18:00:00,37.4852028665,0.353681381983,0.0790357926906,0.0,8.38069375907,23.3147919321,22.6817240332,7.26527890805,15.4164451252
 01/12  19:00:00,39.5868538359,0.388649670965,0.0783483392968,0.0,10.6415932552,23.1212625696,26.2750186917,8.16393265381,18.1110860379
 01/12  20:00:00,38.6425436343,0.431064646926,0.0609011400065,0.0,12.3080778603,20.4854999863,26.6966686909,9.41470293387,17.281965757
 01/12  21:00:00,38.2641379308,0.522053616073,0.0316273605021,0.0,12.456681583,19.8967753704,27.9352649104,12.1042596448,15.8310052656
 01/12  22:00:00,32.9257186228,0.677645460424,0.00111723018989,0.0,9.18739968257,17.702556249,29.5597948828,16.6307106001,12.9290842827
 01/12  23:00:00,26.1072374169,0.795594046389,0.0,0.0,5.91811778209,14.0365255879,30.8610403453,19.5901966243,11.270843721
 01/12  24:00:00,20.3474846325,0.932350333334,0.0,0.0,3.54045821811,10.5176760807,29.3725046716,23.0763826355,6.29612203602
 01/13  01:00:00,16.8566052315,1.14472648809,0.0,0.0,2.55330491699,7.80157382632,30.860430395,28.9160567792,1.94437361576
 01/13  02:00:00,16.4097193475,1.2865652201,0.0,0.0,2.55330491699,7.21284921042,33.9580144271,32.843119577,1.11489485009
 01/13  03:00:00,16.2247083213,1.39591650184,0.0,0.0,2.55330491699,6.91848690247,36.4063414458,35.9138515569,0.492489888843
 01/13  04:00:00,16.150117139,1.46850647355,0.0,0.0,2.55330491699,6.7713057485,38.2425275075,37.7500319489,0.492495558665
 01/13  05:00:00,18.2986093353,1.54050522199,0.0,0.0,3.82705111198,7.57405300124,40.7761787217,39.6611465948,1.11503212683
 01/13  06:00:00,22.7802809697,1.48356439448,0.0,0.0,6.02426329834,9.91545327661,43.6670848816,37.7782267997,5.88885808186
 01/13  07:00:00,27.9632703696,1.34830271424,0.0,0.0,6.51253267309,14.7454349813,53.5871887222,33.7898353888,19.7973533334
 01/13  08:00:00,28.1954941017,1.33989381104,0.0,0.0,6.01364874671,18.163451543,54.7894340486,33.7464336192,21.0430004294
 01/13  09:00:00,24.7276012129,1.49625147115,0.0,0.0,4.35151303671,18.8798367041,50.5719632371,30.3592824677,20.2126807694
 01/13  10:00:00,21.6780542698,1.27033636856,0.0,0.0,3.78894180059,16.6187760998,41.5686258129,23.8469051392,17.7217206737
 01/13  11:00:00,18.647365081,1.06706473575,0.0892091471331,0.0,3.78894180059,13.7021493968,33.3974903976,17.3364097881,16.0610806096
 01/13  12:00:00,18.8079884452,0.889003126936,0.280712966285,0.0,3.78894180059,13.8493305508,23.8920603708,10.9446798815,12.9473804893
 01/13  13:00:00,18.5562454605,0.780588788246,0.44782553845,0.0,3.69398621738,13.6338449159,18.3750261408,7.08828571572,11.2867404251
 01/13  14:00:00,18.4189143171,0.758496318144,0.61087026305,0.0,3.78894180059,13.2606059349,15.6193799958,5.57811961886,10.041260377
 01/13  15:00:00,18.3623683672,0.740714148312,0.719287637039,0.0,3.78894180059,13.1134247809,13.0951438792,4.29936355032,8.79578032885
 01/13  16:00:00,19.6598023114,0.696792313433,0.695633962721,0.0,4.71240779196,13.5549682428,13.4862828933,3.44502251637,10.041260377
 01/13  17:00:00,28.5327787563,0.619637242774,0.409745424227,0.0,7.18559832057,18.5321311015,15.6448064842,3.94290604301,11.7019004411
 01/13  18:00:00,37.5473008278,0.281108508484,0.213706627419,0.0,8.38069375907,23.3147919321,19.5524272143,4.11408662884,15.4383405855
 01/13  19:00:00,39.5889097047,0.271592033852,0.197461845215,0.0,10.6415932552,23.1212625696,22.1434089781,4.0065282883,18.1368806898
 01/13  20:00:00,38.6172613374,0.305075363605,0.161608126405,0.0,12.3080778603,20.4854999863,22.5315963605,5.22503570278,17.3065606577
 01/13  21:00:00,38.1884413197,0.347957811826,0.130026553656,0.0,12.456681583,19.8967753704,22.4758187704,6.62231816887,15.8535006016
 01/13  22:00:00,32.8000606538,0.474743308008,0.0783614136407,0.0,9.18739968257,17.702556249,23.367640733,10.4202602437,12.9473804893
 01/13  23:00:00,25.932882401,0.590424181238,0.0308148492409,0.0,5.91811778209,14.0365255879,25.1802047008,13.8934642757,11.2867404251
 01/13  24:00:00,20.19459498,0.779460680876,0.0,0.0,3.54045821811,10.5176760807,25.5428997863,19.2380795537,6.3048202326
 01/14  01:00:00,16.7349148334,1.02303608996,0.0,0.0,2.55330491699,7.80157382632,27.8516818285,25.9049413173,1.94674051128
 01/14  02:00:00,16.2958675488,1.17271342132,0.0,0.0,2.55330491699,7.21284921042,31.1479883454,30.0319158105,1.11607253492
 01/14  03:00:00,16.1200253728,1.29123355328,0.0,0.0,2.55330491699,6.91848690247,33.7700634761,33.2772796163,0.492783859792
 01/14  04:00:00,16.088906643,1.40729597752,0.0,0.0,2.55330491699,6.7713057485,37.0214612141,36.5286718426,0.492789371462
 01/14  05:00:00,18.2159309375,1.45782682426,0.0,0.0,3.82705111198,7.57405300124,38.8713213499,37.7551153664,1.11620598358
 01/14  06:00:00,22.790518693,1.49380211775,0.0,0.0,6.02426329834,9.91545327661,44.7502407118,38.8534912565,5.89674945525
 01/14  07:00:00,28.0089866675,1.39401901212,0.0,0.0,6.51253267309,14.7454349813,55.4985934767,35.6738418083,19.8247516684
 01/14  08:00:00,28.0291015162,1.367030588,0.0,0.0,6.01364874671,17.9699221805,55.9702543698,34.8981120504,21.0721423195
 01/14  09:00:00,23.0418404664,1.25690429335,0.0,0.0,3.66783283761,18.1171033345,52.0013986262,31.7607416538,20.2406569724
 01/14  10:00:00,19.9537941114,0.978708076872,0.0137817020255,0.0,3.10526160149,15.8560427302,41.2181826425,23.4719827912,17.7461998513
 01/14  11:00:00,17.0009737532,0.797333654511,0.158962469299,0.0,3.10526160149,12.9394160272,32.9133447785,16.8301163416,16.0832284369
 01/14  12:00:00,17.1751033326,0.667063435355,0.316181113949,0.0,3.10526160149,13.0865971812,24.9602904992,11.9951334643,12.9651570349
 01/14  13:00:00,17.1492163138,0.576200959151,0.528337725438,0.0,3.10526160149,12.9394160272,19.1772434408,7.87505782035,11.3021856205
 01/14  14:00:00,16.8808643709,0.558741057983,0.718989145706,0.0,3.10526160149,12.4978725653,15.7902097045,5.73525264484,10.0549570597
 01/14  15:00:00,16.7579741762,0.534553190353,0.767467972646,0.0,3.10526160149,12.3506914113,13.4380047413,4.63027624243,8.80772849885
 01/14  16:00:00,17.934375611,0.483676906961,0.629736237528,0.0,4.02872759285,12.7922348732,14.6207649699,4.56580791028,10.0549570597
 01/14  17:00:00,26.8329363051,0.394099648871,0.381854135692,0.0,6.50191812146,17.7693977319,16.6491949157,4.93126644168,11.7179284741
 01/14  18:00:00,37.4345661295,0.304622631665,0.270987168419,0.0,8.38069375907,23.1212625696,19.4390930773,3.97947892084,15.4596141565
 01/14  19:00:00,39.6491756483,0.299422202772,0.229897619838,0.0,10.6415932552,23.1212625696,22.4097404479,4.24779774301,18.1619427049
 01/14  20:00:00,38.6694574062,0.342640660495,0.176238898322,0.0,12.3080778603,20.4854999863,23.2552928689,5.92483587123,17.3304569977
 01/14  21:00:00,38.244037052,0.380308126725,0.153271971058,0.0,12.456681583,19.8967753704,23.0061679946,7.13081098449,15.8753570101
 01/14  22:00:00,32.8123678028,0.440837722371,0.124574148274,0.0,9.18739968257,17.702556249,21.9091901687,8.94403313382,12.9651570349
 01/14  23:00:00,25.9329926336,0.548625727607,0.0727235354798,0.0,5.91811778209,14.0365255879,23.5551748867,12.2529892663,11.3021856205
 01/14  24:00:00,20.0914146436,0.657736111341,0.0185442331443,0.0,3.54045821811,10.5176760807,21.9407945795,15.6275232023,6.31327137723
 01/15  01:00:00,16.4497291158,0.73785037244,0.0,0.0,2.55330491699,7.80157382632,19.6899984025,17.7409594358,1.94903896666
 01/15  02:00:00,15.9084098054,0.785255677949,0.0,0.0,2.55330491699,7.21284921042,19.9302800561,18.8130641294,1.11721592678
 01/15  03:00:00,15.689524654,0.860732834566,0.0,0.0,2.55330491699,6.91848690247,21.271746625,20.778677373,0.49306925202
 01/15  04:00:00,15.6007646408,0.91915397534,0.0,0.0,2.55330491699,6.7713057485,22.7913706965,22.2982960929,0.493074603648
 01/15  05:00:00,17.6909786552,0.932874541983,0.0,0.0,3.82705111198,7.57405300124,23.7378297428,22.6204842413,1.1173455015
 01/15  06:00:00,22.1995423024,0.902825727161,0.0,0.0,6.02426329834,9.91545327661,27.7318936075,21.8274849174,5.90440869009
 01/15  07:00:00,27.4516924375,0.836724782165,0.0,0.0,6.51253267309,14.7454349813,39.9655300016,20.1141888708,19.8513411308
 01/15  08:00:00,27.4762414182,0.814170490011,0.0,0.0,6.01364874671,17.9699221805,40.6495322728,19.5491085965,21.1004236762
 01/15  09:00:00,22.6105387415,0.825602568401,0.0,0.0,3.66783283761,18.1171033345,40.1709203457,19.9031132824,20.2678070633
 01/15  10:00:00,19.7811652166,0.81986088401,0.0,0.0,3.10526160149,15.8560427302,37.472276959,19.7023207782,17.7699561808
 01/15  11:00:00,16.8551015286,0.810423899123,0.0,0.0,3.10526160149,12.9394160272,35.5227359751,19.4180137163,16.1047222589
 01/15  12:00:00,16.9796137257,0.787754942432,0.0,0.0,3.10526160149,13.0865971812,31.782944347,18.8005356918,12.9824086551
 01/15  13:00:00,16.8131328684,0.768455239174,0.0,0.0,3.10526160149,12.9394160272,29.6132883278,18.2961135947,11.3171747331
 01/15  14:00:00,16.3768812927,0.773747125453,0.0,0.0,3.10526160149,12.4978725653,28.5284876192,18.4602383276,10.0682492917
 01/15  15:00:00,16.2095892682,0.753636255004,0.0,0.0,3.10526160149,12.3506914113,26.7985177374,17.9791938873,8.81932385017
 01/15  16:00:00,17.4579170734,0.636954606854,0.0,0.0,4.02872759285,12.7922348732,25.1745945102,15.1063452186,10.0682492917
 01/15  17:00:00,25.7628002463,0.598651059105,0.0,0.0,6.50191812146,17.7693977319,25.894349432,14.1608662184,11.7334832136
 01/15  18:00:00,37.3979683485,0.539012019076,0.0,0.0,8.38069375907,23.1212625696,28.1855211407,12.7052616026,15.4802595381
 01/15  19:00:00,39.6370710572,0.499130851373,0.0180843801679,0.0,10.6415932552,23.1212625696,29.7521550864,11.5658904251,18.1862646613
 01/15  20:00:00,38.6857817957,0.523642331473,0.0115616168209,0.0,12.3080778603,20.4854999863,29.637535661,12.2838879607,17.3536477003
 01/15  21:00:00,38.2635937685,0.551808850471,0.00132796386727,0.0,12.456681583,19.8967753704,28.9901371778,13.0935691592,15.8965680186
 01/15  22:00:00,32.8482938324,0.6013379002,0.0,0.0,9.18739968257,17.702556249,27.2969348035,14.3145261483,12.9824086551
 01/15  23:00:00,26.0282565677,0.716613197227,0.0,0.0,5.91811778209,14.0365255879,28.5476946179,17.2305198848,11.3171747331
 01/15  24:00:00,20.2542716227,0.839137323568,0.0,0.0,3.54045821811,10.5176760807,26.6530854063,20.3316124391,6.32147296719
 01/16  01:00:00,16.6588020717,0.946923328289,0.0,0.0,2.55330491699,7.80157382632,25.0039510273,23.052682727,1.95126830034
 01/16  02:00:00,16.1215931023,0.998438974811,0.0,0.0,2.55330491699,7.21284921042,25.4488186238,24.3304939369,1.11832468692
 01/16  03:00:00,15.8929062694,1.06411444997,0.0,0.0,2.55330491699,6.91848690247,26.5900528979,26.096706917,0.493345980993
 01/16  04:00:00,15.8012691907,1.11965852519,0.0,0.0,2.55330491699,6.7713057485,28.0658291183,27.5724779475,0.493351170742
 01/16  05:00:00,17.9147143421,1.15661022886,0.0,0.0,3.82705111198,7.57405300124,29.7472518714,28.6288015283,1.11845034312
 01/16  06:00:00,22.4352999183,1.13858334307,0.0,0.0,6.02426329834,9.91545327661,34.1404810757,28.2286475569,5.91183351874
 01/16  07:00:00,27.7053549938,1.09038733847,0.0,0.0,6.51253267309,14.7454349813,46.9505905489,27.0734767021,19.8771138468
 01/16  08:00:00,27.7534866358,1.09141570757,0.0,0.0,6.01364874671,17.9699221805,48.329928919,27.2020927947,21.1278361243
 01/16  09:00:00,22.9079760852,1.12303991216,0.0,0.0,3.66783283761,18.1171033345,48.3888270719,28.09470407,20.294123002
 01/16  10:00:00,20.115098901,1.1537945685,0.0,0.0,3.10526160149,15.8560427302,46.5543798976,28.7613972704,17.7929826272
 01/16  11:00:00,17.069192889,1.02451525953,0.0,0.0,3.10526160149,12.9394160272,41.4718239087,25.3462681984,16.1255557103
 01/16  12:00:00,17.0142803451,0.817695775541,0.00472578627786,0.0,3.10526160149,13.0865971812,32.8894536426,19.8903234015,12.9991302411
 01/16  13:00:00,16.8333629575,0.686896376235,0.101788952074,0.0,3.10526160149,12.9394160272,26.658961053,15.3272577288,11.3317033243
 01/16  14:00:00,16.3286587857,0.557645712063,0.167878906415,0.0,3.10526160149,12.4978725653,21.4218449133,11.3407117767,10.0811331366
 01/16  15:00:00,16.0708935343,0.446098482695,0.168842038441,0.0,3.10526160149,12.3506914113,17.4847054331,8.65414248409,8.83056294897
 01/16  16:00:00,17.3775842556,0.409136226402,0.147485562697,0.0,4.02872759285,12.7922348732,18.1624771601,8.08134402352,10.0811331366
 01/16  17:00:00,25.6701988619,0.404169153342,0.101880521289,0.0,6.50191812146,17.7693977319,20.2800636846,8.53150363114,11.7485600535
 01/16  18:00:00,37.3280204329,0.383529449749,0.0855346537334,0.0,8.38069375907,23.1212625696,23.6948100708,8.19453945432,15.5002706165
 01/16  19:00:00,39.5735782243,0.356622216975,0.0971001816439,0.0,10.6415932552,23.1212625696,25.5487934547,7.33895409832,18.2098393564
 01/16  20:00:00,38.6307154616,0.408776372432,0.0713612417299,0.0,12.3080778603,20.4854999863,26.3262940435,8.95016814555,17.3761258979
