Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  21:00:00,38.2305860418,0.476208795164,0.0439202924179,0.0,12.456681583,19.8967753704,26.8735576029,10.9564302572,15.9171273457
 01/16  22:00:00,32.8250596403,0.564768672045,0.0133350360715,0.0,9.18739968257,17.702556249,26.5706261995,13.5714959584,12.9991302411
 01/16  23:00:00,26.0207618017,0.709118431231,0.0,0.0,5.91811778209,14.0365255879,28.7525380676,17.4208347433,11.3317033243
 01/16  24:00:00,20.2736047849,0.858470485813,0.0,0.0,3.54045821811,10.5176760807,27.5664323669,21.2370097933,6.32942257366
 01/17  01:00:00,16.7229918973,1.0111131539,0.0,0.0,2.55330491699,7.80157382632,27.2104596206,25.2570317695,1.95342785116
 01/17  02:00:00,16.2568268526,1.13367272515,0.0,0.0,2.55330491699,7.21284921042,29.7340799659,28.6146814791,1.11939848682
 01/17  03:00:00,16.0601890853,1.23139726588,0.0,0.0,2.55330491699,6.91848690247,31.7638998434,31.2702858787,0.493613964741
 01/17  04:00:00,16.019793774,1.33818310846,0.0,0.0,2.55330491699,6.7713057485,34.7546474839,34.2610284931,0.493618990829
 01/17  05:00:00,18.1711166438,1.41301253052,0.0,0.0,3.82705111198,7.57405300124,37.4275233355,36.3080031542,1.11952018127
 01/17  06:00:00,22.7344261279,1.43770955266,0.0,0.0,6.02426329834,9.91545327661,42.9486173121,37.0295955691,5.91902174304
 01/17  07:00:00,27.9849050001,1.36993734481,0.0,0.0,6.51253267309,14.7454349813,54.8974126832,34.9953504985,19.9020621847
 01/17  08:00:00,28.2014856449,1.34588535428,0.0,0.0,6.01364874671,18.163451543,55.5176469108,34.363275365,21.1543715458
 01/17  09:00:00,24.7287690389,1.4974192971,0.0,0.0,4.35151303671,18.8798367041,51.4571212818,31.1375242867,20.3195969951
 01/17  10:00:00,21.6567561527,1.24903825148,0.0,0.0,3.78894180059,16.6187760998,41.2995892557,23.4843168846,17.8152723712
 01/17  11:00:00,18.659885069,1.09988873063,0.0689051402134,0.0,3.78894180059,13.7021493968,34.7695610392,18.6238384177,16.1457226215
 01/17  12:00:00,18.8315430463,0.969342754084,0.223927940241,0.0,3.78894180059,13.8493305508,26.6021461154,13.5868292745,13.015316841
 01/17  13:00:00,18.5258134797,0.844855204125,0.353127141702,0.0,3.69398621738,13.6338449159,20.6068786381,9.26111154677,11.3457670913
 01/17  14:00:00,18.2639161827,0.786103565096,0.428264881661,0.0,3.78894180059,13.2606059349,17.2415665384,7.14796175928,10.0936047791
 01/17  15:00:00,18.1937186596,0.744276504698,0.547075572998,0.0,3.78894180059,13.1134247809,13.9569661895,5.11552372264,8.84144246688
 01/17  16:00:00,19.5237128577,0.69648730024,0.55984952227,0.0,4.71240779196,13.5549682428,14.0646739253,3.97106914619,10.0936047791
 01/17  17:00:00,27.5767855805,0.628776931417,0.337445893157,0.0,7.18559832057,18.5321311015,16.1482114503,4.38505692151,11.7631545287
 01/17  18:00:00,37.5557746369,0.304627709073,0.198661235921,0.0,8.38069375907,23.3147919321,20.3791193099,4.85947784445,15.5196414654
 01/17  19:00:00,39.5994793605,0.312958189561,0.166665345302,0.0,10.6415932552,23.1212625696,23.6303897034,5.39772989478,18.2326598086
 01/17  20:00:00,38.6334425026,0.341973598504,0.140891056698,0.0,12.3080778603,20.4854999863,23.8195681307,6.42168319694,17.3978849338
 01/17  21:00:00,38.2190142511,0.395756562724,0.112800734161,0.0,12.456681583,19.8967753704,24.0169601453,8.07993124248,15.9370289028
 01/17  22:00:00,32.8413356631,0.527432510059,0.0669472208097,0.0,9.18739968257,17.702556249,25.0334377047,12.0181208638,13.015316841
 01/17  23:00:00,25.9967363447,0.670566211624,0.0145267625841,0.0,5.91811778209,14.0365255879,27.7642042817,16.4184371903,11.3457670913
 01/17  24:00:00,20.1987816838,0.783647384681,0.0,0.0,3.54045821811,10.5176760807,25.7063602371,19.3692423947,6.33711784243
 01/18  01:00:00,16.6163062582,0.904427514787,0.0,0.0,2.55330491699,7.80157382632,24.3298707944,22.3743538158,1.95551697863
 01/18  02:00:00,16.1077739481,0.984619820654,0.0,0.0,2.55330491699,7.21284921042,25.4968764231,24.3764394148,1.12043700833
 01/18  03:00:00,15.8768466642,1.04805484469,0.0,0.0,2.55330491699,6.91848690247,26.4474168794,25.9535437555,0.493873123884
 01/18  04:00:00,15.7810509158,1.09944025029,0.0,0.0,2.55330491699,6.7713057485,27.7440417934,27.2501638089,0.493877984583
 01/18  05:00:00,17.8827457009,1.1246415876,0.0,0.0,3.82705111198,7.57405300124,28.997284805,27.8767301059,1.12055469912
 01/18  06:00:00,22.3622120275,1.06549545224,0.0,0.0,6.02426329834,9.91545327661,32.077914137,26.1519429021,5.9259712349
 01/18  07:00:00,27.6126581639,0.99769050852,0.0,0.0,6.51253267309,14.7454349813,44.3320705584,24.4058918017,19.9261787567
 01/18  08:00:00,27.8308585873,0.975258296644,0.0,0.0,6.01364874671,18.163451543,45.1040143135,23.923992231,21.1800220826
 01/18  09:00:00,24.4146442599,1.1832945181,0.0,0.0,4.35151303671,18.8798367041,42.3889796811,22.0447581821,20.344221499
 01/18  10:00:00,21.5283690725,1.07862098592,0.0420301852902,0.0,3.78894180059,16.6187760998,36.4879250296,18.6511062176,17.836818812
 01/18  11:00:00,18.6464239735,0.964230744019,0.191102031323,0.0,3.78894180059,13.7021493968,30.07324092,13.9080238996,16.1652170204
 01/18  12:00:00,18.7726960247,0.841321548983,0.293102123803,0.0,3.78894180059,13.8493305508,22.8201799769,9.78921631577,13.0309636611
 01/18  13:00:00,18.3012896382,0.746027120697,0.227431383628,0.0,3.69398621738,13.6338449159,19.5841067531,8.22474488362,11.3593618695
 01/18  14:00:00,17.9155791612,0.700362437502,0.165668987798,0.0,3.78894180059,13.2606059349,17.9318021578,7.82614163205,10.1056605258
 01/18  15:00:00,17.8863734166,0.647800783925,0.336206050832,0.0,3.78894180059,13.1134247809,13.9933082819,5.14134909989,8.85195918205
 01/18  16:00:00,19.2549721308,0.633712557242,0.353883538323,0.0,4.71240779196,13.5549682428,14.77515792,4.66949739425,10.1056605258
 01/18  17:00:00,27.4503783112,0.583400156413,0.256415398876,0.0,7.18559832057,18.5321311015,16.0771782011,4.2999158837,11.7772623174
 01/18  18:00:00,37.5235526914,0.277183717604,0.193883281942,0.0,8.38069375907,23.3147919321,19.8005464393,4.26218009079,15.5383663485
 01/18  19:00:00,39.5860550447,0.263419527679,0.202779691331,0.0,10.6415932552,23.1212625696,22.0390435469,3.78432428701,18.2547192599
 01/18  20:00:00,38.6223575799,0.297574799726,0.17420493277,0.0,12.3080778603,20.4854999863,22.329241677,4.9103233129,17.4189183641
 01/18  21:00:00,38.2235897538,0.389363319525,0.12376948005,0.0,12.456681583,19.8967753704,23.6962053464,7.73993855001,15.9562667964
 01/18  22:00:00,32.8035680744,0.470124203035,0.0864879391937,0.0,9.18739968257,17.702556249,23.2358432556,10.2048795945,13.0309636611
 01/18  23:00:00,25.9246250658,0.573542083612,0.0394396117288,0.0,5.91811778209,14.0365255879,24.7429323954,13.3835705259,11.3593618695
 01/18  24:00:00,20.1632679244,0.748133625243,0.0,0.0,3.54045821811,10.5176760807,24.77384146,18.4292849654,6.34455649462
 01/19  01:00:00,16.6111816917,0.899302948359,0.0,0.0,2.55330491699,7.80157382632,24.2782403574,22.3207052943,1.95753506307
 01/19  02:00:00,16.059156834,0.936002706541,0.0,0.0,2.55330491699,7.21284921042,24.1339199918,23.0124800481,1.12143994374
 01/19  03:00:00,15.8366231483,1.00783132878,0.0,0.0,2.55330491699,6.91848690247,25.3251508725,24.8310274909,0.494123381655
 01/19  04:00:00,15.7800522202,1.0984415547,0.0,0.0,2.55330491699,6.7713057485,27.8279986137,27.3338705385,0.494128075294
 01/19  05:00:00,17.8993422218,1.14123810857,0.0,0.0,3.82705111198,7.57405300124,29.6190360939,28.4974825036,1.1215535903
 01/19  06:00:00,22.4416792965,1.14496272126,0.0,0.0,6.02426329834,9.91545327661,34.6147115507,28.6820316137,5.93267993694
 01/19  07:00:00,27.6865795954,1.07161194008,0.0,0.0,6.51253267309,14.7454349813,46.6137579722,26.6643015508,19.9494564214
 01/19  08:00:00,27.0111198776,1.0483529203,0.0,0.0,6.01364874671,18.163451543,47.2913985711,26.0866184327,21.2047801384
 01/19  09:00:00,24.4590851736,1.22773543181,0.0,0.0,4.35151303671,18.8798367041,43.641635992,23.2736467708,20.3679892211
 01/19  10:00:00,21.5019035249,1.08607874642,0.00810687720666,0.0,3.78894180059,16.6187760998,37.0557817305,19.1981661616,17.8576155689
 01/19  11:00:00,18.5209472262,1.0286547239,0.00120130419414,0.0,3.78894180059,13.7021493968,33.7525107227,17.568477589,16.1840331337
 01/19  12:00:00,18.6527880059,1.01451565391,0.0,0.0,3.78894180059,13.8493305508,30.2760651892,17.2299991213,13.0460660679
 01/19  13:00:00,18.352219461,0.988077234043,0.0363110930754,0.0,3.69398621738,13.6338449159,27.7891939129,16.4167102802,11.3724836327
 01/19  14:00:00,18.0210579557,0.971510219768,0.0,0.0,3.78894180059,13.2606059349,26.5466383355,16.4293415291,10.1172968064
 01/19  15:00:00,17.8010159833,0.866920178935,0.0317292224939,0.0,3.78894180059,13.1134247809,22.2882538858,13.4261439058,8.86210998004
 01/19  16:00:00,19.1438640431,0.804483825714,0.072004182106,0.0,4.71240779196,13.5549682428,21.5601783305,11.4428815241,10.1172968064
 01/19  17:00:00,27.4488452166,0.781666578225,0.0566158824858,0.0,7.18559832057,18.5321311015,22.8867171504,11.0958379088,11.7908792415
 01/19  18:00:00,37.5937089006,0.486675890892,0.054547317831,0.0,8.38069375907,23.3147919321,26.4773336008,10.9208938802,15.5564397206
 01/19  19:00:00,39.6480942672,0.452381867105,0.0758565744223,0.0,10.6415932552,23.1212625696,28.0913943373,9.81538315966,18.2760111776
 01/19  20:00:00,38.6862465768,0.470710306742,0.0649584226161,0.0,12.3080778603,20.4854999863,27.8261833626,10.3869634025,17.4392199601
 01/19  21:00:00,38.2666937425,0.506127783826,0.0501090044402,0.0,12.456681583,19.8967753704,27.3989745904,11.424139261,15.9748353293
 01/19  22:00:00,32.8300723269,0.55413189505,0.0289844996477,0.0,9.18739968257,17.702556249,25.8882949346,12.8422288668,13.0460660679
 01/19  23:00:00,25.9646731827,0.653029812222,0.0,0.0,5.91811778209,14.0365255879,27.0146525769,15.6421689441,11.3724836327
 01/19  24:00:00,20.2183050893,0.803170790165,0.0,0.0,3.54045821811,10.5176760807,25.8769229699,19.5251866425,6.35173632735
 01/20  01:00:00,16.6513050022,0.939426258849,0.0,0.0,2.55330491699,7.80157382632,25.0079436357,23.0484621299,1.9594815058
 01/20  02:00:00,16.1289513832,1.0057972557,0.0,0.0,2.55330491699,7.21284921042,25.8230780072,24.7006710114,1.12240699586
 01/20  03:00:00,15.8839418645,1.05515004498,0.0,0.0,2.55330491699,6.91848690247,26.4132416705,25.9188770066,0.494364663921
 01/20  04:00:00,15.860686826,1.17907616055,0.0,0.0,2.55330491699,6.7713057485,29.5858382388,29.0914690499,0.494369188885
 01/20  05:00:00,17.9515987949,1.19349468165,0.0,0.0,3.82705111198,7.57405300124,30.5515730508,29.4290564918,1.12251655903
 01/20  06:00:00,22.4166437241,1.1199271489,0.0,0.0,6.02426329834,9.91545327661,33.5539398739,27.6147940108,5.93914586314
 01/20  07:00:00,27.7001131351,1.08514547972,0.0,0.0,6.51253267309,14.7454349813,46.873471283,26.9015829969,19.9718882861
 01/20  08:00:00,27.0304690075,1.06770205018,0.0,0.0,6.01364874671,18.163451543,47.7718629735,26.5432245921,21.2286383814
 01/20  09:00:00,24.5002780096,1.26892826782,0.0,0.0,4.35151303671,18.8798367041,44.7047362691,24.3138431461,20.390893123
 01/20  10:00:00,21.5316838791,1.12312967399,0.000836303862191,0.0,3.78894180059,16.6187760998,38.0835861494,20.2059296664,17.877656483
 01/20  11:00:00,18.5952070976,1.03743487702,0.0666810224992,0.0,3.78894180059,13.7021493968,33.3607409394,17.15857555,16.2021653894
 01/20  12:00:00,18.7542203734,0.987575301077,0.128372720383,0.0,3.78894180059,13.8493305508,28.2834661022,15.2228465134,13.0606195888
 01/20  13:00:00,18.4764661079,0.935838970193,0.212796003901,0.0,3.69398621738,13.6338449159,24.4153308215,13.0302023263,11.3851284952
 01/20  14:00:00,18.2030222587,0.868621810109,0.284852712676,0.0,3.78894180059,13.2606059349,20.8244916626,10.6959814876,10.128510175
 01/20  15:00:00,18.0074376519,0.816838399684,0.288232670295,0.0,3.78894180059,13.1134247809,18.423620936,9.55172908119,8.8718918548
 01/20  16:00:00,19.2663556114,0.764193535915,0.234786040284,0.0,4.71240779196,13.5549682428,18.965529213,8.83701903798,10.128510175
 01/20  17:00:00,27.5096875645,0.766051705894,0.13307310265,0.0,7.18559832057,18.5321311015,21.7190435387,9.91504227008,11.8040012686
 01/20  18:00:00,37.6476913177,0.479041685929,0.116163939864,0.0,8.38069375907,23.3147919321,25.6224342898,10.0485780605,15.5738562293
 01/20  19:00:00,39.7385350424,0.516719925363,0.101959291414,0.0,10.6415932552,23.1212625696,29.506153447,11.2096241906,18.2965292564
 01/20  20:00:00,38.8121984813,0.585977483415,0.0756431504934,0.0,12.3080778603,20.4854999863,30.8106547107,13.3518710011,17.4587837096
 01/20  21:00:00,38.4093550944,0.645332897866,0.0535652422975,0.0,12.456681583,19.8967753704,31.1200539913,15.1273249886,15.9927290027
 01/20  22:00:00,32.9970943549,0.723379065611,0.0267593570567,0.0,9.18739968257,17.702556249,30.490432702,17.4298131132,13.0606195888
 01/20  23:00:00,26.1599949083,0.848351537817,0.0,0.0,5.91811778209,14.0365255879,32.3328350921,20.9477065969,11.3851284952
 01/20  24:00:00,20.4375010134,1.02236671431,0.0,0.0,3.54045821811,10.5176760807,31.9222280201,25.5635728057,6.35865521437
 01/21  01:00:00,16.9087921793,1.19691343587,0.0,0.0,2.55330491699,7.80157382632,32.3290684432,30.3677127139,1.96135572933
 01/21  02:00:00,16.4282546982,1.30510057079,0.0,0.0,2.55330491699,7.21284921042,34.4718619858,33.3485241077,1.12333787814
 01/21  03:00:00,16.242436819,1.4136449995,0.0,0.0,2.55330491699,6.91848690247,36.8987607565,36.4041638572,0.49459689921
 01/21  04:00:00,16.2234425826,1.54183191714,0.0,0.0,2.55330491699,6.7713057485,40.6428863384,40.1482850844,0.494601253941
 01/21  05:00:00,18.3540775101,1.59597339681,0.0,0.0,3.82705111198,7.57405300124,42.5827654347,41.4593221146,1.12344332011
 01/21  06:00:00,22.958524747,1.66180817181,0.0,0.0,6.02426329834,9.91545327661,49.5620479179,43.6166808185,5.94536709936
 01/21  07:00:00,28.2810163839,1.66604872859,0.0,0.0,6.51253267309,14.7454349813,64.0010735527,44.0076058446,19.9934677081
 01/21  08:00:00,27.398688933,1.62945133813,0.0,0.0,6.01364874671,17.9699221805,64.2243163244,42.9727265782,21.2515897462
 01/21  09:00:00,23.248532296,1.46359612297,0.0,0.0,3.66783283761,18.1171033345,58.5067497627,38.0938233408,20.4129264219
 01/21  10:00:00,20.2243067212,1.26300238869,0.0,0.0,3.10526160149,15.8560427302,49.9803839887,32.0834483692,17.8969356195
 01/21  11:00:00,17.1583019556,1.08052311953,0.0331012066062,0.0,3.10526160149,12.9394160272,42.5743189297,26.3547105121,16.2196084176
 01/21  12:00:00,17.2736450265,0.928981588824,0.152804654376,0.0,3.10526160149,13.0865971812,33.7244010156,20.6497811014,13.0746199142
 01/21  13:00:00,17.0844629989,0.796340816994,0.243444552656,0.0,3.10526160149,12.9394160272,27.582527124,16.1852344117,11.3972927123
 01/21  14:00:00,16.5623862548,0.659429840755,0.299822246804,0.0,3.10526160149,12.4978725653,22.2950815233,12.1557842124,10.1392973109
 01/21  15:00:00,16.3310227752,0.554290586875,0.32077917511,0.0,3.10526160149,12.3506914113,18.2723684845,9.391066575,8.88130190951
 01/21  16:00:00,17.5979215239,0.478664819728,0.298294237642,0.0,4.02872759285,12.7922348732,17.9786135358,7.83931622486,10.1392973109
 01/21  17:00:00,25.7965178585,0.478378390717,0.153990280531,0.0,6.50191812146,17.7693977319,21.4341101229,9.61748561019,11.8166245128
 01/21  18:00:00,37.4957216279,0.527145434359,0.109619864091,0.0,8.38069375907,23.1212625696,27.0658773246,11.4752666077,15.5906107169
 01/21  19:00:00,39.7708202638,0.554064907108,0.0968995309973,0.0,10.6415932552,23.1212625696,30.6760410123,12.3597735924,18.31626742
 01/21  20:00:00,38.8601345368,0.644282734423,0.0652739549265,0.0,12.3080778603,20.4854999863,32.670145636,15.192541817,17.477603819
 01/21  21:00:00,38.5155292047,0.775906616605,0.0291656338434,0.0,12.456681583,19.8967753704,35.2935534386,19.2836109212,16.0099425174
 01/21  22:00:00,33.1796726023,0.93144760889,0.00126906122463,0.0,9.18739968257,17.702556249,37.1116678158,24.0370479016,13.0746199142
 01/21  23:00:00,26.4524391029,1.14079573236,0.0,0.0,5.91811778209,14.0365255879,41.3514342513,29.954141539,11.3972927123
 01/21  24:00:00,20.7596762887,1.34454198956,0.0,0.0,3.54045821811,10.5176760807,42.0792568843,35.7139457776,6.36531110673
 01/22  01:00:00,17.2457198998,1.53384115637,0.0,0.0,2.55330491699,7.80157382632,42.993723272,41.0305660945,1.96315717755
 01/22  02:00:00,16.7973529778,1.67419885039,0.0,0.0,2.55330491699,7.21284921042,46.1026883177,44.978456003,1.12423231474
 01/22  03:00:00,16.6491248844,1.8203330649,0.0,0.0,2.55330491699,6.91848690247,49.5649158884,49.0700958697,0.494820018726
 01/22  04:00:00,16.6401695288,1.9585588633,0.0,0.0,2.55330491699,6.7713057485,53.5546976862,53.0598734844,0.494824201724
 01/22  05:00:00,18.7775178188,2.01941370554,0.0,0.0,3.82705111198,7.57405300124,55.7593688112,54.6350352121,1.12433359911
 01/22  06:00:00,23.3290602606,2.03234368542,0.0,0.0,6.02426329834,9.91545327661,61.0528131186,55.1014713146,5.95134180398
 01/22  07:00:00,28.5745710291,1.95960337375,0.0,0.0,6.51253267309,14.7454349813,72.9501703858,52.9359820882,20.0141882977
 01/22  08:00:00,27.6292930226,1.86005542772,0.0,0.0,6.01364874671,17.9699221805,71.1110234816,49.8373960456,21.273627436
 01/22  09:00:00,23.4102626808,1.62532650769,0.0,0.0,3.66783283761,18.1171033345,63.1464544913,42.7123718986,20.4340825927
 01/22  10:00:00,20.3247743071,1.36346997459,0.0,0.0,3.10526160149,15.8560427302,52.6731497918,34.7577025228,17.915447269
 01/22  11:00:00,17.1714081766,1.11853187044,0.00819867672752,0.0,3.10526160149,12.9394160272,43.7376318547,27.5012748018,16.2363570529
 01/22  12:00:00,17.2187759173,0.90681587301,0.120101261078,0.0,3.10526160149,13.0865971812,33.3502085647,20.262145667,13.0880628977
 01/22  13:00:00,16.9949625474,0.711495954439,0.238788963719,0.0,3.10526160149,12.9394160272,25.3642903505,13.9553176689,11.4089726816
 01/22  14:00:00,16.4806092953,0.571718131445,0.305756996617,0.0,3.10526160149,12.4978725653,20.0678904427,9.91823542312,10.1496550196
 01/22  15:00:00,16.2860046791,0.490086147674,0.339965518268,0.0,3.10526160149,12.3506914113,16.5574447528,7.66710739536,8.89033735748
 01/22  16:00:00,17.5603225418,0.423725572675,0.315634502569,0.0,4.02872759285,12.7922348732,16.5240282417,6.3743732221,10.1496550196
 01/22  17:00:00,25.7091323876,0.371911774587,0.173071425754,0.0,6.50191812146,17.7693977319,18.5734753053,6.74473006962,11.8287452356
 01/22  18:00:00,37.373353813,0.378442974833,0.135954508756,0.0,8.38069375907,23.1212625696,22.9567818733,7.35008365145,15.6066982219
 01/22  19:00:00,39.6688188494,0.445181046564,0.103781977169,0.0,10.6415932552,23.1212625696,27.7854914538,9.45027163078,18.335219823
 01/22  20:00:00,38.7899028457,0.578996484385,0.0603285139051,0.0,12.3080778603,20.4854999863,31.0825498996,13.5868751846,17.495674715
 01/22  21:00:00,38.4124815376,0.669282448346,0.0327421351009,0.0,12.456681583,19.8967753704,32.3763577685,16.3498869927,16.0264707759
 01/22  22:00:00,33.0172153975,0.76305447062,0.0072049946412,0.0,9.18739968257,17.702556249,32.2743483914,19.1862854936,13.0880628977
 01/22  23:00:00,26.2342057314,0.922562360897,0.0,0.0,5.91811778209,14.0365255879,34.9166005203,23.5076278387,11.4089726816
 01/22  24:00:00,20.525877621,1.11074332186,0.0,0.0,3.54045821811,10.5176760807,34.9911745208,28.6194724875,6.37170203334
 01/23  01:00:00,17.0240076708,1.31212892744,0.0,0.0,2.55330491699,7.80157382632,36.2205835254,34.2556982096,1.96488531584
 01/23  02:00:00,16.5289646729,1.40581054549,0.0,0.0,2.55330491699,7.21284921042,37.7994351321,36.6743450916,1.12509004058
 01/23  03:00:00,16.388232315,1.55944049548,0.0,0.0,2.55330491699,6.91848690247,41.7707416791,41.2757077227,0.495033956373
 01/23  04:00:00,16.4115721086,1.72996144307,0.0,0.0,2.55330491699,6.7713057485,46.8375722871,46.3425343209,0.495037966197
 01/23  05:00:00,18.5524832279,1.79437911466,0.0,0.0,3.82705111198,7.57405300124,49.1340787554,48.008891623,1.12518713238
 01/23  06:00:00,23.1132724358,1.81655586062,0.0,0.0,6.02426329834,9.91545327661,54.6717516394,48.714683431,5.95706820837
 01/23  07:00:00,28.3816629624,1.76669530711,0.0,0.0,6.51253267309,14.7454349813,67.3269800801,47.292936161,20.0340439191
 01/23  08:00:00,27.7049895402,1.74222258287,0.0,0.0,6.01364874671,18.163451543,67.8565270485,46.5617821239,21.2947449246
 01/23  09:00:00,25.1134847438,1.88213500204,0.0,0.0,4.35151303671,18.8798367041,63.4027811837,42.9484258133,20.4543553704
 01/23  10:00:00,22.1410927978,1.73337489652,0.0,0.0,3.78894180059,16.6187760998,55.3897607557,37.4565748062,17.9331859494
 01/23  11:00:00,18.9749236691,1.48383247098,0.0,0.0,3.78894180059,13.7021493968,46.3262651947,30.0738588594,16.2524063352
 01/23  12:00:00,18.9233976867,1.24157389922,0.0435514355096,0.0,3.78894180059,13.8493305508,35.8931820326,22.7922374741,13.1009445585
 01/23  13:00:00,18.5350425156,1.04637891587,0.160832465937,0.0,3.69398621738,13.6338449159,27.6422117433,16.222046799,11.4201649443
 01/23  14:00:00,18.1448586096,0.879269264804,0.216041608835,0.0,3.78894180059,13.2606059349,21.6623887791,11.5028085455,10.1595802336
 01/23  15:00:00,17.8450314373,0.765429247494,0.177235607966,0.0,3.78894180059,13.1134247809,18.1522511598,9.25325563683,8.89899552294
 01/23  16:00:00,19.123591989,0.678350834893,0.177865118853,0.0,4.71240779196,13.5549682428,17.3889477293,7.22936749569,10.1595802336
 01/23  17:00:00,26.4971835127,0.672481585422,0.106972504704,0.0,7.18559832057,18.5321311015,19.7489638169,7.90860396901,11.8403598479
 01/23  18:00:00,37.5106044285,0.351617257797,0.10650147882,0.0,8.38069375907,23.3147919321,22.6383019412,7.01618796133,15.6221139799
 01/23  19:00:00,39.5627530197,0.330357994093,0.112539199992,0.0,10.6415932552,23.1212625696,24.748333246,6.39495239296,18.353380853
 01/23  20:00:00,38.6157031721,0.373981889471,0.0911434352467,0.0,12.3080778603,20.4854999863,25.2304319924,7.71744094656,17.5129910459
 01/23  21:00:00,38.2166154755,0.438609882643,0.0675486386717,0.0,12.456681583,19.8967753704,25.6495578807,9.60724899722,16.0423088834
 01/23  22:00:00,32.8071355205,0.520782312784,0.0393972755064,0.0,9.18739968257,17.702556249,25.1440658121,12.0431212536,13.1009445585
 01/23  23:00:00,25.9413857959,0.629233349988,0.000509075433146,0.0,5.91811778209,14.0365255879,26.7075271651,15.2873622208,11.4201649443
 01/23  24:00:00,20.1971062603,0.781971961194,0.0,0.0,3.54045821811,10.5176760807,25.6068715008,19.2290453992,6.37782610159
 01/24  01:00:00,16.6423890996,0.930510356192,0.0,0.0,2.55330491699,7.80157382632,25.078350743,23.1118111117,1.96653963129
 01/24  02:00:00,16.1396054551,1.01645132766,0.0,0.0,2.55330491699,7.21284921042,26.4440564156,25.3181456141,1.12591080149
 01/24  03:00:00,15.9110454896,1.08225367016,0.0,0.0,2.55330491699,6.91848690247,27.48369088,26.9884522313,0.495238648774
 01/24  04:00:00,15.8152822666,1.13367160107,0.0,0.0,2.55330491699,6.7713057485,28.7832678226,28.2880253386,0.495242484042
 01/24  05:00:00,17.9210269704,1.16292285709,0.0,0.0,3.82705111198,7.57405300124,30.1292644182,29.003260751,1.12600366718
 01/24  06:00:00,22.4287375152,1.13202093997,0.0,0.0,6.02426329834,9.91545327661,34.0790771,28.1165324826,5.96254461747
 01/24  07:00:00,27.6634276476,1.0484599923,0.0,0.0,6.51253267309,14.7454349813,45.8926900312,25.8396613383,20.0530286929
 01/24  08:00:00,26.9704677139,1.00770075653,0.0,0.0,6.01364874671,18.163451543,46.1097540919,24.7948181338,21.3149359581
 01/24  09:00:00,24.5088384109,1.27748866913,0.0,0.0,4.35151303671,18.8798367041,45.1355558391,24.6618170877,20.4737387513
 01/24  10:00:00,21.6456944023,1.23797650101,0.0,0.0,3.78894180059,16.6187760998,41.4318494967,23.481703089,17.9501464077
 01/24  11:00:00,18.6221497609,1.13062678279,0.000431780022016,0.0,3.78894180059,13.7021493968,36.9219257245,20.6541742127,16.2677515117
 01/24  12:00:00,18.6575196802,1.01570804526,0.00353928301434,0.0,3.78894180059,13.8493305508,30.6277934778,17.514532396,13.1132610818
 01/24  13:00:00,18.3826142501,1.05478311629,0.0,0.0,3.69398621738,13.6338449159,29.8415241709,18.4106579851,11.4308661858
 01/24  14:00:00,18.0482661181,0.998718382183,0.0,0.0,3.78894180059,13.2606059349,27.2018791442,17.0328091303,10.1690700138
 01/24  15:00:00,17.8891928298,0.986826247943,0.0,0.0,3.78894180059,13.1134247809,25.7320988668,16.8248250249,8.90727384186
 01/24  16:00:00,19.2976610015,1.03028496628,0.0,0.0,4.71240779196,13.5549682428,28.1321759354,17.9631059216,10.1690700138
 01/24  17:00:00,26.7506039571,1.03287453446,0.0,0.0,7.18559832057,18.5321311015,29.9274059379,18.075941028,11.8514649098
 01/24  18:00:00,37.7295646761,0.677078984196,0.0,0.0,8.38069375907,23.3147919321,31.964427492,16.3275740662,15.6368534258
 01/24  19:00:00,39.8047945823,0.684938756651,0.0,0.0,10.6415932552,23.1212625696,35.0428850152,16.6721398835,18.3707451317
 01/24  20:00:00,38.9079141282,0.757336280736,0.0,0.0,12.3080778603,20.4854999863,36.1188954502,18.5893477665,17.5295476837
 01/24  21:00:00,38.5309660276,0.820509073421,0.0,0.0,12.456681583,19.8967753704,36.3550459389,20.2975937891,16.0574521498
 01/24  22:00:00,33.1367346211,0.889778688941,0.0,0.0,9.18739968257,17.702556249,35.2451065792,22.1318454974,13.1132610818
 01/24  23:00:00,26.3564527299,1.0448093594,0.0,0.0,5.91811778209,14.0365255879,37.7402714297,26.3094052438,11.4308661858
 01/24  24:00:00,20.6953748939,1.2802405948,0.0,0.0,3.54045821811,10.5176760807,39.2289434802,32.8452619823,6.3836814979
 01/25  01:00:00,17.1939753266,1.48209658326,0.0,0.0,2.55330491699,7.80157382632,40.3976442556,38.4295246227,1.96811963282
 01/25  02:00:00,16.7028190711,1.57966494369,0.0,0.0,2.55330491699,7.21284921042,42.1642253059,41.0375309517,1.12669435421
 01/25  03:00:00,16.483080468,1.65428864856,0.0,0.0,2.55330491699,6.91848690247,43.4972946976,43.0018606623,0.495434035291
 01/25  04:00:00,16.4552727465,1.77366208101,0.0,0.0,2.55330491699,6.7713057485,46.7174209769,46.2219832822,0.495437694679
 01/25  05:00:00,18.4866619886,1.72855787531,0.0,0.0,3.82705111198,7.57405300124,45.8458537337,44.719070772,1.12678296168
 01/25  06:00:00,22.9484959748,1.65177939954,0.0,0.0,6.02426329834,9.91545327661,48.6012023276,42.6334329173,5.96776941027
 01/25  07:00:00,28.1939741075,1.57900645216,0.0,0.0,6.51253267309,14.7454349813,60.7875751775,40.71643818,20.0711369975
 01/25  08:00:00,27.4684520336,1.50568507627,0.0,0.0,6.01364874671,18.163451543,60.0921470694,38.7579525121,21.3341945573
 01/25  09:00:00,24.8830575167,1.65170777495,0.0,0.0,4.35151303671,18.8798367041,55.823929052,35.3317020568,20.4922269953
 01/25  10:00:00,21.9419587549,1.5342408536,0.0,0.0,3.78894180059,16.6187760998,49.9336299749,31.9673063538,17.9663236211
 01/25  11:00:00,18.9735531487,1.48246195053,0.0,0.0,3.78894180059,13.7021493968,46.5860703249,30.3036822867,16.2823880382
 01/25  12:00:00,19.0391810617,1.4009087097,0.0,0.0,3.78894180059,13.8493305508,41.1486409023,28.0236320822,13.1250088201
 01/25  13:00:00,18.6687801623,1.34094902846,0.0,0.0,3.69398621738,13.6338449159,37.9907523918,26.5496791547,11.4410732372
 01/25  14:00:00,18.2312206177,1.1816728818,0.0,0.0,3.78894180059,13.2606059349,32.7512431292,22.5731215793,10.1781215499
 01/25  15:00:00,17.9559358908,1.05356930889,0.0,0.0,3.78894180059,13.1134247809,28.2308373272,19.3156674645,8.9151698627
 01/25  16:00:00,19.237747667,0.970371631801,0.0,0.0,4.71240779196,13.5549682428,27.3277967466,17.1496751967,10.1781215499
 01/25  17:00:00,26.738107923,1.0203785004,0.0,0.0,7.18559832057,18.5321311015,30.2943073818,18.4322502489,11.8620571329
 01/25  18:00:00,37.7006506183,0.648164926391,0.0,0.0,8.38069375907,23.3147919321,31.7386452364,16.0877330419,15.6509121946
 01/25  19:00:00,39.7101225249,0.590266699233,0.0,0.0,10.6415932552,23.1212625696,32.9285526024,14.5412450856,18.3873075169
 01/25  20:00:00,38.8321488506,0.681571003181,0.0,0.0,12.3080778603,20.4854999863,34.5260751446,16.9807354192,17.5453397254
 01/25  21:00:00,38.4894375616,0.778980607385,0.0,0.0,12.456681583,19.8967753704,35.6287441656,19.5568480753,16.0718960903
 01/25  22:00:00,33.1378117348,0.890855802571,0.0,0.0,9.18739968257,17.702556249,35.6799649697,22.5549561496,13.1250088201
 01/25  23:00:00,26.352246129,1.04060275854,0.0,0.0,5.91811778209,14.0365255879,37.9411658476,26.5000926105,11.4410732372
 01/25  24:00:00,20.6698081262,1.25467382709,0.0,0.0,3.54045821811,10.5176760807,38.7123586237,32.3230921355,6.38926648825
 01/26  01:00:00,17.2080028961,1.49612415267,0.0,0.0,2.55330491699,7.80157382632,41.1073305835,39.1377057322,1.96962485134
 01/26  02:00:00,16.7208059561,1.59765182864,0.0,0.0,2.55330491699,7.21284921042,42.8799705376,41.7525300711,1.12744046651
 01/26  03:00:00,16.444595786,1.61580396655,0.0,0.0,2.55330491699,6.91848690247,42.3085052907,41.8128852327,0.495620058039
 01/26  04:00:00,16.3258956079,1.64428494236,0.0,0.0,2.55330491699,6.7713057485,42.8724081115,42.3767845712,0.495623540285
 01/26  05:00:00,18.4572485109,1.69914439759,0.0,0.0,3.82705111198,7.57405300124,45.1536363693,44.0261115842,1.12752478513
 01/26  06:00:00,23.0109751073,1.71425853208,0.0,0.0,6.02426329834,9.91545327661,50.7133431932,44.7406021529,5.97274104029
 01/26  07:00:00,28.2112097011,1.59624204577,0.0,0.0,6.51253267309,14.7454349813,61.4499946819,41.3616312109,20.088363471
 01/26  08:00:00,27.4975002464,1.53473328902,0.0,0.0,6.01364874671,18.163451543,60.9101218021,39.5576067833,21.3525150188
 01/26  09:00:00,25.0540494031,1.82269966131,0.0,0.0,4.35151303671,18.8798367041,60.5720790983,40.0622644712,20.5098146271
 01/26  10:00:00,22.1699621843,1.76224428308,0.0,0.0,3.78894180059,16.6187760998,55.5189683074,37.5372555084,17.981712799
 01/26  11:00:00,19.1433764276,1.65228522948,0.0,0.0,3.78894180059,13.7021493968,50.3450024115,34.0486908315,16.29631158
 01/26  12:00:00,19.1505011746,1.51222882262,0.0,0.0,3.78894180059,13.8493305508,43.5615074888,30.4253231943,13.1361842945
 01/26  13:00:00,18.9098087323,1.5819775985,0.0,0.0,3.69398621738,13.6338449159,44.0539924056,32.60320933,11.4507830755
 01/26  14:00:00,18.6240301299,1.57448239394,0.0,0.0,3.78894180059,13.2606059349,42.8226376435,32.6359054821,10.1867321613
 01/26  15:00:00,18.4933008504,1.59093426853,0.0,0.0,3.78894180059,13.1134247809,41.9896561948,33.0669749476,8.92268124712
 01/26  16:00:00,19.8442979188,1.57692188354,0.0,0.0,4.71240779196,13.5549682428,42.9369901167,32.7502579554,10.1867321613
 01/26  17:00:00,27.2215322921,1.5038028695,0.0,0.0,7.18559832057,18.5321311015,42.7028039216,30.8306705413,11.8721333803
 01/26  18:00:00,38.1353484512,1.08286275937,0.0,0.0,8.38069375907,23.3147919321,42.8712506051,27.2069644822,15.6642861229
 01/26  19:00:00,40.1180521196,0.998196293958,0.0,0.0,10.6415932552,23.1212625696,43.3748312425,24.9717681388,18.4030631037
 01/26  20:00:00,39.1605399664,1.00996211896,0.0,0.0,12.3080778603,20.4854999863,42.834154358,25.2737918638,17.5603624942
 01/26  21:00:00,38.750252276,1.03979532177,0.0,0.0,12.456681583,19.8967753704,42.1273462275,26.0417097999,16.0856364277
 01/26  22:00:00,33.3413838357,1.09442790353,0.0,0.0,9.18739968257,17.702556249,40.5878764282,27.4516921337,13.1361842945
 01/26  23:00:00,26.5471880949,1.23554472437,0.0,0.0,5.91811778209,14.0365255879,42.6620808558,31.2112977803,11.4507830755
 01/26  24:00:00,20.8208904378,1.40575613863,0.0,0.0,3.54045821811,10.5176760807,42.1704620614,35.7758826428,6.39457941869
 01/27  01:00:00,17.2647905978,1.55291185437,0.0,0.0,2.55330491699,7.80157382632,41.6859038581,39.7148490182,1.97105483986
 01/27  02:00:00,16.7390552278,1.61590110039,0.0,0.0,2.55330491699,7.21284921042,42.5059545338,41.3778056165,1.12814891724
 01/27  03:00:00,16.4827808974,1.65398907794,0.0,0.0,2.55330491699,6.91848690247,42.8788531213,42.3830564593,0.495796661907
 01/27  04:00:00,16.3634187639,1.68180809845,0.0,0.0,2.55330491699,6.7713057485,43.610156619,43.1143566532,0.49579996581
 01/27  05:00:00,18.448753102,1.69064898875,0.0,0.0,3.82705111198,7.57405300124,44.4503527232,43.3221238054,1.12822891785
 01/27  06:00:00,22.9258148454,1.62909827017,0.0,0.0,6.02426329834,9.91545327661,47.599413609,41.6219555729,5.97745803603
 01/27  07:00:00,28.117485024,1.50251736862,0.0,0.0,6.51253267309,14.7454349813,58.2830082205,38.178305208,20.1047030125
 01/27  08:00:00,27.3686376385,1.40587068115,0.0,0.0,6.01364874671,18.163451543,56.841916317,35.4720243997,21.3698919173
 01/27  09:00:00,24.8528323855,1.62148264371,0.0,0.0,4.35151303671,18.8798367041,54.6012087387,34.0747123003,20.5264964384
 01/27  10:00:00,22.1682563799,1.76053847866,0.0,0.0,3.78894180059,16.6187760998,55.5505266172,37.5542172334,17.9963093839
 01/27  11:00:00,19.2261644001,1.73507320195,0.0,0.0,3.78894180059,13.7021493968,52.934766256,36.6252482421,16.309518014
 01/27  12:00:00,19.3164191821,1.67814683014,0.0,0.0,3.78894180059,13.8493305508,48.0358974903,34.8891132948,13.1467841954
 01/27  13:00:00,18.891369369,1.5635382352,0.0,0.0,3.69398621738,13.6338449159,43.4300416115,31.9700487859,11.4599928255
 01/27  14:00:00,18.3316004481,1.28205271218,0.0,0.0,3.78894180059,13.2606059349,34.939898843,24.7449995449,10.1948992981
 01/27  15:00:00,18.3902145767,1.48784799478,0.0,0.0,3.78894180059,13.1134247809,39.0368425807,30.10703681,8.9298057707
 01/27  16:00:00,19.8988294486,1.63145341335,0.0,0.0,4.71240779196,13.5549682428,44.0211030226,33.8262037245,10.1948992981
 01/27  17:00:00,27.2082665266,1.49053710399,0.0,0.0,7.18559832057,18.5321311015,41.979299108,30.09760844,11.881690668
 01/27  18:00:00,38.0704027821,1.01791709023,0.0,0.0,8.38069375907,23.3147919321,40.9787491787,25.3017779284,15.6769712503
 01/27  19:00:00,40.0771880545,0.957332228833,0.0,0.0,10.6415932552,23.1212625696,42.2322627904,23.8142555641,18.4180072263
 01/27  20:00:00,39.1175531044,0.966975256939,0.0,0.0,12.3080778603,20.4854999863,41.6151522742,24.0405407328,17.5746115414
 01/27  21:00:00,38.7411288913,1.03067193709,0.0,0.0,12.456681583,19.8967753704,41.8557056258,25.757036533,16.0986690927
 01/27  22:00:00,33.3901045566,1.14314862442,0.0,0.0,9.18739968257,17.702556249,42.0256336176,28.8788494222,13.1467841954
 01/27  23:00:00,26.6049280519,1.29328468143,0.0,0.0,5.91811778209,14.0365255879,44.4065597776,32.9465669521,11.4599928255
 01/27  24:00:00,20.8812101955,1.46607589638,0.0,0.0,3.54045821811,10.5176760807,44.051369385,37.6517506691,6.39961871586
 01/28  01:00:00,17.3398747159,1.62799597251,0.0,0.0,2.55330491699,7.80157382632,44.0686585259,42.0962493522,1.97240917368
 01/28  02:00:00,16.823927113,1.70077298554,0.0,0.0,2.55330491699,7.21284921042,45.147873457,44.0190539605,1.12881949641
 01/28  03:00:00,16.5805166161,1.75172479662,0.0,0.0,2.55330491699,6.91848690247,45.8070131116,45.311049317,0.495963794574
 01/28  04:00:00,16.7265856208,2.04497495535,0.0,0.0,2.55330491699,6.7713057485,53.9074378961,53.4114709772,0.495966918993
 01/28  05:00:00,18.8102998922,2.05219577898,0.0,0.0,3.82705111198,7.57405300124,54.7458477322,53.6169525809,1.12889515133
 01/28  06:00:00,23.1518835346,1.85516695942,0.0,0.0,6.02426329834,9.91545327661,54.4715843931,48.4896653916,5.98191900143
 01/28  07:00:00,28.3886955863,1.77372793099,0.0,0.0,6.51253267309,14.7454349813,66.7112674855,46.5911167016,20.1201507839
 01/28  08:00:00,27.4822010267,1.71296343182,0.0,0.0,6.01364874671,17.9699221805,66.5912481813,45.2049280746,21.3863201068
 01/28  09:00:00,23.4122170995,1.62728092639,0.0,0.0,3.66783283761,18.1171033345,63.2612447051,42.718977216,20.542267489
 01/28  10:00:00,20.840384022,1.87907968948,0.0,0.0,3.10526160149,15.8560427302,67.2125804496,49.2024713964,18.0101090532
 01/28  11:00:00,17.818395971,1.77371834152,0.0,0.0,3.10526160149,12.9394160272,62.2619760633,45.9399726343,16.3220034291
 01/28  12:00:00,17.7015843411,1.50972555782,0.0,0.0,3.10526160149,13.0865971812,51.6150107934,38.4582054096,13.1568053838
 01/28  13:00:00,17.5542280184,1.50955038916,0.0,0.0,3.10526160149,12.9394160272,49.856540465,38.3878407053,11.4686997597
 01/28  14:00:00,16.9006462931,1.29751212588,0.0,0.0,3.10526160149,12.4978725653,42.7801448462,32.5775243046,10.2026205417
 01/28  15:00:00,16.6823255485,1.22637253527,0.0,0.0,3.10526160149,12.3506914113,39.5255654524,30.5890241288,8.93654132357
 01/28  16:00:00,17.8031120537,0.982149587111,0.0,0.0,4.02872759285,12.7922348732,34.5156213429,24.3130008012,10.2026205417
 01/28  17:00:00,25.2624644537,0.991148599816,0.0,0.0,6.50191812146,17.7693977319,36.4369614892,24.5462353235,11.8907261658
 01/28  18:00:00,37.6984830723,0.839526742856,0.0,0.0,8.38069375907,23.1212625696,36.3053853054,20.6164214854,15.68896382
 01/28  19:00:00,39.8324189682,0.712563142504,0.0,0.0,10.6415932552,23.1212625696,35.7808756663,17.3487402071,18.4321354592
 01/28  20:00:00,38.876017637,0.725439789614,0.0,0.0,12.3080778603,20.4854999863,35.2638825038,17.6757998567,17.5880826471
 01/28  21:00:00,38.4723598551,0.761902900918,0.0,0.0,12.456681583,19.8967753704,34.6994794109,18.5884891848,16.110990226
 01/28  22:00:00,33.0684928428,0.821536910566,0.0,0.0,9.18739968257,17.702556249,33.2382704941,20.0814651103,13.1568053838
 01/28  23:00:00,26.2673222685,0.955678897983,0.0,0.0,5.91811778209,14.0365255879,34.969813196,23.5011134363,11.4686997597
 01/28  24:00:00,20.5276501742,1.11251587506,0.0,0.0,3.54045821811,10.5176760807,33.9755632285,27.5711803411,6.4043828874
 01/29  01:00:00,16.9706870808,1.2588083374,0.0,0.0,2.55330491699,7.80157382632,33.3394999951,31.3658125446,1.97368745046
 01/29  02:00:00,16.4555721182,1.33241799077,0.0,0.0,2.55330491699,7.21284921042,34.372931412,33.2434794068,1.12945200523
 01/29  03:00:00,16.1697261498,1.3409343303,0.0,0.0,2.55330491699,6.91848690247,33.7616109215,33.265489515,0.496121406522
 01/29  04:00:00,16.0674319706,1.38582130508,0.0,0.0,2.55330491699,6.7713057485,34.9629610976,34.4668367473,0.496124350378
 01/29  05:00:00,18.1724351565,1.41433104326,0.0,0.0,3.82705111198,7.57405300124,36.4487387889,35.3192155006,1.12952328828
 01/29  06:00:00,22.7149389939,1.41822241872,0.0,0.0,6.02426329834,9.91545327661,41.7131908792,35.727068263,5.98612261625
 01/29  07:00:00,27.956333877,1.34136622171,0.0,0.0,6.51253267309,14.7454349813,53.9709389255,33.8362367145,20.1347022111
 01/29  08:00:00,27.0221217238,1.25288412893,0.0,0.0,6.01364874671,17.9699221805,52.9213207276,31.5195260055,21.4017947221
 01/29  09:00:00,22.962442985,1.17750681196,0.0,0.0,3.66783283761,18.1171033345,50.1130657849,29.5559426763,20.5571231086
 01/29  10:00:00,20.1302532466,1.16894891403,0.0,0.0,3.10526160149,15.8560427302,46.9900625879,28.9669548677,18.0231077202
 01/29  11:00:00,17.123596821,1.07891919156,0.0,0.0,3.10526160149,12.9394160272,42.6839139934,26.3501498655,16.3337641278
 01/29  12:00:00,17.0718512154,0.879992432137,0.0,0.0,3.10526160149,13.0865971812,34.3647353355,21.1984904434,13.1662448921
 01/29  13:00:00,16.6209355272,0.576257897946,0.0,0.0,3.10526160149,12.9394160272,25.0258569088,13.5489556091,11.4769012997
 01/29  14:00:00,16.0068961638,0.403761996588,0.0,0.0,3.10526160149,12.4978725653,19.5759313458,9.36603774039,10.2098936054
 01/29  15:00:00,15.7390922859,0.283139272678,0.0,0.0,3.10526160149,12.3506914113,15.4791598673,6.5362739562,8.94288591107
 01/29  16:00:00,17.01900643,0.198043963493,0.0,0.0,4.02872759285,12.7922348732,14.7448444433,4.53495083789,10.2098936054
 01/29  17:00:00,24.4747630028,0.203447148851,0.0,0.0,6.50191812146,17.7693977319,16.6260278858,4.72679068804,11.8992371978
 01/29  18:00:00,37.091215729,0.232259399553,0.0,0.0,8.38069375907,23.1212625696,21.2360247651,5.53576448439,15.7002602807
 01/29  19:00:00,39.3466860735,0.226830247819,0.0,0.0,10.6415932552,23.1212625696,23.8449889006,5.39954528225,18.4454436183
 01/29  20:00:00,38.4195567116,0.268978864172,0.0,0.0,12.3080778603,20.4854999863,23.9895746943,6.38880287221,17.6007718221
 01/29  21:00:00,38.0177579526,0.307300998401,0.0,0.0,12.456681583,19.8967753704,23.3724485226,7.24985234377,16.1225961788
 01/29  22:00:00,32.609245874,0.362289941773,0.0,0.0,9.18739968257,17.702556249,21.6860731893,8.51982829723,13.1662448921
 01/29  23:00:00,25.7917694884,0.480126117866,0.0,0.0,5.91811778209,14.0365255879,22.8509203554,11.3740190557,11.4769012997
 01/29  24:00:00,19.9968974778,0.581763178675,0.0,0.0,3.54045821811,10.5176760807,20.1999993191,13.7911287966,6.40887052246
 01/30  01:00:00,16.4019528772,0.690074133841,0.0,0.0,2.55330491699,7.80157382632,18.3542651881,16.3793758978,1.97488929037
 01/30  02:00:00,15.9151120471,0.791957919624,0.0,0.0,2.55330491699,7.21284921042,20.0720728921,18.9420266359,1.13004625619
 01/30  03:00:00,15.7450358641,0.916244044666,0.0,0.0,2.55330491699,6.91848690247,22.6994700362,22.2032005852,0.496269451054
 01/30  04:00:00,15.667743234,0.986132568496,0.0,0.0,2.55330491699,6.7713057485,24.5025612104,24.0062889971,0.496272213329
 01/30  05:00:00,17.7017473598,0.943643246506,0.0,0.0,3.82705111198,7.57405300124,23.7718376809,22.6417245382,1.13011314269
 01/30  06:00:00,22.2867415033,0.99002492808,0.0,0.0,6.02426329834,9.91545327661,30.0605799658,24.0705123293,5.99006763648
 01/30  07:00:00,27.6268814497,1.01191379439,0.0,0.0,6.51253267309,14.7454349813,45.1089677402,24.9606147548,20.1483529854
 01/30  08:00:00,26.9410713312,0.978304373849,0.0,0.0,6.01364874671,18.163451543,45.5912111133,24.1748999326,21.4163111807
 01/30  09:00:00,24.4681118359,1.23676209414,0.0,0.0,4.35151303671,18.8798367041,44.410083355,23.8390244574,20.5710588976
 01/30  10:00:00,21.7188062,1.31108829874,0.0,0.0,3.78894180059,16.6187760998,43.457342034,25.4220404983,18.0353015356
 01/30  11:00:00,18.6050908008,1.11399960269,0.0,0.0,3.78894180059,13.7021493968,36.6010264731,20.2562298456,16.3447966275
 01/30  12:00:00,18.7713921107,1.13311975871,0.0,0.0,3.78894180059,13.8493305508,33.7498308457,20.574730921,13.1750999247
 01/30  13:00:00,18.5645334444,1.23670231055,0.0,0.0,3.69398621738,13.6338449159,34.8743629854,23.3897679689,11.4845950165
 01/30  14:00:00,18.2721039588,1.22255622288,0.0,0.0,3.78894180059,13.2606059349,33.3284045565,23.1116882211,10.2167163354
 01/30  15:00:00,17.9145582442,1.01219166226,0.0,0.0,3.78894180059,13.1134247809,26.6930551284,17.744217474,8.9488376543
 01/30  16:00:00,19.287850714,1.02047467879,0.0,0.0,4.71240779196,13.5549682428,28.5155592438,18.2988429084,10.2167163354
 01/30  17:00:00,26.8087273941,1.09099797147,0.0,0.0,7.18559832057,18.5321311015,32.0457441905,20.1385229469,11.9072212436
 01/30  18:00:00,37.7606556942,0.708170002359,0.0,0.0,8.38069375907,23.3147919321,33.1752408053,17.4643835183,15.7108572869
 01/30  19:00:00,39.7993482978,0.679492472115,0.0,0.0,10.6415932552,23.1212625696,35.2443788957,16.786451133,18.4579277627
 01/30  20:00:00,38.9442905177,0.793712670275,0.0,0.0,12.3080778603,20.4854999863,37.5769079637,19.9642326551,17.6126753086
 01/30  21:00:00,38.6849536649,0.974496710722,0.0,0.0,12.456681583,19.8967753704,41.2215765989,25.088093085,16.133483514
 01/30  22:00:00,33.3412906254,1.09433469324,0.0,0.0,9.18739968257,17.702556249,41.4385939841,28.2634940594,13.1750999247
 01/30  23:00:00,26.5737568553,1.26211348479,0.0,0.0,5.91811778209,14.0365255879,44.233486815,32.7488917985,11.4845950165
 01/30  24:00:00,20.88866049,1.47352619088,0.0,0.0,3.54045821811,10.5176760807,44.9192419236,38.5061616315,6.41308029207
 01/31  01:00:00,17.3708970977,1.65901835429,0.0,0.0,2.55330491699,7.80157382632,45.5163534088,43.5403390725,1.9760143362
 01/31  02:00:00,16.8787611269,1.75560699943,0.0,0.0,2.55330491699,7.21284921042,47.2351180411,46.104515968,1.1306020731
 01/31  03:00:00,16.6596698907,1.83087807127,0.0,0.0,2.55330491699,6.91848690247,48.6103662381,48.1139583538,0.496407884304
 01/31  04:00:00,16.6418585303,1.96024786483,0.0,0.0,2.55330491699,6.7713057485,52.1423026083,51.6458921443,0.496410464045
 01/31  05:00:00,18.7093324207,1.95122830747,0.0,0.0,3.82705111198,7.57405300124,52.4624912265,51.3318266866,1.1306645399
 01/31  06:00:00,23.1531143755,1.85639780031,0.0,0.0,6.02426329834,9.91545327661,54.6618789196,48.6681260249,5.99375289469
 01/31  07:00:00,28.3876027155,1.77263506015,0.0,0.0,6.51253267309,14.7454349813,66.6727345825,46.5116355175,20.161099065
 01/31  08:00:00,27.6389608452,1.67619388789,0.0,0.0,6.01364874671,18.163451543,65.0583211633,43.6284559797,21.4298651836
 01/31  09:00:00,25.2664945697,2.03514482796,0.0,0.0,4.35151303671,18.8798367041,66.8295904664,46.2455197371,20.5840707293
 01/31  10:00:00,22.4022814174,1.99456351618,0.0,0.0,3.78894180059,16.6187760998,62.4457787347,44.3990918464,18.0466868883
 01/31  11:00:00,19.13288938,1.64179818187,0.0,0.0,3.78894180059,13.7021493968,50.9371322712,34.5820346104,16.3550976609
 01/31  12:00:00,19.0745258658,1.43625351382,0.0,0.0,3.78894180059,13.8493305508,42.2647888269,29.0814209676,13.1833678594
 01/31  13:00:00,18.6046039348,1.276772801,0.0,0.0,3.69398621738,13.6338449159,36.4050519527,24.9132733208,11.4917786319
 01/31  14:00:00,18.166457619,1.11690988311,0.0,0.0,3.78894180059,13.2606059349,31.0320133837,20.8089266724,10.2230867113
 01/31  15:00:00,17.8862117848,0.983845202914,0.0,0.0,3.78894180059,13.1134247809,26.4680621763,17.5136673856,8.95439479073
 01/31  16:00:00,19.1631783999,0.895802364656,0.0,0.0,4.71240779196,13.5549682428,25.5593697026,15.3362829912,10.2230867113
 01/31  17:00:00,26.6410090259,0.923279603259,0.0,0.0,7.18559832057,18.5321311015,27.906072671,15.9913967323,11.9146759388
 01/31  18:00:00,36.7731949345,0.613542575992,0.0,0.0,8.38069375907,23.3147919321,31.0928713277,15.3721196271,15.7207517006
 01/31  19:00:00,39.6831683008,0.563312475178,0.0,0.0,10.6415932552,23.1212625696,32.488327764,14.0187435688,18.4695841952
 01/31  20:00:00,38.7404332089,0.589855361476,0.0,0.0,12.3080778603,20.4854999863,32.2160219933,14.5922324119,17.6237895815
 01/31  21:00:00,38.3914571521,0.681000197908,0.0,0.0,12.456681583,19.8967753704,33.0758926939,16.9322436865,16.1436490074
 01/31  22:00:00,33.0293002655,0.782344333262,0.0,0.0,9.18739968257,17.702556249,32.7117934212,19.5284255618,13.1833678594
 01/31  23:00:00,26.2526216856,0.94097831509,0.0,0.0,5.91811778209,14.0365255879,35.2136033629,23.721824731,11.4917786319
 01/31  24:00:00,20.5581526382,1.14301833904,0.0,0.0,3.54045821811,10.5176760807,35.5751062347,29.1580952852,6.41701094954
 02/01  01:00:00,17.0562307734,1.34435203006,0.0,0.0,2.55330491699,7.80157382632,36.5074009143,34.5303386608,1.97706225347
 02/01  02:00:00,16.5801382268,1.45698409937,0.0,0.0,2.55330491699,7.21284921042,38.6258414739,37.4947221828,1.13111929116
 02/01  03:00:00,16.3719247195,1.54313289998,0.0,0.0,2.55330491699,6.91848690247,40.2721638677,39.7756272025,0.496536665253
 02/01  04:00:00,16.2977683967,1.61615773116,0.0,0.0,2.55330491699,6.7713057485,42.2399469854,41.7434079238,0.49653906157
 02/01  05:00:00,18.3698670736,1.61176296036,0.0,0.0,3.82705111198,7.57405300124,42.5334736077,41.4022962911,1.13117731663
 02/01  06:00:00,22.8716887208,1.57497214555,0.0,0.0,6.02426329834,9.91545327661,46.4150064949,40.4178291945,5.99717730042
 02/01  07:00:00,28.1065135283,1.49154587297,0.0,0.0,6.51253267309,14.7454349813,58.3948889148,38.2219522389,20.1729366759
 02/01  08:00:00,26.4653469807,1.39541335674,0.0,0.0,6.01364874671,18.163451543,57.1137120429,35.6712593259,21.442452717
 02/01  09:00:00,24.8322414751,1.60089173338,0.0,0.0,4.35151303671,18.8798367041,54.3681285035,33.7719737533,20.5961547502
 02/01  10:00:00,22.0351634265,1.62744552528,0.0,0.0,3.78894180059,16.6187760998,51.9154476956,33.858187289,18.0572604066
 02/01  11:00:00,18.9474768706,1.45638567243,0.0,0.0,3.78894180059,13.7021493968,45.4283869379,29.0637227606,16.3646641774
 02/01  12:00:00,18.8265122425,1.18823989053,0.0,0.0,3.78894180059,13.8493305508,35.312876399,22.1218301514,13.1910462476
 02/01  13:00:00,18.4266201839,1.09878905002,0.0,0.0,3.69398621738,13.6338449159,31.3748020325,19.876352014,11.4984500184
 02/01  14:00:00,18.0124458315,0.962898095552,0.0,0.0,3.78894180059,13.2606059349,26.7275140468,16.4985112003,10.2290028465
 02/01  15:00:00,17.8379698952,0.935603313281,0.0,0.0,3.78894180059,13.1134247809,24.7512307388,15.7916750642,8.95955567464
