Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  16:00:00,19.0912452907,0.823869255492,0.0,0.0,4.71240779196,13.5549682428,23.3077598891,13.0787570426,10.2290028465
 02/01  17:00:00,26.5600753015,0.84234587893,0.0,0.0,7.18559832057,18.5321311015,25.4702701093,13.5486710335,11.9215990757
 02/01  18:00:00,36.7233857634,0.563733404834,0.0,0.0,8.38069375907,23.3147919321,29.5918493481,13.8619087567,15.7299405914
 02/01  19:00:00,39.7048639105,0.58500808484,0.0,0.0,10.6415932552,23.1212625696,33.0094342594,14.5290247955,18.4804094639
 02/01  20:00:00,38.8520717035,0.701493856121,0.0,0.0,12.3080778603,20.4854999863,35.3252985407,17.6911871914,17.6341113493
 02/01  21:00:00,38.5213321219,0.810875167675,0.0,0.0,12.456681583,19.8967753704,36.7819188944,20.6288292457,16.1530896487
 02/01  22:00:00,33.1901263884,0.943170456176,0.0,0.0,9.18739968257,17.702556249,37.3906077514,24.1995615038,13.1910462476
 02/01  23:00:00,26.5334358301,1.2217924596,0.0,0.0,5.91811778209,14.0365255879,43.5172085996,32.0187585812,11.4984500184
 02/01  24:00:00,20.9217664556,1.50663215642,0.0,0.0,3.54045821811,10.5176760807,46.5401909953,40.1195296645,6.42066133084
 02/02  01:00:00,17.4511025448,1.7392238014,0.0,0.0,2.55330491699,7.80157382632,48.622427736,46.6443950055,1.97803273052
 02/02  02:00:00,17.0260426726,1.90288854516,0.0,0.0,2.55330491699,7.21284921042,52.4629427009,51.3313449439,1.13159775699
 02/02  03:00:00,16.8915818975,2.06279007798,0.0,0.0,2.55330491699,6.91848690247,56.6538127292,56.1571569735,0.496655755742
 02/02  04:00:00,16.8539577989,2.1723471334,0.0,0.0,2.55330491699,6.7713057485,59.8518959034,59.3552379356,0.496657967805
 02/02  05:00:00,18.947257025,2.18915291173,0.0,0.0,3.82705111198,7.57405300124,60.5850534258,59.4534021048,1.13165132103
 02/02  06:00:00,23.4400286153,2.14331204006,0.0,0.0,6.02426329834,9.91545327661,63.8363304023,57.8359905618,6.00033984045
 02/02  07:00:00,28.7420737868,2.12710613148,0.0,0.0,6.51253267309,14.7454349813,77.9539261833,57.7700638701,20.1838623132
 02/02  08:00:00,27.1278376234,2.05790399944,0.0,0.0,6.01364874671,18.163451543,77.3863955408,55.9323254877,21.4540700531
 02/02  09:00:00,25.3405332373,2.10918349551,0.0,0.0,4.35151303671,18.8798367041,69.8631497238,49.2558423421,20.6073073817
 02/02  10:00:00,22.1470307326,1.73931283133,0.0,0.0,3.78894180059,16.6187760998,55.399102155,37.3320831958,18.0670189592
 02/02  11:00:00,18.9448309731,1.45373977492,0.0,0.0,3.78894180059,13.7021493968,45.4182355362,29.0447421922,16.373493344
 02/02  12:00:00,18.861513758,1.22324140602,0.0,0.0,3.78894180059,13.8493305508,36.0033637874,22.8052309718,13.1981328156
 02/02  13:00:00,18.320945406,0.993114272191,0.0,0.0,3.69398621738,13.6338449159,28.3612181048,16.8566109044,11.5046072004
 02/02  14:00:00,17.9458355248,0.858856071892,0.037431716951,0.0,3.78894180059,13.2606059349,23.4426771409,13.2082141518,10.2344629891
 02/02  15:00:00,17.7444973293,0.757551566228,0.0845791811559,0.0,3.78894180059,13.1134247809,19.2327819607,10.268463183,8.9643187777
 02/02  16:00:00,19.0194339052,0.680695678416,0.0713621915809,0.0,4.71240779196,13.5549682428,18.8362423828,8.60177939371,10.2344629891
 02/02  17:00:00,26.4132499856,0.688384188528,0.0071363744378,0.0,7.18559832057,18.5321311015,21.5061754534,9.57818684921,11.9279886042
 02/02  18:00:00,36.5907280228,0.431075664268,0.0,0.0,8.38069375907,23.3147919321,26.1929632278,10.4545419894,15.7384212383
 02/02  19:00:00,39.5776888351,0.457833009474,0.0,0.0,10.6415932552,23.1212625696,29.6748845415,11.1844841785,18.490400363
 02/02  20:00:00,38.7230419061,0.572464058654,0.0,0.0,12.3080778603,20.4854999863,31.8334668038,14.1898292485,17.6436375554
 02/02  21:00:00,38.4098816254,0.699424671186,0.0,0.0,12.456681583,19.8967753704,33.7120762743,17.5502736322,16.1618026421
 02/02  22:00:00,33.0521424071,0.805186474906,0.0,0.0,9.18739968257,17.702556249,33.4718661538,20.2737333382,13.1981328156
 02/02  23:00:00,26.3116806703,1.00003729982,0.0,0.0,5.91811778209,14.0365255879,37.0687501931,25.5641429926,11.5046072004
 02/02  24:00:00,20.6453683759,1.23023407678,0.0,0.0,3.54045821811,10.5176760807,38.4336625485,32.0096321935,6.42403035496
 02/03  01:00:00,17.1831283764,1.47124963306,0.0,0.0,2.55330491699,7.80157382632,40.7038322924,38.7249068137,1.97892547861
 02/03  02:00:00,16.7694252242,1.64627109676,0.0,0.0,2.55330491699,7.21284921042,44.7711431544,43.6391058258,1.13203732868
 02/03  03:00:00,16.6661082205,1.83731640108,0.0,0.0,2.55330491699,6.91848690247,49.9038118336,49.4070467132,0.496765120479
 02/03  04:00:00,16.586905116,1.90529445052,0.0,0.0,2.55330491699,6.7713057485,51.5501026321,51.0533354846,0.496767147525
 02/03  05:00:00,18.6611246151,1.90302050183,0.0,0.0,3.82705111198,7.57405300124,51.6666186807,50.534532268,1.13208641277
 02/03  06:00:00,23.2096933814,1.91297680618,0.0,0.0,6.02426329834,9.91545327661,56.9456430632,50.9424034841,6.00323957911
 02/03  07:00:00,28.4574270714,1.84245941609,0.0,0.0,6.51253267309,14.7454349813,69.196093159,49.002220417,20.193872742
 02/03  08:00:00,26.7920430256,1.72210940163,0.0,0.0,6.01364874671,18.163451543,66.9079771756,45.4432634239,21.4647137517
 02/03  09:00:00,25.0465475936,1.8151978518,0.0,0.0,4.35151303671,18.8798367041,60.7465250653,40.1289997441,20.6175253212
 02/03  10:00:00,21.9559019599,1.54818405861,0.0,0.0,3.78894180059,16.6187760998,50.0341242901,31.9581646339,18.0759596562
 02/03  11:00:00,18.7769219358,1.28583073767,0.0,0.0,3.78894180059,13.7021493968,40.8706878603,24.4891053142,16.3815825461
 02/03  12:00:00,18.7361700493,1.08725777347,0.0106399239212,0.0,3.78894180059,13.8493305508,32.4060875305,19.2014620658,13.2046254646
 02/03  13:00:00,18.3769213741,0.940380675742,0.108709564564,0.0,3.69398621738,13.6338449159,25.9029112154,14.3926628609,11.5102483545
 02/03  14:00:00,18.0674575582,0.823710980225,0.194198842071,0.0,3.78894180059,13.2606059349,20.882093296,10.6426277741,10.2394655219
 02/03  15:00:00,17.8782056785,0.737878344121,0.237960752442,0.0,3.78894180059,13.1134247809,17.2841656511,8.31548296174,8.96868268935
 02/03  16:00:00,19.1589648475,0.652797345931,0.238791466333,0.0,4.71240779196,13.5549682428,16.5724537157,6.33298819376,10.2394655219
 02/03  17:00:00,26.5263794325,0.582442240266,0.226207769618,0.0,7.18559832057,18.5321311015,16.6745244015,4.74068176942,11.9338426321
 02/03  18:00:00,36.5660200753,0.284661030712,0.121706686097,0.0,8.38069375907,23.3147919321,21.0948275262,5.34863639642,15.7461911298
 02/03  19:00:00,39.5500420499,0.356395187133,0.0737910370727,0.0,10.6415932552,23.1212625696,26.320825665,7.82127173123,18.4995539338
 02/03  20:00:00,38.6438422063,0.456821028245,0.0364433306012,0.0,12.3080778603,20.4854999863,28.5864813296,10.9341159509,17.6523653787
 02/03  21:00:00,38.275783495,0.556344745098,0.0089817956963,0.0,12.456681583,19.8967753704,30.0455908208,13.8758054134,16.1697854074
 02/03  22:00:00,32.9758025277,0.728846595485,0.0,0.0,9.18739968257,17.702556249,31.8070302337,18.602404769,13.2046254646
 02/03  23:00:00,26.2869243459,0.975280975411,0.0,0.0,5.91811778209,14.0365255879,36.939924605,25.4296762505,11.5102483545
 02/03  24:00:00,20.643955464,1.22882116491,0.0,0.0,3.54045821811,10.5176760807,39.1210596418,32.6939426176,6.42711702418
 02/04  01:00:00,17.1191583963,1.40727965295,0.0,0.0,2.55330491699,7.80157382632,39.5254218663,37.5456816343,1.97974023199
 02/04  02:00:00,16.6712077209,1.54805359349,0.0,0.0,2.55330491699,7.21284921042,42.5262887462,41.3938508703,1.13243787586
 02/04  03:00:00,16.5659598573,1.73716803779,0.0,0.0,2.55330491699,6.91848690247,47.3740695499,46.8772048228,0.496864727053
 02/04  04:00:00,16.554576904,1.87296623854,0.0,0.0,2.55330491699,6.7713057485,51.1962201542,50.6993535858,0.496866568381
 02/04  05:00:00,18.739148127,1.98104401377,0.0,0.0,3.82705111198,7.57405300124,54.9824435437,53.8499610807,1.13248246299
 02/04  06:00:00,23.3044087752,2.00769219999,0.0,0.0,6.02426329834,9.91545327661,60.6091942275,54.6033185689,6.00587565859
 02/04  07:00:00,28.5563958792,1.94142822384,0.0,0.0,6.51253267309,14.7454349813,72.7313465482,52.5283815496,20.2029649986
 02/04  08:00:00,26.7011687169,1.8247644553,0.0,0.0,6.01364874671,17.9699221805,70.4625807174,48.9882000568,21.4743806607
 02/04  09:00:00,23.3679631999,1.58302702685,0.0,0.0,3.66783283761,18.1171033345,62.1686339586,41.5418284159,20.6268055427
 02/04  10:00:00,20.2764507192,1.31514638664,0.0,0.0,3.10526160149,15.8560427302,51.4585302497,33.3744503997,18.08407985
 02/04  11:00:00,17.1216771175,1.07699948806,0.0,0.0,3.10526160149,12.9394160272,42.9321977716,26.5432683835,16.3889293881
 02/04  12:00:00,17.137336047,0.867592905439,0.0778843583292,0.0,3.10526160149,13.0865971812,33.0969823178,19.8864600458,13.210522272
 02/04  13:00:00,16.9235320688,0.671267381511,0.207587058117,0.0,3.10526160149,12.9394160272,24.9230585093,13.4076866992,11.5153718101
 02/04  14:00:00,16.4357396694,0.540216681302,0.292388820869,0.0,3.10526160149,12.4978725653,19.5953431458,9.35133418214,10.2440089637
 02/04  15:00:00,16.2381904457,0.447011864448,0.335225568045,0.0,3.10526160149,12.3506914113,15.7382751305,6.76562901321,8.97264611727
 02/04  16:00:00,17.5602293759,0.385049454217,0.354217455147,0.0,4.02872759285,12.7922348732,15.3778072231,5.13379825942,10.2440089637
 02/04  17:00:00,24.8604009236,0.329508385403,0.259576684308,0.0,6.50191812146,17.7693977319,16.7370772568,4.79791783116,11.9391594256
 02/04  18:00:00,36.426855841,0.313266913877,0.147465931017,0.0,8.38069375907,23.1212625696,21.4391427698,5.68589480492,15.7532479649
 02/04  19:00:00,39.5840661577,0.356336366317,0.10787396568,0.0,10.6415932552,23.1212625696,25.7825196451,7.27465217957,18.5078674655
 02/04  20:00:00,38.6592838508,0.435328410387,0.0733775930314,0.0,12.3080778603,20.4854999863,27.4142542258,9.75396199126,17.6602922345
 02/04  21:00:00,38.3016328055,0.551593737677,0.039582113659,0.0,12.456681583,19.8967753704,29.4125554054,13.235519825,16.1770355804
 02/04  22:00:00,32.9742187093,0.72372338032,0.0035393967785,0.0,9.18739968257,17.702556249,31.6053655396,18.3948432676,13.210522272
 02/04  23:00:00,26.2363570438,0.924713673287,0.0,0.0,5.91811778209,14.0365255879,35.3634264386,23.8480546285,11.5153718101
 02/04  24:00:00,20.5440722652,1.12893796607,0.0,0.0,3.54045821811,10.5176760807,35.8729759983,29.4430555739,6.42992042441
 02/05  01:00:00,17.0632428335,1.35136409008,0.0,0.0,2.55330491699,7.80157382632,37.6680579442,35.6875811961,1.98047674803
 02/05  02:00:00,16.5608498227,1.43769569525,0.0,0.0,2.55330491699,7.21284921042,38.8262601459,37.6934608662,1.13279927969
 02/05  03:00:00,16.3076265811,1.47883476159,0.0,0.0,2.55330491699,6.91848690247,38.9264303359,38.42947579,0.496954545943
 02/05  04:00:00,16.2974001823,1.6157895168,0.0,0.0,2.55330491699,6.7713057485,43.0044790449,42.507522844,0.496956200918
 02/05  05:00:00,18.4883150888,1.73021097558,0.0,0.0,3.82705111198,7.57405300124,46.9817480324,45.848908678,1.13283935443
 02/05  06:00:00,23.0128244229,1.71610784765,0.0,0.0,6.02426329834,9.91545327661,51.33029864,45.3220513408,6.00824729914
 02/05  07:00:00,28.3179185857,1.70295093035,0.0,0.0,6.51253267309,14.7454349813,65.440408988,45.229272597,20.211136391
 02/05  08:00:00,26.4878458004,1.61144153884,0.0,0.0,6.01364874671,17.9699221805,64.0328528455,42.5497849282,21.4830679173
 02/05  09:00:00,23.1412278415,1.35629166844,0.0,0.0,3.66783283761,18.1171033345,55.2819854408,34.6468401429,20.6351452979
 02/05  10:00:00,20.0233886033,1.06208427074,0.0,0.0,3.10526160149,15.8560427302,44.0032972163,25.9119200804,18.0913771358
 02/05  11:00:00,16.8970917756,0.797537007786,0.0548771383922,0.0,3.10526160149,12.9394160272,34.4733822638,18.0778505694,16.3955316943
 02/05  12:00:00,16.9434150893,0.603923279262,0.147633026789,0.0,3.10526160149,13.0865971812,25.3994126335,12.183591142,13.2158214915
 02/05  13:00:00,16.6250879422,0.497950244564,0.0824600683938,0.0,3.10526160149,12.9394160272,21.9004878821,10.3805118321,11.51997605
 02/05  14:00:00,16.1726253769,0.438359636765,0.131131572917,0.0,3.10526160149,12.4978725653,18.8982060377,8.6501140688,10.2480919689
 02/05  15:00:00,16.0617569837,0.358608337797,0.247195632731,0.0,3.10526160149,12.3506914113,14.6347406646,5.65853277688,8.97620788773
 02/05  16:00:00,17.3799677878,0.305900326137,0.253104995132,0.0,4.02872759285,12.7922348732,14.622910746,4.37481877709,10.2480919689
 02/05  17:00:00,24.7028235089,0.249346758369,0.18216089667,0.0,6.50191812146,17.7693977319,15.7233243352,3.77938692488,11.9439374104
 02/05  18:00:00,36.3617282455,0.264010236664,0.131595012727,0.0,8.38069375907,23.1212625696,20.4068004992,4.64721084545,15.7595896538
 02/05  19:00:00,39.5274870962,0.295827836031,0.111803434491,0.0,10.6415932552,23.1212625696,24.1070757232,5.59173722703,18.5153384962
 02/05  20:00:00,38.6097160681,0.379338737908,0.0797994827465,0.0,12.3080778603,20.4854999863,25.7438466304,8.07643085497,17.6674157755
 02/05  21:00:00,38.282930557,0.536414739489,0.0360588632644,0.0,12.456681583,19.8967753704,28.9651784492,12.7816274351,16.1835510141
 02/05  22:00:00,32.9486621587,0.699109629522,0.00259659695988,0.0,9.18739968257,17.702556249,30.8173241306,17.6015026391,13.2158214915
 02/05  23:00:00,26.2130169838,0.901373613293,0.0,0.0,5.91811778209,14.0365255879,34.5934148985,23.0734388485,11.51997605
 02/05  24:00:00,20.5381920997,1.12305780059,0.0,0.0,3.54045821811,10.5176760807,35.6503500069,29.2179102814,6.43243972546
 02/06  01:00:00,17.0505348536,1.33865611017,0.0,0.0,2.55330491699,7.80157382632,37.2563159358,35.2751811286,1.98113480721
 02/06  02:00:00,16.6015288082,1.47837468074,0.0,0.0,2.55330491699,7.21284921042,40.2287174379,39.095596005,1.13312143292
 02/06  03:00:00,16.4037470012,1.57495518172,0.0,0.0,2.55330491699,6.91848690247,42.161254326,41.6642197754,0.497034550527
 02/06  04:00:00,16.2797231984,1.59811253294,0.0,0.0,2.55330491699,6.7713057485,42.2772357091,41.7801996905,0.497036018577
 02/06  05:00:00,18.360256124,1.6021520107,0.0,0.0,3.82705111198,7.57405300124,42.6158280323,41.4826710509,1.13315698141
 02/06  06:00:00,22.8393126176,1.54259604234,0.0,0.0,6.02426329834,9.91545327661,45.5806422723,39.5702884729,6.01035379936
 02/06  07:00:00,28.0353596282,1.42039197287,0.0,0.0,6.51253267309,14.7454349813,56.2639624775,36.0455779775,20.2183845
 02/06  08:00:00,26.4217103612,1.35177673725,0.0,0.0,6.01364874671,18.163451543,55.7231351969,34.2323622481,21.4907729489
 02/06  09:00:00,24.8141181148,1.58276837306,0.0,0.0,4.35151303671,18.8798367041,53.9341889097,33.2916467925,20.6425421172
 02/06  10:00:00,21.7546578601,1.34693995885,0.0,0.0,3.78894180059,16.6187760998,44.2498206977,26.1519713451,18.0978493526
 02/06  11:00:00,18.5640468902,1.03096135867,0.041994333403,0.0,3.78894180059,13.7021493968,33.3876429579,16.9862554484,16.4013875095
 02/06  12:00:00,18.6357469968,0.826526289012,0.170948355864,0.0,3.78894180059,13.8493305508,23.710858996,10.4903374423,13.2205215537
 02/06  13:00:00,18.3520522414,0.724167024374,0.300054083212,0.0,3.69398621738,13.6338449159,18.4562557178,6.93219600721,11.5240597106
 02/06  14:00:00,18.0572306222,0.672744953442,0.334937932873,0.0,3.78894180059,13.2606059349,15.6993202985,5.44760697028,10.2517133283
 02/06  15:00:00,17.7883988352,0.601947137621,0.284085115657,0.0,3.78894180059,13.1134247809,13.3240624804,4.34469553447,8.97936694593
 02/06  16:00:00,19.1061564112,0.576217123525,0.262563252413,0.0,4.71240779196,13.5549682428,14.1930337126,3.94132038435,10.2517133283
 02/06  17:00:00,26.4655700713,0.544872004977,0.202968643722,0.0,7.18559832057,18.5321311015,15.7367290002,3.78855382881,11.9481751714
 02/06  18:00:00,36.5698511703,0.255760626405,0.154438185401,0.0,8.38069375907,23.3147919321,19.9181560176,4.15294169927,15.7652143184
 02/06  19:00:00,39.5247383984,0.256754363921,0.148128208787,0.0,10.6415932552,23.1212625696,22.6968759643,4.17491115085,18.5219648134
 02/06  20:00:00,38.5612294975,0.275393663899,0.135257986195,0.0,12.3080778603,20.4854999863,22.4437972865,4.77006339467,17.6737338919
 02/06  21:00:00,38.1600860228,0.346825761762,0.102803306797,0.0,12.456681583,19.8967753704,23.0807418457,6.8914120666,16.1893297791
 02/06  22:00:00,32.7475819982,0.432227908562,0.0683981574662,0.0,9.18739968257,17.702556249,22.6266325283,9.40611097463,13.2205215537
 02/06  23:00:00,25.869517093,0.534311107,0.0235626154478,0.0,5.91811778209,14.0365255879,24.0267407717,12.5026810611,11.5240597106
 02/06  24:00:00,20.0846447579,0.669510458761,0.0,0.0,3.54045821811,10.5176760807,22.6547752021,16.2201010208,6.43467418127
 02/07  01:00:00,16.5190383286,0.807159585233,0.0,0.0,2.55330491699,7.80157382632,21.7125725111,19.7308582978,1.98171421328
 02/07  02:00:00,16.0385706497,0.915416522289,0.0,0.0,2.55330491699,7.21284921042,23.6797124439,22.546308204,1.13340423994
 02/07  03:00:00,15.7875650619,0.958773242424,0.0,0.0,2.55330491699,6.91848690247,23.9360398049,23.4389350879,0.497104717087
 02/07  04:00:00,15.6578636554,0.976252989853,0.0,0.0,2.55330491699,6.7713057485,24.1439105197,23.646804522,0.497105997707
 02/07  05:00:00,17.7578499003,0.99974578702,0.0,0.0,3.82705111198,7.57405300124,25.3271188572,24.1936836073,1.13343524989
 02/07  06:00:00,22.268701158,0.971984582737,0.0,0.0,6.02426329834,9.91545327661,29.4774737694,23.465279233,6.01219453635
 02/07  07:00:00,27.5093647949,0.894397139603,0.0,0.0,6.51253267309,14.7454349813,41.7164364625,21.4917292827,20.2247071798
 02/07  08:00:00,25.8901933492,0.820259725173,0.0,0.0,6.01364874671,18.163451543,41.0725109376,19.5750174639,21.4974934737
 02/07  09:00:00,24.3145820228,1.08323228104,0.0,0.0,4.35151303671,18.8798367041,39.5887287131,18.9397349032,20.6489938099
 02/07  10:00:00,21.3747331499,0.967015248669,0.0,0.0,3.78894180059,16.6187760998,33.9857549582,15.8822603745,18.1034945838
 02/07  11:00:00,18.4399563782,0.948865180105,0.0,0.0,3.78894180059,13.7021493968,31.7407280029,15.3342329033,16.4064950996
 02/07  12:00:00,18.5637115193,0.925439167329,0.0,0.0,3.78894180059,13.8493305508,27.9867143096,14.7620932429,13.2246210668
 02/07  13:00:00,18.201465221,0.873634087209,0.0,0.0,3.69398621738,13.6338449159,25.0198767049,13.4922551223,11.5276215826
 02/07  14:00:00,17.9402623053,0.890714569359,0.0,0.0,3.78894180059,13.2606059349,24.1874833896,13.9326114201,10.2548719695
 02/07  15:00:00,17.8144252026,0.912058620758,0.0,0.0,3.78894180059,13.1134247809,23.5562166793,14.5740943229,8.98212235636
 02/07  16:00:00,19.1585789892,0.891202953927,0.0,0.0,4.71240779196,13.5549682428,24.3849624167,14.1300904472,10.2548719695
 02/07  17:00:00,26.4716674823,0.753938059702,0.0,0.0,7.18559832057,18.5321311015,22.7792456187,10.827374165,11.9518714537
 02/07  18:00:00,36.5879508285,0.428298469963,0.0,0.0,8.38069375907,23.3147919321,25.6183235084,9.84820321536,15.770120293
 02/07  19:00:00,39.5953403419,0.475484516279,0.0,0.0,10.6415932552,23.1212625696,29.6765271614,11.1487827066,18.5277444548
 02/07  20:00:00,38.775851233,0.625273385579,0.0,0.0,12.3080778603,20.4854999863,32.7373681862,15.0581234735,17.6792447127
 02/07  21:00:00,38.3322371728,0.621780218549,0.0,0.0,12.456681583,19.8967753704,31.1622115457,14.9678413816,16.1943701641
 02/07  22:00:00,32.9096496272,0.662693695038,0.0,0.0,9.18739968257,17.702556249,29.2061324499,15.9815113831,13.2246210668
 02/07  23:00:00,26.1208701937,0.809226823214,0.0,0.0,5.91811778209,14.0365255879,31.3406624046,19.813040822,11.5276215826
 02/07  24:00:00,20.4008722673,0.985737968131,0.0,0.0,3.54045821811,10.5176760807,30.9686768258,24.5320536957,6.43662313011
 02/08  01:00:00,16.8991143545,1.18723561107,0.0,0.0,2.55330491699,7.80157382632,32.101767806,30.1195530127,1.98221479325
 02/08  02:00:00,16.4947264914,1.37157236397,0.0,0.0,2.55330491699,7.21284921042,36.4929344157,35.359286799,1.13364761679
 02/08  03:00:00,16.3917266119,1.56293479238,0.0,0.0,2.55330491699,6.91848690247,41.5013289175,41.0041638927,0.497165024821
 02/08  04:00:00,16.3001822977,1.61857163223,0.0,0.0,2.55330491699,6.7713057485,42.814385291,42.3172191735,0.497166117568
 02/08  05:00:00,18.3747575296,1.61665341631,0.0,0.0,3.82705111198,7.57405300124,43.011877072,41.8782029946,1.13367407747
 02/08  06:00:00,22.9004932174,1.60377664221,0.0,0.0,6.02426329834,9.91545327661,47.4300769234,41.4163079574,6.01376896593
 02/08  07:00:00,28.1295208172,1.51455316189,0.0,0.0,6.51253267309,14.7454349813,59.1157613923,38.8856588335,20.2301025588
 02/08  08:00:00,26.5107188206,1.44078519659,0.0,0.0,6.01364874671,18.163451543,58.2380050824,36.7347775809,21.5032275015
 02/08  09:00:00,24.9728118135,1.74146207178,0.0,0.0,4.35151303671,18.8798367041,58.0710585148,37.4165600493,20.6544984655
 02/08  10:00:00,22.098516492,1.69079859073,0.0,0.0,3.78894180059,16.6187760998,53.5641123164,35.4558011589,18.1083111574
 02/08  11:00:00,19.2281943708,1.73710317265,0.0,0.0,3.78894180059,13.7021493968,52.8384072007,36.4275542488,16.4108529519
 02/08  12:00:00,19.1427909817,1.50451862979,0.0,0.0,3.78894180059,13.8493305508,43.2439558102,30.0158369935,13.2281188167
 02/08  13:00:00,18.6937731084,1.36594197457,0.0,0.0,3.69398621738,13.6338449159,38.03054382,26.4998832088,11.5306606112
 02/08  14:00:00,18.269356719,1.21980898306,0.0,0.0,3.78894180059,13.2606059349,32.9534918582,22.6959249011,10.2575669571
 02/08  15:00:00,17.9343917977,1.03202521583,0.0,0.0,3.78894180059,13.1134247809,26.9019858211,17.9175125181,8.98447330302
 02/08  16:00:00,19.2635948256,0.99621879039,0.0,0.0,4.71240779196,13.5549682428,27.3835841251,17.126017168,10.2575669571
 02/08  17:00:00,26.6341048128,0.91637539022,0.0,0.0,7.18559832057,18.5321311015,27.1562717223,15.2012465597,11.9550251626
 02/08  18:00:00,35.9212889443,0.654469919059,0.0,0.0,8.38069375907,23.3147919321,31.7499004057,15.9755942808,15.7743061249
 02/08  19:00:00,39.8376662319,0.717810406275,0.0,0.0,10.6415932552,23.1212625696,36.3598294346,17.8271537258,18.5326757088
 02/08  20:00:00,38.9509812864,0.800403439014,0.0,0.0,12.3080778603,20.4854999863,37.7649330265,20.0809864205,17.683946606
 02/08  21:00:00,38.5971720772,0.886715122994,0.0,0.0,12.456681583,19.8967753704,38.6041374303,22.405466754,16.1986706763
 02/08  22:00:00,33.3073198345,1.06036390231,0.0,0.0,9.18739968257,17.702556249,40.5453752878,27.3172564711,13.2281188167
 02/08  23:00:00,26.6190900175,1.30744664698,0.0,0.0,5.91811778209,14.0365255879,45.7583393218,34.2276787105,11.5306606112
 02/08  24:00:00,20.9823550286,1.56722072944,0.0,0.0,3.54045821811,10.5176760807,48.0232645541,41.5849785592,6.43828599482
 02/09  01:00:00,17.4781041214,1.76622537802,0.0,0.0,2.55330491699,7.80157382632,48.9789852232,46.9963488258,1.98263639747
 02/09  02:00:00,17.025013117,1.9018589895,0.0,0.0,2.55330491699,7.21284921042,51.8586922754,50.7248407843,1.13385149116
 02/09  03:00:00,16.8355185154,2.00672669592,0.0,0.0,2.55330491699,6.91848690247,54.2246467452,53.7274312894,0.497215455845
 02/09  04:00:00,16.865790183,2.18417951748,0.0,0.0,2.55330491699,6.7713057485,59.4468784503,58.94966209,0.497216360343
 02/09  05:00:00,19.021133071,2.26302895778,0.0,0.0,3.82705111198,7.57405300124,62.6866211356,61.5527477422,1.13387339346
 02/09  06:00:00,23.4846878132,2.18797123795,0.0,0.0,6.02426329834,9.91545327661,65.2413988685,59.2263222457,6.0150766228
 02/09  07:00:00,28.7068633462,2.09189569082,0.0,0.0,6.51253267309,14.7454349813,76.6865170761,56.4519480362,20.2345690399
 02/09  08:00:00,26.9553025949,1.88536897088,0.0,0.0,6.01364874671,18.163451543,71.6424537886,50.1344804543,21.5079733342
 02/09  09:00:00,25.0531591221,1.82180938036,0.0,0.0,4.35151303671,18.8798367041,60.4050785563,39.7460241024,20.6590544539
 02/09  10:00:00,21.9263010951,1.51858319385,0.0,0.0,3.78894180059,16.6187760998,48.6532367432,30.540939096,18.1122976472
 02/09  11:00:00,18.7935926146,1.30250141642,0.0,0.0,3.78894180059,13.7021493968,41.1061315685,24.6916717924,16.414459776
 02/09  12:00:00,18.7093607081,1.0710883561,0.0,0.0,3.78894180059,13.8493305508,31.9820876695,18.7510739018,13.2310137676
 02/09  13:00:00,18.2049448091,0.870732168827,0.00638150639297,0.0,3.69398621738,13.6338449159,25.2602743966,13.7270985001,11.5331758965
 02/09  14:00:00,17.8363395768,0.786791840855,0.0,0.0,3.78894180059,13.2606059349,22.0450309318,11.7852334387,10.2597974931
 02/09  15:00:00,17.5949055809,0.692538999038,0.0,0.0,3.78894180059,13.1134247809,18.531824718,9.54540562831,8.98641908971
 02/09  16:00:00,18.8693862659,0.578052070476,0.0239581601434,0.0,4.71240779196,13.5549682428,16.8730312318,6.61323373868,10.2597974931
 02/09  17:00:00,26.2934690892,0.567592233523,0.00814743311288,0.0,7.18559832057,18.5321311015,18.5428516074,6.58521624311,11.9576353642
 02/09  18:00:00,35.6006691668,0.332911686305,0.00093845527328,0.0,8.38069375907,23.3147919321,23.7234046659,7.94563409152,15.7777705744
 02/09  19:00:00,39.4410950836,0.317385881036,0.00385337694577,0.0,10.6415932552,23.1212625696,26.0319527923,7.49519567735,18.536757115
 02/09  20:00:00,38.5646747456,0.414096898168,0.0,0.0,12.3080778603,20.4854999863,27.6769629098,9.98912473036,17.6878381794
 02/09  21:00:00,38.2608700248,0.550413070557,0.0,0.0,12.456681583,19.8967753704,29.7204919757,13.5182619335,16.2022300422
 02/09  22:00:00,32.891609729,0.644653796847,0.0,0.0,9.18739968257,17.702556249,29.1251553403,15.8941415727,13.2310137676
 02/09  23:00:00,26.1794946983,0.867851327841,0.0,0.0,5.91811778209,14.0365255879,33.453844032,21.9206681356,11.5331758965
 02/09  24:00:00,20.5279614207,1.11282712162,0.0,0.0,3.54045821811,10.5176760807,35.1758337158,28.7361714329,6.43966228297
 02/10  01:00:00,17.0263458664,1.31446712305,0.0,0.0,2.55330491699,7.80157382632,36.1489386685,34.1659597689,1.98297889966
 02/10  02:00:00,16.551817866,1.42866373859,0.0,0.0,2.55330491699,7.21284921042,38.070985354,36.9369695515,1.13401580247
 02/10  03:00:00,16.3707026653,1.54191084578,0.0,0.0,2.55330491699,6.91848690247,40.42958938,39.9323333848,0.497255995201
 02/10  04:00:00,16.3014733217,1.61986265618,0.0,0.0,2.55330491699,6.7713057485,42.3730912701,41.875834559,0.497256711139
 02/10  05:00:00,18.4432043594,1.68510024609,0.0,0.0,3.82705111198,7.57405300124,44.7456069355,43.6115737966,1.13403313883
 02/10  06:00:00,22.9809207542,1.68420417903,0.0,0.0,6.02426329834,9.91545327661,49.6469662671,43.6308491465,6.01611712065
 02/10  07:00:00,28.2030721777,1.58810452235,0.0,0.0,6.51253267309,14.7454349813,61.1419688978,40.9038635967,20.2381053011
 02/10  08:00:00,25.5439617006,1.36686140993,0.0,0.0,6.01364874671,18.163451543,55.9904222007,34.4786926342,21.5117295665
 02/10  09:00:00,24.5874254277,1.35607568596,0.0,0.0,4.35151303671,18.8798367041,46.7567303145,26.0940698888,20.6626604258
 02/10  10:00:00,21.5271992529,1.11948135165,0.0,0.0,3.78894180059,16.6187760998,37.6612455435,19.5457926709,18.1154528726
 02/10  11:00:00,18.4261929025,0.926303998877,0.00879770552691,0.0,3.78894180059,13.7021493968,31.0494248843,14.6321103806,16.4173145038
 02/10  12:00:00,18.5697809846,0.813254870146,0.11825376253,0.0,3.78894180059,13.8493305508,24.052491344,10.8191862817,13.2333050622
 02/10  13:00:00,18.2682287955,0.727458095461,0.212939566213,0.0,3.69398621738,13.6338449159,19.4607588681,7.92559217462,11.5351666934
 02/10  14:00:00,18.063383354,0.674057633927,0.339777984143,0.0,3.78894180059,13.2606059349,16.1936701924,5.93210727561,10.2615629168
 02/10  15:00:00,17.9931894535,0.624778100567,0.466044771003,0.0,3.78894180059,13.1134247809,12.9313053111,3.9433461709,8.9879591402
 02/10  16:00:00,19.3545803229,0.591102812912,0.496101474786,0.0,4.71240779196,13.5549682428,13.1434301353,2.88186721844,10.2615629168
 02/10  17:00:00,26.6200233309,0.530935824003,0.371358084247,0.0,7.18559832057,18.5321311015,14.3841038637,2.42440257805,11.9597012856
 02/10  18:00:00,35.6701441351,0.221503047658,0.181822062224,0.0,8.38069375907,23.3147919321,18.8788476094,3.09833499396,15.7805126155
 02/10  19:00:00,39.4875708814,0.222448570314,0.145266485377,0.0,10.6415932552,23.1212625696,22.0044781574,3.46449069256,18.5399874648
 02/10  20:00:00,38.5051747735,0.243019850052,0.111577076052,0.0,12.3080778603,20.4854999863,22.0788567099,4.38793842948,17.6909182804
 02/10  21:00:00,38.0838426862,0.290011962706,0.083373769255,0.0,12.456681583,19.8967753704,22.0744153755,5.86936816781,16.2050472077
 02/10  22:00:00,32.7095561795,0.423365120516,0.0392351267832,0.0,9.18739968257,17.702556249,23.0163425147,9.78303745249,13.2333050622
 02/10  23:00:00,25.941491168,0.629847797446,0.0,0.0,5.91811778209,14.0365255879,27.1779033657,15.6427366723,11.5351666934
 02/10  24:00:00,20.2257992654,0.810664966309,0.0,0.0,3.54045821811,10.5176760807,26.7352560324,20.2945044454,6.44075158697
 02/11  01:00:00,16.7218817174,1.01000297396,0.0,0.0,2.55330491699,7.80157382632,27.6329241173,25.6496819203,1.98324219698
 02/11  02:00:00,16.2886289331,1.16547480564,0.0,0.0,2.55330491699,7.21284921042,31.0537625239,29.919622022,1.13414050183
 02/11  03:00:00,16.1165536894,1.28776186991,0.0,0.0,2.55330491699,6.91848690247,33.7627741149,33.265487484,0.497286630858
 02/11  04:00:00,16.0627954629,1.38118479743,0.0,0.0,2.55330491699,6.7713057485,36.2645073027,35.7672201447,0.497287157991
 02/11  05:00:00,18.1938250697,1.43572095641,0.0,0.0,3.82705111198,7.57405300124,38.2825107731,37.1483575068,1.1341532663
 02/11  06:00:00,22.7435042068,1.44678763155,0.0,0.0,6.02426329834,9.91545327661,43.4238873281,37.4069971757,6.01689015231
 02/11  07:00:00,27.9935978456,1.37863019025,0.0,0.0,6.51253267309,14.7454349813,55.6028540976,35.3621438018,20.2407102958
 02/11  08:00:00,25.2543878055,1.27081687725,0.0,0.0,6.01364874671,17.9699221805,53.741671958,32.2271768721,21.5144950859
 02/11  09:00:00,22.9989088555,1.21397268243,0.0,0.0,3.66783283761,18.1171033345,51.2967451237,30.6314298104,20.6653153133
 02/11  10:00:00,19.9663669174,1.00506258487,0.0,0.0,3.10526160149,15.8560427302,42.7755852079,24.6578093088,18.1177758992
 02/11  11:00:00,16.902869667,0.829825279057,0.0283667585211,0.0,3.10526160149,12.9394160272,35.9638090262,19.5443927365,16.4194162897
 02/11  12:00:00,17.0454078107,0.696583506079,0.156965521377,0.0,3.10526160149,13.0865971812,27.882140152,14.64714813,13.234992022
 02/11  13:00:00,16.8715369475,0.529530020898,0.297329297423,0.0,3.10526160149,12.9394160272,20.6257131233,9.08908071076,11.5366324126
 02/11  14:00:00,16.48205077,0.442994672452,0.435921930336,0.0,3.10526160149,12.4978725653,15.9996704171,5.73680771163,10.2628627055
 02/11  15:00:00,16.3436856032,0.381840050956,0.505892539044,0.0,3.10526160149,12.3506914113,12.740144236,3.75105123755,8.98909299841
 02/11  16:00:00,17.6427006926,0.331463753647,0.490274472456,0.0,4.02872759285,12.7922348732,12.9940419426,2.73117923711,10.2628627055
 02/11  17:00:00,24.939946734,0.28286995861,0.385760921442,0.0,6.50191812146,17.7693977319,14.4355365682,2.47431425327,11.9612223149
 02/11  18:00:00,35.5331014081,0.240353009538,0.2194587358,0.0,8.38069375907,23.1212625696,18.8570551407,3.07452370453,15.7825314362
 02/11  19:00:00,39.5274375592,0.233192596572,0.174389136984,0.0,10.6415932552,23.1212625696,21.872096731,3.32973092949,18.5423658015
 02/11  20:00:00,38.5501667304,0.263946150987,0.135642731947,0.0,12.3080778603,20.4854999863,22.2730039671,4.57981797026,17.6931859968
 02/11  21:00:00,38.157650709,0.356173044955,0.0910207098518,0.0,12.456681583,19.8967753704,23.6695739021,7.46245256352,16.2071213386
 02/11  22:00:00,32.7764657761,0.473561758724,0.0559480851421,0.0,9.18739968257,17.702556249,24.1266319928,10.8916399707,13.234992022
 02/11  23:00:00,25.9797955866,0.662624577128,0.00552763894628,0.0,5.91811778209,14.0365255879,28.0640601265,16.5274277139,11.5366324126
 02/11  24:00:00,20.2773104874,0.862176188273,0.0,0.0,3.54045821811,10.5176760807,28.2892503482,21.847696764,6.44155358424
 02/12  01:00:00,16.7646388403,1.05276009693,0.0,0.0,2.55330491699,7.80157382632,28.96574283,26.9823166199,1.98342621004
 02/12  02:00:00,16.3152441299,1.1920900025,0.0,0.0,2.55330491699,7.21284921042,31.9013446206,30.7671190685,1.13422555211
 02/12  03:00:00,16.1188535307,1.29006171127,0.0,0.0,2.55330491699,6.91848690247,33.8224097579,33.3251024042,0.497307353721
 02/12  04:00:00,16.1196578581,1.43804719261,0.0,0.0,2.55330491699,6.7713057485,38.1302627825,37.6329550906,0.497307691868
 02/12  05:00:00,18.2994049253,1.54130081203,0.0,0.0,3.82705111198,7.57405300124,41.7831191923,40.648885452,1.13423374032
 02/12  06:00:00,22.8371455899,1.54042901471,0.0,0.0,6.02426329834,9.91545327661,46.4929912142,40.4755957244,6.01739548979
 02/12  07:00:00,28.1345582576,1.5195906023,0.0,0.0,6.51253267309,14.7454349813,60.1417592497,39.8993759963,20.2423832533
 02/12  08:00:00,25.3885774453,1.40500651706,0.0,0.0,6.01364874671,17.9699221805,58.0079096253,36.4916405519,21.5162690734
 02/12  09:00:00,23.0441097147,1.2591735416,0.0,0.0,3.66783283761,18.1171033345,52.6576312611,31.9906129308,20.6670183303
 02/12  10:00:00,20.0108718002,1.0495674676,0.0,0.0,3.10526160149,15.8560427302,43.9814112106,25.8621451716,18.119266039
 02/12  11:00:00,16.9770354434,0.84896249857,0.0833953154064,0.0,3.10526160149,12.9394160272,35.7405746846,19.3198101731,16.4207645115
 02/12  12:00:00,17.0881708966,0.662659698482,0.233652414807,0.0,3.10526160149,13.0865971812,26.0865848918,12.8505107444,13.2360741474
 02/12  13:00:00,16.9268322812,0.514332780575,0.367821871401,0.0,3.10526160149,12.9394160272,19.48177433,7.94420171019,11.5375726199
 02/12  14:00:00,16.587402352,0.470993828929,0.513274355808,0.0,3.10526160149,12.4978725653,15.8123974634,5.54870098922,10.2636964742
 02/12  15:00:00,16.516640014,0.444173762127,0.616513238722,0.0,3.10526160149,12.3506914113,12.9326066394,3.94278631083,8.98982032857
 02/12  16:00:00,17.7643692949,0.384231175019,0.559175653313,0.0,4.02872759285,12.7922348732,13.3382505712,3.07455409694,10.2636964742
 02/12  17:00:00,25.0089153714,0.304253296139,0.433346221357,0.0,6.50191812146,17.7693977319,14.3737184111,2.4115204094,11.9621980017
 02/12  18:00:00,35.6008812244,0.256904155774,0.270687405817,0.0,8.38069375907,23.1212625696,18.6518443453,2.86801790666,15.7838264387
 02/12  19:00:00,39.5533819616,0.2437206394,0.189805496527,0.0,10.6415932552,23.1212625696,21.9087300933,3.3648386724,18.5438914209
 02/12  20:00:00,38.5652277811,0.257887965811,0.156761967902,0.0,12.3080778603,20.4854999863,21.82798816,4.1333475029,17.6946406571
 02/12  21:00:00,38.1447508814,0.308723885763,0.125570041416,0.0,12.456681583,19.8967753704,21.9806314805,5.77217965994,16.2084518206
 02/12  22:00:00,32.7396374553,0.404705052059,0.0879764710683,0.0,9.18739968257,17.702556249,21.8743288395,8.63825469214,13.2360741474
 02/12  23:00:00,25.8867601735,0.531927606935,0.0431891960441,0.0,5.91811778209,14.0365255879,23.9130939792,12.3755213594,11.5375726199
 02/12  24:00:00,20.0675851077,0.649376336862,0.00307447166266,0.0,3.54045821811,10.5176760807,22.2077651795,15.7656971422,6.44206803728
 02/13  01:00:00,16.4851661655,0.773287422087,0.0,0.0,2.55330491699,7.80157382632,20.8101047841,18.8265739012,1.9835308829
 02/13  02:00:00,15.9639456564,0.840791528956,0.0,0.0,2.55330491699,7.21284921042,21.5252107036,20.3909397757,1.13427092788
 02/13  03:00:00,15.7518477613,0.923055941848,0.0,0.0,2.55330491699,6.91848690247,22.9739014588,22.4765833012,0.497318157627
 02/13  04:00:00,15.6705457093,0.988935043757,0.0,0.0,2.55330491699,6.7713057485,24.6691371969,24.1718188902,0.497318306675
 02/13  05:00:00,17.7919021411,1.03379802779,0.0,0.0,3.82705111198,7.57405300124,26.5363965946,25.4021220575,1.13427453706
 02/13  06:00:00,22.3278221498,1.03110557457,0.0,0.0,6.02426329834,9.91545327661,31.3998167217,25.3821837373,6.0176329844
 02/13  07:00:00,27.5780523444,0.963084689083,0.0,0.0,6.51253267309,14.7454349813,43.8300532302,23.5869295513,20.2431236789
 02/13  08:00:00,25.0481801339,0.871079843265,0.0,0.0,6.01364874671,18.163451543,42.5627484976,21.0456974938,21.5170510038
 02/13  09:00:00,24.3557694963,1.12441975451,0.0,0.0,4.35151303671,18.8798367041,40.9734787386,20.3057097662,20.6677689724
 02/13  10:00:00,21.4588260439,1.05110814264,0.0,0.0,3.78894180059,16.6187760998,36.175169546,18.0552466952,18.1199228508
 02/13  11:00:00,18.3820140273,0.880874375935,0.0100484531832,0.0,3.78894180059,13.7021493968,30.000538157,13.5791793872,16.4213587698
 02/13  12:00:00,18.5319364043,0.804375228932,0.0892888234371,0.0,3.78894180059,13.8493305508,24.1917032405,10.9551521226,13.2365511179
 02/13  13:00:00,18.1907884131,0.72013026612,0.142827013142,0.0,3.69398621738,13.6338449159,19.9891415648,8.45115452794,11.5379870368
 02/13  14:00:00,17.902075538,0.620389111456,0.232138690658,0.0,3.78894180059,13.2606059349,15.5470076178,5.28294364175,10.2640639761
 02/13  15:00:00,17.7582078339,0.565534615145,0.290306636841,0.0,3.78894180059,13.1134247809,12.4726931022,3.48255218691,8.99014091529
 02/13  16:00:00,19.2850165619,0.573709671184,0.443930855468,0.0,4.71240779196,13.5549682428,12.4928915357,2.22882755963,10.2640639761
 02/13  17:00:00,26.6622593133,0.533541225595,0.410988665083,0.0,7.18559832057,18.5321311015,13.4967537816,1.53412572448,11.9626280571
 02/13  18:00:00,35.7374024195,0.198952471149,0.271630923129,0.0,8.38069375907,23.3147919321,17.3852325528,1.60083531334,15.7843972394
 02/13  19:00:00,39.5154187302,0.204375279327,0.19118762523,0.0,10.6415932552,23.1212625696,21.0321410891,2.48757721798,18.5445638711
 02/13  20:00:00,38.5361535652,0.249118752463,0.136456965348,0.0,12.3080778603,20.4854999863,21.8930898278,4.19780799726,17.6952818306
 02/13  21:00:00,38.1421768567,0.334129873014,0.097590029487,0.0,12.456681583,19.8967753704,23.0127604023,6.80372214259,16.2090382597
 02/13  22:00:00,32.7629439138,0.459159075253,0.0568289062995,0.0,9.18739968257,17.702556249,23.7625448129,10.525993695,13.2365511179
 02/13  23:00:00,25.9236110115,0.603054699013,0.00891294195017,0.0,5.91811778209,14.0365255879,26.4177613066,14.8797742698,11.5379870368
 02/13  24:00:00,20.2248411578,0.809706858666,0.0,0.0,3.54045821811,10.5176760807,26.8761581157,20.4338633219,6.44229479374
 02/14  01:00:00,16.7446388178,1.03276007442,0.0,0.0,2.55330491699,7.80157382632,28.4388131301,26.4552569469,1.98355618315
 02/14  02:00:00,16.2902689159,1.16711478848,0.0,0.0,2.55330491699,7.21284921042,31.1404737588,30.0061971433,1.13427661549
 02/14  03:00:00,16.0857848024,1.25699298297,0.0,0.0,2.55330491699,6.91848690247,32.7995881046,32.3022690652,0.497319039354
 02/14  04:00:00,16.016688551,1.33507788552,0.0,0.0,2.55330491699,6.7713057485,34.7992040032,34.301885004,0.497318999254
 02/14  05:00:00,18.1800585128,1.42195439949,0.0,0.0,3.82705111198,7.57405300124,37.8960707416,36.7617950971,1.13427564447
 02/14  06:00:00,22.7681924222,1.47147584695,0.0,0.0,6.02426329834,9.91545327661,44.3207825568,38.30317999,6.01760256678
 02/14  07:00:00,28.0542449963,1.43927734093,0.0,0.0,6.51253267309,14.7454349813,57.6139869259,37.3710555718,20.2429313541
 02/14  08:00:00,25.4793701418,1.30226985113,0.0,0.0,6.01364874671,18.163451543,54.8287997534,33.311959108,21.5168406454
 02/14  09:00:00,24.6669640441,1.4356143023,0.0,0.0,4.35151303671,18.8798367041,49.540170281,28.8726032637,20.6675670173
 02/14  10:00:00,21.6553243507,1.243392975,0.00421347448903,0.0,3.78894180059,16.6187760998,41.3454307587,23.2256846186,18.1197461401
 02/14  11:00:00,18.6853854626,1.07490437459,0.119389889835,0.0,3.78894180059,13.7021493968,33.7388885881,17.3176896994,16.4211988887
 02/14  12:00:00,18.8136276505,0.932743044141,0.242612254433,0.0,3.78894180059,13.8493305508,25.6386463888,12.4022235966,13.2364227922
 02/14  13:00:00,18.5013079203,0.821890813559,0.35158597292,0.0,3.69398621738,13.6338449159,20.1947940383,8.6569184975,11.5378755408
 02/14  14:00:00,18.4066409757,0.79566596161,0.561427278206,0.0,3.78894180059,13.2606059349,16.6033814128,6.33941631059,10.2639651022
 02/14  15:00:00,18.367458782,0.777550809897,0.687541390254,0.0,3.78894180059,13.1134247809,13.8056522631,4.81559759946,8.99005466362
 02/14  16:00:00,19.6253465621,0.724780791999,0.633189734841,0.0,4.71240779196,13.5549682428,14.2601501293,3.99618502713,10.2639651022
 02/14  17:00:00,26.8202303444,0.647018311668,0.455482610146,0.0,7.18559832057,18.5321311015,15.6507066847,3.68819433103,11.9625123536
 02/14  18:00:00,35.8325633105,0.294363705099,0.271380580232,0.0,8.38069375907,23.3147919321,19.4393895182,3.65514584885,15.7842436694
 02/14  19:00:00,39.6037623256,0.266808863753,0.217097636147,0.0,10.6415932552,23.1212625696,22.1230112018,3.57862824889,18.544382953
 02/14  20:00:00,38.6006388317,0.275758517678,0.174302466593,0.0,12.3080778603,20.4854999863,22.0267888034,4.33167947612,17.6951093272
 02/14  21:00:00,38.184476224,0.338417472927,0.13560179683,0.0,12.456681583,19.8967753704,22.5248895342,6.31600905197,16.2088804822
 02/14  22:00:00,32.8044101796,0.473563661011,0.0838905864255,0.0,9.18739968257,17.702556249,23.5989640703,10.3625412781,13.2364227922
 02/14  23:00:00,26.0070694968,0.673464016292,0.0219621099897,0.0,5.91811778209,14.0365255879,28.0169502136,16.4790746728,11.5378755408
 02/14  24:00:00,20.272516249,0.857381949866,0.0,0.0,3.54045821811,10.5176760807,28.0860760392,21.6438422527,6.44223378646
 02/15  01:00:00,16.7095587172,0.997679973839,0.0,0.0,2.55330491699,7.80157382632,27.1644251257,25.1809230239,1.98350210185
 02/15  02:00:00,16.2388034221,1.11564929466,0.0,0.0,2.55330491699,7.21284921042,29.3538810442,28.2196384311,1.13424261305
 02/15  03:00:00,16.1100758657,1.28128404626,0.0,0.0,2.55330491699,6.91848690247,33.4334657832,32.9361557846,0.497309998616
 02/15  04:00:00,16.0647322569,1.38312159136,0.0,0.0,2.55330491699,6.7713057485,36.1868520594,35.6895422901,0.497309769384
 02/15  05:00:00,18.2725830171,1.51447890385,0.0,0.0,3.82705111198,7.57405300124,40.7876885677,39.6534515054,1.13423706223
 02/15  06:00:00,22.8784657432,1.58174916802,0.0,0.0,6.02426329834,9.91545327661,47.8216937719,41.8043895251,6.01730424688
 02/15  07:00:00,28.133443918,1.51847626271,0.0,0.0,6.51253267309,14.7454349813,60.10013375,39.8583274136,20.2418063364
 02/15  08:00:00,25.5346871606,1.35758686991,0.0,0.0,6.01364874671,18.163451543,56.4088166565,34.8931785959,21.5156380606
 02/15  09:00:00,24.6602091956,1.4288594538,0.0,0.0,4.35151303671,18.8798367041,48.9612686937,28.2948561689,20.6664125248
 02/15  10:00:00,21.6011050096,1.18867723579,0.00470987252237,0.0,3.78894180059,16.6187760998,39.495072849,21.3763368899,18.1187359591
 02/15  11:00:00,18.6294793323,1.01139424274,0.126993891433,0.0,3.78894180059,13.7021493968,31.8152391782,15.3949542627,16.4202849154
 02/15  12:00:00,18.7272950382,0.848584091092,0.240438595148,0.0,3.78894180059,13.8493305508,23.5440668837,10.3083776752,13.2356892084
 02/15  13:00:00,18.255552366,0.731185225109,0.196536007096,0.0,3.69398621738,13.6338449159,19.609803078,8.07256491328,11.5372381647
 02/15  14:00:00,17.9111143091,0.643196725926,0.218369847264,0.0,3.78894180059,13.2606059349,16.2311601871,5.96776030519,10.2633998819
 02/15  15:00:00,17.6417714229,0.595213478147,0.144191362879,0.0,3.78894180059,13.1134247809,14.5703305905,5.58076899136,8.98956159911
 02/15  16:00:00,18.9666107852,0.556359169313,0.142875580603,0.0,4.71240779196,13.5549682428,15.0464727545,4.78307287264,10.2633998819
 02/15  17:00:00,26.4163493622,0.526057724039,0.172562215506,0.0,7.18559832057,18.5321311015,15.7960828693,3.83423194369,11.9618509256
 02/15  18:00:00,35.668752175,0.261306098256,0.140627051582,0.0,8.38069375907,23.3147919321,20.2368423081,4.45347653405,15.783365774
 02/15  19:00:00,39.5335697172,0.27289858929,0.140815302216,0.0,10.6415932552,23.1212625696,23.2247248393,4.68137611919,18.5433487201
 02/15  20:00:00,38.5633657611,0.270925642216,0.141862271428,0.0,12.3080778603,20.4854999863,22.3311437854,4.63702058716,17.6941231982
 02/15  21:00:00,38.1429846923,0.30799934928,0.124528388809,0.0,12.456681583,19.8967753704,21.9057767895,5.69779825456,16.207978535
 02/15  22:00:00,32.7201410801,0.383605955321,0.0895791925701,0.0,9.18739968257,17.702556249,21.1640455093,7.92835630086,13.2356892084
 02/15  23:00:00,25.832051289,0.491569240595,0.0288386779292,0.0,5.91811778209,14.0365255879,22.8753671456,11.3381289809,11.5372381647
 02/15  24:00:00,20.0420407791,0.626906479984,0.0,0.0,3.54045821811,10.5176760807,21.52149081,15.0796057765,6.44188503351
 02/16  01:00:00,16.4640461666,0.752167423241,0.0,0.0,2.55330491699,7.80157382632,20.1974416342,18.2140729806,1.9833686536
 02/16  02:00:00,15.956494259,0.8333401315,0.0,0.0,2.55330491699,7.21284921042,21.3426908103,20.2085218799,1.13416893038
 02/16  03:00:00,15.7774711227,0.94867930327,0.0,0.0,2.55330491699,6.91848690247,23.8021042944,23.3048132563,0.497291038065
 02/16  04:00:00,15.7451724282,1.06356176271,0.0,0.0,2.55330491699,6.7713057485,26.9959731767,26.4986825569,0.497290619786
 02/16  05:00:00,17.9010995446,1.14299543132,0.0,0.0,3.82705111198,7.57405300124,29.8629393122,28.7287805104,1.13415880179
 02/16  06:00:00,22.4268125714,1.13009599615,0.0,0.0,6.02426329834,9.91545327661,34.2864718908,28.2697337768,6.01673811401
 02/16  07:00:00,27.6761393535,1.06117169816,0.0,0.0,6.51253267309,14.7454349813,46.5381462836,26.2983973238,20.2397489598
 02/16  08:00:00,25.2394661293,1.06236583862,0.0,0.0,6.01364874671,18.163451543,47.825310857,26.3118672516,21.5134436055
 02/16  09:00:00,24.648552007,1.41720226524,0.0,0.0,4.35151303671,18.8798367041,48.8341538902,28.1698480535,20.6643058368
 02/16  10:00:00,21.7787498866,1.3710319854,0.0,0.0,3.78894180059,16.6187760998,44.6499629351,26.5330703279,18.1168926071
 02/16  11:00:00,18.7559621653,1.26487096716,0.0,0.0,3.78894180059,13.7021493968,39.8860323905,23.4674152697,16.4186171207
 02/16  12:00:00,18.7706139733,1.13234162131,0.0,0.0,3.78894180059,13.8493305508,33.1124666795,19.8781160958,13.2343505838
 02/16  13:00:00,18.2102697495,0.871563953741,0.0108746619625,0.0,3.69398621738,13.6338449159,24.8581480567,13.3220729593,11.5360750974
 02/16  14:00:00,17.8154084237,0.76449721832,0.00136346941409,0.0,3.78894180059,13.2606059349,21.0180337866,10.755665304,10.2623684826
 02/16  15:00:00,17.6025073462,0.638388262279,0.0617525019875,0.0,3.78894180059,13.1134247809,16.2841430521,7.29548118433,8.98866186777
 02/16  16:00:00,18.8903412789,0.598867497384,0.0240977462879,0.0,4.71240779196,13.5549682428,17.0737191239,6.81135064135,10.2623684826
 02/16  17:00:00,26.3185091796,0.569424805404,0.0313549516149,0.0,7.18559832057,18.5321311015,18.0814528037,6.12080883478,11.960643969
 02/16  18:00:00,34.6937792722,0.247656559153,0.0721370211597,0.0,8.38069375907,23.3147919321,20.6201402584,4.83837644503,15.7817638133
 02/16  19:00:00,39.4539770533,0.238900779672,0.0952204479667,0.0,10.6415932552,23.1212625696,22.9603981928,4.41893671404,18.5414614787
 02/16  20:00:00,38.5071656957,0.289442131396,0.0671457168619,0.0,12.3080778603,20.4854999863,23.6166782574,5.92435452188,17.6923237355
 02/16  21:00:00,38.1026361009,0.35127557723,0.0409035694967,0.0,12.456681583,19.8967753704,23.923560118,7.71722743304,16.2063326849
 02/16  22:00:00,32.683349497,0.421781383323,0.014612181453,0.0,9.18739968257,17.702556249,22.995282521,9.7609319372,13.2343505838
 02/16  23:00:00,25.9038622423,0.592218871806,0.0,0.0,5.91811778209,14.0365255879,25.7039366368,14.1678615394,11.5360750974
 02/16  24:00:00,20.1297896323,0.714655333128,0.0,0.0,3.54045821811,10.5176760807,23.8068952782,17.3656466401,6.44124863818
 02/17  01:00:00,16.5943579171,0.882479173751,0.0,0.0,2.55330491699,7.80157382632,23.7410386362,21.7578827597,1.98315587649
 02/17  02:00:00,16.0585652922,0.935411164767,0.0,0.0,2.55330491699,7.21284921042,24.1887208023,23.0546652132,1.1340555891
 02/17  03:00:00,15.8052042258,0.976412406288,0.0,0.0,2.55330491699,6.91848690247,24.5479935952,24.0507314319,0.497262163293
 02/17  04:00:00,15.7056414775,1.02403081201,0.0,0.0,2.55330491699,6.7713057485,25.7205307769,25.2232692208,0.497261556115
