Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  05:00:00,17.8182707573,1.06016664401,0.0,0.0,3.82705111198,7.57405300124,27.3303575662,26.1963166798,1.13404088634
 02/17  06:00:00,22.359404296,1.06268772075,0.0,0.0,6.02426329834,9.91545327661,32.38081831,26.3649139732,6.01590433678
 02/17  07:00:00,27.607423962,0.992456306628,0.0,0.0,6.51253267309,14.7454349813,44.7460122481,24.5092524139,20.2367598342
 02/17  08:00:00,25.1472907313,0.970190440581,0.0,0.0,6.01364874671,18.163451543,45.4153556634,23.9050977335,21.5102579299
 02/17  09:00:00,24.5617031491,1.33035340736,0.0,0.0,4.35151303671,18.8798367041,46.5893226759,25.9280750987,20.6612475772
 02/17  10:00:00,21.7297116531,1.32199375182,0.0,0.0,3.78894180059,16.6187760998,43.512200822,25.3979841921,18.11421663
 02/17  11:00:00,18.9227675965,1.43167639841,0.0,0.0,3.78894180059,13.7021493968,44.6715102077,28.2553142091,16.4161959985
 02/17  12:00:00,19.0536655047,1.41539315271,0.0,0.0,3.78894180059,13.8493305508,41.0256086041,27.7932012895,13.2324073146
 02/17  13:00:00,18.5905401045,1.26270897071,0.0,0.0,3.69398621738,13.6338449159,35.3146600437,23.7802733605,11.5343866832
 02/17  14:00:00,18.2895081903,1.23996045443,0.0,0.0,3.78894180059,13.2606059349,33.5409560384,23.2800848288,10.2608712096
 02/17  15:00:00,18.0712747519,1.16890817003,0.0,0.0,3.78894180059,13.1134247809,30.6316929883,21.6443372522,8.98735573605
 02/17  16:00:00,19.3988341809,1.13145814563,0.0,0.0,4.71240779196,13.5549682428,31.1598569269,20.8989857173,10.2608712096
 02/17  17:00:00,26.8408910196,1.12316159698,0.0,0.0,7.18559832057,18.5321311015,32.7505612232,20.7916693822,11.958891841
 02/17  18:00:00,35.0850632625,0.711077570665,0.0,0.0,8.38069375907,23.3147919321,33.2426404666,17.4632022048,15.7794382618
 02/17  19:00:00,39.7363899585,0.616534132809,0.0,0.0,10.6415932552,23.1212625696,33.5244350451,14.9857132573,18.5387217878
 02/17  20:00:00,38.7852567166,0.634678869146,0.0,0.0,12.3080778603,20.4854999863,33.1313656018,15.4416541297,17.6897114721
 02/17  21:00:00,38.3872827983,0.67682584413,0.0,0.0,12.456681583,19.8967753704,32.7084760008,16.5045325812,16.2039434196
 02/17  22:00:00,32.9668681832,0.719912250974,0.0,0.0,9.18739968257,17.702556249,30.7556686257,17.5232613111,13.2324073146
 02/17  23:00:00,26.1460088975,0.834365527025,0.0,0.0,5.91811778209,14.0365255879,31.9510632588,20.4166765756,11.5343866832
 02/17  24:00:00,20.403431763,0.988297463865,0.0,0.0,3.54045821811,10.5176760807,30.7807153225,24.3403905336,6.44032478892
 02/18  01:00:00,16.8311815038,1.11930276038,0.0,0.0,2.55330491699,7.80157382632,29.6117563479,27.6288925158,1.9828638321
 02/18  02:00:00,16.3063823029,1.18322817543,0.0,0.0,2.55330491699,7.21284921042,30.335310086,29.2014074635,1.13390262255
 02/18  03:00:00,16.0550274362,1.22623561673,0.0,0.0,2.55330491699,6.91848690247,30.768071243,30.2708478602,0.497223382827
 02/18  04:00:00,15.9472944961,1.26568383059,0.0,0.0,2.55330491699,6.7713057485,31.746428283,31.249205696,0.497222586963
 02/18  05:00:00,18.0649979458,1.30689383257,0.0,0.0,3.82705111198,7.57405300124,33.5757803967,32.4418970459,1.13388335082
 02/18  06:00:00,22.6034657296,1.30674915434,0.0,0.0,6.02426329834,9.91545327661,38.6869167196,32.6721135565,6.01480316306
 02/18  07:00:00,26.9512776286,1.22914330662,0.0,0.0,6.51253267309,14.7454349813,50.9710018812,30.7381620357,20.2328398456
 02/18  08:00:00,25.1433993566,1.15982842835,0.0,0.0,6.01364874671,17.9699221805,50.3840654054,28.8779834281,21.5060819773
 02/18  09:00:00,22.9922165393,1.20728036626,0.0,0.0,3.66783283761,18.1171033345,50.5741687584,29.9169301068,20.6572386516
 02/18  10:00:00,20.1645453322,1.20324099969,0.0,0.0,3.10526160149,15.8560427302,47.8063068386,29.6955980185,18.1107088201
 02/18  11:00:00,17.2334436479,1.18876601846,0.0,0.0,3.10526160149,12.9394160272,45.7437108702,29.3306886044,16.4130222658
 02/18  12:00:00,17.3359098993,1.14405111599,0.0,0.0,3.10526160149,13.0865971812,41.3218101191,28.0919501426,13.2298599765
 02/18  13:00:00,17.2774557071,1.23277807793,0.0,0.0,3.10526160149,12.9394160272,41.9130413494,30.3808679272,11.5321734222
 02/18  14:00:00,16.6629962558,1.05986208854,0.0,0.0,3.10526160149,12.4978725653,36.1713023589,25.9123938524,10.2589085065
 02/18  15:00:00,16.2351020805,0.779149067316,0.0,0.0,3.10526160149,12.3506914113,27.6471268145,18.6614832237,8.98564359076
 02/18  16:00:00,17.7123022608,0.891339794238,0.0,0.0,4.02872759285,12.7922348732,31.7257039253,21.4667954189,10.2589085065
 02/18  17:00:00,25.1231153463,0.851799492408,0.0,0.0,6.50191812146,17.7693977319,32.521333147,20.5647380862,11.9565950608
 02/18  18:00:00,34.8769588464,0.696502516936,0.0,0.0,8.38069375907,23.1212625696,32.5401715121,16.7637817042,15.7763898079
 02/18  19:00:00,39.75262742,0.632771594323,0.0,0.0,10.6415932552,23.1212625696,33.6792149325,15.1440844739,18.5351304587
 02/18  20:00:00,38.7943233173,0.643745469857,0.0,0.0,12.3080778603,20.4854999863,33.1075648991,15.4212777176,17.6862871815
 02/18  21:00:00,38.4134531301,0.702996175857,0.0,0.0,12.456681583,19.8967753704,33.2076637747,17.0068523282,16.2008114465
 02/18  22:00:00,33.0241451085,0.777189176269,0.0,0.0,9.18739968257,17.702556249,32.1588224562,18.9289624797,13.2298599765
 02/18  23:00:00,26.2170584545,0.905415083983,0.0,0.0,5.91811778209,14.0365255879,33.7277428206,22.1955693984,11.5321734222
 02/18  24:00:00,20.461326814,1.04619251485,0.0,0.0,3.54045821811,10.5176760807,32.2292106012,25.7900968418,6.43911375932
 02/19  01:00:00,16.8845737024,1.17269495897,0.0,0.0,2.55330491699,7.80157382632,30.9962520971,29.0137594916,1.9824926055
 02/19  02:00:00,16.3602857001,1.23713157265,0.0,0.0,2.55330491699,7.21284921042,31.8004590948,30.666749019,1.13371007581
 02/19  03:00:00,16.1071443653,1.27835254579,0.0,0.0,2.55330491699,6.91848690247,32.2231125836,31.7259378755,0.497174708127
 02/19  04:00:00,15.9780648787,1.2964542132,0.0,0.0,2.55330491699,6.7713057485,32.6154090115,32.1182352877,0.497173723857
 02/19  05:00:00,18.0630811133,1.30497700006,0.0,0.0,3.82705111198,7.57405300124,33.4720158696,32.3383296277,1.1336862419
 02/19  06:00:00,22.5954983494,1.29878177415,0.0,0.0,6.02426329834,9.91545327661,38.3794236293,32.3659887093,6.01343491991
 02/19  07:00:00,26.9488675154,1.22673319337,0.0,0.0,6.51253267309,14.7454349813,50.8035316404,30.575541485,20.2279901555
 02/19  08:00:00,25.1778121263,1.19424119805,0.0,0.0,6.01364874671,17.9699221805,51.2277730796,29.7268560952,21.5009169844
 02/19  09:00:00,23.0477728441,1.26283667107,0.0,0.0,3.66783283761,18.1171033345,52.0602884951,31.4080082478,20.6522802473
 02/19  10:00:00,20.260872039,1.29956770643,0.0,0.0,3.10526160149,15.8560427302,50.2390414007,32.1326711844,18.1063702163
 02/19  11:00:00,17.29323542,1.24855779058,0.0,0.0,3.10526160149,12.9394160272,47.1915215884,30.782424726,16.4090968624
 02/19  12:00:00,17.4041088351,1.21225005186,0.0,0.0,3.10526160149,13.0865971812,43.0862513636,29.8595420399,13.2267093238
 02/19  13:00:00,17.2918896868,1.24721205758,0.0,0.0,3.10526160149,12.9394160272,42.3021380556,30.7727020857,11.5294359698
 02/19  14:00:00,16.840031023,1.23689685577,0.0,0.0,3.10526160149,12.4978725653,40.7932307367,30.5367497823,10.2564809544
 02/19  15:00:00,16.6083871344,1.15243412124,0.0,0.0,3.10526160149,12.3506914113,37.2264744728,28.2429485339,8.98352593892
 02/19  16:00:00,17.8369485117,1.01598604513,0.0,0.0,4.02872759285,12.7922348732,34.8638297482,24.6073487939,10.2564809544
 02/19  17:00:00,25.1888767766,0.917560922666,0.0,0.0,6.50191812146,17.7693977319,34.1318681059,22.1781137976,11.9537543083
 02/19  18:00:00,35.0225806505,0.842124321113,0.0,0.0,8.38069375907,23.1212625696,36.2761437028,20.5035243481,15.7726193547
 02/19  19:00:00,39.8635230207,0.743667195067,0.0,0.0,10.6415932552,23.1212625696,36.6124130145,18.0817244597,18.5306885548
 02/19  20:00:00,38.8988431373,0.748265289873,0.0,0.0,12.3080778603,20.4854999863,35.9251338772,18.2430819994,17.6820518778
 02/19  21:00:00,38.5103175738,0.799860619628,0.0,0.0,12.456681583,19.8967753704,35.825980456,19.6290427628,16.1969376931
 02/19  22:00:00,33.0864698035,0.839513871282,0.0,0.0,9.18739968257,17.702556249,33.8063687026,20.5796593788,13.2267093238
 02/19  23:00:00,26.2630710683,0.951427697764,0.0,0.0,5.91811778209,14.0365255879,34.9078380406,23.3784020708,11.5294359698
 02/19  24:00:00,20.5071771921,1.09204289296,0.0,0.0,3.54045821811,10.5176760807,33.4018070874,26.9641911794,6.43761590801
 02/20  01:00:00,16.9323831117,1.22050436828,0.0,0.0,2.55330491699,7.80157382632,32.2216087138,30.2395664086,1.9820423052
 02/20  02:00:00,16.3963179414,1.27316381395,0.0,0.0,2.55330491699,7.21284921042,32.6364070706,31.5029290649,1.13347800568
 02/20  03:00:00,16.1742452007,1.34545338126,0.0,0.0,2.55330491699,6.91848690247,33.7550046011,33.2578884475,0.497116153582
 02/20  04:00:00,16.0305420501,1.34893138456,0.0,0.0,2.55330491699,6.7713057485,33.7739739732,33.276858992,0.497114981252
 02/20  05:00:00,18.1105606506,1.35245653736,0.0,0.0,3.82705111198,7.57405300124,34.6553463507,33.5218967327,1.13344961796
 02/20  06:00:00,22.6042749432,1.30755836797,0.0,0.0,6.02426329834,9.91545327661,38.4550921664,32.4432921529,6.01180001346
 02/20  07:00:00,26.8709648787,1.14883055668,0.0,0.0,6.51253267309,14.7454349813,48.3753626474,28.1531504466,20.2222122008
 02/20  08:00:00,25.0208308794,1.03725995116,0.0,0.0,6.01364874671,17.9699221805,46.630271896,25.1355074153,21.4947644807
 02/20  09:00:00,22.8557476591,1.07081148599,0.0,0.0,3.66783283761,18.1171033345,46.476840905,25.8304670724,20.6463738327
 02/20  10:00:00,19.9385310974,0.977226764836,0.0,0.0,3.10526160149,15.8560427302,41.2907659363,23.1895638328,18.1012021035
 02/20  11:00:00,16.9067851142,0.862107484798,0.0,0.0,3.10526160149,12.9394160272,36.5745982614,20.1701773107,16.4044209508
 02/20  12:00:00,16.9495494947,0.757690711449,0.0,0.0,3.10526160149,13.0865971812,30.7992607895,17.5763045001,13.2229562894
 02/20  13:00:00,16.7291412042,0.684463575025,0.0,0.0,3.10526160149,12.9394160272,27.344211202,15.8180360653,11.5261751367
 02/20  14:00:00,16.0815386941,0.47840452691,0.0,0.0,3.10526160149,12.4978725653,21.1286179999,10.8750287278,10.2535892722
 02/20  15:00:00,15.7470642829,0.291111269751,0.0,0.0,3.10526160149,12.3506914113,15.4844926918,6.50348928417,8.98100340765
 02/20  16:00:00,17.0522404093,0.23127794277,0.0,0.0,4.02872759285,12.7922348732,15.4677012918,5.21411201964,10.2535892722
 02/20  17:00:00,24.4521031501,0.180787296195,0.0,0.0,6.50191812146,17.7693977319,16.035180669,4.0848102441,11.9503704249
 02/20  18:00:00,34.3134807495,0.13302442012,0.0,0.0,8.38069375907,23.1212625696,18.741934322,2.97380630353,15.7681280185
 02/20  19:00:00,39.2564783837,0.136622558013,0.0,0.0,10.6415932552,23.1212625696,21.6147835447,3.08938615301,18.5253973917
 02/20  20:00:00,38.3597533449,0.209175497467,0.0,0.0,12.3080778603,20.4854999863,22.4921219948,4.81511517951,17.6770068153
 02/20  21:00:00,38.049876581,0.339419626838,0.0,0.0,12.456681583,19.8967753704,24.2615423206,8.06921901397,16.1923233067
 02/20  22:00:00,32.6711308809,0.424174948667,0.0,0.0,9.18739968257,17.702556249,23.3963480261,10.1733917367,13.2229562894
 02/20  23:00:00,25.8444638283,0.532820457807,0.0,0.0,5.91811778209,14.0365255879,24.3871398555,12.8609647188,11.5261751367
 02/20  24:00:00,20.12476587,0.709631570909,0.0,0.0,3.54045821811,10.5176760807,23.8023792584,17.3665475798,6.43583167858
 02/21  01:00:00,16.6152325924,0.903353849001,0.0,0.0,2.55330491699,7.80157382632,24.3205536637,22.3390406005,1.98151306315
 02/21  02:00:00,16.1581320502,1.03497792274,0.0,0.0,2.55330491699,7.21284921042,26.8667704422,25.7335639616,1.13320648067
 02/21  03:00:00,15.9724882793,1.14369645982,0.0,0.0,2.55330491699,6.91848690247,29.1063942082,28.6093464717,0.49704773651
 02/21  04:00:00,15.9074847256,1.22587406012,0.0,0.0,2.55330491699,6.7713057485,31.2654238492,30.7683774727,0.49704637653
 02/21  05:00:00,18.0474555791,1.28935146583,0.0,0.0,3.82705111198,7.57405300124,33.6262822541,32.493108705,1.1331735491
 02/21  06:00:00,22.5520901579,1.25537358271,0.0,0.0,6.02426329834,9.91545327661,37.4454776213,31.4355786925,6.00989892882
 02/21  07:00:00,26.8950388674,1.17290454542,0.0,0.0,6.51253267309,14.7454349813,49.437858716,29.2223510226,20.2155076933
 02/21  08:00:00,25.1951814229,1.01808113219,0.0,0.0,6.01364874671,18.163451543,46.5489661871,25.0613398989,21.4876262883
 02/21  09:00:00,24.3709008368,1.13955109504,0.0,0.0,4.35151303671,18.8798367041,41.4205855084,20.7810643516,20.6395211568
 02/21  10:00:00,21.3359634741,0.928245572856,0.0,0.0,3.78894180059,16.6187760998,32.9477043482,14.8524983362,18.0952060121
 02/21  11:00:00,18.1826877778,0.691596579668,0.0,0.0,3.78894180059,13.7021493968,25.520450297,9.12145438135,16.3989959157
 02/21  12:00:00,18.1634187934,0.525146441451,0.0,0.0,3.78894180059,13.8493305508,18.5073098511,5.28870786617,13.218601985
 02/21  13:00:00,17.7589886592,0.431157525372,0.0,0.0,3.69398621738,13.6338449159,14.7110761159,3.18868422737,11.5223918886
 02/21  14:00:00,17.4464171756,0.380298120304,0.0165713193266,0.0,3.78894180059,13.2606059349,12.1930442186,1.94280990234,10.2502343163
 02/21  15:00:00,17.4131350406,0.366953640227,0.143814818523,0.0,3.78894180059,13.1134247809,9.66333086656,0.685254122569,8.97807674399
 02/21  16:00:00,18.7795739269,0.34071113841,0.171486753223,0.0,4.71240779196,13.5549682428,10.2759442826,0.0257099663412,10.2502343163
 02/21  17:00:00,26.2148932296,0.338507129473,0.15865667753,0.0,7.18559832057,18.5321311015,11.9491970579,0.00275264522465,11.9464444127
 02/21  18:00:00,34.5614917532,0.0541791632409,0.133326898096,0.0,8.38069375907,23.3147919321,15.7877350455,0.0248179159778,15.7629171295
 02/21  19:00:00,39.3059075224,0.0555977182148,0.130453978549,0.0,10.6415932552,23.1212625696,18.5378374038,0.0185788676544,18.5192585362
 02/21  20:00:00,38.287182716,0.0532256036654,0.0833792649201,0.0,12.3080778603,20.4854999863,18.0504158021,0.379262314078,17.671153488
 02/21  21:00:00,37.8311804067,0.0796228315325,0.0411006209761,0.0,12.456681583,19.8967753704,17.5959283289,1.40895867523,16.1869696536
 02/21  22:00:00,32.3708531597,0.118266596628,0.0056306308252,0.0,9.18739968257,17.702556249,15.9321762006,2.71357421563,13.218601985
 02/21  23:00:00,25.5407340735,0.229090702994,0.0,0.0,5.91811778209,14.0365255879,17.0028732777,5.48048138915,11.5223918886
 02/21  24:00:00,19.7981181525,0.382983853371,0.0,0.0,3.54045821811,10.5176760807,15.6789015876,9.24513998824,6.43376159941
 02/22  01:00:00,16.2861124482,0.574233704809,0.0,0.0,2.55330491699,7.80157382632,16.0346111618,14.0537061271,1.98090503468
 02/22  02:00:00,15.8558815356,0.73272740812,0.0,0.0,2.55330491699,7.21284921042,19.2705266474,18.1376310665,1.13289558096
 02/22  03:00:00,15.6691868715,0.840395052075,0.0,0.0,2.55330491699,6.91848690247,21.3755019634,20.8785324862,0.496969477148
 02/22  04:00:00,15.6514250491,0.969814383575,0.0,0.0,2.55330491699,6.7713057485,24.8620969566,24.3651290266,0.496967929993
 02/22  05:00:00,17.7960059802,1.03790186698,0.0,0.0,3.82705111198,7.57405300124,27.2188014256,26.0859433085,1.1328581171
 02/22  06:00:00,22.3231822688,1.02646569355,0.0,0.0,6.02426329834,9.91545327661,31.6032003691,25.5954681392,6.00773222993
 02/22  07:00:00,26.729378144,1.007243822,0.0,0.0,6.51253267309,14.7454349813,45.3172859769,25.1094073577,20.2078786192
 02/22  08:00:00,25.0949172985,0.917817007812,0.0,0.0,6.01364874671,18.163451543,44.2044348009,22.7249302799,21.4795045209
 02/22  09:00:00,24.3071814468,1.07583170504,0.0,0.0,4.35151303671,18.8798367041,39.8342244651,19.2025002161,20.631724249
 02/22  10:00:00,21.2689097457,0.86119184447,0.0,0.0,3.78894180059,16.6187760998,31.5523062405,13.4639225227,18.0883837178
 02/22  11:00:00,18.2994323038,0.656271942859,0.152069162781,0.0,3.78894180059,13.7021493968,23.3101435383,6.91732017457,16.3928233637
 02/22  12:00:00,18.7017989645,0.607644073187,0.455882539358,0.0,3.78894180059,13.8493305508,16.8455896691,3.6319419693,13.2136476998
 02/22  13:00:00,18.8403058513,0.653299079991,0.859175637484,0.0,3.69398621738,13.6338449159,13.3435489337,1.82546158798,11.5180873457
 02/22  14:00:00,18.9207850569,0.688957868804,1.1822794522,0.0,3.78894180059,13.2606059349,10.8502232358,0.603806155568,10.2464170802
 02/22  15:00:00,18.9456776081,0.713667720531,1.32964330573,0.0,3.78894180059,13.1134247809,9.0122702549,0.037523440266,8.97474681463
 02/22  16:00:00,20.3504043666,0.732896664643,1.3501316667,0.0,4.71240779196,13.5549682428,10.2464170802,0.0,10.2464170802
 02/22  17:00:00,27.6086916365,0.695221665135,1.19574054876,0.0,7.18559832057,18.5321311015,11.9419774343,0.0,11.9419774343
 02/22  18:00:00,35.5021293019,0.325848664714,0.802294945281,0.0,8.38069375907,23.3147919321,15.7569882309,0.0,15.7569882309
 02/22  19:00:00,39.9472733913,0.250532404947,0.57688516071,0.0,10.6415932552,23.1212625696,18.5122738063,0.0,18.5122738063
 02/22  20:00:00,38.7419245569,0.186584177666,0.404762531788,0.0,12.3080778603,20.4854999863,17.7015878841,0.0370942547871,17.6644936293
 02/22  21:00:00,38.2100857418,0.15950518974,0.340123597894,0.0,12.456681583,19.8967753704,16.3068940488,0.126015729308,16.1808783195
 02/22  22:00:00,32.6913460908,0.14008725008,0.304302908505,0.0,9.18739968257,17.702556249,13.3688871235,0.155239423644,13.2136476998
 02/22  23:00:00,25.6045048396,0.115759947518,0.177101521559,0.0,5.91811778209,14.0365255879,12.3777920371,0.859704691362,11.5180873457
 02/22  24:00:00,19.6635544828,0.15827064682,0.0901495368088,0.0,3.54045821811,10.5176760807,9.12012671572,2.6887204322,6.43140628352
 02/23  01:00:00,15.9569338635,0.232418606599,0.0126365134925,0.0,2.55330491699,7.80157382632,7.33579086199,5.35557246354,1.98021839845
 02/23  02:00:00,15.4436105828,0.320456455344,0.0,0.0,2.55330491699,7.21284921042,8.77109503279,7.63854963436,1.13254539842
 02/23  03:00:00,15.2208968529,0.39210503344,0.0,0.0,2.55330491699,6.91848690247,9.80899900367,9.31211760502,0.496881398646
 02/23  04:00:00,15.1572069286,0.475596263058,0.0,0.0,2.55330491699,6.7713057485,11.8177068179,11.320827153,0.496879664857
 02/23  05:00:00,17.3222511733,0.564147060012,0.0,0.0,3.82705111198,7.57405300124,14.6735599047,13.5410564893,1.13250341536
 02/23  06:00:00,21.9062791896,0.609562614373,0.0,0.0,6.02426329834,9.91545327661,20.7240844642,14.7187839048,6.00530055934
 02/23  07:00:00,26.3071460901,0.585011768121,0.0,0.0,6.51253267309,14.7454349813,34.277177468,14.0778502295,20.1993272385
 02/23  08:00:00,24.7222895361,0.545189245429,0.0,0.0,6.01364874671,18.163451543,34.5601031522,13.0897015683,21.470401584
 02/23  09:00:00,24.0822663883,0.840612669995,0.0103039765509,0.0,4.35151303671,18.8798367041,33.9530643514,13.330078933,20.6229854184
 02/23  10:00:00,21.3388738891,0.839587532147,0.0915684556926,0.0,3.78894180059,16.6187760998,30.4387864626,12.3580492217,18.080737241
 02/23  11:00:00,18.5274671891,0.816945518625,0.219430472389,0.0,3.78894180059,13.7021493968,26.6522208183,10.2663156956,16.3859051228
 02/23  12:00:00,18.8482869373,0.803330438076,0.406684147314,0.0,3.78894180059,13.8493305508,21.2188971226,8.01080222145,13.2080949012
 02/23  13:00:00,18.7213424457,0.820498485423,0.573012826488,0.0,3.69398621738,13.6338449159,18.1068378136,6.59357503062,11.513262783
 02/23  14:00:00,18.5928512211,0.840507301029,0.702796184188,0.0,3.78894180059,13.2606059349,16.1349774823,5.89283878792,10.2421386944
 02/23  15:00:00,18.4819067408,0.826518640159,0.753021518785,0.0,3.78894180059,13.1134247809,14.0158414713,5.04482686554,8.97101460571
 02/23  16:00:00,19.6133343328,0.761363375149,0.584594922397,0.0,4.71240779196,13.5549682428,15.4101091641,5.16797046977,10.2421386944
 02/23  17:00:00,26.8843869772,0.688092314651,0.478565239896,0.0,7.18559832057,18.5321311015,16.3570610462,4.4200902337,11.9369708125
 02/23  18:00:00,35.0953350523,0.338598850832,0.382750509611,0.0,8.38069375907,23.3147919321,19.1759086043,3.42556552586,15.7503430785
 02/23  19:00:00,39.7342768678,0.298522542558,0.315898499604,0.0,10.6415932552,23.1212625696,21.7400580958,3.23561282532,18.5044452705
 02/23  20:00:00,38.6741234762,0.293789928784,0.229755700005,0.0,12.3080778603,20.4854999863,21.8174066334,4.16037742198,17.6570292114
 02/23  21:00:00,38.2061472373,0.309201424641,0.186488858495,0.0,12.456681583,19.8967753704,21.2343171227,5.06026601472,16.174051108
 02/23  22:00:00,32.7558518113,0.350144973814,0.158750905253,0.0,9.18739968257,17.702556249,19.587886115,6.37979121387,13.2080949012
 02/23  23:00:00,25.8512305583,0.430495874891,0.109091312929,0.0,5.91811778209,14.0365255879,20.4313834267,8.91812064371,11.513262783
 02/23  24:00:00,19.9918750361,0.528808783832,0.0479319531733,0.0,3.54045821811,10.5176760807,18.4829178164,12.054151388,6.42876642843
 02/24  01:00:00,16.3477383606,0.634730015699,0.00112960148737,0.0,2.55330491699,7.80157382632,17.2306975028,15.2512441464,1.97945335643
 02/24  02:00:00,15.8310654653,0.707911337822,0.0,0.0,2.55330491699,7.21284921042,18.175682276,17.0435262395,1.13215603654
 02/24  03:00:00,15.5955476086,0.766755789115,0.0,0.0,2.55330491699,6.91848690247,18.9924264595,18.4956429324,0.496783527066
 02/24  04:00:00,15.5228726949,0.841262029449,0.0,0.0,2.55330491699,6.7713057485,20.9455637491,20.4487821419,0.496781607247
 02/24  05:00:00,17.6792865785,0.921182465229,0.0,0.0,3.82705111198,7.57405300124,23.780636083,22.6485265341,1.13210954897
 02/24  06:00:00,22.2570333822,0.960316807,0.0,0.0,6.02426329834,9.91545327661,29.8126505279,23.8100458898,6.00260463812
 02/24  07:00:00,26.648730594,0.926596272045,0.0,0.0,6.51253267309,14.7454349813,43.135632066,22.9457759818,20.1898560842
 02/24  08:00:00,25.0262355873,0.849135296599,0.0,0.0,6.01364874671,18.163451543,42.3443814338,20.8840612608,21.4603201731
 02/24  09:00:00,24.2905903122,1.04834939597,0.0108911744224,0.0,4.35151303671,18.8798367041,38.9971676264,18.3838603736,20.6133072528
 02/24  10:00:00,21.4846092297,0.978061489469,0.0988298390038,0.0,3.78894180059,16.6187760998,33.4708882921,15.398619446,18.0722688461
 02/24  11:00:00,18.6800615511,0.898081065808,0.290889287114,0.0,3.78894180059,13.7021493968,27.5950660233,11.2168227817,16.3782432417
 02/24  12:00:00,19.0927663775,0.852447368527,0.602046657002,0.0,3.78894180059,13.8493305508,20.4379728434,7.23602760998,13.2019452334
 02/24  13:00:00,19.0342184383,0.875383730125,0.831003574377,0.0,3.69398621738,13.6338449159,17.0637187814,5.55579915236,11.5079196291
 02/24  14:00:00,18.9102608962,0.864554649461,0.996158510789,0.0,3.78894180059,13.2606059349,14.3588917208,4.12149129499,10.2374004258
 02/24  15:00:00,18.7498226618,0.818629815303,1.02882626458,0.0,3.78894180059,13.1134247809,11.834211315,2.86733009255,8.96688122248
 02/24  16:00:00,20.0390661809,0.770447165564,1.00124298005,0.0,4.71240779196,13.5549682428,12.1719605083,1.93456008251,10.2374004258
 02/24  17:00:00,27.3066308671,0.702727652094,0.886173792391,0.0,7.18559832057,18.5321311015,13.1927608635,1.2613348333,11.9314260302
 02/24  18:00:00,34.4287617269,0.340429694855,0.607179673545,0.0,8.38069375907,23.3147919321,16.8733548046,1.13037116462,15.74298364
 02/24  19:00:00,39.8980478844,0.308313868073,0.469878190638,0.0,10.6415932552,23.1212625696,20.1568785463,1.66110329915,18.4957752471
 02/24  20:00:00,38.7985058713,0.292959726908,0.354968297005,0.0,12.3080778603,20.4854999863,20.2241995964,2.57543715147,17.648762445
 02/24  21:00:00,38.2289547502,0.287642273782,0.230855522184,0.0,12.456681583,19.8967753704,20.1038210663,3.93733102514,16.1664900411
 02/24  22:00:00,32.7283161112,0.345642448454,0.135717730571,0.0,9.18739968257,17.702556249,19.7840906787,6.58214544527,13.2019452334
 02/24  23:00:00,25.858974064,0.470230579979,0.0771001135534,0.0,5.91811778209,14.0365255879,22.0011542501,10.493234621,11.5079196291
 02/24  24:00:00,20.0644329318,0.626215914814,0.0230827178633,0.0,3.54045821811,10.5176760807,21.6357177153,15.2098748994,6.4258428159
 02/25  01:00:00,16.5165748078,0.804696064364,0.0,0.0,2.55330491699,7.80157382632,22.1053856907,20.1267755569,1.97861013379
 02/25  02:00:00,16.0518578223,0.928703694897,0.0,0.0,2.55330491699,7.21284921042,24.4273367226,23.2956091122,1.13172761039
 02/25  03:00:00,15.902204585,1.07341276549,0.0,0.0,2.55330491699,6.91848690247,27.7635092057,27.2668333144,0.496675891367
 02/25  04:00:00,15.900893301,1.21928263549,0.0,0.0,2.55330491699,6.7713057485,31.8943382093,31.3976644232,0.496673786188
 02/25  05:00:00,18.0883530295,1.3302489162,0.0,0.0,3.82705111198,7.57405300124,35.6853926579,34.5537160234,1.13167663456
 02/25  06:00:00,22.6682769678,1.37156039255,0.0,0.0,6.02426329834,9.91545327661,41.6596981937,35.6600529281,5.99964526555
 02/25  07:00:00,26.1662232717,1.33692228308,0.0,0.0,6.51253267309,14.7454349813,54.7626868474,34.5832188855,20.1794679619
 02/25  08:00:00,25.1602635744,1.17669264619,0.0,0.0,6.01364874671,17.9699221805,51.2740004213,29.8247371475,21.4492632738
 02/25  09:00:00,22.7808364144,0.995900241306,0.0,0.0,3.66783283761,18.1171033345,45.0196850366,24.4169924182,20.6026926183
 02/25  10:00:00,19.8555111606,0.845003894379,0.0492029336191,0.0,3.10526160149,15.8560427302,37.6479757007,19.5849946598,18.0629810409
 02/25  11:00:00,16.9652097653,0.733468546967,0.187063588863,0.0,3.10526160149,12.9394160272,31.4441984279,15.0743584385,16.3698399894
 02/25  12:00:00,17.194731606,0.638046362496,0.364826460272,0.0,3.10526160149,13.0865971812,23.9990298087,10.8038292909,13.1952005178
 02/25  13:00:00,17.2123918072,0.590615819641,0.577098358334,0.0,3.10526160149,12.9394160272,18.9827369483,7.48067748208,11.5020594663
 02/25  14:00:00,16.9560721192,0.578993288342,0.773944663647,0.0,3.10526160149,12.4978725653,15.5440978815,5.31189420383,10.2322036776
 02/25  15:00:00,16.869939273,0.549046342675,0.864939917084,0.0,3.10526160149,12.3506914113,12.7442099641,3.78186207507,8.962347889
 02/25  16:00:00,18.1164768121,0.491769764598,0.803744580923,0.0,4.02872759285,12.7922348732,13.1678876774,2.93568399981,10.2322036776
 02/25  17:00:00,25.4051474156,0.415172680823,0.71865888088,0.0,6.50191812146,17.7693977319,13.8855693964,1.96022466725,11.9253447291
 02/25  18:00:00,34.1841697371,0.338417778721,0.558128962307,0.0,8.38069375907,23.1212625696,17.3943364536,1.65942435857,15.734912095
 02/25  19:00:00,39.8290523061,0.307282916427,0.401913564009,0.0,10.6415932552,23.1212625696,20.881978312,2.39571200823,18.4862663038
 02/25  20:00:00,38.7382304739,0.291906480366,0.295746146077,0.0,12.3080778603,20.4854999863,20.8969127877,3.2572170097,17.639695778
 02/25  21:00:00,38.2036754842,0.294689652118,0.19852887785,0.0,12.456681583,19.8967753704,20.6880625081,4.52986515018,16.1581973579
 02/25  22:00:00,32.7350051473,0.349248790043,0.138800425013,0.0,9.18739968257,17.702556249,19.795529745,6.6003292272,13.1952005178
 02/25  23:00:00,25.8936633696,0.512372376607,0.0696476224747,0.0,5.91811778209,14.0365255879,23.1333211502,11.631261684,11.5020594663
 02/25  24:00:00,20.1243039759,0.69944017003,0.00972950670666,0.0,3.54045821811,10.5176760807,23.7332751063,17.3106387946,6.42263631173
 02/26  01:00:00,16.6008992727,0.889020529362,0.0,0.0,2.55330491699,7.80157382632,24.4097714621,22.4320824832,1.9776889789
 02/26  02:00:00,16.1729391025,1.04978497502,0.0,0.0,2.55330491699,7.21284921042,27.9326865587,26.801426312,1.13126024665
 02/26  03:00:00,16.0027672204,1.17397540095,0.0,0.0,2.55330491699,6.91848690247,30.599243905,30.1026853816,0.496558523401
 02/26  04:00:00,15.9682100478,1.28659938232,0.0,0.0,2.55330491699,6.7713057485,33.6609093689,33.1643531353,0.496556233596
 02/26  05:00:00,18.0442670607,1.28616294741,0.0,0.0,3.82705111198,7.57405300124,33.8320418497,32.7008370494,1.13120480036
 02/26  06:00:00,22.556262502,1.25954592681,0.0,0.0,6.02426329834,9.91545327661,37.7268199563,31.7303966374,5.99642331892
 02/26  07:00:00,26.0736557723,1.24435478366,0.0,0.0,6.51253267309,14.7454349813,51.6545051704,31.4863392219,20.1681659485
 02/26  08:00:00,25.0473024345,1.06373150626,0.0,0.0,6.01364874671,17.9699221805,47.7641136812,26.3268795207,21.4372341605
 02/26  09:00:00,22.6520917356,0.867155562547,0.0,0.0,3.66783283761,18.1171033345,41.2694671652,20.6783225068,20.5911446584
 02/26  10:00:00,19.75238047,0.721417582934,0.0696585545479,0.0,3.10526160149,15.8560427302,34.0450033623,15.9921267864,18.0528765759
 02/26  11:00:00,16.8793184118,0.595038612224,0.239602170187,0.0,3.10526160149,12.9394160272,27.4277846846,11.0670868302,16.3606978544
 02/26  12:00:00,17.1985223022,0.511419502135,0.495244016762,0.0,3.10526160149,13.0865971812,19.8649010225,6.67703827095,13.1878627516
 02/26  13:00:00,17.2588331639,0.512387054914,0.701768479787,0.0,3.10526160149,12.9394160272,16.2645585422,4.76887451216,11.49568403
 02/26  14:00:00,17.0278831347,0.519795778922,0.904953188552,0.0,3.10526160149,12.4978725653,13.4029746692,3.17642468029,10.2265499889
 02/26  15:00:00,17.0253928695,0.501824239623,1.0676156167,0.0,3.10526160149,12.3506914113,10.4721026895,1.51468674175,8.95741594777
 02/26  16:00:00,18.3622678422,0.461847059098,1.07945831652,0.0,4.02872759285,12.7922348732,10.796972755,0.570422766071,10.2265499889
 02/26  17:00:00,25.7309143929,0.422016580163,1.03758195882,0.0,6.50191812146,17.7693977319,11.9600610966,0.0413323862066,11.9187287104
 02/26  18:00:00,34.4454718833,0.3500267842,0.807822102955,0.0,8.38069375907,23.1212625696,15.7822138467,0.0560830128401,15.7261308338
 02/26  19:00:00,40.0285608611,0.29164341642,0.617061618976,0.0,10.6415932552,23.1212625696,18.6102255459,0.134304289543,18.4759212563
 02/26  20:00:00,38.8338129914,0.243243728862,0.439991415113,0.0,12.3080778603,20.4854999863,18.3105060821,0.680674186559,17.6298318955
 02/26  21:00:00,38.2550510133,0.229604349478,0.314989709663,0.0,12.456681583,19.8967753704,17.8463596766,1.69718416237,16.1491755142
 02/26  22:00:00,32.6771016876,0.223535327656,0.206610427748,0.0,9.18739968257,17.702556249,15.9840764158,2.79621366423,13.1878627516
 02/26  23:00:00,25.6934222875,0.253142094961,0.128636821996,0.0,5.91811778209,14.0365255879,15.9625235135,4.46683948348,11.49568403
 02/26  24:00:00,19.8561707089,0.387854194125,0.0531822156055,0.0,3.54045821811,10.5176760807,15.1542932387,8.73514537323,6.4191478655
 02/27  01:00:00,16.3050918352,0.592095857377,0.00111723444048,0.0,2.55330491699,7.80157382632,16.5997503079,14.6230601447,1.97669016319
 02/27  02:00:00,15.8621267213,0.738972593833,0.0,0.0,2.55330491699,7.21284921042,19.5164236287,18.3856695452,1.13075408351
 02/27  03:00:00,15.7296722688,0.900880449294,0.0,0.0,2.55330491699,6.91848690247,23.2068663592,22.7104349013,0.496431457902
 02/27  04:00:00,15.7412679267,1.05965726115,0.0,0.0,2.55330491699,6.7713057485,27.5892585313,27.0928295471,0.496428984267
 02/27  05:00:00,17.9548837559,1.19677964267,0.0,0.0,3.82705111198,7.57405300124,32.1712936054,31.0405994193,1.13069418612
 02/27  06:00:00,22.5489374162,1.25222084103,0.0,0.0,6.02426329834,9.91545327661,38.6173012405,32.6243614872,5.99293975328
 02/27  07:00:00,26.0482015236,1.21890053496,0.0,0.0,6.51253267309,14.7454349813,51.7289243077,31.5729709159,20.1559533918
 02/27  08:00:00,25.242835723,1.06573543229,0.0,0.0,6.01364874671,18.163451543,48.4172984729,26.9930620774,21.4242363955
 02/27  09:00:00,24.4377816422,1.20643190046,0.0,0.0,4.35151303671,18.8798367041,43.2782326545,22.6995658617,20.5786667929
 02/27  10:00:00,21.5241435201,1.07028558313,0.0461400356848,0.0,3.78894180059,16.6187760998,36.2624036671,18.2204452236,18.0419584436
 02/27  11:00:00,18.6371850241,0.951349725658,0.194744100317,0.0,3.78894180059,13.7021493968,29.7459125361,13.3950929919,16.3508195442
 02/27  12:00:00,18.8867434973,0.852691749899,0.395779395418,0.0,3.78894180059,13.8493305508,22.0459242501,8.86599014231,13.1799341078
 02/27  13:00:00,18.7887137441,0.835016557068,0.625866053223,0.0,3.69398621738,13.6338449159,17.6286952213,6.13990001287,11.4887952084
 02/27  14:00:00,18.7163922433,0.822144605374,0.844699901991,0.0,3.78894180059,13.2606059349,14.4600289625,4.23958792862,10.2204410339
 02/27  15:00:00,18.7518867338,0.796711879985,1.05280827196,0.0,3.78894180059,13.1134247809,11.2284136928,2.27632683341,8.95208685936
 02/27  16:00:00,20.0556295293,0.742577721741,1.04567577237,0.0,4.71240779196,13.5549682428,11.3692404541,1.14879942023,10.2204410339
 02/27  17:00:00,27.342374911,0.679984157388,0.944661330978,0.0,7.18559832057,18.5321311015,12.3527219719,0.441142038573,11.9115799333
 02/27  18:00:00,34.4891201526,0.321559864782,0.68640792928,0.0,8.38069375907,23.3147919321,15.9593592564,0.242716799473,15.7166424569
 02/27  19:00:00,39.9157262175,0.271120694231,0.524749697554,0.0,10.6415932552,23.1212625696,18.8564067896,0.391663621167,18.4647431684
 02/27  20:00:00,38.7585278955,0.249754025361,0.358196022694,0.0,12.3080778603,20.4854999863,19.1651987601,1.54602504138,17.6191737187
 02/27  21:00:00,38.1590245674,0.260199532027,0.188368081205,0.0,12.456681583,19.8967753704,19.9278142641,3.78838708237,16.1394271817
 02/27  22:00:00,32.6734871051,0.312611438786,0.113919734133,0.0,9.18739968257,17.702556249,19.3138975622,6.13396345435,13.1799341078
 02/27  23:00:00,25.805578708,0.434625501242,0.0593098362808,0.0,5.91811778209,14.0365255879,21.5052363473,10.0164411389,11.4887952084
 02/27  24:00:00,20.0288373917,0.604401351195,0.00930174142481,0.0,3.54045821811,10.5176760807,21.4933403154,15.0779618051,6.41537851028
 02/28  01:00:00,16.5370494189,0.825170675488,0.0,0.0,2.55330491699,7.80157382632,23.0032518024,21.0276378213,1.97561398112
 02/28  02:00:00,16.108676313,0.985522185545,0.0,0.0,2.55330491699,7.21284921042,26.3855500442,25.2553407735,1.13020927066
 02/28  03:00:00,15.9524753773,1.12368355786,0.0,0.0,2.55330491699,6.91848690247,29.4651263154,28.9688315829,0.496294732475
 02/28  04:00:00,15.9474026803,1.26579201484,0.0,0.0,2.55330491699,6.7713057485,33.4302277848,32.933935709,0.496292075872
 02/28  05:00:00,18.1415325147,1.38342840142,0.0,0.0,3.82705111198,7.57405300124,37.4163865599,36.2862416168,1.13014494305
 02/28  06:00:00,22.7210280949,1.42431151966,0.0,0.0,6.02426329834,9.91545327661,43.3743551181,37.3851595169,5.98919560115
 02/28  07:00:00,26.2157762254,1.38647523678,0.0,0.0,6.51253267309,14.7454349813,56.3416230592,36.1987891503,20.1428339089
 02/28  08:00:00,25.3733051522,1.19620486158,0.0,0.0,6.01364874671,18.163451543,51.8348349889,30.4245611609,21.410273828
 02/28  09:00:00,24.5464656122,1.31511587044,0.0,0.0,4.35151303671,18.8798367041,46.0162874325,25.4510247156,20.5652627169
 02/28  10:00:00,21.5682507359,1.12462856026,0.0359042744046,0.0,3.78894180059,16.6187760998,37.6330180227,19.6027881457,18.0302298771
 02/28  11:00:00,18.6382670559,0.964594666307,0.182581191489,0.0,3.78894180059,13.7021493968,30.0610741266,13.7208661426,16.340207984
 02/28  12:00:00,18.8358840565,0.860194198917,0.337417505596,0.0,3.78894180059,13.8493305508,22.7789704915,9.60755355696,13.1714169345
 02/28  13:00:00,18.6182609635,0.809779454778,0.4806503749,0.0,3.69398621738,13.6338449159,18.5313402667,7.04994522519,11.4813950415
 02/28  14:00:00,18.3860681834,0.800398734754,0.536121712769,0.0,3.78894180059,13.2606059349,16.6721243993,6.45824577756,10.2138786217
 02/28  15:00:00,18.1750298586,0.785631688021,0.487031588661,0.0,3.78894180059,13.1134247809,15.4250632703,6.47870106837,8.9463622019
 02/28  16:00:00,19.3665577388,0.736365745189,0.362815958365,0.0,4.71240779196,13.5549682428,16.7424706347,6.52859201304,10.2138786217
 02/28  17:00:00,26.6302938625,0.6876215818,0.224942858111,0.0,7.18559832057,18.5321311015,18.6999024925,6.79600197774,11.9039005147
 02/28  18:00:00,34.0336294296,0.404209903199,0.148267167922,0.0,8.38069375907,23.3147919321,23.4471190716,7.74066929749,15.7064497741
 02/28  19:00:00,39.6873009866,0.446359994299,0.12108516662,0.0,10.6415932552,23.1212625696,27.5778483913,9.12511304097,18.4527353503
 02/28  20:00:00,38.7629237125,0.513244039195,0.0991018258871,0.0,12.3080778603,20.4854999863,28.7398505701,11.1321261663,17.6077244038
 02/28  21:00:00,38.3727572631,0.584932874254,0.0773674346251,0.0,12.456681583,19.8967753704,29.3651690458,13.2362137984,16.1289552474
 02/28  22:00:00,32.9706819848,0.669559026427,0.0541670261512,0.0,9.18739968257,17.702556249,28.8681750921,15.6967581575,13.1714169345
 02/28  23:00:00,26.1161039908,0.791100034113,0.0133605862277,0.0,5.91811778209,14.0365255879,30.8734073427,19.3920123012,11.4813950415
 02/28  24:00:00,20.3510789575,0.935944658391,0.0,0.0,3.54045821811,10.5176760807,29.714602201,23.3032728387,6.41132936232
 03/01  01:00:00,16.7800372209,1.06815847751,0.0,0.0,2.55330491699,7.80157382632,28.7324469394,26.7579861893,1.97446075008
 03/01  02:00:00,16.2633361022,1.14018197474,0.0,0.0,2.55330491699,7.21284921042,29.7468234925,28.6171975233,1.12962596924
 03/01  03:00:00,16.0259002466,1.19710842714,0.0,0.0,2.55330491699,6.91848690247,30.5671210503,30.0709726627,0.496148387588
 03/01  04:00:00,15.9230927442,1.24148207874,0.0,0.0,2.55330491699,6.7713057485,31.715288955,31.2191434061,0.49614554894
 03/01  05:00:00,18.0198365769,1.26173246364,0.0,0.0,3.82705111198,7.57405300124,32.8626093058,31.733052072,1.12955723383
 03/01  06:00:00,22.5573138379,1.26059726269,0.0,0.0,6.02426329834,9.91545327661,37.7954687716,31.8102767994,5.98519197221
 03/01  07:00:00,26.0589801688,1.22967918013,0.0,0.0,6.51253267309,14.7454349813,51.3054238631,31.1766124772,20.1288113859
 03/01  08:00:00,25.3505069573,1.17340666666,0.0,0.0,6.01364874671,18.163451543,51.0487830087,29.6534324157,21.395350593
 03/01  09:00:00,24.7423404997,1.51099075796,0.0,0.0,4.35151303671,18.8798367041,51.7192505644,31.1683141645,20.5509364
 03/01  10:00:00,21.8066966054,1.39897870415,0.0,0.0,3.78894180059,16.6187760998,45.80923911,27.7915447603,18.0176943498
 03/01  11:00:00,18.6647025398,1.15537024134,0.0182411003052,0.0,3.78894180059,13.7021493968,37.2370634241,20.9081971076,16.3288663164
 03/01  12:00:00,18.810764925,1.04750684661,0.124985726462,0.0,3.78894180059,13.8493305508,29.9611071596,16.7987934056,13.162313754
 03/01  13:00:00,18.4733914257,0.943160463006,0.202399828833,0.0,3.69398621738,13.6338449159,24.7952585909,13.3217728702,11.4734857207
 03/01  14:00:00,18.1278808032,0.823917723121,0.254415344161,0.0,3.78894180059,13.2606059349,20.0584340171,9.85156932137,10.2068646957
 03/01  15:00:00,17.9390863942,0.72729133546,0.309428476807,0.0,3.78894180059,13.1134247809,15.973893562,7.0336498913,8.94024367071
 03/01  16:00:00,19.2717514573,0.680791145662,0.323584276436,0.0,4.71240779196,13.5549682428,15.9607484545,5.75388375883,10.2068646957
 03/01  17:00:00,26.6185117188,0.621011771473,0.279770524699,0.0,7.18559832057,18.5321311015,16.5662055954,4.67051286642,11.895692729
 03/01  18:00:00,33.9803293637,0.289236026766,0.209940978454,0.0,8.38069375907,23.3147919321,19.9664507392,4.27089493529,15.695555804
 03/01  19:00:00,39.5558712497,0.274982059184,0.161033364876,0.0,10.6415932552,23.1212625696,22.9286714556,4.4887700975,18.4399013581
 03/01  20:00:00,38.6161738778,0.350108979112,0.115487051308,0.0,12.3080778603,20.4854999863,24.5941679321,6.99868059066,17.5954873414
 03/01  21:00:00,38.2611130625,0.47536032263,0.0752957857031,0.0,12.456681583,19.8967753704,26.8920838837,10.7743210714,16.1177628123
 03/01  22:00:00,32.8911983394,0.605069532311,0.0391728748517,0.0,9.18739968257,17.702556249,27.8453937007,14.6830799467,13.162313754
 03/01  23:00:00,26.1361722386,0.82393551701,0.000593351035627,0.0,5.91811778209,14.0365255879,32.6768789036,21.203393183,11.4734857207
 03/01  24:00:00,20.464210689,1.04907638991,0.0,0.0,3.54045821811,10.5176760807,33.7954972004,27.3884955797,6.40700162075
 03/02  01:00:00,16.9673971945,1.25551845109,0.0,0.0,2.55330491699,7.80157382632,35.0367732035,33.0635423932,1.97323081029
 03/02  02:00:00,16.5643534683,1.44119934086,0.0,0.0,2.55330491699,7.21284921042,39.5330980289,38.4040936771,1.12900435177
 03/02  03:00:00,16.4072795804,1.57848776098,0.0,0.0,2.55330491699,6.91848690247,42.7963043986,42.300311932,0.495992466556
 03/02  04:00:00,16.5594041288,1.87779346332,0.0,0.0,2.55330491699,6.7713057485,51.3086463179,50.8126568711,0.49598944685
 03/02  05:00:00,18.7102751618,1.95217104854,0.0,0.0,3.82705111198,7.57405300124,53.8616694687,52.7327382362,1.12893123251
 03/02  06:00:00,23.1851086462,1.88839207095,0.0,0.0,6.02426329834,9.91545327661,57.43638997,51.4554599171,5.98093005294
 03/02  07:00:00,26.6285203475,1.79921935883,0.0,0.0,6.51253267309,14.7454349813,68.8716856487,48.7577956727,20.113889976
 03/02  08:00:00,25.636564147,1.45946385631,0.0,0.0,6.01364874671,18.163451543,59.337212987,37.9577418774,21.3794711096
 03/02  09:00:00,24.7874812192,1.55613147743,0.0,0.0,4.35151303671,18.8798367041,52.6093159902,32.0736239055,20.5356920847
 03/02  10:00:00,21.7492837607,1.34156585948,0.0,0.0,3.78894180059,16.6187760998,43.746957666,25.7426020921,18.0043555739
 03/02  11:00:00,18.6298811945,1.09389330902,0.0448966873163,0.0,3.78894180059,13.7021493968,34.8693791739,18.5525812737,16.3167979002
 03/02  12:00:00,18.7382694245,0.915740121343,0.184256951232,0.0,3.78894180059,13.8493305508,25.7246093444,12.5719820824,13.152627262
 03/02  13:00:00,18.3994762292,0.782774242341,0.28887085298,0.0,3.69398621738,13.6338449159,19.8646535494,8.3995839611,11.4650695883
 03/02  14:00:00,18.2095472257,0.71206686671,0.447932623112,0.0,3.78894180059,13.2606059349,15.8425391655,5.64313783246,10.199401333
 03/02  15:00:00,18.1653847849,0.676274705455,0.586743497601,0.0,3.78894180059,13.1134247809,12.6606454392,3.72691236149,8.93373307774
 03/02  16:00:00,19.4885650716,0.62866477812,0.592524258271,0.0,4.71240779196,13.5549682428,12.7490387539,2.54963742085,10.199401333
 03/02  17:00:00,26.8000123289,0.56312302795,0.519159878343,0.0,7.18559832057,18.5321311015,13.4735972317,1.58663822493,11.8869590067
 03/02  18:00:00,34.0697307675,0.225587939121,0.362990469873,0.0,8.38069375907,23.3147919321,16.9515305615,1.26756678894,15.6839637726
 03/02  19:00:00,39.5934374801,0.206078711781,0.267502942628,0.0,10.6415932552,23.1212625696,20.1220054444,1.69576045207,18.4262449923
 03/02  20:00:00,38.5473336131,0.204208035608,0.192547730048,0.0,12.3080778603,20.4854999863,20.063572316,2.48110616054,17.5824661555
 03/02  21:00:00,38.0824227995,0.226444574844,0.145521270419,0.0,12.456681583,19.8967753704,19.6832792206,3.57742602965,16.105853191
 03/02  22:00:00,32.6247666807,0.269607775647,0.108202972859,0.0,9.18739968257,17.702556249,18.2083751606,5.05574789855,13.152627262
 03/02  23:00:00,25.7444590491,0.377947857037,0.0548678215919,0.0,5.91811778209,14.0365255879,19.814942482,8.34987289369,11.4650695883
 03/02  24:00:00,19.9265787912,0.504594025893,0.00685046618589,0.0,3.54045821811,10.5176760807,18.4782075279,12.0758109607,6.40239656718
 03/03  01:00:00,16.3517033824,0.639824638968,0.0,0.0,2.55330491699,7.80157382632,17.450360173,15.4784356483,1.97192452469
 03/03  02:00:00,15.8532153421,0.730061214611,0.0,0.0,2.55330491699,7.21284921042,18.8272938446,17.6989492424,1.12834460214
 03/03  03:00:00,15.6224870607,0.793695241257,0.0,0.0,2.55330491699,6.91848690247,19.7512698425,19.255442827,0.49582701553
 03/03  04:00:00,15.5279867267,0.846376061237,0.0,0.0,2.55330491699,6.7713057485,21.0375629888,20.541739173,0.495823815816
 03/03  05:00:00,17.6570416643,0.898937550999,0.0,0.0,3.82705111198,7.57405300124,23.0661748745,21.93790775,1.12826712449
 03/03  06:00:00,22.2158761881,0.91915961289,0.0,0.0,6.02426329834,9.91545327661,28.5660151322,22.5896040258,5.97641110634
 03/03  07:00:00,24.8288821192,0.892414463895,0.0,0.0,6.51253267309,14.7454349813,42.1122912224,22.0142171237,20.0980740987
 03/03  08:00:00,25.0159812889,0.838880998228,0.0,0.0,6.01364874671,18.163451543,41.9598399943,20.5971999137,21.3626400806
 03/03  09:00:00,24.4085360769,1.17718633516,0.0,0.0,4.35151303671,18.8798367041,42.4357394638,21.9162051782,20.5195342856
 03/03  10:00:00,21.5660907807,1.15837287948,0.0,0.0,3.78894180059,16.6187760998,39.2058454766,21.2156279769,17.9902174997
 03/03  11:00:00,18.4861203228,0.995029124639,0.0,0.0,3.78894180059,13.7021493968,33.1991468953,16.8951405861,16.3040063092
 03/03  12:00:00,18.5870568912,0.948784539204,0.0,0.0,3.78894180059,13.8493305508,28.8971298082,15.7547694811,13.1423603271
 03/03  13:00:00,18.2954443379,0.871889427514,0.0957237765333,0.0,3.69398621738,13.6338449159,24.3358702268,12.8797210901,11.4561491367
 03/03  14:00:00,17.9607764412,0.770434235916,0.140794469318,0.0,3.78894180059,13.2606059349,20.0528512599,9.86136051602,10.1914907439
 03/03  15:00:00,17.6618936884,0.692122702247,0.0674044043104,0.0,3.78894180059,13.1134247809,17.6897362649,8.76290391392,8.92683235102
 03/03  16:00:00,18.9857697458,0.599101614607,0.119292095986,0.0,4.71240779196,13.5549682428,16.2051986178,6.01370787397,10.1914907439
 03/03  17:00:00,26.4119111605,0.634113634042,0.0600681038555,0.0,7.18559832057,18.5321311015,19.4446480137,7.56694607936,11.8777019343
 03/03  18:00:00,33.9048894292,0.358717743665,0.0650193269914,0.0,8.38069375907,23.3147919321,23.3989001088,7.72722299599,15.6716771128
 03/03  19:00:00,39.5627247885,0.371723067514,0.0711458953722,0.0,10.6415932552,23.1212625696,26.3904003626,7.97863006535,18.4117702973
 03/03  20:00:00,38.6631513919,0.470610667737,0.0419628767544,0.0,12.3080778603,20.4854999863,28.5111641652,10.9424994632,17.568664702
 03/03  21:00:00,38.3089445638,0.583277905475,0.0152097040727,0.0,12.456681583,19.8967753704,30.3719473789,14.2787174685,16.0932299104
 03/03  22:00:00,32.9614655597,0.714509627456,0.0,0.0,9.18739968257,17.702556249,31.1049917934,17.9626314662,13.1423603271
 03/03  23:00:00,26.2131822601,0.901538889639,0.0,0.0,5.91811778209,14.0365255879,34.4030025388,22.9468534022,11.4561491367
 03/03  24:00:00,20.5467417883,1.1316074892,0.0,0.0,3.54045821811,10.5176760807,35.6983281767,29.3008126114,6.39751556536
 03/04  01:00:00,17.0749582732,1.36307952979,0.0,0.0,2.55330491699,7.80157382632,37.8380218384,35.8674795595,1.97054227888
 03/04  02:00:00,16.6600241118,1.53686998431,0.0,0.0,2.55330491699,7.21284921042,42.0649135046,40.9372665891,1.12764691553
 03/04  03:00:00,16.5484829442,1.71969112472,0.0,0.0,2.55330491699,6.91848690247,46.8563527335,46.36070065,0.495652083486
 03/04  04:00:00,16.5095782346,1.82796756905,0.0,0.0,2.55330491699,6.7713057485,49.7139600014,49.2183112965,0.495648704873
 03/04  05:00:00,18.6752174534,1.9171133401,0.0,0.0,3.82705111198,7.57405300124,52.807130382,51.6795652755,1.12756510645
 03/04  06:00:00,23.2445630844,1.94784650923,0.0,0.0,6.02426329834,9.91545327661,58.5277949448,52.5561584733,5.97163647149
 03/04  07:00:00,25.8013050707,1.86483741537,0.0,0.0,6.51253267309,14.7454349813,70.094764262,50.0133958237,20.0813684383
 03/04  08:00:00,25.6192209418,1.63565001358,0.0,0.0,6.01364874671,17.9699221805,64.4793610836,43.1344985934,21.3448624902
 03/04  09:00:00,23.2309765816,1.44604040856,0.0,0.0,3.66783283761,18.1171033345,57.6847907952,37.1823230076,20.5024677876
 03/04  10:00:00,20.1919797496,1.23067541706,0.0,0.0,3.10526160149,15.8560427302,48.7257923996,30.7505080857,17.9752843139
 03/04  11:00:00,16.9845615229,0.939421086036,0.000462807472473,0.0,3.10526160149,12.9394160272,39.0039340274,22.7134386958,16.2904953316
 03/04  12:00:00,17.0317561093,0.774763389856,0.0651339362043,0.0,3.10526160149,13.0865971812,30.8638481561,17.7323321663,13.1315159898
 03/04  13:00:00,16.8270564459,0.623367285818,0.159011530902,0.0,3.10526160149,12.9394160272,24.3796448727,12.9329178651,11.4467270076
 03/04  14:00:00,16.2981943695,0.461626790067,0.23343341225,0.0,3.10526160149,12.4978725653,18.3903402594,8.20720498853,10.1831352709
 03/04  15:00:00,16.0663122628,0.363933836753,0.246425412884,0.0,3.10526160149,12.3506914113,14.6881631872,5.76861965307,8.91954353415
 03/04  16:00:00,17.3745122131,0.306981165154,0.246568581422,0.0,4.02872759285,12.7922348732,14.6234394859,4.44030421504,10.1831352709
