Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/04  17:00:00,24.7424893374,0.249271266991,0.221902216547,0.0,6.50191812146,17.7693977319,15.2021629725,3.33423871937,11.8679242531
 03/04  18:00:00,32.8022100059,0.209034458309,0.198385884822,0.0,8.38069375907,23.1212625696,18.2603005584,2.6016010951,15.6586994632
 03/04  19:00:00,39.4973496548,0.232243351828,0.145250477353,0.0,10.6415932552,23.1212625696,22.108258665,3.71177710559,18.3964815594
 03/04  20:00:00,38.5324049414,0.276978311506,0.104848782484,0.0,12.3080778603,20.4854999863,22.8607376061,5.30665053775,17.5540870683
 03/04  21:00:00,38.1283305644,0.336337100668,0.0815365095346,0.0,12.456681583,19.8967753704,23.1198949032,7.03999819442,16.0798967088
 03/04  22:00:00,32.7503790705,0.463495468324,0.0399276700258,0.0,9.18739968257,17.702556249,23.9263805642,10.7948645743,13.1315159898
 03/04  23:00:00,25.9550193095,0.643375939025,0.0,0.0,5.91811778209,14.0365255879,27.4687130835,16.021986076,11.4467270076
 03/04  24:00:00,20.2663750031,0.851240704009,0.0,0.0,3.54045821811,10.5176760807,27.9549058933,21.5625458325,6.39236006074
 03/05  01:00:00,16.7590473972,1.0471686538,0.0,0.0,2.55330491699,7.80157382632,28.8555182013,26.8864337203,1.96908448094
 03/05  02:00:00,16.3012363124,1.17808218498,0.0,0.0,2.55330491699,7.21284921042,31.5283922483,30.40148075,1.12691149836
 03/05  03:00:00,16.1701067108,1.34131489135,0.0,0.0,2.55330491699,6.91848690247,35.6131112854,35.1176435632,0.495467722204
 03/05  04:00:00,16.1827932628,1.50118259726,0.0,0.0,2.55330491699,6.7713057485,40.3937594619,39.8982952961,0.495464165866
 03/05  05:00:00,18.3114701048,1.55336599153,0.0,0.0,3.82705111198,7.57405300124,42.3090557051,41.1822303188,1.1268253863
 03/05  06:00:00,22.7595517586,1.46283518336,0.0,0.0,6.02426329834,9.91545327661,43.964203223,37.9975956598,5.96660756317
 03/05  07:00:00,25.3394371971,1.40296954177,0.0,0.0,6.51253267309,14.7454349813,56.3569804652,36.2932025224,20.0637779428
 03/05  08:00:00,25.2539909101,1.27041998189,0.0,0.0,6.01364874671,17.9699221805,53.914867359,32.5887237558,21.3261436032
 03/05  09:00:00,22.9050566743,1.12012050123,0.0,0.0,3.66783283761,18.1171033345,48.4736088515,27.9891112068,20.4844976448
 03/05  10:00:00,19.8528575375,0.891553204961,0.0,0.0,3.10526160149,15.8560427302,39.4569565672,21.4973961283,17.9595604389
 03/05  11:00:00,16.7677471442,0.675152267999,0.0479172467728,0.0,3.10526160149,12.9394160272,31.5897273616,15.313458393,16.2762689685
 03/05  12:00:00,16.8955520249,0.527063621834,0.176629619772,0.0,3.10526160149,13.0865971812,23.4089930131,10.2888955515,13.1200974616
 03/05  13:00:00,16.7290882841,0.407209979949,0.277200674975,0.0,3.10526160149,12.9394160272,17.9198481947,6.48304220347,11.4368059912
 03/05  14:00:00,16.3312609936,0.340509219468,0.387617606858,0.0,3.10526160149,12.4978725653,14.1199471343,3.94560974592,10.1743373884
 03/05  15:00:00,16.2133574098,0.302952153085,0.454452243493,0.0,3.10526160149,12.3506914113,11.407236109,2.4953673234,8.91186878565
 03/05  16:00:00,17.5772026626,0.273428959725,0.482811236319,0.0,4.02872759285,12.7922348732,11.7168816136,1.54254422514,10.1743373884
 03/05  17:00:00,24.9518579808,0.233488903504,0.447053223377,0.0,6.50191812146,17.7693977319,12.7689788617,0.911350002892,11.8576288588
 03/05  18:00:00,32.9314570678,0.194991571566,0.341675833429,0.0,8.38069375907,23.1212625696,16.5103227173,0.865288050127,15.6450346671
 03/05  19:00:00,39.5205520875,0.180481790853,0.220214471017,0.0,10.6415932552,23.1212625696,20.0237126359,1.64332932943,18.3803833065
 03/05  20:00:00,38.501206997,0.201318773887,0.149310375676,0.0,12.3080778603,20.4854999863,20.4437484508,2.90501087949,17.5387375713
 03/05  21:00:00,38.05371687,0.207850477758,0.13540943806,0.0,12.456681583,19.8967753704,19.3162104572,3.25035292246,16.0658575347
 03/05  22:00:00,32.5935579444,0.218874539827,0.127727472359,0.0,9.18739968257,17.702556249,16.7301462278,3.61004876626,13.1200974616
 03/05  23:00:00,25.6770635239,0.283148807857,0.0822713455433,0.0,5.91811778209,14.0365255879,17.0966923946,5.65988640341,11.4368059912
 03/05  24:00:00,19.8362290124,0.395443469158,0.0256512440988,0.0,3.54045821811,10.5176760807,15.3832045881,8.99627300805,6.38693158009
 03/06  01:00:00,16.2253424794,0.513463736032,0.0,0.0,2.55330491699,7.80157382632,14.1250368399,12.1574852785,1.96755156137
 03/06  02:00:00,15.7739912665,0.650837139078,0.0,0.0,2.55330491699,7.21284921042,16.7918171719,15.6656786037,1.12613856822
 03/06  03:00:00,15.6092711446,0.780479325097,0.0,0.0,2.55330491699,6.91848690247,19.5872198676,19.0919458814,0.495273986261
 03/06  04:00:00,15.5359390115,0.854328345986,0.0,0.0,2.55330491699,6.7713057485,21.4801894694,20.984919216,0.49527025343
 03/06  05:00:00,17.6165677581,0.858463644819,0.0,0.0,3.82705111198,7.57405300124,22.0555114847,20.9294633016,1.1260481831
 03/06  06:00:00,22.1313165294,0.834599954217,0.0,0.0,6.02426329834,9.91545327661,26.1674802218,20.2061543503,5.96132587146
 03/06  07:00:00,24.7177834098,0.781315754437,0.0,0.0,6.51253267309,14.7454349813,38.8278597806,18.7825519587,20.0453078219
 03/06  08:00:00,24.9173128401,0.740212549479,0.0,0.0,6.01364874671,18.163451543,38.9484560301,17.6419670671,21.306488963
 03/06  09:00:00,24.2935016716,1.06215192984,0.0,0.0,4.35151303671,18.8798367041,39.0852343628,18.6196051839,20.4656291788
 03/06  10:00:00,21.3673149538,0.959597052507,0.0,0.0,3.78894180059,16.6187760998,33.6419332927,15.6988827616,17.9430505312
 03/06  11:00:00,18.3086357749,0.789974459528,0.0275701172865,0.0,3.78894180059,13.7021493968,27.5069323553,11.2456009224,16.261331433
 03/06  12:00:00,18.5324180246,0.731173579967,0.162972092708,0.0,3.78894180059,13.8493305508,21.6067349947,8.49862687089,13.1081081238
 03/06  13:00:00,18.1621023029,0.650407964795,0.183863204281,0.0,3.69398621738,13.6338449159,17.8550050794,6.4286160538,11.4263890256
 03/06  14:00:00,17.7394053716,0.610018124682,0.0798395110391,0.0,3.78894180059,13.2606059349,16.711408028,6.54630832602,10.165099702
 03/06  15:00:00,17.5601040998,0.566469736074,0.0912677818268,0.0,3.78894180059,13.1134247809,14.359763493,5.45595311466,8.90381037831
 03/06  16:00:00,18.8897756154,0.554617233378,0.0677823467524,0.0,4.71240779196,13.5549682428,15.5868592519,5.42175954999,10.165099702
 03/06  17:00:00,26.3395635674,0.548813132178,0.0730210126161,0.0,7.18559832057,18.5321311015,17.0867007268,5.23988192665,11.8468188002
 03/06  18:00:00,32.9397353174,0.243201444482,0.10821484773,0.0,8.38069375907,23.3147919321,19.9865966061,4.35590983501,15.6306867711
 03/06  19:00:00,39.4952288655,0.246508258542,0.12886478134,0.0,10.6415932552,23.1212625696,22.5832490344,4.21976872873,18.3634803057
 03/06  20:00:00,38.5612964437,0.315165362237,0.0955532340224,0.0,12.3080778603,20.4854999863,23.7260330549,6.2034122983,17.5226207566
 03/06  21:00:00,38.1859457832,0.426868378184,0.0486204508356,0.0,12.456681583,19.8967753704,25.6042933291,9.55317678345,16.0511165457
 03/06  22:00:00,32.7510496656,0.476492280145,0.0276014532097,0.0,9.18739968257,17.702556249,24.1278385791,11.0197304553,13.1081081238
 03/06  23:00:00,25.9296380206,0.617994650105,0.0,0.0,5.91811778209,14.0365255879,26.4383581515,15.0119691258,11.4263890256
 03/06  24:00:00,20.2477935341,0.832659234934,0.0,0.0,3.54045821811,10.5176760807,27.074722068,20.693490337,6.381231731
 03/07  01:00:00,16.7686734423,1.05679469893,0.0,0.0,2.55330491699,7.80157382632,28.8338924981,26.8679485252,1.96594397293
 03/07  02:00:00,16.3325809705,1.20942684301,0.0,0.0,2.55330491699,7.21284921042,32.239003976,31.1136756222,1.12532835381
 03/07  03:00:00,16.1128435431,1.28405172367,0.0,0.0,2.55330491699,6.91848690247,33.5112131364,33.0161422034,0.495070933006
 03/07  04:00:00,15.9499129375,1.26830227201,0.0,0.0,2.55330491699,6.7713057485,32.5536965115,32.0586294866,0.495067024976
 03/07  05:00:00,18.0106238065,1.25251969323,0.0,0.0,3.82705111198,7.57405300124,32.3805484969,31.2553147699,1.12523372703
 03/07  06:00:00,22.5344913188,1.23777474359,0.0,0.0,6.02426329834,9.91545327661,36.7679075089,30.8121145477,5.95579296127
 03/07  07:00:00,25.0592885084,1.12282085306,0.0,0.0,6.51253267309,14.7454349813,47.6822826677,27.6563191216,20.0259635461
 03/07  08:00:00,25.0672599665,0.890159675874,0.0,0.0,6.01364874671,18.163451543,42.6467173818,21.3608129918,21.2859043901
 03/07  09:00:00,24.2523307179,1.02098097616,0.0,0.0,4.35151303671,18.8798367041,37.6995106412,17.2536426638,20.4458679775
 03/07  10:00:00,21.2964015198,0.878973230832,0.00971038769242,0.0,3.78894180059,16.6187760998,31.4842273014,13.5584678214,17.92575948
 03/07  11:00:00,18.3821908768,0.761255326248,0.12984435244,0.0,3.78894180059,13.7021493968,25.7654217962,9.51973464764,16.2456871485
 03/07  12:00:00,18.5490833126,0.654318261472,0.256492699174,0.0,3.78894180059,13.8493305508,18.929231251,5.83367972386,13.0955515271
 03/07  13:00:00,18.3024196992,0.601719917638,0.372868647774,0.0,3.69398621738,13.6338449159,15.0875893221,3.67211012638,11.4154791957
 03/07  14:00:00,17.8573760515,0.529224727643,0.278603587912,0.0,3.78894180059,13.2606059349,13.1953325572,3.0399076101,10.1554249471
 03/07  15:00:00,17.7708520434,0.529865336776,0.3386201247,0.0,3.78894180059,13.1134247809,11.5394987344,2.64412803581,8.89537069855
 03/07  16:00:00,18.9738503081,0.474299823153,0.232174449698,0.0,4.71240779196,13.5549682428,12.4549189969,2.29949404983,10.1554249471
 03/07  17:00:00,26.3674746783,0.448396369489,0.201348886174,0.0,7.18559832057,18.5321311015,13.7288656213,1.89336834278,11.8354972785
 03/07  18:00:00,32.9339413858,0.150993312603,0.194629048023,0.0,8.38069375907,23.3147919321,17.0200194064,1.40435938211,15.6156600242
 03/07  19:00:00,39.4671259333,0.154661766728,0.192608340931,0.0,10.6415932552,23.1212625696,19.8045614615,1.45878389871,18.3457775628
 03/07  20:00:00,38.4941949599,0.203307956938,0.140309155527,0.0,12.3080778603,20.4854999863,20.6085184068,3.1027770097,17.5057413971
 03/07  21:00:00,38.0857108346,0.277494306291,0.097759574149,0.0,12.456681583,19.8967753704,21.3692134012,5.33353529407,16.0356781071
 03/07  22:00:00,32.6742117981,0.362254414652,0.0650014512575,0.0,9.18739968257,17.702556249,20.9107681719,7.81521664477,13.0955515271
 03/07  23:00:00,25.7806072414,0.446850194207,0.0221136766739,0.0,5.91811778209,14.0365255879,21.8246852336,10.4092060379,11.4154791957
 03/07  24:00:00,20.0403063556,0.625172056502,0.0,0.0,3.54045821811,10.5176760807,21.6465876068,15.2713254054,6.37526220141
 03/08  01:00:00,16.5793187802,0.8674400368,0.0,0.0,2.55330491699,7.80157382632,23.7265234455,21.762261255,1.96426219051
 03/08  02:00:00,16.1127517248,0.989597597343,0.0,0.0,2.55330491699,7.21284921042,26.071283594,24.9468024991,1.12448109489
 03/08  03:00:00,16.0120384063,1.18324658686,0.0,0.0,2.55330491699,6.91848690247,31.0239805529,30.5291219304,0.49485862255
 03/08  04:00:00,16.0264266231,1.34481595765,0.0,0.0,2.55330491699,6.7713057485,35.6968128916,35.2019583509,0.494854540675
 03/08  05:00:00,18.1676251168,1.40952100357,0.0,0.0,3.82705111198,7.57405300124,37.9713241935,36.8469419342,1.12438225929
 03/08  06:00:00,22.7514935584,1.45477698315,0.0,0.0,6.02426329834,9.91545327661,44.0710883357,38.1210778638,5.95001047191
 03/08  07:00:00,25.3595064593,1.42303880397,0.0,0.0,6.51253267309,14.7454349813,57.2310973841,37.2253465394,20.0057508447
 03/08  08:00:00,25.3456642689,1.16856397821,0.0,0.0,6.01364874671,18.163451543,50.7367344821,29.4723385017,21.2643959804
 03/08  09:00:00,24.4953479959,1.26399825411,0.0,0.0,4.35151303671,18.8798367041,44.2097937554,23.7845738627,20.4252198928
 03/08  10:00:00,21.4676680891,1.05686912125,0.00308106659212,0.0,3.78894180059,16.6187760998,35.9828614284,18.0751690226,17.9076924059
 03/08  11:00:00,18.4749191549,0.855365551545,0.128462405272,0.0,3.78894180059,13.7021493968,27.8889811162,11.659640368,16.2293407482
 03/08  12:00:00,18.6980400825,0.705204222327,0.354563508234,0.0,3.78894180059,13.8493305508,19.3276014462,6.24517005623,13.08243139
 03/08  13:00:00,18.5783300876,0.664031547051,0.58646740671,0.0,3.69398621738,13.6338449159,15.0586681043,3.65458837199,11.4040797323
 03/08  14:00:00,18.4713383345,0.65553794465,0.766252653895,0.0,3.78894180059,13.2606059349,12.4921990962,2.34688310724,10.145315989
 03/08  15:00:00,18.3644107471,0.632326655098,0.829717510113,0.0,3.78894180059,13.1134247809,10.2217687107,1.33521646501,8.88655224571
 03/08  16:00:00,19.6393049538,0.594440900355,0.777488018191,0.0,4.71240779196,13.5549682428,10.9147591622,0.769443173188,10.145315989
 03/08  17:00:00,26.883463798,0.539540514435,0.626193860942,0.0,7.18559832057,18.5321311015,12.3150847371,0.491417090384,11.8236676467
 03/08  18:00:00,33.2508173268,0.220840470455,0.441657831169,0.0,8.38069375907,23.3147919321,16.0807695229,0.480810646371,15.5999588765
 03/08  19:00:00,39.6594084249,0.196911846527,0.342640752664,0.0,10.6415932552,23.1212625696,19.0939850169,0.766704696644,18.3272803203
 03/08  20:00:00,38.5864064813,0.186279951454,0.249548682439,0.0,12.3080778603,20.4854999863,18.9609837645,1.47287927307,17.4881044914
 03/08  21:00:00,38.0870643789,0.177145566811,0.199461857858,0.0,12.456681583,19.8967753704,17.8635762036,1.84402941269,16.0195467909
 03/08  22:00:00,32.6013856785,0.199425490147,0.155004256168,0.0,9.18739968257,17.702556249,15.9365851337,2.85415374371,13.08243139
 03/08  23:00:00,25.6670425047,0.256299355027,0.0990997791425,0.0,5.91811778209,14.0365255879,16.2391158994,4.83503616718,11.4040797323
 03/08  24:00:00,19.7959612718,0.326079840265,0.0547471324072,0.0,3.54045821811,10.5176760807,13.3145357686,6.94551100942,6.36902475916
 03/09  01:00:00,16.147012883,0.429101045339,0.00603309429553,0.0,2.55330491699,7.80157382632,11.8670415608,9.90453484982,1.96250671101
 03/09  02:00:00,15.6765088904,0.553354762908,0.0,0.0,2.55330491699,7.21284921042,14.1647503529,13.0411533108,1.12359704217
 03/09  03:00:00,15.4821105897,0.653318770216,0.0,0.0,2.55330491699,6.91848690247,16.066725187,15.5720880693,0.494637117746
 03/09  04:00:00,15.4169627256,0.735352060069,0.0,0.0,2.55330491699,6.7713057485,18.1676944385,17.6730615751,0.494632863439
 03/09  05:00:00,17.5767009742,0.818596860893,0.0,0.0,3.82705111198,7.57405300124,21.0041109761,19.880616944,1.12349403204
 03/09  06:00:00,22.0946146894,0.797898114169,0.0,0.0,6.02426329834,9.91545327661,25.2147675645,19.270787448,5.94398011655
 03/09  07:00:00,23.7646027345,0.720968412486,0.0,0.0,6.51253267309,14.7454349813,37.1905054915,17.2058297876,19.9846757039
 03/09  08:00:00,24.8313296547,0.654229363992,0.0,0.0,6.01364874671,18.163451543,36.6159047375,15.3739346341,21.2419701035
 03/09  09:00:00,24.1649322766,0.933582534825,0.0,0.0,4.35151303671,18.8798367041,35.4797816879,15.0760906484,20.4036910395
 03/09  10:00:00,21.2840776353,0.876359734084,0.0,0.0,3.78894180059,16.6187760998,31.3152494218,13.4263947626,17.8888546592
 03/09  11:00:00,18.3159724868,0.824881288679,0.0,0.0,3.78894180059,13.7021493968,28.3712198594,12.1589227868,16.2122970726
 03/09  12:00:00,18.4186137712,0.780341419216,0.0,0.0,3.78894180059,13.8493305508,24.2040237676,11.1352721698,13.0687515978
 03/09  13:00:00,18.0701643167,0.742333182902,0.0,0.0,3.69398621738,13.6338449159,21.6399406133,10.2477466021,11.3921940112
 03/09  14:00:00,17.7483556516,0.698807915655,0.0,0.0,3.78894180059,13.2606059349,19.3648855571,9.23010973588,10.1347758212
 03/09  15:00:00,17.6002750362,0.697908454304,0.0,0.0,3.78894180059,13.1134247809,18.1653188867,9.2879612554,8.87735763129
 03/09  16:00:00,18.9397470056,0.672370970347,0.0,0.0,4.71240779196,13.5549682428,18.8624163284,8.72764050719,10.1347758212
 03/09  17:00:00,26.3249391097,0.596294063142,0.010915623958,0.0,7.18559832057,18.5321311015,18.6945667038,6.883233296,11.8113334078
 03/09  18:00:00,32.934097381,0.281500046085,0.0642783097395,0.0,8.38069375907,23.3147919321,21.235402644,5.65181466634,15.5835879777
 03/09  19:00:00,39.4846129591,0.266849103943,0.0979080295051,0.0,10.6415932552,23.1212625696,23.3118089939,5.00381493805,18.3079940559
 03/09  20:00:00,38.5263465114,0.29049005909,0.0852786049247,0.0,12.3080778603,20.4854999863,23.168780771,5.69906550843,17.4697152626
 03/09  21:00:00,38.0990443129,0.3110917433,0.0774956153787,0.0,12.456681583,19.8967753704,22.2677369438,6.26500956953,16.0027273743
 03/09  22:00:00,32.6578416384,0.354447260802,0.0564384454098,0.0,9.18739968257,17.702556249,20.5854253561,7.5166737583,13.0687515978
 03/09  23:00:00,25.7463215146,0.427095350805,0.00758279328943,0.0,5.91811778209,14.0365255879,21.1799947377,9.78780072649,11.3921940112
 03/09  24:00:00,19.9355608448,0.520426545672,0.0,0.0,3.54045821811,10.5176760807,18.4806033361,12.1180820847,6.3625212514
 03/10  01:00:00,16.3498733023,0.637994558944,0.0,0.0,2.55330491699,7.80157382632,17.0055542286,15.0448761754,1.96067805317
 03/10  02:00:00,15.8134095613,0.690255433849,0.0,0.0,2.55330491699,7.21284921042,17.4005201543,16.2778436971,1.12267645728
 03/10  03:00:00,15.5455890241,0.716797204651,0.0,0.0,2.55330491699,6.91848690247,17.3531792753,16.8587727911,0.494406484169
 03/10  04:00:00,15.4592842704,0.777673604897,0.0,0.0,2.55330491699,6.7713057485,18.9213691204,18.4269670615,0.494402058901
 03/10  05:00:00,17.5664807889,0.808376675618,0.0,0.0,3.82705111198,7.57405300124,20.356396342,19.2338270337,1.12256930832
 03/10  06:00:00,22.0694272222,0.772710646958,0.0,0.0,6.02426329834,9.91545327661,24.2643348708,18.326631189,5.93770368179
 03/10  07:00:00,23.7290585506,0.685424228565,0.0,0.0,6.51253267309,14.7454349813,36.0952336494,16.1324892838,19.9627443656
 03/10  08:00:00,24.7550328487,0.57793255808,0.0,0.0,6.01364874671,18.163451543,34.6224865242,13.4038531237,21.2186334005
 03/10  09:00:00,24.0296213612,0.79827161945,0.0,0.0,4.35151303671,18.8798367041,32.1358352047,11.7545474114,20.3812877933
 03/10  10:00:00,21.1257633142,0.718045412954,0.0,0.0,3.78894180059,16.6187760998,27.6459793125,9.77672749378,17.8692518187
 03/10  11:00:00,18.1510739974,0.652175454603,0.00780734466939,0.0,3.78894180059,13.7021493968,24.3363730425,8.14181187314,16.1945611693
 03/10  12:00:00,18.2910713178,0.540986808708,0.111812157147,0.0,3.78894180059,13.8493305508,17.7082020149,4.65368581319,13.0545162017
 03/10  13:00:00,17.9531383228,0.473340803725,0.151966385202,0.0,3.69398621738,13.6338449159,14.1773666701,2.79754111785,11.3798255523
 03/10  14:00:00,17.7518474512,0.442000797599,0.260298917672,0.0,3.78894180059,13.2606059349,11.5271902724,1.40338270713,10.1238075652
 03/10  15:00:00,17.9013290641,0.48219905248,0.516763429736,0.0,3.78894180059,13.1134247809,9.3973472619,0.529557683704,8.86778957819
 03/10  16:00:00,19.3556252702,0.49925276571,0.588996469252,0.0,4.71240779196,13.5549682428,10.3656058499,0.241798284692,10.1238075652
 03/10  17:00:00,26.7316803184,0.480097609239,0.533853286563,0.0,7.18559832057,18.5321311015,11.8420320759,0.0435338612273,11.7984982146
 03/10  18:00:00,33.1036087995,0.155663183974,0.359626590363,0.0,8.38069375907,23.3147919321,15.6186453819,0.0520932061389,15.5665521758
 03/10  19:00:00,39.5689818436,0.142920424988,0.306205592928,0.0,10.6415932552,23.1212625696,18.40885546,0.120930978908,18.2879244811
 03/10  20:00:00,38.5052181432,0.123230525907,0.231409769902,0.0,12.3080778603,20.4854999863,17.82845233,0.377873173572,17.4505791564
 03/10  21:00:00,38.0216555687,0.131952957737,0.179245656789,0.0,12.456681583,19.8967753704,17.0888205748,1.10359573669,15.9852248382
 03/10  22:00:00,32.5531931358,0.180713355168,0.125523848391,0.0,9.18739968257,17.702556249,15.8558076124,2.80129141067,13.0545162017
 03/10  23:00:00,25.6586804838,0.292696286014,0.0543408273135,0.0,5.91811778209,14.0365255879,17.6947046963,6.31487914397,11.3798255523
 03/10  24:00:00,19.8683879853,0.451519742244,0.00173394394484,0.0,3.54045821811,10.5176760807,17.2981059823,10.9423523782,6.35575360409
 03/11  01:00:00,16.3485755709,0.636696827534,0.0,0.0,2.55330491699,7.80157382632,17.7215391522,15.7627623948,1.95877675744
 03/11  02:00:00,15.8788971955,0.755743068033,0.0,0.0,2.55330491699,7.21284921042,19.9146555448,18.7929359322,1.12171961266
 03/11  03:00:00,15.7038126984,0.875020878959,0.0,0.0,2.55330491699,6.91848690247,22.3851694184,21.8910026283,0.494166790099
 03/11  04:00:00,15.6886978458,1.00708718032,0.0,0.0,2.55330491699,6.7713057485,25.9369912855,25.4428290901,0.494162195398
 03/11  05:00:00,17.7934491571,1.03534504386,0.0,0.0,3.82705111198,7.57405300124,27.056850659,25.935242297,1.12160836199
 03/11  06:00:00,22.2740033772,0.977286802024,0.0,0.0,6.02426329834,9.91545327661,29.9955593741,24.0643763471,5.93118302704
 03/11  07:00:00,23.8910478559,0.847413533906,0.0,0.0,6.51253267309,14.7454349813,40.3436431487,20.4036798236,19.9399633251
 03/11  08:00:00,24.7223934451,0.738822516873,0.0,0.0,6.01364874671,17.9699221805,38.6852068907,17.4908141083,21.1943927824
 03/11  09:00:00,22.4199947552,0.635058582106,0.0,0.0,3.66783283761,18.1171033345,35.1423593862,14.7843425977,20.3580167885
 03/11  10:00:00,19.5003026646,0.485524759142,0.0534735729289,0.0,3.10526160149,15.8560427302,28.3398169726,10.4909272831,17.8488896895
 03/11  11:00:00,16.5170757149,0.370617248787,0.101780836635,0.0,3.10526160149,12.9394160272,23.4615924238,7.28545413325,16.1761382905
 03/11  12:00:00,16.7130322837,0.259710118435,0.261463382017,0.0,3.10526160149,13.0865971812,16.4299114394,3.39018202201,13.0397294174
 03/11  13:00:00,16.4480116833,0.176114041584,0.227220012478,0.0,3.10526160149,12.9394160272,13.2342718169,1.86729379845,11.3669780184
 03/11  14:00:00,15.9555782273,0.140154080706,0.212289979368,0.0,3.10526160149,12.4978725653,11.3555173756,1.24310290646,10.1124144691
 03/11  15:00:00,16.2002169834,0.220858241003,0.523405729174,0.0,3.10526160149,12.3506914113,9.24994092852,0.392090008626,8.85785091989
 03/11  16:00:00,17.6816496206,0.24499162183,0.615695532275,0.0,4.02872759285,12.7922348732,10.209674525,0.0972600558317,10.1124144691
 03/11  17:00:00,25.1030126419,0.236462430828,0.595234357154,0.0,6.50191812146,17.7693977319,11.7851658682,0.0,11.7851658682
 03/11  18:00:00,33.107088375,0.206867303723,0.505431408501,0.0,8.38069375907,23.1212625696,15.5488565159,0.0,15.5488565159
 03/11  19:00:00,39.7875072421,0.199658001487,0.46799341498,0.0,10.6415932552,23.1212625696,18.2732005543,0.0061230150108,18.2670775393
 03/11  20:00:00,38.6491831596,0.158771875229,0.339833436921,0.0,12.3080778603,20.4854999863,17.6104316123,0.179729772498,17.4307018398
 03/11  21:00:00,38.0819079574,0.141700561953,0.229750441288,0.0,12.456681583,19.8967753704,16.7991441935,0.832099827877,15.9670443657
 03/11  22:00:00,32.5809138046,0.155697909456,0.17825996293,0.0,9.18739968257,17.702556249,14.7243385808,1.68460916343,13.0397294174
 03/11  23:00:00,25.6346807009,0.199250335166,0.123786995259,0.0,5.91811778209,14.0365255879,14.6253866797,3.25840866127,11.3669780184
 03/11  24:00:00,19.7810597669,0.315002121511,0.0509233463066,0.0,3.54045821811,10.5176760807,13.1540053865,6.80528156509,6.34872382139
 03/12  01:00:00,15.606546938,0.483392810561,0.0,0.0,2.55330491699,7.21284921042,12.700887639,11.5799171262,1.1209705128
 03/12  02:00:00,15.446443146,0.61765132655,0.0,0.0,2.55330491699,6.91848690247,15.5078753384,15.0139055911,0.493969747329
 03/12  03:00:00,15.38353444,0.701923774487,0.0,0.0,2.55330491699,6.7713057485,17.6115326231,17.1175708935,0.49396172966
 03/12  04:00:00,17.5289912328,0.770887119488,0.0,0.0,3.82705111198,7.57405300124,19.99171722,18.8709408363,1.12077638373
 03/12  05:00:00,22.0960315385,0.799314963256,0.0,0.0,6.02426329834,9.91545327661,25.4861066105,19.561227771,5.92487883945
 03/12  06:00:00,27.3719351703,0.756967514942,0.0,0.0,6.51253267309,14.7454349813,38.2276894737,18.3112547875,19.9164346861
 03/12  07:00:00,26.5626102162,0.793372621315,0.0,0.0,6.01364874671,17.9699221805,40.4893204465,19.3200648088,21.1692556377
 03/12  08:00:00,22.5107634068,0.725827233747,0.0,0.0,3.66783283761,18.1171033345,37.6800022413,17.3461173243,20.333884917
 03/12  09:00:00,19.5166919306,0.541541555186,0.0138460428262,0.0,3.10526160149,15.8560427302,30.0823262655,12.2545519638,17.8277743017
 03/12  10:00:00,16.6879903493,0.423729765978,0.219582953867,0.0,3.10526160149,12.9394160272,23.5673041664,7.41027027437,16.157033892
 03/12  11:00:00,17.1917769402,0.380295837071,0.619622319851,0.0,3.10526160149,13.0865971812,16.1613725402,3.13697691631,13.0243956239
 03/12  12:00:00,17.508801908,0.425075259935,1.0390490189,0.0,3.10526160149,12.9394160272,12.4170732764,1.06341806219,11.3536552142
 03/12  13:00:00,17.1867588043,0.420480122158,1.16314451491,0.0,3.10526160149,12.4978725653,10.2282381125,0.127638205583,10.1005999069
 03/12  14:00:00,16.6244931001,0.307605257592,0.860934829365,0.0,3.10526160149,12.3506914113,8.84754459964,0.0,8.84754459964
 03/12  15:00:00,17.7702596702,0.252645101468,0.696652102207,0.0,4.02872759285,12.7922348732,10.1005999069,0.0,10.1005999069
 03/12  16:00:00,25.2216397168,0.257626508656,0.692697354265,0.0,6.50191812146,17.7693977319,11.7713403166,0.0,11.7713403166
 03/12  17:00:00,32.6428430165,0.310584844567,0.83030184249,0.0,8.38069375907,23.1212625696,15.5305062384,0.0,15.5305062384
 03/12  18:00:00,35.9216391569,0.349038520268,0.916911477627,0.0,10.6415932552,23.1212625696,18.2454594041,0.0,18.2454594041
 03/12  19:00:00,39.1504384294,0.285897315332,0.713963266626,0.0,12.3080778603,20.4854999863,17.4100891993,0.0,17.4100891993
 03/12  20:00:00,38.4339587326,0.21442258806,0.509079190334,0.0,12.456681583,19.8967753704,15.9481913408,0.0,15.9481913408
 03/12  21:00:00,32.7871935942,0.165094348419,0.375143313566,0.0,9.18739968257,17.702556249,13.0974678469,0.0730722230707,13.0243956239
 03/12  22:00:00,25.6423557718,0.117325309867,0.213387091444,0.0,5.91811778209,14.0365255879,11.9019723557,0.5483171415,11.3536552142
 03/12  23:00:00,19.6841039683,0.12311343106,0.145856238113,0.0,3.54045821811,10.5176760807,7.68516947308,1.34373548797,6.34143398511
 03/12  24:00:00,15.97035221,0.171282780005,0.0871906866338,0.0,2.55330491699,7.80157382632,4.95892973912,3.00318932943,1.95574040969
 03/13  01:00:00,15.3989243631,0.22424775665,0.0515224789976,0.0,2.55330491699,7.21284921042,5.6785131952,4.55856272992,1.11995046528
 03/13  02:00:00,15.1203786429,0.250275984889,0.0413108385176,0.0,2.55330491699,6.91848690247,5.70886140032,5.21514745713,0.493713943194
 03/13  03:00:00,14.99722096,0.290062267797,0.025548026686,0.0,2.55330491699,6.7713057485,6.75924657622,6.26554092876,0.493705647464
 03/13  04:00:00,17.0975269338,0.323885891595,0.0155369289568,0.0,3.82705111198,7.57405300124,8.26019025632,7.14044065129,1.11974960503
 03/13  05:00:00,21.649729415,0.320285152895,0.0327276869304,0.0,6.02426329834,9.91545327661,12.7829286661,6.86503691594,5.91789175014
 03/13  06:00:00,26.9832585018,0.296082022031,0.072208824399,0.0,6.51253267309,14.7454349813,25.7826328695,5.89065469949,19.89197817
 03/13  07:00:00,26.3429473626,0.293518702944,0.0866617023424,0.0,6.01364874671,18.163451543,26.8349835108,5.69175451171,21.1432289991
 03/13  08:00:00,23.8756293018,0.557918353625,0.0863612064276,0.0,4.35151303671,18.8798367041,25.5723235145,5.26342418992,20.3088993246
 03/13  09:00:00,21.2028220029,0.536831968179,0.258272133493,0.0,3.78894180059,16.6187760998,21.0802282207,3.27431631233,17.8059119084
 03/13  10:00:00,18.5907932564,0.568211955807,0.531490102471,0.0,3.78894180059,13.7021493968,17.8398529756,1.70259934426,16.1372536314
 03/13  11:00:00,19.2149603537,0.654702946746,0.921985054977,0.0,3.78894180059,13.8493305508,13.8657959648,0.857276602819,13.008519362
 03/13  12:00:00,19.2709012561,0.729702214542,1.21336790769,0.0,3.69398621738,13.6338449159,11.6977476108,0.35788652581,11.339861085
 03/13  13:00:00,19.3106442975,0.787363985823,1.47373257574,0.0,3.78894180059,13.2606059349,10.158146913,0.0697795357146,10.0883673773
 03/13  14:00:00,19.3572862414,0.828418497397,1.62650116211,0.0,3.78894180059,13.1134247809,8.83687366955,0.0,8.83687366955
 03/13  15:00:00,20.7943352846,0.848723025679,1.67823622373,0.0,4.71240779196,13.5549682428,10.0883673773,0.0,10.0883673773
 03/13  16:00:00,28.0034762291,0.807771913911,1.47797489254,0.0,7.18559832057,18.5321311015,11.7570256543,0.0,11.7570256543
 03/13  17:00:00,33.5904431851,0.547569033686,1.34738845955,0.0,8.38069375907,23.3147919321,15.5115067775,0.0,15.5115067775
 03/13  18:00:00,35.4005776265,0.483923159532,1.15379864134,0.0,10.6415932552,23.1212625696,18.2230764776,0.0,18.2230764776
 03/13  19:00:00,39.3903864644,0.381635828357,0.85817278861,0.0,12.3080778603,20.4854999863,17.3887473391,0.0,17.3887473391
 03/13  20:00:00,38.7391190906,0.322762367424,0.70589976893,0.0,12.456681583,19.8967753704,15.9286713467,0.0,15.9286713467
 03/13  21:00:00,33.078799466,0.262920130949,0.568923402897,0.0,9.18739968257,17.702556249,13.0223350116,0.0138156496006,13.008519362
 03/13  22:00:00,25.8700637947,0.195687343421,0.362733080776,0.0,5.91811778209,14.0365255879,11.9611744268,0.62131334178,11.339861085
 03/13  23:00:00,19.793229605,0.167733558209,0.210361747623,0.0,3.54045821811,10.5176760807,7.95270510736,1.61881885328,6.33388625407
 03/13  24:00:00,16.0179380343,0.177642310552,0.128416980329,0.0,2.55330491699,7.80157382632,4.66960995141,2.71595167442,1.95365827699
 03/14  01:00:00,15.4323818157,0.213194752572,0.096032935668,0.0,2.55330491699,7.21284921042,4.98523862066,3.86634367323,1.11889494743
 03/14  02:00:00,15.1844077041,0.30972532281,0.0458905618078,0.0,2.55330491699,6.91848690247,7.21550222789,6.7220529476,0.493449280287
 03/14  03:00:00,15.1957339336,0.511780945628,0.00234232251516,0.0,2.55330491699,6.7713057485,12.8320612931,12.3386205836,0.493440709537
 03/14  04:00:00,17.3865493045,0.628445191249,0.0,0.0,3.82705111198,7.57405300124,16.4856829419,15.3669955122,1.11868742977
 03/14  05:00:00,21.9208977858,0.624181210576,0.0,0.0,6.02426329834,9.91545327661,21.035755795,15.1250894947,5.91066630034
 03/14  06:00:00,27.2027222372,0.587754581854,0.0,0.0,6.51253267309,14.7454349813,33.9617375242,14.0950446073,19.866692917
 03/14  07:00:00,26.5134403813,0.550673423971,0.0,0.0,6.01364874671,18.163451543,34.2489124561,13.1325916803,21.1163207757
 03/14  08:00:00,24.0472801462,0.815271329493,0.000659074949776,0.0,4.35151303671,18.8798367041,32.8637189826,12.5806515717,20.2830674109
 03/14  09:00:00,21.2178296108,0.737600634734,0.0725110748265,0.0,3.78894180059,16.6187760998,27.5295748061,9.7462658223,17.7833089838
 03/14  10:00:00,18.3726679509,0.725555887609,0.156020865177,0.0,3.78894180059,13.7021493968,24.6414429016,8.52463953532,16.1168033663
 03/14  11:00:00,18.6300044735,0.699206992233,0.292525129316,0.0,3.78894180059,13.8493305508,19.6090443676,6.61693903407,12.9921053335
 03/14  12:00:00,18.2410614527,0.640679408907,0.27255090998,0.0,3.69398621738,13.6338449159,16.6997785763,5.37417886032,11.325599716
 03/14  13:00:00,17.9987093121,0.623643977827,0.325517598311,0.0,3.78894180059,13.2606059349,14.7907666333,4.71504613048,10.0757205029
 03/14  14:00:00,18.0510268496,0.64247040304,0.506189864661,0.0,3.78894180059,13.1134247809,12.5016030629,3.67576177317,8.82584128972
 03/14  15:00:00,19.1993302641,0.581002464645,0.350951764213,0.0,4.71240779196,13.5549682428,13.6986860247,3.62296552182,10.0757205029
 03/14  16:00:00,26.5686501445,0.536401185985,0.31451953591,0.0,7.18559832057,18.5321311015,14.6022170525,2.85999093215,11.7422261204
 03/14  17:00:00,32.4140396348,0.27376983025,0.444784112716,0.0,8.38069375907,23.3147919321,17.2224457155,1.73058195572,15.4918637597
 03/14  18:00:00,34.5567124753,0.290025393464,0.503831256216,0.0,10.6415932552,23.1212625696,19.6973939339,1.49745854566,18.1999353882
 03/14  19:00:00,38.8607194955,0.284599625662,0.425542022425,0.0,12.3080778603,20.4854999863,19.4826460705,2.11596349106,17.3666825794
 03/14  20:00:00,38.3856380469,0.285968220725,0.389212872013,0.0,12.456681583,19.8967753704,18.4339904285,2.52550026437,15.9084901641
 03/14  21:00:00,32.8583958526,0.29403414118,0.317405779242,0.0,9.18739968257,17.702556249,16.4148611018,3.42275576833,12.9921053335
 03/14  22:00:00,25.8078867534,0.318575100551,0.177668282385,0.0,5.91811778209,14.0365255879,16.7073687323,5.38176901636,11.325599716
 03/14  23:00:00,19.8817215399,0.368884081378,0.0977031594023,0.0,3.54045821811,10.5176760807,13.7035064577,7.37742359422,6.32608286346
 03/14  24:00:00,16.1946612717,0.444789694858,0.0379928334646,0.0,2.55330491699,7.80157382632,11.7748507082,9.82334509073,1.95150561751
 03/15  01:00:00,15.6267371036,0.495446133025,0.00813684311784,0.0,2.55330491699,7.21284921042,12.4758573735,11.3580531023,1.1178042712
 03/15  02:00:00,15.3602657271,0.531473907583,0.0,0.0,2.55330491699,6.91848690247,12.783404535,12.2902286981,0.493175836875
 03/15  03:00:00,15.2438841691,0.562273503652,0.0,0.0,2.55330491699,6.7713057485,13.5045564622,13.0113894679,0.493166994243
 03/15  04:00:00,17.3133170671,0.555212953819,0.0,0.0,3.82705111198,7.57405300124,13.8845013824,12.7669112101,1.11759017227
 03/15  05:00:00,21.8316673351,0.534950759929,0.0,0.0,6.02426329834,9.91545327661,18.1806378422,12.2774332121,5.90320463014
 03/15  06:00:00,27.1839563237,0.555817905346,0.0131707630235,0.0,6.51253267309,14.7454349813,32.6156826517,12.775096236,19.8405864157
 03/15  07:00:00,25.7396552998,0.66972167579,0.0,0.0,6.01364874671,18.163451543,37.0458535783,15.9573146419,21.0885389363
 03/15  08:00:00,24.3054928724,1.07414313061,0.0,0.0,4.35151303671,18.8798367041,39.415441851,19.1590450252,20.2563968257
 03/15  09:00:00,21.4483444132,1.040626512,0.0,0.0,3.78894180059,16.6187760998,36.053002267,18.2930300453,17.7599722218
 03/15  10:00:00,18.4083669523,0.885126158502,0.0321495956487,0.0,3.78894180059,13.7021493968,29.9855072746,13.8898181216,16.095689153
 03/15  11:00:00,18.492981929,0.844093956753,0.0106156203044,0.0,3.78894180059,13.8493305508,25.844326817,12.8691684179,12.9751583991
 03/15  12:00:00,18.1657409217,0.772350325554,0.0655594623189,0.0,3.69398621738,13.6338449159,21.8104509741,10.4995756437,11.3108753304
 03/15  13:00:00,17.9830839493,0.799763130231,0.133773083174,0.0,3.78894180059,13.2606059349,20.6673743807,10.6047113519,10.0626630288
 03/15  14:00:00,17.8807599555,0.795803933891,0.182589439738,0.0,3.78894180059,13.1134247809,18.8410448655,10.0265941382,8.81445072728
 03/15  15:00:00,19.1644296187,0.694747214673,0.20230636883,0.0,4.71240779196,13.5549682428,17.4415281892,7.37886516036,10.0626630288
 03/15  16:00:00,26.5282396846,0.666728170937,0.143782091035,0.0,7.18559832057,18.5321311015,19.0201812136,7.293235116,11.7269460976
 03/15  17:00:00,32.2305775013,0.335130337751,0.199961471656,0.0,8.38069375907,23.3147919321,20.9426872949,5.47110429265,15.4715830022
 03/15  18:00:00,34.273204425,0.327388266118,0.182960333261,0.0,10.6415932552,23.1212625696,23.6476375883,5.47159459939,18.1760429889
 03/15  19:00:00,38.6625616644,0.356822284531,0.155161532423,0.0,12.3080778603,20.4854999863,23.8443677675,6.50046631297,17.3439014546
 03/15  20:00:00,38.2371006985,0.38974149411,0.136902250152,0.0,12.456681583,19.8967753704,23.3994565027,7.51180273332,15.8876537694
 03/15  21:00:00,32.8027458841,0.450352232819,0.105437719064,0.0,9.18739968257,17.702556249,22.3811911585,9.40603275936,12.9751583991
 03/15  22:00:00,25.9296054751,0.577581175972,0.0403809286081,0.0,5.91811778209,14.0365255879,24.8015808671,13.4907055368,11.3108753304
 03/15  23:00:00,20.1310631621,0.715928862953,0.0,0.0,3.54045821811,10.5176760807,23.9442679715,17.6262418473,6.31802612418
 03/15  24:00:00,16.5495449001,0.837666156745,0.0,0.0,2.55330491699,7.80157382632,22.6661848695,20.7169018008,1.94928306874
 03/16  01:00:00,16.0176296487,0.894475521285,0.0,0.0,2.55330491699,7.21284921042,23.1308184939,22.0141397349,1.11667875897
 03/16  02:00:00,15.7709078203,0.942116000831,0.0,0.0,2.55330491699,6.91848690247,23.5934349068,23.1005412129,0.492893693832
 03/16  03:00:00,15.6724677836,0.990857118142,0.0,0.0,2.55330491699,6.7713057485,24.7887413174,24.2958567348,0.492884582551
 03/16  04:00:00,17.8707238973,1.11261978408,0.0,0.0,3.82705111198,7.57405300124,28.4081497094,27.2916915522,1.11645815722
 03/16  05:00:00,22.3710522248,1.07433564957,0.0,0.0,6.02426329834,9.91545327661,32.0836860896,26.1881771401,5.89550894958
 03/16  06:00:00,27.5297163659,0.914748710611,0.0,0.0,6.51253267309,14.7454349813,41.893991525,22.080325127,19.813666398
 03/16  07:00:00,25.9383887085,0.868455084492,0.0,0.0,6.01364874671,18.163451543,41.906460616,20.8465689078,21.0598917082
 03/16  08:00:00,24.4045762288,1.17322648709,0.0,0.0,4.35151303671,18.8798367041,41.5868745335,21.3579790662,20.2288954673
 03/16  09:00:00,21.5496123517,1.14189445047,0.0,0.0,3.78894180059,16.6187760998,38.0935452429,20.3576367098,17.7359085331
 03/16  10:00:00,18.5052989359,1.01420773773,0.0,0.0,3.78894180059,13.7021493968,33.2520086754,17.1780914312,16.0739172442
 03/16  11:00:00,18.567298337,0.929025985017,0.0,0.0,3.78894180059,13.8493305508,27.8978330952,14.9401495176,12.9576835776
 03/16  12:00:00,18.2260212542,0.898190120403,0.0,0.0,3.69398621738,13.6338449159,25.5365669718,14.240874683,11.2956922887
 03/16  13:00:00,18.0009789516,0.951431215684,0.0,0.0,3.78894180059,13.2606059349,25.8810635088,15.8318646868,10.0491988221
 03/16  14:00:00,17.7731109534,0.870744371509,0.0,0.0,3.78894180059,13.1134247809,22.6054165416,13.8027111861,8.80270535545
 03/16  15:00:00,19.0893421359,0.819770587617,0.0021955130874,0.0,4.71240779196,13.5549682428,22.7913558056,12.7421569835,10.0491988221
 03/16  16:00:00,26.4623137293,0.733643406402,0.0109409002679,0.0,7.18559832057,18.5321311015,22.2157228322,10.5045327212,11.711190111
 03/16  17:00:00,32.1152076342,0.36741675368,0.052305188712,0.0,8.38069375907,23.3147919321,23.4198589225,7.96918841159,15.4506705109
 03/16  18:00:00,34.2006915523,0.375362564312,0.0624731623485,0.0,10.6415932552,23.1212625696,26.1947345933,8.04332823794,18.1514063553
 03/16  19:00:00,38.608028789,0.415435130406,0.0420158111627,0.0,12.3080778603,20.4854999863,26.6579586742,9.3375479633,17.3204107109
 03/16  20:00:00,38.195262297,0.460897922116,0.0239074207111,0.0,12.456681583,19.8967753704,26.5806089222,10.714440589,15.8661683331
 03/16  21:00:00,32.7592225253,0.505176108735,0.00709048440299,0.0,9.18739968257,17.702556249,24.9526785839,11.9949950063,12.9576835776
 03/16  22:00:00,25.9336363789,0.621993008432,0.0,0.0,5.91811778209,14.0365255879,26.329356237,15.0336639482,11.2956922887
 03/16  23:00:00,20.1562553062,0.741121007038,0.0,0.0,3.54045821811,10.5176760807,24.3406029988,18.0308845767,6.30971842214
 03/16  24:00:00,16.5655899547,0.85371121135,0.0,0.0,2.55330491699,7.80157382632,22.8054872143,20.8584959254,1.94699128887
 03/17  01:00:00,16.054236037,0.931081909523,0.0,0.0,2.55330491699,7.21284921042,23.9187526302,22.8032338867,1.11551874347
 03/17  02:00:00,15.8138209199,0.985029100458,0.0,0.0,2.55330491699,6.91848690247,24.642772848,24.1501699134,0.492602934607
 03/17  03:00:00,15.7096595303,1.02804886478,0.0,0.0,2.55330491699,6.7713057485,25.712706985,25.220113427,0.492593558007
 03/17  04:00:00,17.8343323575,1.07622824421,0.0,0.0,3.82705111198,7.57405300124,27.6667000897,26.55140837,1.11529171965
 03/17  05:00:00,22.3672023784,1.07048580316,0.0,0.0,6.02426329834,9.91545327661,32.3429221032,26.4553405652,5.887581538
 03/17  06:00:00,27.613764542,0.998796886714,0.0,0.0,6.51253267309,14.7454349813,44.3439769944,24.5580361576,19.7859408368
 03/17  07:00:00,26.0902580494,1.02032442536,0.0,0.0,6.01364874671,18.163451543,46.2783125853,25.2479250105,21.0303875749
 03/17  08:00:00,24.6195588533,1.38820911157,0.0,0.0,4.35151303671,18.8798367041,47.8426816193,27.6421101393,20.2005714799
 03/17  09:00:00,21.7156867196,1.30796881835,0.0,0.0,3.78894180059,16.6187760998,42.7700123711,25.058887327,17.7111250441
 03/17  10:00:00,18.5981567595,1.1070655614,0.0,0.0,3.78894180059,13.7021493968,35.7861541065,19.734660019,16.0514940875
 03/17  11:00:00,18.7228505418,1.08457818984,0.0,0.0,3.78894180059,13.8493305508,32.0666189989,19.126932955,12.9396860439
 03/17  12:00:00,18.4010746489,1.07324351507,0.0,0.0,3.69398621738,13.6338449159,30.2539293846,18.9738742973,11.2800550874
 03/17  13:00:00,18.012930455,0.963382719071,0.0,0.0,3.78894180059,13.2606059349,26.2193705688,16.1840386988,10.0353318699
 03/17  14:00:00,17.7043047521,0.801938170165,0.0,0.0,3.78894180059,13.1134247809,20.8359535088,12.0453448564,8.79060865249
 03/17  15:00:00,19.0536045337,0.786228498491,0.0,0.0,4.71240779196,13.5549682428,21.7267612468,11.6914293769,10.0353318699
 03/17  16:00:00,26.4565951863,0.738865763685,0.0,0.0,7.18559832057,18.5321311015,22.3354183891,10.6404555626,11.6949628265
 03/17  17:00:00,31.9962706104,0.300784918527,0.0,0.0,8.38069375907,23.3147919321,22.3739710077,6.94483852883,15.4291324788
 03/17  18:00:00,34.067853748,0.30446793088,0.000529991443733,0.0,10.6415932552,23.1212625696,25.1726417636,7.04660898034,18.1260327833
 03/17  19:00:00,38.5477597658,0.397181918345,0.0,0.0,12.3080778603,20.4854999863,26.7376371296,9.44141982461,17.296217305
 03/17  20:00:00,38.2006480188,0.490191064595,0.0,0.0,12.456681583,19.8967753704,27.7183342647,11.8742940467,15.844040218
 03/17  21:00:00,32.8249785105,0.578022578283,0.0,0.0,9.18739968257,17.702556249,27.0711698163,14.1314837723,12.9396860439
 03/17  22:00:00,26.058138959,0.746495588471,0.0,0.0,5.91811778209,14.0365255879,29.7927782512,18.5127231638,11.2800550874
 03/17  23:00:00,20.3385650233,0.923430724172,0.0,0.0,3.54045821811,10.5176760807,29.3791704119,23.0780081943,6.30116221761
 03/17  24:00:00,16.7876573794,1.07577863604,0.0,0.0,2.55330491699,7.80157382632,28.8820128211,26.9373818645,1.94463095658
 03/18  01:00:00,16.3751705674,1.2520164399,0.0,0.0,2.55330491699,7.21284921042,32.831226507,31.7169019394,1.11432456766
 03/18  02:00:00,16.2352023448,1.40641052532,0.0,0.0,2.55330491699,6.91848690247,36.5084063213,36.0161026761,0.492303645208
 03/18  03:00:00,16.1831459583,1.50153529278,0.0,0.0,2.55330491699,6.7713057485,39.102208768,38.6099147613,0.492294006709
 03/18  04:00:00,18.4422359402,1.68413182695,0.0,0.0,3.82705111198,7.57405300124,45.0090981955,43.8950069907,1.11409120473
 03/18  05:00:00,22.9717681039,1.67505152868,0.0,0.0,6.02426329834,9.91545327661,49.4840760507,43.6046513074,5.87942474333
 03/18  06:00:00,28.1899368867,1.57496923133,0.0,0.0,6.51253267309,14.7454349813,60.6232300912,40.8658121479,19.7574179434
 03/18  07:00:00,26.3773638473,1.50095958574,0.0,0.0,6.01364874671,17.9699221805,59.7985667445,38.7985314707,21.0000352739
 03/18  08:00:00,23.1660739848,1.38113781169,0.0,0.0,3.66783283761,18.1171033345,55.2128955877,35.0414623362,20.1714332515
 03/18  09:00:00,20.1010542483,1.13974991578,0.0,0.0,3.10526160149,15.8560427302,45.7660243326,28.0803952384,17.6856290942
 03/18  10:00:00,16.9387576992,0.894080069817,0.0,0.0,3.10526160149,12.9394160272,37.4700060072,21.4415796838,16.0284263233
 03/18  11:00:00,16.8888112875,0.696952504222,0.0,0.0,3.10526160149,13.0865971812,29.3944647482,16.4732936203,12.9211711279
 03/18  12:00:00,16.5775805214,0.522993814686,0.00990907752554,0.0,3.10526160149,12.9394160272,23.3943897551,12.130421398,11.2639683571
 03/18  13:00:00,16.0862002972,0.398552094347,0.0845140356378,0.0,3.10526160149,12.4978725653,18.387227621,8.3661613421,10.0210662789
 03/18  14:00:00,15.9071969695,0.311223556169,0.140020400114,0.0,3.10526160149,12.3506914113,14.5210261444,5.74286194369,8.77816420074
 03/18  15:00:00,17.2356098533,0.240237044641,0.174410342107,0.0,4.02872759285,12.7922348732,13.7462954443,3.72522916541,10.0210662789
 03/18  16:00:00,24.6308115276,0.175672705806,0.183822967894,0.0,6.50191812146,17.7693977319,13.8014158264,2.1231467766,11.6782690498
 03/18  17:00:00,31.8341454907,0.1346724368,0.197516724493,0.0,8.38069375907,23.1212625696,16.3804907194,0.973515435178,15.4069752842
 03/18  18:00:00,34.0457821299,0.135404155105,0.147522149123,0.0,10.6415932552,23.1212625696,19.5681726258,1.46824283886,18.0999297869
 03/18  19:00:00,38.417738513,0.182665194215,0.0844954713403,0.0,12.3080778603,20.4854999863,20.6057424239,3.3344140224,17.2713284015
 03/18  20:00:00,37.988959343,0.231034445017,0.0474679437607,0.0,12.456681583,19.8967753704,20.8552902733,5.0340142963,15.821275977
 03/18  21:00:00,32.5718460297,0.306814543193,0.0180755543233,0.0,9.18739968257,17.702556249,20.2160772808,7.29490615286,12.9211711279
 03/18  22:00:00,25.7923488237,0.480705453162,0.0,0.0,5.91811778209,14.0365255879,23.2039014407,11.9399330837,11.2639683571
 03/18  23:00:00,20.1192339093,0.704099610134,0.0,0.0,3.54045821811,10.5176760807,24.0748759858,17.7825159414,6.29236004442
 03/18  24:00:00,16.5979126462,0.886033902783,0.0,0.0,2.55330491699,7.80157382632,24.4135702501,22.4713674793,1.94220277088
 03/19  01:00:00,16.1823497682,1.05919564078,0.0,0.0,2.55330491699,7.21284921042,28.2476877651,27.1345911805,1.11309658464
 03/19  02:00:00,16.0286352304,1.19984341089,0.0,0.0,2.55330491699,6.91848690247,31.4333024743,30.9413065601,0.491995914172
 03/19  03:00:00,16.0234228905,1.34181222505,0.0,0.0,2.55330491699,6.7713057485,35.457691467,34.9657054497,0.491986017285
 03/19  04:00:00,18.222447589,1.46434347569,0.0,0.0,3.82705111198,7.57405300124,39.4998815491,38.3870245813,1.1128569678
 03/19  05:00:00,22.7814480496,1.48473147443,0.0,0.0,6.02426329834,9.91545327661,44.6668616343,38.7958206529,5.8710409814
 03/19  06:00:00,28.0999134926,1.48494583722,0.0,0.0,6.51253267309,14.7454349813,58.567977047,38.8398708818,19.7281061651
 03/19  07:00:00,26.2801605036,1.40375624201,0.0,0.0,6.01364874671,17.9699221805,57.250813788,36.2819699944,20.9688437936
 03/19  08:00:00,23.0325339768,1.24759780375,0.0,0.0,3.66783283761,18.1171033345,51.3838657399,31.2423763289,20.1414894109
 03/19  09:00:00,19.9448364504,0.983532117898,0.0,0.0,3.10526160149,15.8560427302,41.2322976484,23.5728694147,17.6594282337
 03/19  10:00:00,16.7491899008,0.704512271352,0.0,0.0,3.10526160149,12.9394160272,32.2098566373,16.2051358544,16.0047207829
 03/19  11:00:00,16.673012985,0.481154201786,0.0,0.0,3.10526160149,13.0865971812,23.6144916436,10.712347331,12.9021443126
 03/19  12:00:00,16.3940620768,0.349384447629,0.0,0.0,3.10526160149,12.9394160272,18.9197244893,7.67228762758,11.2474368617
 03/19  13:00:00,15.8571940924,0.254059925155,0.0,0.0,3.10526160149,12.4978725653,15.5642347879,5.55782851423,10.0064062736
 03/19  14:00:00,15.6464025959,0.179062423822,0.011387158918,0.0,3.10526160149,12.3506914113,12.57120857,3.80583288447,8.7653756855
 03/19  15:00:00,17.0014483025,0.114975090796,0.0655107451149,0.0,4.02872759285,12.7922348732,11.9319720423,1.92556576869,10.0064062736
 03/19  16:00:00,24.430005232,0.0738625460467,0.084826832043,0.0,6.50191812146,17.7693977319,12.5153496441,0.854235919656,11.6611137244
 03/19  17:00:00,31.7069486965,0.0696442816977,0.135348085395,0.0,8.38069375907,23.1212625696,15.7046437693,0.320438280481,15.3842054888
 03/19  18:00:00,33.983271004,0.108846466255,0.111568712067,0.0,10.6415932552,23.1212625696,19.4114548123,1.33834971592,18.0731050964
 03/19  19:00:00,38.4085615096,0.212225697556,0.0457579645903,0.0,12.3080778603,20.4854999863,21.6320215414,4.3862701704,17.245751371
 03/19  20:00:00,38.0041492126,0.263548284345,0.0301439740647,0.0,12.456681583,19.8967753704,21.6011668098,5.80328445825,15.7978823515
 03/19  21:00:00,32.562859629,0.297448303201,0.0184553936407,0.0,9.18739968257,17.702556249,19.6368210401,6.73467672756,12.9021443126
 03/19  22:00:00,25.7285149555,0.41687158495,0.0,0.0,5.91811778209,14.0365255879,21.1524185805,9.90498171874,11.2474368617
 03/19  23:00:00,19.9902309757,0.575096676591,0.0,0.0,3.54045821811,10.5176760807,20.2125209891,13.9292064798,6.28331450926
 03/19  24:00:00,16.4087991109,0.696920367543,0.0,0.0,2.55330491699,7.80157382632,18.8918044707,16.9520970199,1.93970745083
 03/20  01:00:00,15.9556193992,0.832465271791,0.0,0.0,2.55330491699,7.21284921042,21.4995803189,20.3877451613,1.11183515753
