Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/20  02:00:00,15.7682242527,0.939432433233,0.0,0.0,2.55330491699,6.91848690247,23.7175832713,23.2259034387,0.491679832539
 03/20  03:00:00,15.6463724381,0.96476177257,0.0,0.0,2.55330491699,6.7713057485,24.2831773161,23.7915076353,0.491669680865
 03/20  04:00:00,17.7340054773,0.975901364021,0.0,0.0,3.82705111198,7.57405300124,25.0684798702,23.9568904961,1.11158937413
 03/20  05:00:00,22.2525331916,0.955816616387,0.0,0.0,6.02426329834,9.91545327661,29.2592167811,23.3967840458,5.86243273527
 03/20  06:00:00,27.5331058189,0.918138163592,0.0,0.0,6.51253267309,14.7454349813,42.1837375586,22.4857233755,19.6980141831
 03/20  07:00:00,25.9437813158,0.873847691789,0.0,0.0,6.01364874671,18.163451543,42.2599153717,21.3230930005,20.9368223713
 03/20  08:00:00,24.3597992785,1.12844953679,0.0,0.0,4.35151303671,18.8798367041,40.7539720845,20.6432232585,20.1107488259
 03/20  09:00:00,21.4678885645,1.06017066325,0.0,0.0,3.78894180059,16.6187760998,36.2540020952,18.6214718734,17.6325302218
 03/20  10:00:00,18.3463731665,0.855281968423,0.0,0.0,3.78894180059,13.7021493968,29.344747376,13.3643628896,15.9803844864
 03/20  11:00:00,18.3438913812,0.705619029199,0.0,0.0,3.78894180059,13.8493305508,22.5769064548,9.69429522229,12.8826112325
 03/20  12:00:00,17.9864471821,0.658616048296,0.0,0.0,3.69398621738,13.6338449159,19.8200807534,8.58961525636,11.2304654971
 03/20  13:00:00,17.6283602409,0.547606659385,0.031205845624,0.0,3.78894180059,13.2606059349,15.6893599115,5.69800371593,9.99135619553
 03/20  14:00:00,17.4697791215,0.478003002294,0.0894095373467,0.0,3.78894180059,13.1134247809,12.2772030961,3.52495620212,8.75224689397
 03/20  15:00:00,18.8736266336,0.447334851231,0.158915747135,0.0,4.71240779196,13.5549682428,12.1256016546,2.13424545912,9.99135619553
 03/20  16:00:00,26.2932830229,0.400532308147,0.17502129212,0.0,7.18559832057,18.5321311015,12.5349701169,0.891468185951,11.6435019309
 03/20  17:00:00,32.0129694517,0.100097070349,0.217386689506,0.0,8.38069375907,23.3147919321,15.4561324118,0.0953025761581,15.3608298356
 03/20  18:00:00,34.0555281896,0.092802350404,0.199870013527,0.0,10.6415932552,23.1212625696,18.1011248344,0.0555581787488,18.0455666556
 03/20  19:00:00,38.4040678515,0.0869495614327,0.166540442607,0.0,12.3080778603,20.4854999863,17.4421108478,0.222617059902,17.2194937879
 03/20  20:00:00,37.9437182714,0.0888743639837,0.14438695324,0.0,12.456681583,19.8967753704,16.2696359104,0.495769640907,15.7738662695
 03/20  21:00:00,32.4718421772,0.106719337584,0.118166907441,0.0,9.18739968257,17.702556249,14.0755564913,1.19294525878,12.8826112325
 03/20  22:00:00,25.5345947982,0.170226833945,0.0527245937783,0.0,5.91811778209,14.0365255879,14.6117050195,3.38123952243,11.2304654971
 03/20  23:00:00,19.7055636877,0.28898754735,0.00144184120739,0.0,3.54045821811,10.5176760807,13.0829532152,6.80892492434,6.27402829086
 03/20  24:00:00,16.1152637753,0.403385031948,0.0,0.0,2.55330491699,7.80157382632,11.5102925644,9.57314682902,1.93714573541
 03/21  01:00:00,15.6025568879,0.479402760485,0.0,0.0,2.55330491699,7.21284921042,12.5021297492,11.3915890898,1.11054065942
 03/21  02:00:00,15.3876227895,0.558830970066,0.0,0.0,2.55330491699,6.91848690247,13.8502379868,13.3588824929,0.491355493826
 03/21  03:00:00,15.3082185892,0.626607923682,0.0,0.0,2.55330491699,6.7713057485,15.5334526748,15.0421075838,0.491345091055
 03/21  04:00:00,17.4221146719,0.664010558587,0.0,0.0,3.82705111198,7.57405300124,17.0409423732,15.9306535743,1.11028879893
 03/21  05:00:00,21.9522876785,0.655571103287,0.0,0.0,6.02426329834,9.91545327661,21.5123284748,15.6587259203,5.85360255444
 03/21  06:00:00,27.241890306,0.626922650681,0.0,0.0,6.51253267309,14.7454349813,34.5930240525,14.9258731432,19.6671509093
 03/21  07:00:00,24.8217416158,0.644641325171,0.0,0.0,6.01364874671,18.163451543,36.3065291532,15.4025486635,20.9039804896
 03/21  08:00:00,24.2179282969,0.98657855512,0.0,0.0,4.35151303671,18.8798367041,36.9032169896,16.8239963896,20.0792206
 03/21  09:00:00,21.314592743,0.906874841738,0.0,0.0,3.78894180059,16.6187760998,32.2269517939,14.6220087699,17.604943024
 03/21  10:00:00,18.2913638372,0.800272639092,0.0,0.0,3.78894180059,13.7021493968,27.8547780122,11.8993533714,15.9554246408
 03/21  11:00:00,18.3527136303,0.654217166526,0.0602241118183,0.0,3.78894180059,13.8493305508,20.6393899398,7.77681226759,12.8625776722
 03/21  12:00:00,17.9969626,0.566083870496,0.103047595691,0.0,3.69398621738,13.6338449159,16.5282482103,5.31518892127,11.213059289
 03/21  13:00:00,17.6317223956,0.474652242462,0.107522417216,0.0,3.78894180059,13.2606059349,13.2030948785,3.22717437696,9.97592050155
 03/21  14:00:00,17.4617616051,0.412324565188,0.147070457984,0.0,3.78894180059,13.1134247809,10.2796041565,1.54082244238,8.73878171412
 03/21  15:00:00,18.8254205573,0.383663466022,0.174381056083,0.0,4.71240779196,13.5549682428,10.7684315635,0.792511061944,9.97592050155
 03/21  16:00:00,26.4822768139,0.407963977845,0.356583413448,0.0,7.18559832057,18.5321311015,11.6356978218,0.0102589370396,11.6254388848
 03/21  17:00:00,32.3286955883,0.182086708835,0.451123187624,0.0,8.38069375907,23.3147919321,15.3368552471,0.0,15.3368552471
 03/21  18:00:00,34.2584545219,0.146620068418,0.34897862778,0.0,10.6415932552,23.1212625696,18.0173226199,0.0,18.0173226199
 03/21  19:00:00,38.5170242192,0.11154999256,0.25489637927,0.0,12.3080778603,20.4854999863,17.1925634282,0.0,17.1925634282
 03/21  20:00:00,38.0316361573,0.100179471587,0.220999731508,0.0,12.456681583,19.8967753704,15.8152584879,0.0660236450438,15.7492348429
 03/21  21:00:00,32.5305632386,0.093567537862,0.190039768534,0.0,9.18739968257,17.702556249,13.0917673092,0.229189637016,12.8625776722
 03/21  22:00:00,25.5473167363,0.111779852145,0.123893513679,0.0,5.91811778209,14.0365255879,12.5093471466,1.29628785767,11.213059289
 03/21  23:00:00,19.6496517898,0.175558420242,0.0589590704244,0.0,3.54045821811,10.5176760807,9.6735614621,3.40905732285,6.26450413925
 03/21  24:00:00,15.9676302528,0.245468334229,0.0102831752271,0.0,2.55330491699,7.80157382632,7.45165477606,5.51713639281,1.93451838324
 03/22  01:00:00,15.4382040474,0.315049919922,0.0,0.0,2.55330491699,7.21284921042,8.33601643518,7.226802962,1.10921347318
 03/22  02:00:00,15.2103610834,0.381569263947,0.0,0.0,2.55330491699,6.91848690247,9.28854432577,8.79752133177,0.491022994002
 03/22  03:00:00,15.1066916887,0.425081023177,0.0,0.0,2.55330491699,6.7713057485,10.2927857058,9.80177336187,0.491012343907
 03/22  04:00:00,17.1856689138,0.42756480058,0.0,0.0,3.82705111198,7.57405300124,10.8943581598,9.78540253265,1.10895562715
 03/22  05:00:00,21.6972546745,0.400538099292,0.0,0.0,6.02426329834,9.91545327661,14.9228573584,9.07830430432,5.84455305413
 03/22  06:00:00,26.9866487017,0.361218137784,0.0104629085873,0.0,6.51253267309,14.7454349813,27.6696131392,8.03408765498,19.6355254843
 03/22  07:00:00,24.5496412115,0.341065021684,0.031475899202,0.0,6.01364874671,18.163451543,28.2322018033,7.36187392878,20.8703278745
 03/22  08:00:00,23.8705768174,0.633758726287,0.00546834941133,0.0,4.35151303671,18.8798367041,27.8631014841,7.8161874143,20.0469140698
 03/22  09:00:00,21.0296700528,0.609687164101,0.012264987449,0.0,3.78894180059,16.6187760998,24.6994632195,7.12278840934,17.5766748101
 03/22  10:00:00,18.0941572964,0.545463617238,0.0576024810028,0.0,3.78894180059,13.7021493968,21.1394418055,5.20959316775,15.9298486378
 03/22  11:00:00,18.2121891899,0.482597382278,0.0913194556686,0.0,3.78894180059,13.8493305508,16.3448887283,3.50283916379,12.8420495645
 03/22  12:00:00,17.8744867933,0.467410273984,0.0792453854776,0.0,3.69398621738,13.6338449159,14.4671010978,3.27187770569,11.1952233921
 03/22  13:00:00,17.5836928432,0.480077547593,0.0540675596395,0.0,3.78894180059,13.2606059349,13.7477787725,3.7876750097,9.96010376282
 03/22  14:00:00,17.4266485657,0.485817075928,0.0384649078497,0.0,3.78894180059,13.1134247809,12.7872402946,4.06225616107,8.72498413352
 03/22  15:00:00,18.8046819039,0.502897127302,0.0344087413767,0.0,4.71240779196,13.5549682428,14.4688738858,4.50877012294,9.96010376282
 03/22  16:00:00,26.2924494835,0.525135466322,0.0495845945805,0.0,7.18559832057,18.5321311015,16.5110116945,4.90408175924,11.6069299352
 03/22  17:00:00,32.0219822345,0.216100815677,0.110395726962,0.0,8.38069375907,23.3147919321,19.0543493127,3.74206048963,15.3122888231
 03/22  18:00:00,34.116917461,0.214907678962,0.139153956362,0.0,10.6415932552,23.1212625696,21.4122520368,3.42387068359,17.9883813532
 03/22  19:00:00,37.625210049,0.240420315227,0.127045219703,0.0,12.3080778603,20.4854999863,21.2983531972,4.13338493019,17.164968267
 03/22  20:00:00,38.0933386697,0.268980244138,0.113901471355,0.0,12.456681583,19.8967753704,20.6576446859,4.93364931966,15.7239953662
 03/22  21:00:00,32.6469987299,0.31086789796,0.0891748997806,0.0,9.18739968257,17.702556249,19.0164487144,6.17439914985,12.8420495645
 03/22  22:00:00,25.7352151235,0.39438914597,0.0291826070456,0.0,5.91811778209,14.0365255879,20.0208220097,8.8255986176,11.1952233921
 03/22  23:00:00,19.9134200725,0.498285773388,0.0,0.0,3.54045821811,10.5176760807,17.9643946541,11.7096497791,6.25474487493
 03/22  24:00:00,16.3768372869,0.664958543533,0.0,0.0,2.55330491699,7.80157382632,17.8910841175,15.9592579451,1.93182617239
 03/23  01:00:00,15.9663864514,0.843232323935,0.0,0.0,2.55330491699,7.21284921042,21.6965310596,20.5886770682,1.1078539914
 03/23  02:00:00,15.678211476,0.849419656493,0.0,0.0,2.55330491699,6.91848690247,21.2281414095,20.737458978,0.490682431454
 03/23  03:00:00,15.6020352795,0.920424614029,0.0,0.0,2.55330491699,6.7713057485,23.1888240514,22.6981525135,0.490671537893
 03/23  04:00:00,17.7459247347,0.987820621479,0.0,0.0,3.82705111198,7.57405300124,25.6544482295,24.5468579761,1.10759025341
 03/23  05:00:00,22.2719438651,0.975227289893,0.0,0.0,6.02426329834,9.91545327661,29.9968266004,24.1615396859,5.83528691447
 03/23  06:00:00,27.5366286967,0.92166104133,0.0,0.0,6.51253267309,14.7454349813,42.3023653034,22.6992180294,19.603147274
 03/23  07:00:00,25.0918482373,0.914747946592,0.0,0.0,6.01364874671,18.163451543,43.4650307073,22.6291562154,20.8358744919
 03/23  08:00:00,24.4677835412,1.23643379946,0.0,0.0,4.35151303671,18.8798367041,43.7477166272,23.7338778244,20.0138388028
 03/23  09:00:00,21.5667823634,1.15906446219,0.0,0.0,3.78894180059,16.6187760998,38.8830727641,21.3353388126,17.5477339515
 03/23  10:00:00,18.4591581722,0.968066974045,0.0,0.0,3.78894180059,13.7021493968,32.1991223247,16.2954582734,15.9036640513
 03/23  11:00:00,18.5396956393,0.866436560531,0.0349867267734,0.0,3.78894180059,13.8493305508,26.2044674969,13.3834345084,12.8210329886
 03/23  12:00:00,18.2409185413,0.776772691415,0.136314716069,0.0,3.69398621738,13.6338449159,21.1919834695,10.0150203811,11.1769630884
 03/23  13:00:00,17.9290215239,0.672557361352,0.206916426602,0.0,3.78894180059,13.2606059349,16.8030601628,6.8591494995,9.94391066332
 03/23  14:00:00,17.7210291887,0.589441944766,0.229220662069,0.0,3.78894180059,13.1134247809,13.5892504217,4.87839218353,8.71085823822
 03/23  15:00:00,19.0325765969,0.518984537998,0.246216023688,0.0,4.71240779196,13.5549682428,13.1152455066,3.17133484326,9.94391066332
 03/23  16:00:00,26.4074478617,0.458477205379,0.231241233754,0.0,7.18559832057,18.5321311015,13.4581473575,1.87016679405,11.5879805635
 03/23  17:00:00,32.0606772089,0.142237190374,0.222954326653,0.0,8.38069375907,23.3147919321,16.1538933341,0.866755495292,15.2871378388
 03/23  18:00:00,34.1221177417,0.129238586332,0.230023329726,0.0,10.6415932552,23.1212625696,18.4442218502,0.485470423721,17.9587514265
 03/23  19:00:00,37.5713169422,0.140939488996,0.172632939101,0.0,12.3080778603,20.4854999863,18.4517283979,1.31501192145,17.1367164764
 03/23  20:00:00,38.0192144257,0.189204252488,0.119553219047,0.0,12.456681583,19.8967753704,18.715189194,3.01703388022,15.6981553138
 03/23  21:00:00,32.5952673999,0.268119161342,0.0801923064025,0.0,9.18739968257,17.702556249,18.2207354099,5.39970242137,12.8210329886
 03/23  22:00:00,25.7489716595,0.418751590606,0.0185766984042,0.0,5.91811778209,14.0365255879,21.1547298422,9.9777667538,11.1769630884
 03/23  23:00:00,20.0027339891,0.587599690008,0.0,0.0,3.54045821811,10.5176760807,20.7852209992,14.5404676111,6.24475338801
 03/23  24:00:00,16.4665327194,0.754653976032,0.0,0.0,2.55330491699,7.80157382632,20.8011140503,18.8720441502,1.92906990014
 03/24  01:00:00,16.0406846359,0.91753050848,0.0,0.0,2.55330491699,7.21284921042,24.3354554204,23.2289928041,1.10646261626
 03/24  02:00:00,15.8967037192,1.06791189974,0.0,0.0,2.55330491699,6.91848690247,27.8025248051,27.3121908981,0.490333906961
 03/24  03:00:00,15.8886990912,1.20708842565,0.0,0.0,2.55330491699,6.7713057485,31.6415957913,31.1512730174,0.490322773876
 03/24  04:00:00,18.0727845868,1.31468047358,0.0,0.0,3.82705111198,7.57405300124,35.0067413236,33.9005482417,1.10619308189
 03/24  05:00:00,22.5887651154,1.29204854023,0.0,0.0,6.02426329834,9.91545327661,38.8813876225,33.0555807427,5.82580687975
 03/24  06:00:00,27.83604775,1.2210800947,0.0,0.0,6.51253267309,14.7454349813,50.6225878061,31.0525619385,19.5700258676
 03/24  07:00:00,25.2908694175,1.11376912684,0.0,0.0,6.01364874671,18.163451543,48.7361070042,27.9354764595,20.8006305447
 03/24  08:00:00,24.5672877505,1.33593800876,0.0,0.0,4.35151303671,18.8798367041,46.0435106424,26.0635060486,19.9800045938
 03/24  09:00:00,21.5888411052,1.18112320393,0.0,0.0,3.78894180059,16.6187760998,39.1273191669,21.6091901484,17.5181290186
 03/24  10:00:00,18.4608647843,0.969773586161,0.0,0.0,3.78894180059,13.7021493968,31.9512584748,16.074379839,15.8768786358
 03/24  11:00:00,18.5249497885,0.808995506814,0.0776819297594,0.0,3.78894180059,13.8493305508,24.0650375526,11.2655033844,12.7995341682
 03/24  12:00:00,18.2144520747,0.693417353921,0.193203586914,0.0,3.69398621738,13.6338449159,18.4976684663,7.33938468072,11.1582837855
 03/24  13:00:00,18.0293629293,0.638894143411,0.340921049929,0.0,3.78894180059,13.2606059349,14.924655251,4.99730925249,9.92734599849
 03/24  14:00:00,17.9803488162,0.599664159444,0.478318074913,0.0,3.78894180059,13.1134247809,11.8270118781,3.13060366662,8.69640821144
 03/24  15:00:00,19.4088284577,0.564137830561,0.577314591906,0.0,4.71240779196,13.5549682428,11.4384616549,1.51111565639,9.92734599849
 03/24  16:00:00,26.9212920959,0.540548647057,0.663014026288,0.0,7.18559832057,18.5321311015,11.7501737707,0.181577389474,11.5685963812
 03/24  17:00:00,32.6061240143,0.2733267223,0.637311600136,0.0,8.38069375907,23.3147919321,15.2614097423,0.0,15.2614097423
 03/24  18:00:00,34.5177729133,0.231081003453,0.523836084147,0.0,10.6415932552,23.1212625696,17.9284416143,0.0,17.9284416143
 03/24  19:00:00,37.7899970901,0.170124235534,0.362128340493,0.0,12.3080778603,20.4854999863,17.1517502063,0.0439337833855,17.1078164229
 03/24  20:00:00,38.0783771845,0.13003938484,0.237880845456,0.0,12.456681583,19.8967753704,16.025439375,0.353717036995,15.671722338
 03/24  21:00:00,32.5387711368,0.137937701658,0.153877502982,0.0,9.18739968257,17.702556249,14.2425562685,1.44302210028,12.7995341682
 03/24  22:00:00,25.5969498316,0.202525790277,0.0827806708171,0.0,5.91811778209,14.0365255879,15.0352502601,3.87696647459,11.1582837855
 03/24  23:00:00,19.7543539998,0.317741485052,0.0214782156117,0.0,3.54045821811,10.5176760807,13.7286182617,7.49408562438,6.23453263736
 03/24  24:00:00,16.2189215478,0.507042804405,0.0,0.0,2.55330491699,7.80157382632,14.4760611148,12.5498107321,1.92625038272
 03/25  01:00:00,15.8041493445,0.680995217004,0.0,0.0,2.55330491699,7.21284921042,18.1808031431,17.0757633837,1.1050397594
 03/25  02:00:00,15.6192310853,0.790439265805,0.0,0.0,2.55330491699,6.91848690247,20.287959754,19.7979822304,0.489977523667
 03/25  03:00:00,15.5756868602,0.894076194731,0.0,0.0,2.55330491699,6.7713057485,22.9326491044,22.4426829493,0.489966155078
 03/25  04:00:00,17.7119512597,0.953847146404,0.0,0.0,3.82705111198,7.57405300124,24.9701263186,23.8653617924,1.10476452618
 03/25  05:00:00,22.2731597257,0.97644315052,0.0,0.0,6.02426329834,9.91545327661,30.1891973117,24.3730815541,5.81611575758
 03/25  06:00:00,27.5204706144,0.905502959122,0.0,0.0,6.51253267309,14.7454349813,41.8191782712,22.283007197,19.5361710741
 03/25  07:00:00,24.8110125184,0.827441590195,0.0,0.0,6.01364874671,17.9699221805,40.6946249447,19.9300184745,20.7646064702
 03/25  08:00:00,22.628040373,0.843104199982,0.0,0.0,3.66783283761,18.1171033345,40.0075747536,20.0621532911,19.9454214625
 03/25  09:00:00,19.7371537413,0.775849408743,0.0,0.0,3.10526160149,15.8560427302,35.5250757431,18.0372069644,17.4878687787
 03/25  10:00:00,16.7265229071,0.681845277658,0.0,0.0,3.10526160149,12.9394160272,31.3955541615,15.5460538379,15.8495003236
 03/25  11:00:00,16.7842733413,0.592414558064,0.0,0.0,3.10526160149,13.0865971812,26.1458699033,13.368310433,12.7775594702
 03/25  12:00:00,16.4880989121,0.431427772546,0.011993510385,0.0,3.10526160149,12.9394160272,20.5987639625,9.45957294736,11.1391910151
 03/25  13:00:00,15.9712239441,0.339405458392,0.0286843184692,0.0,3.10526160149,12.4978725653,17.0840166254,7.17360195164,9.91041467378
 03/25  14:00:00,15.7638969782,0.288795250412,0.0191487146109,0.0,3.10526160149,12.3506914113,14.8171695739,6.13553124145,8.68163833245
 03/25  15:00:00,17.1054823078,0.255334076165,0.0291857650697,0.0,4.02872759285,12.7922348732,15.256659502,5.34624482821,9.91041467378
 03/25  16:00:00,24.5653640655,0.217578033612,0.0764701779457,0.0,6.50191812146,17.7693977319,15.6568060766,4.10802294774,11.5487831289
 03/25  17:00:00,31.8169783648,0.206264172084,0.108757863321,0.0,8.38069375907,23.1212625696,18.7930258493,3.55791369636,15.2351121529
 03/25  18:00:00,34.095049597,0.181099624084,0.151094147214,0.0,10.6415932552,23.1212625696,20.4740329556,2.5765720632,17.8974608924
 03/25  19:00:00,37.5955467807,0.214256860214,0.123545406379,0.0,12.3080778603,20.4854999863,20.676158755,3.59788209012,17.0782766649
 03/25  20:00:00,38.0586643599,0.238418936144,0.109788469587,0.0,12.456681583,19.8967753704,19.9409746325,4.29627036583,15.6447042667
 03/25  21:00:00,32.5990436984,0.271460818793,0.0806269474266,0.0,9.18739968257,17.702556249,18.1453965429,5.36783707272,12.7775594702
 03/25  22:00:00,25.6705615916,0.355228969053,0.00368925207721,0.0,5.91811778209,14.0365255879,19.286538889,8.14734787392,11.1391910151
 03/25  23:00:00,19.8306915258,0.415557226685,0.0,0.0,3.54045821811,10.5176760807,15.8292127207,9.60512707096,6.22408564978
 03/25  24:00:00,16.2136747807,0.50179603733,0.0,0.0,2.55330491699,7.80157382632,13.6073815276,11.6840130725,1.92336845511
 03/26  01:00:00,15.6956272062,0.572473078708,0.0,0.0,2.55330491699,7.21284921042,14.4712027616,13.3676169197,1.10358584183
 03/26  02:00:00,15.4829236695,0.654131850047,0.0,0.0,2.55330491699,6.91848690247,15.8137523998,15.3241390127,0.489613387046
 03/26  03:00:00,15.3260549884,0.644444322948,0.0,0.0,2.55330491699,6.7713057485,15.5480663517,15.0584645647,0.489601787051
 03/26  04:00:00,17.4009719279,0.64286781461,0.0,0.0,3.82705111198,7.57405300124,16.0992339659,14.9959289567,1.10330500918
 03/26  05:00:00,21.9543865221,0.657669946878,0.0,0.0,6.02426329834,9.91545327661,21.2144088843,15.4081924663,5.80621641804
 03/26  06:00:00,27.2251566004,0.610188945087,0.0,0.0,6.51253267309,14.7454349813,33.7810445438,14.279451624,19.5015929199
 03/26  07:00:00,24.5730710897,0.589500161439,0.0,0.0,6.01364874671,17.9699221805,34.5141874772,13.7863745406,20.7278129366
 03/26  08:00:00,22.3671074814,0.58217130832,0.0,0.0,3.66783283761,18.1171033345,33.5076290223,13.5975293718,19.9100996505
 03/26  09:00:00,19.5900750698,0.628770737275,0.0,0.0,3.10526160149,15.8560427302,32.1944272969,14.7374651038,17.4569621931
 03/26  10:00:00,16.7769178529,0.732240223495,0.0,0.0,3.10526160149,12.9394160272,33.4101986253,17.588661403,15.8215372223
 03/26  11:00:00,17.0404054921,0.848546708893,0.0,0.0,3.10526160149,13.0865971812,33.3902016615,20.6350862594,12.7551154021
 03/26  12:00:00,16.7630059844,0.718328355185,0.0,0.0,3.10526160149,12.9394160272,28.303036148,17.1833457167,11.1196904313
 03/26  13:00:00,16.2370652652,0.633931097973,0.0,0.0,3.10526160149,12.4978725653,24.9296102994,15.0364885961,9.89312170326
 03/26  14:00:00,16.0811508025,0.625197789312,0.0,0.0,3.10526160149,12.3506914113,23.4277076772,14.761154702,8.66655297518
 03/26  15:00:00,17.3529974609,0.53203499441,0.0,0.0,4.02872759285,12.7922348732,22.2887367679,12.3956150646,9.89312170326
 03/26  16:00:00,24.6558366099,0.384520756036,0.0,0.0,6.50191812146,17.7693977319,20.347102472,8.81855579794,11.528546674
 03/26  17:00:00,31.830652556,0.328696226601,0.0,0.0,8.38069375907,23.1212625696,22.7475102557,7.53925739747,15.2082528582
 03/26  18:00:00,34.0966882085,0.299590329671,0.0342420532167,0.0,10.6415932552,23.1212625696,24.3647851266,6.49896669081,17.8658184357
 03/26  19:00:00,37.6161930637,0.339915346131,0.0185332034992,0.0,12.3080778603,20.4854999863,24.7140774505,7.66597150016,17.0481059504
 03/26  20:00:00,38.1083350729,0.396302951579,0.00157516717199,0.0,12.456681583,19.8967753704,24.8949416466,9.27783254568,15.6171091009
 03/26  21:00:00,32.7088468579,0.461890925726,0.0,0.0,9.18739968257,17.702556249,23.6708772821,10.91576188,12.7551154021
 03/26  22:00:00,25.9017587195,0.590115348961,0.0,0.0,5.91811778209,14.0365255879,25.2950822543,14.175391823,11.1196904313
 03/26  23:00:00,20.1442035288,0.729069229648,0.0,0.0,3.54045821811,10.5176760807,23.9436792256,17.7302637065,6.21341551903
 03/26  24:00:00,16.6011887809,0.889310037513,0.0,0.0,2.55330491699,7.80157382632,23.8224019137,21.9019769429,1.92042497077
 03/27  01:00:00,16.1481985466,1.02504441916,0.0,0.0,2.55330491699,7.21284921042,26.6490587485,25.5469574547,1.10210129378
 03/27  02:00:00,15.919414425,1.09062260553,0.0,0.0,2.55330491699,6.91848690247,27.6327924856,27.1435508808,0.489241604871
 03/27  03:00:00,15.8417694382,1.1601587727,0.0,0.0,2.55330491699,6.7713057485,29.4159027047,28.9266729271,0.489229777648
 03/27  04:00:00,17.9202336141,1.16212950082,0.0,0.0,3.82705111198,7.57405300124,29.8491629934,28.7473480305,1.10181496296
 03/27  05:00:00,22.4491250508,1.15240847556,0.0,0.0,6.02426329834,9.91545327661,34.3281701845,28.5320583916,5.79611179288
 03/27  06:00:00,26.8621362458,1.14000192386,0.0,0.0,6.51253267309,14.7454349813,47.9530813764,28.4867797312,19.4663016452
 03/27  07:00:00,25.2579619394,1.08086164874,0.0,0.0,6.01364874671,18.163451543,47.7199392206,27.0296783807,20.6902608399
 03/27  08:00:00,24.5557457972,1.32439605544,0.0,0.0,4.35151303671,18.8798367041,45.9140457931,26.0399961754,19.8740496178
 03/27  09:00:00,21.5823899073,1.1746720061,0.0,0.0,3.78894180059,16.6187760998,38.8701598675,21.4447414531,17.4254184144
 03/27  10:00:00,18.4891871362,0.998095938089,0.0,0.0,3.78894180059,13.7021493968,32.668859648,16.8758620349,15.792997613
 03/27  11:00:00,18.4545002646,0.816227912612,0.0,0.0,3.78894180059,13.8493305508,25.0975241097,12.3653154992,12.7322086105
 03/27  12:00:00,18.022553048,0.694721914218,0.0,0.0,3.69398621738,13.6338449159,20.5692143131,9.46942650402,11.0997878091
 03/27  13:00:00,17.6880309356,0.600816587157,0.0376666125637,0.0,3.78894180059,13.2606059349,16.7787675283,6.90329532026,9.87547220806
 03/27  14:00:00,17.5446385405,0.544677510638,0.0975944479488,0.0,3.78894180059,13.1134247809,13.6644092043,5.01325259722,8.65115660703
 03/27  15:00:00,18.8757457056,0.488107788328,0.120261882043,0.0,4.71240779196,13.5549682428,13.3257577928,3.45028558478,9.87547220806
 03/27  16:00:00,26.2724694743,0.420458456832,0.134281594872,0.0,7.18559832057,18.5321311015,13.2274440637,1.7195510543,11.5078930094
 03/27  17:00:00,31.9601031053,0.109979353417,0.154638060022,0.0,8.38069375907,23.3147919321,16.019440071,0.838600258465,15.1808398125
 03/27  18:00:00,34.0232555814,0.10309075483,0.157309000947,0.0,10.6415932552,23.1212625696,18.4412936479,0.607770033108,17.8335236148
 03/27  19:00:00,37.4850899883,0.127792985792,0.0995524884758,0.0,12.3080778603,20.4854999863,18.8283062112,1.81099299714,17.0173132141
 03/27  20:00:00,37.9500989795,0.176994075734,0.0626479496157,0.0,12.456681583,19.8967753704,19.0356516343,3.44670662139,15.5889450129
 03/27  21:00:00,32.5562097975,0.286506609623,0.0227472556523,0.0,9.18739968257,17.702556249,19.4432156743,6.7110070638,12.7322086105
 03/27  22:00:00,25.7748805923,0.463237221771,0.0,0.0,5.91811778209,14.0365255879,22.5984930894,11.4987052803,11.0997878091
 03/27  23:00:00,20.0735987551,0.658464455997,0.0,0.0,3.54045821811,10.5176760807,22.8015514366,16.5990260317,6.20252540498
 03/27  24:00:00,16.6047799928,0.892901249402,0.0,0.0,2.55330491699,7.80157382632,24.7909482802,22.8735274788,1.91742080137
 03/28  01:00:00,16.1744608914,1.05130676393,0.0,0.0,2.55330491699,7.21284921042,28.1653937588,27.0648072042,1.10058655456
 03/28  02:00:00,15.9887356762,1.15994385672,0.0,0.0,2.55330491699,6.91848690247,30.3307688603,29.8419065731,0.488862287188
 03/28  03:00:00,15.9357518997,1.25414123415,0.0,0.0,2.55330491699,6.7713057485,32.7246323515,32.2357821145,0.488850236987
 03/28  04:00:00,18.1117473222,1.3536432089,0.0,0.0,3.82705111198,7.57405300124,36.0644094316,34.964114603,1.10029482866
 03/28  05:00:00,22.7146941839,1.41797760869,0.0,0.0,6.02426329834,9.91545327661,42.6662679031,36.8804630285,5.78580487462
 03/28  06:00:00,27.1205736379,1.39843931595,0.0,0.0,6.51253267309,14.7454349813,55.7718415345,36.3415338327,19.4303077018
 03/28  07:00:00,25.3678259349,1.19072564424,0.0,0.0,6.01364874671,18.163451543,50.6565906929,30.0046293922,20.6519613008
 03/28  08:00:00,24.5642936497,1.33294390798,0.0,0.0,4.35151303671,18.8798367041,45.492350186,25.6550681456,19.8372820403
 03/28  09:00:00,21.5721815025,1.16446360125,0.0,0.0,3.78894180059,16.6187760998,38.1904867751,20.797239991,17.3932467841
 03/28  10:00:00,18.4383074424,0.947216244312,0.0,0.0,3.78894180059,13.7021493968,30.9985791275,15.23468918,15.7638899476
 03/28  11:00:00,18.4230858753,0.772046220081,0.0127673032466,0.0,3.78894180059,13.8493305508,23.6468629007,10.9380170217,12.708845879
 03/28  12:00:00,18.0984844095,0.669511526822,0.101141748822,0.0,3.69398621738,13.6338449159,18.7922170235,7.71272798114,11.0794890424
 03/28  13:00:00,17.8173864304,0.593005300441,0.174833394035,0.0,3.78894180059,13.2606059349,15.1408766276,5.28340521266,9.85747141493
 03/28  14:00:00,17.6852074197,0.537596641244,0.245244196542,0.0,3.78894180059,13.1134247809,12.2092015949,3.5737478074,8.6354537875
 03/28  15:00:00,19.0346914533,0.474804811049,0.292510607034,0.0,4.71240779196,13.5549682428,11.7188560196,1.86138460465,9.85747141493
 03/28  16:00:00,26.5401355673,0.445789210309,0.376616934393,0.0,7.18559832057,18.5321311015,11.8877950802,0.400966828657,11.4868282515
 03/28  17:00:00,32.319014143,0.188701252853,0.434827198279,0.0,8.38069375907,23.3147919321,15.1528811338,0.0,15.1528811338
 03/28  18:00:00,34.4136949289,0.19990693793,0.450932165306,0.0,10.6415932552,23.1212625696,17.8005859933,0.0,17.8005859933
 03/28  19:00:00,37.6792635258,0.133091123402,0.288427888305,0.0,12.3080778603,20.4854999863,16.99714952,0.0112419450251,16.985907575
 03/28  20:00:00,37.9795501549,0.0945916003239,0.174501600334,0.0,12.456681583,19.8967753704,15.8096089429,0.249388599894,15.560220343
 03/28  21:00:00,32.4594744194,0.107314512931,0.105203974324,0.0,9.18739968257,17.702556249,14.0103097908,1.3014639118,12.708845879
 03/28  22:00:00,25.5308973373,0.181737013074,0.03751695369,0.0,5.91811778209,14.0365255879,15.0625943483,3.98310530589,11.0794890424
 03/28  23:00:00,19.7317542318,0.316619932711,0.0,0.0,3.54045821811,10.5176760807,14.01134954,7.81993100742,6.19141853262
 03/28  24:00:00,16.257250723,0.545371979588,0.0,0.0,2.55330491699,7.80157382632,15.6015928054,13.6872359688,1.91435683658
 03/29  01:00:00,15.8397912688,0.716637141337,0.0,0.0,2.55330491699,7.21284921042,19.2184034775,18.119361405,1.09904207247
 03/29  02:00:00,15.6961610374,0.867369217937,0.0,0.0,2.55330491699,6.91848690247,22.535602921,22.0471273747,0.488475546276
 03/29  03:00:00,15.6766376187,0.995026953221,0.0,0.0,2.55330491699,6.7713057485,25.8638519352,25.3753886578,0.488463277419
 03/29  04:00:00,17.8316274442,1.07352333097,0.0,0.0,3.82705111198,7.57405300124,28.431566827,27.3328217706,1.09874505632
 03/29  05:00:00,22.4208072193,1.12409064412,0.0,0.0,6.02426329834,9.91545327661,34.4454999967,28.670201281,5.77529871565
 03/29  06:00:00,26.8384949949,1.11636067295,0.0,0.0,6.51253267309,14.7454349813,47.8060575657,28.4124358165,19.3936217492
 03/29  07:00:00,25.1635331915,0.986432900841,0.0,0.0,6.01364874671,18.163451543,45.1929895369,24.5800638756,20.6129256613
 03/29  08:00:00,24.3979183879,1.16656864612,0.0,0.0,4.35151303671,18.8798367041,41.1857258978,21.3859180912,19.7998078066
 03/29  09:00:00,21.3809099485,0.973192047237,0.0,0.0,3.78894180059,16.6187760998,33.3622221368,16.0017653072,17.3604568296
 03/29  10:00:00,18.2523696675,0.748485939038,0.0127925303359,0.0,3.78894180059,13.7021493968,26.0191090163,10.2848861705,15.7342228458
 03/29  11:00:00,18.4081462379,0.614046191162,0.155827694754,0.0,3.78894180059,13.8493305508,18.571567064,5.88653293778,12.6850341262
 03/29  12:00:00,18.2984614699,0.564898879187,0.405731456914,0.0,3.69398621738,13.6338449159,13.9594762302,2.90067608779,11.0588001425
 03/29  13:00:00,18.3568397488,0.573765801052,0.733526211812,0.0,3.78894180059,13.2606059349,10.9457563801,1.10663172544,9.83912465463
 03/29  14:00:00,18.5019659448,0.603864286746,0.995735076173,0.0,3.78894180059,13.1134247809,8.70996106672,0.0905118999126,8.61944916681
 03/29  15:00:00,20.1209407193,0.660455596386,1.19310908764,0.0,4.71240779196,13.5549682428,9.83912465463,0.0,9.83912465463
 03/29  16:00:00,27.9389239192,0.758231437291,1.46296305933,0.0,7.18559832057,18.5321311015,11.4653586384,0.0,11.4653586384
 03/29  17:00:00,33.87807211,0.587063223201,1.59552319491,0.0,8.38069375907,23.3147919321,15.1243851019,0.0,15.1243851019
 03/29  18:00:00,36.0320547799,0.6251761322,1.64402282202,0.0,10.6415932552,23.1212625696,17.7670153255,0.0,17.7670153255
 03/29  19:00:00,38.8770798418,0.463013593027,1.15632173465,0.0,12.3080778603,20.4854999863,16.9538983336,0.0,16.9538983336
 03/29  20:00:00,38.7142020958,0.300265917475,0.703479224113,0.0,12.456681583,19.8967753704,15.5309435978,0.0,15.5309435978
 03/29  21:00:00,32.7912636638,0.170244451718,0.374063279844,0.0,9.18739968257,17.702556249,12.6865484729,0.00151434664081,12.6850341262
 03/29  22:00:00,25.5504584721,0.0843754542844,0.154439647346,0.0,5.91811778209,14.0365255879,11.3184168881,0.259616745679,11.0588001425
 03/29  23:00:00,19.5515529922,0.0811657524323,0.05525294062,0.0,3.54045821811,10.5176760807,7.58641973619,1.40632154503,6.18009819116
 03/29  24:00:00,15.8789705759,0.165699801203,0.00139203132403,0.0,2.55330491699,7.80157382632,6.12831246738,4.21707848361,1.91123398377
 03/30  01:00:00,15.3947366079,0.271582480408,0.0,0.0,2.55330491699,7.21284921042,7.87167185114,6.77420354649,1.09746830465
 03/30  02:00:00,15.2734670906,0.444675271124,0.0,0.0,2.55330491699,6.91848690247,11.581160502,11.0930790054,0.488081496619
 03/30  03:00:00,15.2749842275,0.593373561993,0.0,0.0,2.55330491699,6.7713057485,15.3132679401,14.8251989266,0.488069013498
 03/30  04:00:00,17.4360794688,0.677975355489,0.0,0.0,3.82705111198,7.57405300124,17.9659581125,16.8687920077,1.09716610478
 03/30  05:00:00,22.0620905086,0.765373933384,0.0,0.0,6.02426329834,9.91545327661,24.927255503,19.1626590756,5.76459642737
 03/30  06:00:00,26.4894336118,0.767299289776,0.0,0.0,6.51253267309,14.7454349813,38.4525757528,19.0963211007,19.3562546521
 03/30  07:00:00,24.8718259757,0.694725685072,0.0,0.0,6.01364874671,18.163451543,37.5540275842,16.9808621026,20.5731654816
 03/30  08:00:00,24.1145671731,0.883217431393,0.0,0.0,4.35151303671,18.8798367041,33.919217494,14.1575794799,19.7616380141
 03/30  09:00:00,21.1072239232,0.687518255964,0.0119877659742,0.0,3.78894180059,16.6187760998,26.2664007718,8.93934251075,17.3270582611
 03/30  10:00:00,18.3630836184,0.574668098705,0.297324321524,0.0,3.78894180059,13.7021493968,19.7463727069,4.04236761357,15.7040050934
 03/30  11:00:00,18.9811387519,0.580262091215,0.762604308715,0.0,3.78894180059,13.8493305508,13.8656547332,1.20487432935,12.6607804039
 03/30  12:00:00,19.3410213399,0.688035270498,1.32515493559,0.0,3.69398621738,13.6338449159,11.1184666513,0.0807394151428,11.0377272362
 03/30  13:00:00,19.6355281666,0.79702442503,1.78895600565,0.0,3.78894180059,13.2606059349,9.82043736037,0.0,9.82043736037
 03/30  14:00:00,20.1218494704,0.936343326529,2.28313956197,0.0,3.78894180059,13.1134247809,8.60314748458,0.0,8.60314748458
 03/30  15:00:00,22.0945820325,1.08007530892,2.74713068831,0.0,4.71240779196,13.5549682428,9.82043736037,0.0,9.82043736037
 03/30  16:00:00,30.1836651333,1.23952065402,3.22641505668,0.0,7.18559832057,18.5321311015,11.4434905281,0.0,11.4434905281
 03/30  17:00:00,36.8127143285,1.25490815765,3.86232047896,0.0,8.38069375907,23.3147919321,15.0953601555,0.0,15.0953601555
 03/30  18:00:00,38.688463371,1.26326728624,3.66234025911,0.0,10.6415932552,23.1212625696,17.732821553,0.0,17.732821553
 03/30  19:00:00,40.4980218183,0.888470124208,2.35180718001,0.0,12.3080778603,20.4854999863,16.9212949692,0.0,16.9212949692
 03/30  20:00:00,40.0579670336,0.668930434399,1.67857964499,0.0,12.456681583,19.8967753704,15.5011234474,0.0,15.5011234474
 03/30  21:00:00,34.1440841383,0.543522595329,1.35360561078,0.0,9.18739968257,17.702556249,12.6607804039,0.0,12.6607804039
 03/30  22:00:00,26.4297821999,0.32599806258,0.792140766797,0.0,5.91811778209,14.0365255879,11.0377272362,0.0,11.0377272362
 03/30  23:00:00,19.9348978865,0.157926288213,0.361837299129,0.0,3.54045821811,10.5176760807,6.168567733,0.0,6.168567733
 03/30  24:00:00,15.9257226541,0.0743768350771,0.139467075641,0.0,2.55330491699,7.80157382632,2.15265934819,0.244606180469,1.90805316772
 03/31  01:00:00,15.2595679724,0.0660547293473,0.0703591156008,0.0,2.55330491699,7.21284921042,1.93565342607,0.839787709157,1.09586571692
 03/31  02:00:00,14.9436233369,0.0786154252943,0.0362160921828,0.0,2.55330491699,6.91848690247,2.05468638839,1.56700613353,0.487680254868
 03/31  03:00:00,14.8075138894,0.0929582757036,0.032944948216,0.0,2.55330491699,6.7713057485,2.38497070132,1.89730313938,0.487667561946
 03/31  04:00:00,16.9344494558,0.151359399993,0.0249859425339,0.0,3.82705111198,7.57405300124,4.4046837832,3.30912534168,1.09555844152
 03/31  05:00:00,21.5482436139,0.229707671884,0.0218193668155,0.0,6.02426329834,9.91545327661,10.9189709162,5.16526973698,5.75370117921
 03/31  06:00:00,26.036048187,0.268511346234,0.0454025187421,0.0,6.51253267309,14.7454349813,25.0640311497,5.74581367299,19.3182174767
 03/31  07:00:00,24.5229238277,0.276580654087,0.0692428829932,0.0,6.01364874671,18.163451543,26.1388726646,5.60618012842,20.5326925362
 03/31  08:00:00,23.8658897215,0.570665858616,0.0638741211622,0.0,4.35151303671,18.8798367041,25.5869194459,5.86413547939,19.7227839665
 03/31  09:00:00,21.0357700597,0.532996044157,0.0950561143137,0.0,3.78894180059,16.6187760998,21.925724262,4.6326632926,17.2930609694
 03/31  10:00:00,18.1460512907,0.481737873291,0.173222219271,0.0,3.78894180059,13.7021493968,18.4452042327,2.77195859372,15.673245639
 03/31  11:00:00,18.6523580592,0.507991073458,0.506094633764,0.0,3.78894180059,13.8493305508,13.5936329263,0.957541031861,12.6360918945
 03/31  12:00:00,18.4675410814,0.507824920096,0.631885027485,0.0,3.69398621738,13.6338449159,11.1364984315,0.120221867434,11.016276564
 03/31  13:00:00,18.545783777,0.579317939152,0.916918101978,0.0,3.78894180059,13.2606059349,9.80141506623,0.0,9.80141506623
 03/31  14:00:00,18.9410161173,0.707238906474,1.33141062899,0.0,3.78894180059,13.1134247809,8.58655356841,0.0,8.58655356841
 03/31  15:00:00,20.0226226863,0.638937590955,1.11630906009,0.0,4.71240779196,13.5549682428,9.80141506623,0.0,9.80141506623
 03/31  16:00:00,28.067421126,0.798385488132,1.55130621527,0.0,7.18559832057,18.5321311015,11.4212303967,0.0,11.4212303967
 03/31  17:00:00,34.2209471539,0.682208829908,1.84325263213,0.0,8.38069375907,23.3147919321,15.0658148901,0.0,15.0658148901
 03/31  18:00:00,36.1323540486,0.662116113579,1.70738210935,0.0,10.6415932552,23.1212625696,17.698014802,0.0,17.698014802
 03/31  19:00:00,38.1908208661,0.525402540134,1.30050714524,0.0,12.3080778603,20.4854999863,16.8881071368,0.0,16.8881071368
 03/31  20:00:00,39.2008130577,0.438880968622,1.05147513486,0.0,12.456681583,19.8967753704,15.4707687227,0.0,15.4707687227
 03/31  21:00:00,33.3965636102,0.345290109905,0.804317568078,0.0,9.18739968257,17.702556249,12.6360918945,0.0,12.6360918945
 03/31  22:00:00,26.001700298,0.211689945407,0.47836698211,0.0,5.91811778209,14.0365255879,11.016276564,0.0,11.016276564
 03/31  23:00:00,19.7119508123,0.102523264692,0.194293248477,0.0,3.54045821811,10.5176760807,6.44708908494,0.290258512157,6.15683057278
 03/31  24:00:00,15.8968350778,0.113065053265,0.0718912811377,0.0,2.55330491699,7.80157382632,3.76158220243,1.85676687201,1.90481533042
 04/01  01:00:00,15.3771164047,0.230808372885,0.023153904399,0.0,2.55330491699,7.21284921042,6.35197243777,5.2577376541,1.09423478368
 04/01  02:00:00,15.2074142624,0.378622442949,0.0,0.0,2.55330491699,6.91848690247,9.6581966095,9.17092466969,0.487271939812
 04/01  03:00:00,15.2109430036,0.52933233812,0.0,0.0,2.55330491699,6.7713057485,13.5016686885,13.0144096469,0.487259041617
 04/01  04:00:00,17.4251857981,0.667081684874,0.0,0.0,3.82705111198,7.57405300124,17.7345441522,16.6406216097,1.09392254255
 04/01  05:00:00,22.0516412019,0.754924626717,0.0,0.0,6.02426329834,9.91545327661,24.7184645744,18.9758483766,5.74261619776
 04/01  06:00:00,26.5170463052,0.794911983247,0.0,0.0,6.51253267309,14.7454349813,39.2999729615,20.020451474,19.2795214876
 04/01  07:00:00,24.7100689185,0.726497990326,0.0,0.0,6.01364874671,17.9699221805,38.4223956915,17.9308768807,20.4915188108
 04/01  08:00:00,22.3990132464,0.614077073352,0.0,0.0,3.66783283761,18.1171033345,34.2256003555,14.5423431854,19.6832571701
 04/01  09:00:00,19.451899715,0.457585261942,0.0330101205018,0.0,3.10526160149,15.8560427302,27.2687746319,10.0102996093,17.2584750225
 04/01  10:00:00,16.7007633369,0.364819533584,0.291266173852,0.0,3.10526160149,12.9394160272,21.0135999114,5.37164631958,15.6419535918
 04/01  11:00:00,17.2943884717,0.361062737219,0.741466951207,0.0,3.10526160149,13.0865971812,14.3679124784,1.75693656918,12.6109759092
 04/01  12:00:00,17.7673788093,0.460752987495,1.26194819262,0.0,3.10526160149,12.9394160272,11.2646091968,0.270154718317,10.9944544785
 04/01  13:00:00,17.9866391758,0.597959059838,1.78554594875,0.0,3.10526160149,12.4978725653,9.78206340547,0.0,9.78206340547
 04/01  14:00:00,18.4686709907,0.742019488747,2.2706984888,0.0,3.10526160149,12.3506914113,8.56967233243,0.0,8.56967233243
 04/01  15:00:00,20.5571293162,0.923701410248,2.81246543942,0.0,4.02872759285,12.7922348732,9.78206340547,0.0,9.78206340547
 04/01  16:00:00,28.7712728297,1.1143588838,3.38559809203,0.0,6.50191812146,17.7693977319,11.3985848362,0.0,11.3985848362
 04/01  17:00:00,36.8692131924,1.34369251058,4.02356435243,0.0,8.38069375907,23.1212625696,15.0357580553,0.0,15.0357580553
 04/01  18:00:00,38.9652644469,1.35018410224,3.85222451904,0.0,10.6415932552,23.1212625696,17.6626053802,0.0,17.6626053802
 04/01  19:00:00,39.9987950838,0.999884152065,2.63399975096,0.0,12.3080778603,20.4854999863,16.8543446649,0.0,16.8543446649
 04/01  20:00:00,40.3018081412,0.747469918238,1.84388126873,0.0,12.456681583,19.8967753704,15.439888413,0.0,15.439888413
 04/01  21:00:00,33.9564952801,0.512428811562,1.1971105363,0.0,9.18739968257,17.702556249,12.6109759092,0.0,12.6109759092
 04/01  22:00:00,26.4712954962,0.348042717704,0.811609407991,0.0,5.91811778209,14.0365255879,10.9944544785,0.0,10.9944544785
 04/01  23:00:00,20.2658956542,0.251995542553,0.598765812505,0.0,3.54045821811,10.5176760807,6.14489018635,0.0,6.14489018635
 04/01  24:00:00,16.0137954309,0.103252309673,0.1986643778,0.0,2.55330491699,7.80157382632,2.22248200336,0.320960572644,1.90152143072
 04/02  01:00:00,15.2766235026,0.0823346906277,0.0711346844872,0.0,2.55330491699,7.21284921042,2.29817733357,1.20560134582,1.09257598775
 04/02  02:00:00,14.9967278533,0.0856732663153,0.0822627675138,0.0,2.55330491699,6.91848690247,1.6390896263,1.15223295396,0.486856672337
 04/02  03:00:00,14.8644045809,0.109780480731,0.0730134346588,0.0,2.55330491699,6.7713057485,2.27361129628,1.78676772282,0.486843573461
 04/02  04:00:00,17.0308209052,0.250904251468,0.0218125404714,0.0,3.82705111198,7.57405300124,6.80876868382,5.71650979159,1.09225889223
 04/02  05:00:00,21.6771443386,0.375670672341,0.00475709107059,0.0,6.02426329834,9.91545327661,14.712751295,8.98140652923,5.73134476574
 04/02  06:00:00,25.2786290782,0.437085919469,0.0122421700458,0.0,6.51253267309,14.7454349813,29.6516370944,10.4114589498,19.2401781446
 04/02  07:00:00,24.4164080463,0.396083619101,0.036753499023,0.0,6.01364874671,17.9699221805,29.4165311927,8.96687469409,20.4496564986
 04/02  08:00:00,22.1828390527,0.33838059248,0.0595222871533,0.0,3.66783283761,18.1171033345,26.8089124019,7.16584307152,19.6430693303
 04/02  09:00:00,19.4974090491,0.283935347367,0.252169369202,0.0,3.10526160149,15.8560427302,21.2092946663,3.98598400355,17.2233106627
 04/02  10:00:00,17.1546128055,0.34221496004,0.767720216002,0.0,3.10526160149,12.9394160272,16.7192516939,1.10911347525,15.6101382186
 04/02  11:00:00,17.8640234724,0.453865538094,1.21829915101,0.0,3.10526160149,13.0865971812,12.7669128939,0.181473007932,12.585439886
 04/02  12:00:00,18.1287422081,0.551893071349,1.53217150752,0.0,3.10526160149,12.9394160272,10.9722674419,0.0,10.9722674419
 04/02  13:00:00,18.0949410612,0.651176598074,1.84063029589,0.0,3.10526160149,12.4978725653,9.7623881089,0.0,9.7623881089
 04/02  14:00:00,18.7272497872,0.83294064345,2.43835613056,0.0,3.10526160149,12.3506914113,8.55250877585,0.0,8.55250877585
 04/02  15:00:00,20.9210351326,1.03310267758,3.06696998852,0.0,4.02872759285,12.7922348732,9.7623881089,0.0,9.7623881089
 04/02  16:00:00,29.2198171106,1.25023100077,3.69827025596,0.0,6.50191812146,17.7693977319,11.375560553,0.0,11.375560553
 04/02  17:00:00,37.6891811105,1.56374523251,4.62347954855,0.0,8.38069375907,23.1212625696,15.0051985521,0.0,15.0051985521
 04/02  18:00:00,39.898731844,1.59778976819,4.53808625012,0.0,10.6415932552,23.1212625696,17.6266037737,0.0,17.6266037737
 04/02  19:00:00,40.7566003901,1.21457772208,3.17711148726,0.0,12.3080778603,20.4854999863,16.8200175517,0.0,16.8200175517
 04/02  20:00:00,40.4563764531,0.818200851903,1.92771864702,0.0,12.456681583,19.8967753704,15.4084916631,0.0,15.4084916631
 04/02  21:00:00,33.80150339,0.49320058956,1.06134686829,0.0,9.18739968257,17.702556249,12.585439886,0.0,12.585439886
 04/02  22:00:00,26.1867358112,0.28406567888,0.591026761777,0.0,5.91811778209,14.0365255879,10.9722674419,0.0,10.9722674419
 04/02  23:00:00,19.8794097433,0.157401457418,0.306873986714,0.0,3.54045821811,10.5176760807,6.28290593339,0.150155823646,6.13275010975
 04/02  24:00:00,15.882641075,0.0826115813144,0.0881507503118,0.0,2.55330491699,7.80157382632,2.87390652073,0.975734076665,1.89817244407
 04/03  01:00:00,15.2753299142,0.109707214205,0.0424685725699,0.0,2.55330491699,7.21284921042,3.36179476477,2.27090494453,1.09088982023
 04/03  02:00:00,15.0690612387,0.228945410969,0.0113240083058,0.0,2.55330491699,6.91848690247,6.0917498469,5.6053152715,0.486434575395
 04/03  03:00:00,15.0868299475,0.405219282024,0.0,0.0,2.55330491699,6.7713057485,10.6138089578,10.1273876773,0.486421280492
 04/03  04:00:00,17.276144431,0.518040317686,0.0,0.0,3.82705111198,7.57405300124,13.9366408476,12.8460728644,1.09056798318
 04/03  05:00:00,21.8842664929,0.58754991769,0.0,0.0,6.02426329834,9.91545327661,20.2196265572,14.4997363361,5.71989022109
 04/03  06:00:00,25.4847013316,0.655400342971,0.0,0.0,6.51253267309,14.7454349813,35.4830876909,16.2828885919,19.200199099
 04/03  07:00:00,24.7428762312,0.560752747766,0.00502319279844,0.0,6.01364874671,18.163451543,33.8979614081,13.4908434113,20.4071179968
 04/03  08:00:00,23.9794978858,0.729321958548,0.0188261855218,0.0,4.35151303671,18.8798367041,29.6830324311,10.0808000826,19.6022323485
 04/03  09:00:00,21.2133377195,0.644789764886,0.1608300534,0.0,3.78894180059,16.6187760998,23.6913541201,6.50377581655,17.1875783036
 04/03  10:00:00,18.646279781,0.622371975838,0.53281660705,0.0,3.78894180059,13.7021493968,18.4408665917,2.86305765035,15.5778089413
 04/03  11:00:00,19.5331214041,0.715111957324,1.17973709483,0.0,3.78894180059,13.8493305508,13.1204691866,0.560977799541,12.5594913871
 04/03  12:00:00,19.8009224432,0.819179171676,1.6539121377,0.0,3.69398621738,13.6338449159,10.9497220249,0.0,10.9497220249
 04/03  13:00:00,20.2065590943,0.953273176398,2.20373818203,0.0,3.78894180059,13.2606059349,9.74239500318,0.0,9.74239500318
 04/03  14:00:00,20.6648577853,1.08641475186,2.67607645154,0.0,3.78894180059,13.1134247809,8.53506798149,0.0,8.53506798149
 04/03  15:00:00,22.819335914,1.26949124816,3.28246863059,0.0,4.71240779196,13.5549682428,9.74239500318,0.0,9.74239500318
 04/03  16:00:00,31.1322893061,1.48313642286,3.93142346068,0.0,7.18559832057,18.5321311015,11.3521643654,0.0,11.3521643654
 04/03  17:00:00,37.4601622207,1.44280904511,4.32186748369,0.0,8.38069375907,23.3147919321,14.9741454305,0.0,14.9741454305
 04/03  18:00:00,39.4268588435,1.46709028578,4.19691273204,0.0,10.6415932552,23.1212625696,17.5900206441,0.0,17.5900206441
 04/03  19:00:00,40.8054662374,1.19656372835,3.24399132828,0.0,12.3080778603,20.4854999863,16.785135963,0.0,16.785135963
 04/03  20:00:00,40.512916888,0.811755669381,1.99070426443,0.0,12.456681583,19.8967753704,15.376587771,0.0,15.376587771
 04/03  21:00:00,33.8798892274,0.50412877956,1.12880451569,0.0,9.18739968257,17.702556249,12.5594913871,0.0,12.5594913871
 04/03  22:00:00,26.3504079881,0.325469921423,0.713294696166,0.0,5.91811778209,14.0365255879,10.9497220249,0.0,10.9497220249
 04/03  23:00:00,19.9002893764,0.158837738591,0.32631733865,0.0,3.54045821811,10.5176760807,6.18103985405,0.0606259159187,6.12041393813
 04/03  24:00:00,15.8859222946,0.0742238408458,0.0998197104056,0.0,2.55330491699,7.80157382632,2.5030048374,0.608235475157,1.89476936224
 04/04  01:00:00,15.2638959189,0.0954087250785,0.0453330663325,0.0,2.55330491699,7.21284921042,2.94644241497,1.8572656346,1.08917678037
 04/04  02:00:00,15.0392546393,0.195208309294,0.0152545105786,0.0,2.55330491699,6.91848690247,5.13048300195,4.64447722798,0.486005773965
 04/04  03:00:00,15.0095907601,0.327179553671,0.000800540979597,0.0,2.55330491699,6.7713057485,8.49586236156,8.00987007381,0.485992287748
 04/04  04:00:00,17.2530965221,0.494992408884,0.0,0.0,3.82705111198,7.57405300124,13.3234437958,12.2345934797,1.08885031608
 04/04  05:00:00,21.8846079884,0.587891413235,0.0,0.0,6.02426329834,9.91545327661,20.257633883,14.549377927,5.70825595595
 04/04  06:00:00,25.4230529153,0.593751926598,0.0,0.0,6.51253267309,14.7454349813,33.7073055477,14.5477093572,19.1595961906
 04/04  07:00:00,24.6992501204,0.513669335019,0.00848049473498,0.0,6.01364874671,18.163451543,32.5479996693,12.1840837667,20.3639159027
 04/04  08:00:00,23.9565046987,0.684403421055,0.0407515358849,0.0,4.35151303671,18.8798367041,28.2956035688,8.73484525081,19.560758318
 04/04  09:00:00,21.2728670746,0.606461209495,0.258687963822,0.0,3.78894180059,16.6187760998,21.9340080057,4.78271947887,17.1512885269
 04/04  10:00:00,18.9827271615,0.646419713706,0.84521624969,0.0,3.78894180059,13.7021493968,17.1293017512,1.58432641739,15.5449753338
 04/04  11:00:00,20.0946541644,0.804358747835,1.6520230646,0.0,3.78894180059,13.8493305508,12.6716865902,0.138548493297,12.5331380969
 04/04  12:00:00,20.6333938788,0.974993472713,2.3305692723,0.0,3.69398621738,13.6338449159,10.9268249038,0.0,10.9268249038
