Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/04  13:00:00,20.2429749041,0.931347513099,2.26207965505,0.0,3.78894180059,13.2606059349,9.72209000907,0.0,9.72209000907
 04/04  14:00:00,20.2051032842,0.953027090086,2.34970961227,0.0,3.78894180059,13.1134247809,8.5173551143,0.0,8.5173551143
 04/04  15:00:00,21.8072879921,1.00953175081,2.53038020608,0.0,4.71240779196,13.5549682428,9.72209000907,0.0,9.72209000907
 04/04  16:00:00,29.7117021712,1.12218298731,2.87178976124,0.0,7.18559832057,18.5321311015,11.3284032021,0.0,11.3284032021
 04/04  17:00:00,35.8263133425,1.00614797182,3.12467967882,0.0,8.38069375907,23.3147919321,14.9426078864,0.0,14.9426078864
 04/04  18:00:00,38.3887158013,1.14905959227,3.47680038341,0.0,10.6415932552,23.1212625696,17.5528668251,0.0,17.5528668251
 04/04  19:00:00,40.1902688553,0.984300008123,2.8410576664,0.0,12.3080778603,20.4854999863,16.7497102286,0.0,16.7497102286
 04/04  20:00:00,40.9230908036,0.850729269856,2.36190457959,0.0,12.456681583,19.8967753704,15.3441861847,0.0,15.3441861847
 04/04  21:00:00,34.7112996954,0.673413518542,1.7909302447,0.0,9.18739968257,17.702556249,12.5331380969,0.0,12.5331380969
 04/04  22:00:00,26.9621557902,0.465121670436,1.18539074929,0.0,5.91811778209,14.0365255879,10.9268249038,0.0,10.9268249038
 04/04  23:00:00,20.6085638806,0.3385250262,0.854904555303,0.0,3.54045821811,10.5176760807,6.10788532475,0.0,6.10788532475
 04/04  24:00:00,16.4133646762,0.202746777489,0.498739155305,0.0,2.55330491699,7.80157382632,1.89131319303,0.0,1.89131319303
 04/05  01:00:00,15.4949528523,0.112796066983,0.259002657856,0.0,2.55330491699,7.21284921042,1.14193602545,0.0544986500523,1.08743737539
 04/05  02:00:00,15.0404037195,0.075186037195,0.136425862788,0.0,2.55330491699,6.91848690247,0.824471131463,0.338900736447,0.485570395016
 04/05  03:00:00,14.8490991247,0.0674461902398,0.100042268927,0.0,2.55330491699,6.7713057485,1.02550755626,0.539950834004,0.485556722258
 04/05  04:00:00,16.9239487883,0.084225199084,0.0816194759131,0.0,3.82705111198,7.57405300124,2.20485238287,1.11774598333,1.08710639954
 04/05  05:00:00,21.5114720988,0.127147033042,0.0876084905517,0.0,6.02426329834,9.91545327661,7.70195939034,2.00551397468,5.69644541566
 04/05  06:00:00,25.1381927689,0.188819250956,0.12007252931,0.0,6.51253267309,14.7454349813,22.1678023647,3.0494209211,19.1183814436
 04/05  07:00:00,24.5609147188,0.215937392065,0.167877036042,0.0,6.01364874671,18.163451543,23.5031227069,3.18305969671,20.3200630102
 04/05  08:00:00,23.8948327294,0.50037331252,0.163109675145,0.0,4.35151303671,18.8798367041,22.8024371422,3.28377762119,19.5186595211
 04/05  09:00:00,21.3131635769,0.515497664126,0.389948011532,0.0,3.78894180059,16.6187760998,18.7972569394,1.68280485986,17.1144520795
 04/05  10:00:00,18.8806614546,0.608669942861,0.780900313617,0.0,3.78894180059,13.7021493968,16.3097283004,0.798081180834,15.5116471195
 04/05  11:00:00,19.6020691325,0.729014785267,1.23478199532,0.0,3.78894180059,13.8493305508,12.6751037985,0.168715978832,12.5063878196
 04/05  12:00:00,19.8982425508,0.866668701111,1.70374271589,0.0,3.69398621738,13.6338449159,10.9035828597,0.0,10.9035828597
 04/05  13:00:00,20.1960363277,0.983260411669,2.16322818007,0.0,3.78894180059,13.2606059349,9.70147913971,0.0,9.70147913971
 04/05  14:00:00,20.5272880085,1.09363539905,2.53128602754,0.0,3.78894180059,13.1134247809,8.49937541975,0.0,8.49937541975
 04/05  15:00:00,22.0221915634,1.14044436771,2.61437116048,0.0,4.71240779196,13.5549682428,9.70147913971,0.0,9.70147913971
 04/05  16:00:00,28.8710112285,1.0341809375,2.11910086836,0.0,7.18559832057,18.5321311015,11.3042840997,0.0,11.3042840997
 04/05  17:00:00,34.158442018,0.719779407637,1.74317691855,0.0,8.38069375907,23.3147919321,14.9105952596,0.0,14.9105952596
 04/05  18:00:00,36.175276611,0.727008129543,1.68541265579,0.0,10.6415932552,23.1212625696,17.5151533195,0.0,17.5151533195
 04/05  19:00:00,38.1727721674,0.55573144614,1.2521295405,0.0,12.3080778603,20.4854999863,16.7137508395,0.0,16.7137508395
 04/05  20:00:00,39.1455610846,0.447343756175,0.987760374261,0.0,12.456681583,19.8967753704,15.3112964995,0.0,15.3112964995
 04/05  21:00:00,33.3289426787,0.342333069439,0.739653677088,0.0,9.18739968257,17.702556249,12.5063878196,0.0,12.5063878196
 04/05  22:00:00,25.9955248565,0.218284750467,0.46559673556,0.0,5.91811778209,14.0365255879,10.909486409,0.00590354928512,10.9035828597
 04/05  23:00:00,19.7723861632,0.129441217803,0.227810646278,0.0,3.54045821811,10.5176760807,6.59653772532,0.501369745497,6.09516797982
 04/05  24:00:00,15.9298163646,0.132544238173,0.0853933830019,0.0,2.55330491699,7.80157382632,4.0922834282,2.20447846824,1.88780495995
 04/06  01:00:00,15.3861908056,0.224358281037,0.038678397126,0.0,2.55330491699,7.21284921042,6.05107132027,4.9653991999,1.08567212037
 04/06  02:00:00,15.1611879908,0.318920060407,0.0134761109215,0.0,2.55330491699,6.91848690247,8.0079616251,7.52283305763,0.485128567472
 04/06  03:00:00,15.0896555551,0.407186396665,0.00085849296897,0.0,2.55330491699,6.7713057485,10.237294,9.75217928701,0.485114712998
 04/06  04:00:00,17.2120486433,0.453944529998,0.0,0.0,3.82705111198,7.57405300124,11.872352185,10.787015435,1.08533674998
 04/06  05:00:00,21.7672441009,0.464452534936,0.00607499078406,0.0,6.02426329834,9.91545327661,16.5589464517,10.8744843539,5.68446209775
 04/06  06:00:00,25.3132748618,0.441969863598,0.0420040095302,0.0,6.51253267309,14.7454349813,28.8860264986,9.80945943508,19.0765670635
 04/06  07:00:00,24.6831859703,0.439129290895,0.0669563887537,0.0,6.01364874671,18.163451543,29.6993256274,9.42375332143,20.2755723059
 04/06  08:00:00,24.0116749256,0.739379028241,0.0409461556335,0.0,4.35151303671,18.8798367041,29.5388030765,10.0628546517,19.4759484248
 04/06  09:00:00,21.1704369354,0.712684059131,0.0500349750471,0.0,3.78894180059,16.6187760998,26.3298595295,9.25277965928,17.0770798702
 04/06  10:00:00,18.2450565339,0.666363139087,0.0876021966447,0.0,3.78894180059,13.7021493968,23.2038124632,7.72597829486,15.4778341683
 04/06  11:00:00,18.3988527442,0.629017154365,0.131563237851,0.0,3.78894180059,13.8493305508,18.8968661334,6.41761765623,12.4792484772
 04/06  12:00:00,18.2697419049,0.591474709046,0.350436062067,0.0,3.69398621738,13.6338449159,14.427362048,3.54735927271,10.8800027753
 04/06  13:00:00,18.4537257236,0.635251374417,0.768926613255,0.0,3.78894180059,13.2606059349,11.0866414507,1.40607295185,9.68056849882
 04/06  14:00:00,18.4279739524,0.635753430138,0.889853940419,0.0,3.78894180059,13.1134247809,9.09131139385,0.610177171475,8.48113422237
 04/06  15:00:00,20.1150946717,0.702425677168,1.14529295929,0.0,4.71240779196,13.5549682428,9.72150124647,0.0409327476526,9.68056849882
 04/06  16:00:00,27.8677129594,0.790644365885,1.35933917096,0.0,7.18559832057,18.5321311015,11.2798142007,0.0,11.2798142007
 04/06  17:00:00,33.9776427558,0.651668598903,1.63048846503,0.0,8.38069375907,23.3147919321,14.8781170301,0.0,14.8781170301
 04/06  18:00:00,35.9247214884,0.641990581027,1.51987508176,0.0,10.6415932552,23.1212625696,17.4768912957,0.0,17.4768912957
 04/06  19:00:00,37.801421838,0.44940021918,0.987110438039,0.0,12.3080778603,20.4854999863,16.6772684447,0.0,16.6772684447
 04/06  20:00:00,38.9213635733,0.379101611315,0.831805007844,0.0,12.456681583,19.8967753704,15.2779284556,0.0,15.2779284556
 04/06  21:00:00,33.2622732934,0.317538537861,0.697778823329,0.0,9.18739968257,17.702556249,12.4792484772,0.0,12.4792484772
 04/06  22:00:00,25.872256676,0.190471016493,0.370142289032,0.0,5.91811778209,14.0365255879,11.2568534914,0.376850716185,10.8800027753
 04/06  23:00:00,19.7123992944,0.158524747428,0.138740247802,0.0,3.54045821811,10.5176760807,8.23244743617,2.15018176669,6.08226566948
 04/06  24:00:00,16.0288463428,0.284713527186,0.0322540722642,0.0,2.55330491699,7.80157382632,8.39111434803,6.50686864611,1.88424570193
 04/07  01:00:00,15.540325184,0.415530073337,0.00164098320341,0.0,2.55330491699,7.21284921042,11.1686924672,10.0848109292,1.08388153805
 04/07  02:00:00,15.3625412456,0.533749426136,0.0,0.0,2.55330491699,6.91848690247,13.5381209521,13.0534405299,0.48468042217
 04/07  03:00:00,15.3342670022,0.652656336674,0.0,0.0,2.55330491699,6.7713057485,16.586413079,16.1017466881,0.484666390862
 04/07  04:00:00,17.534777589,0.776673475722,0.0,0.0,3.82705111198,7.57405300124,20.4983292547,19.4147873632,1.08354189144
 04/07  05:00:00,22.1350138838,0.838297308617,0.0,0.0,6.02426329834,9.91545327661,26.6901800551,21.0178705042,5.67230955088
 04/07  06:00:00,25.678689217,0.849388228341,0.0,0.0,6.51253267309,14.7454349813,40.2930198114,21.2588543779,19.0341654335
 04/07  07:00:00,24.9158706308,0.738770340101,0.0,0.0,6.01364874671,18.163451543,38.2554469868,18.0249900214,20.2304569654
 04/07  08:00:00,24.1786842732,0.947334531417,0.0,0.0,4.35151303671,18.8798367041,35.1339505727,15.7013128949,19.4326376777
 04/07  09:00:00,21.2367306602,0.814849592196,0.0141631667761,0.0,3.78894180059,16.6187760998,29.0433626805,12.004179714,17.0391829665
 04/07  10:00:00,18.3923519357,0.721885623884,0.179375113711,0.0,3.78894180059,13.7021493968,23.5071892972,8.06364280368,15.4435464935
 04/07  11:00:00,18.7682990849,0.647906595377,0.482120137547,0.0,3.78894180059,13.8493305508,16.4520445681,4.00031646153,12.4517281066
 04/07  12:00:00,18.7397517872,0.641813028416,0.770107624994,0.0,3.69398621738,13.6338449159,12.4482893794,1.5921977458,10.8560916336
 04/07  13:00:00,18.5687477891,0.61970330618,0.899496746964,0.0,3.78894180059,13.2606059349,10.1481969862,0.488832707291,9.65936427887
 04/07  14:00:00,18.7382213557,0.675186801485,1.1606679723,0.0,3.78894180059,13.1134247809,8.46750712551,0.00487020138577,8.46263692412
 04/07  15:00:00,20.5742743091,0.791460705532,1.51543756832,0.0,4.71240779196,13.5549682428,9.65936427887,0.0,9.65936427887
 04/07  16:00:00,28.4906280222,0.915013586409,1.85788501322,0.0,7.18559832057,18.5321311015,11.2550007519,0.0,11.2550007519
 04/07  17:00:00,34.7531419766,0.825527166459,2.23212911834,0.0,8.38069375907,23.3147919321,14.8451828161,0.0,14.8451828161
 04/07  18:00:00,36.880607483,0.866745230095,2.25100642727,0.0,10.6415932552,23.1212625696,17.4380920847,0.0,17.4380920847
 04/07  19:00:00,38.5093979116,0.625844450825,1.51864228003,0.0,12.3080778603,20.4854999863,16.6402738482,0.0,16.6402738482
 04/07  20:00:00,39.2556768594,0.468150075624,1.07706982961,0.0,12.456681583,19.8967753704,15.2440919344,0.0,15.2440919344
 04/07  21:00:00,33.3501340304,0.344432734951,0.758745363268,0.0,9.18739968257,17.702556249,12.4517281066,0.0,12.4517281066
 04/07  22:00:00,25.9904582543,0.215642414858,0.463172468896,0.0,5.91811778209,14.0365255879,10.8796224857,0.0235308520761,10.8560916336
 04/07  23:00:00,19.7535374295,0.118197390686,0.220205739688,0.0,3.54045821811,10.5176760807,6.40906298299,0.339880768364,6.06918221462
 04/07  24:00:00,15.9008965957,0.118749939885,0.0702679124467,0.0,2.55330491699,7.80157382632,3.95141195894,2.07077548594,1.880636473
 04/08  01:00:00,15.362325887,0.206836246314,0.0323355132631,0.0,2.55330491699,7.21284921042,5.70661477742,4.6245486187,1.08206615872
 04/08  02:00:00,15.1544001159,0.319019197463,0.00658909900618,0.0,2.55330491699,6.91848690247,8.10172687391,7.61750078208,0.484226091825
 04/08  03:00:00,15.1779682024,0.49635753694,0.0,0.0,2.55330491699,6.7713057485,12.6854498153,12.2012379267,0.484211888613
 04/08  04:00:00,17.3771927051,0.619088591845,0.0,0.0,3.82705111198,7.57405300124,16.4205257131,15.3388033577,1.08172235542
 04/08  05:00:00,21.97343783,0.67672125475,0.0,0.0,6.02426329834,9.91545327661,22.4340295001,16.7740381263,5.65999137382
 04/08  06:00:00,24.6188572711,0.68238961576,0.0,0.0,6.51253267309,14.7454349813,35.8355893036,16.8444001931,18.9911891105
 04/08  07:00:00,24.5657941154,0.581908237152,0.000314950007947,0.0,6.01364874671,17.9699221805,34.1776317062,13.992901357,20.1847303492
 04/08  08:00:00,22.2787113161,0.489218830018,0.00455631306911,0.0,3.66783283761,18.1171033345,30.6836487152,11.2949086093,19.3887401059
 04/08  09:00:00,19.4572395032,0.395856745414,0.100078425282,0.0,3.10526160149,15.8560427302,24.9038154463,7.9030428552,17.0007725911
 04/08  10:00:00,16.8020073176,0.340959704615,0.416369983555,0.0,3.10526160149,12.9394160272,19.2490185331,3.84022428405,15.4087942491
 04/08  11:00:00,17.4899833759,0.393790888396,0.904333704265,0.0,3.10526160149,13.0865971812,13.5854600582,1.16162520035,12.4238348578
 04/08  12:00:00,17.9917611711,0.514437032045,1.43264650988,0.0,3.10526160149,12.9394160272,10.9472735027,0.115416986868,10.8318565158
 04/08  13:00:00,17.9225956909,0.59906732528,1.72039419844,0.0,3.10526160149,12.4978725653,9.63787275931,0.0,9.63787275931
 04/08  14:00:00,17.9020536935,0.635606956294,1.81049372398,0.0,3.10526160149,12.3506914113,8.4438890028,0.0,8.4438890028
 04/08  15:00:00,19.8443209214,0.780233836596,2.24312461828,0.0,4.02872759285,12.7922348732,9.63787275931,0.0,9.63787275931
 04/08  16:00:00,27.3736267218,0.811124815624,2.29118605225,0.0,6.50191812146,17.7693977319,11.2298511013,0.0,11.2298511013
 04/08  17:00:00,34.628360047,0.845081415175,2.28132230244,0.0,8.38069375907,23.1212625696,14.8118023708,0.0,14.8118023708
 04/08  18:00:00,36.982928436,0.891373619534,2.32869899078,0.0,10.6415932552,23.1212625696,17.3987671766,0.0,17.3987671766
 04/08  19:00:00,39.0426686617,0.75656321237,1.92119426861,0.0,12.3080778603,20.4854999863,16.6027780056,0.0,16.6027780056
 04/08  20:00:00,39.9040473564,0.630383073621,1.56320732863,0.0,12.456681583,19.8967753704,15.2097969563,0.0,15.2097969563
 04/08  21:00:00,34.104981386,0.535356281491,1.32266917231,0.0,9.18739968257,17.702556249,12.4238348578,0.0,12.4238348578
 04/08  22:00:00,26.674366857,0.395171748807,0.9675517377,0.0,5.91811778209,14.0365255879,10.8318565158,0.0,10.8318565158
 04/08  23:00:00,20.2573526291,0.248074144496,0.594144185477,0.0,3.54045821811,10.5176760807,6.05592148978,0.0,6.05592148978
 04/08  24:00:00,16.1868760674,0.146274041145,0.328723282904,0.0,2.55330491699,7.80157382632,2.01699574408,0.140017402072,1.87697834201
 04/09  01:00:00,15.4148975194,0.0981432918877,0.193600100106,0.0,2.55330491699,7.21284921042,1.41252907349,0.332302553437,1.08022652005
 04/09  02:00:00,15.0712382875,0.0846515455168,0.157794922542,0.0,2.55330491699,6.91848690247,0.868658647374,0.384892936385,0.483765710989
 04/09  03:00:00,14.9052017384,0.0882353533553,0.135355719565,0.0,2.55330491699,6.7713057485,1.16624497067,0.682493629822,0.483751340851
 04/09  04:00:00,16.9837803923,0.0985741636318,0.127102115363,0.0,3.82705111198,7.57405300124,2.05305396619,0.973175285422,1.07987868077
 04/09  05:00:00,21.5583168863,0.11918312174,0.142417189372,0.0,6.02426329834,9.91545327661,6.90793624549,1.26042503113,5.64751121436
 04/09  06:00:00,24.2819993833,0.154556322159,0.190975405834,0.0,6.51253267309,14.7454349813,20.4794317857,1.53178096428,18.9476508214
 04/09  07:00:00,24.4213744181,0.173870922265,0.263932567649,0.0,6.01364874671,17.9699221805,21.4050829073,1.26667690865,20.1384059986
 04/09  08:00:00,22.200107201,0.179985763617,0.235185264369,0.0,3.66783283761,18.1171033345,21.064878363,1.72060965387,19.3442687091
 04/09  09:00:00,19.4936867706,0.205445173123,0.326937264898,0.0,3.10526160149,15.8560427302,18.4342351487,1.47237502982,16.9618601189
 04/09  10:00:00,16.640533736,0.208269387287,0.387586719301,0.0,3.10526160149,12.9394160272,16.4021196784,1.02853195175,15.3735877266
 04/09  11:00:00,16.8806319618,0.213473613848,0.475299564742,0.0,3.10526160149,13.0865971812,12.8315033931,0.435926401988,12.3955769911
 04/09  12:00:00,16.7466585371,0.208425728014,0.493555179877,0.0,3.10526160149,12.9394160272,11.0138274577,0.206522858816,10.8073045988
 04/09  13:00:00,16.1923136019,0.201520880143,0.38765855449,0.0,3.10526160149,12.4978725653,10.4639751325,0.847874827918,9.61610030463
 04/09  14:00:00,16.0112692828,0.211014530146,0.34430173947,0.0,3.10526160149,12.3506914113,9.78075283965,1.35585682923,8.42489601042
 04/09  15:00:00,17.5634451202,0.245061568759,0.497421084888,0.0,4.02872759285,12.7922348732,10.2569684217,0.640868117084,9.61610030463
 04/09  16:00:00,25.1782640669,0.277092679091,0.62985553387,0.0,6.50191812146,17.7693977319,11.3202683361,0.115895639163,11.2043726969
 04/09  17:00:00,32.9718055489,0.44352728211,1.02632193741,0.0,8.38069375907,23.1212625696,14.7779855795,0.0,14.7779855795
 04/09  18:00:00,35.3301191503,0.476742770629,1.09052055399,0.0,10.6415932552,23.1212625696,17.358928217,0.0,17.358928217
 04/09  19:00:00,36.7056674926,0.380556243684,0.853033401525,0.0,12.3080778603,20.4854999863,16.5708393348,0.00604731398633,16.5647920208
 04/09  20:00:00,38.7642191684,0.329535695136,0.724226519103,0.0,12.456681583,19.8967753704,15.2712981026,0.096244425027,15.1750536776
 04/09  21:00:00,33.1097767042,0.281403724875,0.581417047164,0.0,9.18739968257,17.702556249,12.7960639938,0.400487002676,12.3955769911
 04/09  22:00:00,25.9026037782,0.242248068368,0.348712339317,0.0,5.91811778209,14.0365255879,12.6903698328,1.88306523393,10.8073045988
 04/09  23:00:00,19.8769126252,0.262716229373,0.199062096668,0.0,3.54045821811,10.5176760807,9.96655431137,3.92406688937,6.042487422
 04/09  24:00:00,16.1181992664,0.328363283478,0.0779572395642,0.0,2.55330491699,7.80157382632,8.62234344152,6.74907104924,1.87327239228
 04/10  01:00:00,15.5269264398,0.370741253801,0.0330310585938,0.0,2.55330491699,7.21284921042,9.28312486377,8.20476169685,1.07836316692
 04/10  02:00:00,15.2672438773,0.424318897178,0.0141331606211,0.0,2.55330491699,6.91848690247,10.1921265728,9.70882715674,0.48329941601
 04/10  03:00:00,15.1396437819,0.454673566161,0.00335955029041,0.0,2.55330491699,6.7713057485,11.0070498151,10.5237649311,0.483284883973
 04/10  04:00:00,17.2658131033,0.507059095868,0.000649894132811,0.0,3.82705111198,7.57405300124,12.8865763811,11.8085649676,1.07801141348
 04/10  05:00:00,21.8318606489,0.535144073692,0.0,0.0,6.02426329834,9.91545327661,18.1733844602,12.538511692,5.63487276825
 04/10  06:00:00,24.462067281,0.499264806704,0.0263348189908,0.0,6.51253267309,14.7454349813,30.2435936824,11.3400302225,18.9035634598
 04/10  07:00:00,24.7038292972,0.45344946546,0.0732795410429,0.0,6.01364874671,18.163451543,29.7786763683,9.68717873592,20.0914976324
 04/10  08:00:00,23.9924587667,0.7124890818,0.0486199431895,0.0,4.35151303671,18.8798367041,28.6138779658,9.31464130854,19.2992366573
 04/10  09:00:00,21.2071182916,0.680010780448,0.119389609893,0.0,3.78894180059,16.6187760998,24.6992201705,7.77676309704,16.9224570735
 04/10  10:00:00,18.3325961448,0.653009267456,0.188495679248,0.0,3.78894180059,13.7021493968,21.7883186584,6.45038130619,15.3379373522
 04/10  11:00:00,18.6139837653,0.608608956017,0.367102457288,0.0,3.78894180059,13.8493305508,16.1444393559,3.77747648111,12.3669628748
 04/10  12:00:00,18.4738209371,0.594215538702,0.551774264527,0.0,3.69398621738,13.6338449159,12.5972448553,1.81480170175,10.7824431535
 04/10  13:00:00,18.2796628571,0.580763138568,0.649351982643,0.0,3.78894180059,13.2606059349,10.433662998,0.839609635456,9.59405336254
 04/10  14:00:00,18.5884379971,0.667452011414,1.01861940384,0.0,3.78894180059,13.1134247809,8.49128364338,0.0856200717978,8.40566357158
 04/10  15:00:00,20.1845187221,0.730681817768,1.18646086915,0.0,4.71240779196,13.5549682428,9.59405336254,0.0,9.59405336254
 04/10  16:00:00,27.9457140203,0.819027301754,1.40895729594,0.0,7.18559832057,18.5321311015,11.1785730838,0.0,11.1785730838
 04/10  17:00:00,33.8375032332,0.612963051523,1.52905448988,0.0,8.38069375907,23.3147919321,14.7437424567,0.0,14.7437424567
 04/10  18:00:00,35.9355984924,0.630411715168,1.54233095156,0.0,10.6415932552,23.1212625696,17.3185870038,0.0,17.3185870038
 04/10  19:00:00,37.3630476998,0.555492293802,1.33547755859,0.0,12.3080778603,20.4854999863,16.5263271432,0.0,16.5263271432
 04/10  20:00:00,39.2437889159,0.461876360017,1.07145560174,0.0,12.456681583,19.8967753704,15.139872387,0.0,15.139872387
 04/10  21:00:00,33.4822257055,0.377422783791,0.857846989489,0.0,9.18739968257,17.702556249,12.3669628748,0.0,12.3669628748
 04/10  22:00:00,26.1193951763,0.248950550782,0.558801255003,0.0,5.91811778209,14.0365255879,10.7852587119,0.00281555841987,10.7824431535
 04/10  23:00:00,19.8586152612,0.148636491393,0.294844470662,0.0,3.54045821811,10.5176760807,6.37726849934,0.348384509688,6.02888398965
 04/10  24:00:00,15.9957534086,0.14000590504,0.143868760192,0.0,2.55330491699,7.80157382632,3.5810035065,1.71148378521,1.86951972128
 04/11  01:00:00,15.4043118731,0.201045813553,0.0801119320749,0.0,2.55330491699,7.21284921042,4.87950295114,3.80302629989,1.07647665125
 04/11  02:00:00,15.1436192772,0.274974542805,0.0398529149412,0.0,2.55330491699,6.91848690247,6.43983624301,5.95700889802,0.482827344994
 04/11  03:00:00,15.0476527676,0.345721106905,0.0203209951735,0.0,2.55330491699,6.7713057485,8.33104107884,7.84822842271,0.482812656128
 04/11  04:00:00,17.1498502246,0.373071526278,0.0186745850524,0.0,3.82705111198,7.57405300124,9.54043749687,8.46431639031,1.07612110655
 04/11  05:00:00,21.7037017217,0.369464165018,0.0375209814767,0.0,6.02426329834,9.91545327661,13.7159747132,8.09389493509,5.62207977807
 04/11  06:00:00,24.4165074258,0.368576290691,0.111463479821,0.0,6.51253267309,14.7454349813,26.0964723671,7.23753228531,18.8589400818
 04/11  07:00:00,24.7057223517,0.357189570543,0.171432490493,0.0,6.01364874671,18.163451543,26.3905397546,6.34652061277,20.0440191419
 04/11  08:00:00,24.011467196,0.637783894676,0.142333559633,0.0,4.35151303671,18.8798367041,25.817943876,6.5642865899,19.2536572861
 04/11  09:00:00,21.1893889629,0.608852221753,0.172818839868,0.0,3.78894180059,16.6187760998,22.4827474014,5.60017227776,16.8825751237
 04/11  10:00:00,18.3515430963,0.564856661083,0.295595237085,0.0,3.78894180059,13.7021493968,18.8283268781,3.52647319482,15.3018536833
 04/11  11:00:00,18.5441237598,0.557737771389,0.34811363651,0.0,3.78894180059,13.8493305508,15.2480063059,2.91000532323,12.3380009827
 04/11  12:00:00,18.4825705067,0.569557682772,0.585181690081,0.0,3.69398621738,13.6338449159,12.0001928004,1.2429132581,10.7572795423
 04/11  13:00:00,18.5726330026,0.610432142827,0.912653123902,0.0,3.78894180059,13.2606059349,9.67380475929,0.102066297246,9.57173846205
 04/11  14:00:00,18.5539116904,0.634571745333,1.01697336318,0.0,3.78894180059,13.1134247809,8.38619738179,0.0,8.38619738179
 04/11  15:00:00,20.2861691361,0.734495457147,1.28429764372,0.0,4.71240779196,13.5549682428,9.57173846205,0.0,9.57173846205
 04/11  16:00:00,27.8749117104,0.781092685354,1.3760896025,0.0,7.18559832057,18.5321311015,11.1524599024,0.0,11.1524599024
 04/11  17:00:00,33.8333049778,0.606169536787,1.53164974912,0.0,8.38069375907,23.3147919321,14.7090831432,0.0,14.7090831432
 04/11  18:00:00,36.0298611541,0.653483921021,1.61352140746,0.0,10.6415932552,23.1212625696,17.2777554837,0.0,17.2777554837
 04/11  19:00:00,37.2779317888,0.532432967388,1.27342097398,0.0,12.3080778603,20.4854999863,16.4873947636,0.0,16.4873947636
 04/11  20:00:00,39.0791441228,0.415242230474,0.953444938142,0.0,12.456681583,19.8967753704,15.1042635033,0.0,15.1042635033
 04/11  21:00:00,33.27021842,0.316795779528,0.706466708279,0.0,9.18739968257,17.702556249,12.3380009827,0.0,12.3380009827
 04/11  22:00:00,26.0298721544,0.227133382446,0.491095401455,0.0,5.91811778209,14.0365255879,10.9362249649,0.178945422628,10.7572795423
 04/11  23:00:00,19.9366044886,0.178642681428,0.342827508065,0.0,3.54045821811,10.5176760807,6.6593916907,0.64427646944,6.01511522126
 04/11  24:00:00,16.0935105136,0.192260925362,0.189370844837,0.0,2.55330491699,7.80157382632,4.31674065987,2.45101921952,1.86572144035
 04/12  01:00:00,15.4974217868,0.25309035396,0.121177305381,0.0,2.55330491699,7.21284921042,5.56919460431,4.49462707242,1.07456753189
 04/12  02:00:00,15.206787922,0.323437610099,0.054558492451,0.0,2.55330491699,6.91848690247,7.31139576679,6.82904612903,0.482349637763
 04/12  03:00:00,15.1291995087,0.443281248739,0.00430759450171,0.0,2.55330491699,6.7713057485,10.8688438781,10.3865090809,0.482334797179
 04/12  04:00:00,17.3025183222,0.544414208922,0.0,0.0,3.82705111198,7.57405300124,14.1099229479,13.0357146281,1.07420831981
 04/12  05:00:00,21.8837333928,0.587016817552,0.0,0.0,6.02426329834,9.91545327661,19.7325693755,14.1234333434,5.60913603219
 04/12  06:00:00,24.531805062,0.595337406729,0.0,0.0,6.51253267309,14.7454349813,33.156531357,14.342737455,18.8137939021
 04/12  07:00:00,24.7133186901,0.511847146115,0.0243712533685,0.0,6.01364874671,18.163451543,31.7810239342,11.7850393468,19.9959845874
 04/12  08:00:00,24.0027238957,0.737426012871,0.0339481410739,0.0,4.35151303671,18.8798367041,29.2614035808,10.0538594873,19.2075440935
 04/12  09:00:00,21.2649342598,0.700036346679,0.157180011932,0.0,3.78894180059,16.6187760998,24.6719320544,7.82970597426,16.8422260801
 04/12  10:00:00,18.6441051331,0.674929916589,0.478084018383,0.0,3.78894180059,13.7021493968,19.7227958332,4.45744842741,15.2653474058
 04/12  11:00:00,19.1581039845,0.678984410755,0.840847221849,0.0,3.78894180059,13.8493305508,14.1533095521,1.84460966063,12.3086998915
 04/12  12:00:00,19.3468479846,0.752786057829,1.26623079297,0.0,3.69398621738,13.6338449159,11.1621815037,0.430360286504,10.7318212172
 04/12  13:00:00,19.6798074629,0.866809617354,1.76345010965,0.0,3.78894180059,13.2606059349,9.55040063474,0.00123842325424,9.54916221149
 04/12  14:00:00,19.7916144773,0.924662585117,1.96458531033,0.0,3.78894180059,13.1134247809,8.36650320576,0.0,8.36650320576
 04/12  15:00:00,21.5425508089,1.02128204777,2.25389272587,0.0,4.71240779196,13.5549682428,9.54916221149,0.0,9.54916221149
 04/12  16:00:00,30.086441686,1.27760820364,3.09110405978,0.0,7.18559832057,18.5321311015,11.1260408858,0.0,11.1260408858
 04/12  17:00:00,37.126216975,1.37099307128,4.0597382119,0.0,8.38069375907,23.3147919321,14.6740179029,0.0,14.6740179029
 04/12  18:00:00,39.697990348,1.5109990979,4.42413542447,0.0,10.6415932552,23.1212625696,17.2364457487,0.0,17.2364457487
 04/12  19:00:00,40.0848452741,1.23686848608,3.37589894066,0.0,12.3080778603,20.4854999863,16.4480064115,0.0,16.4480064115
 04/12  20:00:00,40.8810361616,0.905651541671,2.26492766573,0.0,12.456681583,19.8967753704,15.0682375715,0.0,15.0682375715
 04/12  21:00:00,34.5635606319,0.681832527181,1.63477217257,0.0,9.18739968257,17.702556249,12.3086998915,0.0,12.3086998915
 04/12  22:00:00,26.7274014568,0.426870028422,0.988888057866,0.0,5.91811778209,14.0365255879,10.7318212172,0.0,10.7318212172
 04/12  23:00:00,20.0966936108,0.214786830138,0.466772481545,0.0,3.54045821811,10.5176760807,6.03378371452,0.0325985201967,6.00118519432
 04/12  24:00:00,15.9742372708,0.0991827122947,0.163175815098,0.0,2.55330491699,7.80157382632,2.37172297388,0.509844299582,1.8618786743
 04/13  01:00:00,15.2742456616,0.0812553605512,0.0698361735735,0.0,2.55330491699,7.21284921042,2.29514893413,1.22251255976,1.07263637438
 04/13  02:00:00,14.9808375701,0.120610163466,0.0314355872033,0.0,2.55330491699,6.91848690247,3.15164798666,2.66978155084,0.481866435814
 04/13  03:00:00,14.9231375888,0.236603513948,0.0049234093875,0.0,2.55330491699,6.7713057485,6.28610465696,5.8042532083,0.481851448663
 04/13  04:00:00,17.1382594903,0.380155377077,0.0,0.0,3.82705111198,7.57405300124,10.4529900191,9.38071639935,1.07227361975
 04/13  05:00:00,21.7552599027,0.458543327445,0.0,0.0,6.02426329834,9.91545327661,16.8247026504,11.2286572869,5.59604536355
 04/13  06:00:00,24.3973585887,0.44870724857,0.0121836848624,0.0,6.51253267309,14.7454349813,29.3946994571,10.626561167,18.7681382901
 04/13  07:00:00,24.618085033,0.367351457115,0.0736332852068,0.0,6.01364874671,18.163451543,27.6492640364,7.70185584252,19.9474081939
 04/13  08:00:00,23.9479042652,0.625389595888,0.091164927538,0.0,4.35151303671,18.8798367041,25.9492781857,6.78836745027,19.1609107355
 04/13  09:00:00,21.1515492619,0.591425344586,0.152406016032,0.0,3.78894180059,16.6187760998,22.1780473411,5.37662544933,16.8014218918
 04/13  10:00:00,18.6590628171,0.585620062745,0.582351556265,0.0,3.78894180059,13.7021493968,17.0617076336,1.83327830295,15.2284293307
 04/13  11:00:00,19.4643949165,0.691626817754,1.13449574683,0.0,3.78894180059,13.8493305508,12.6282922407,0.349223962171,12.2790682786
 04/13  12:00:00,19.980679927,0.869894440981,1.78295435221,0.0,3.69398621738,13.6338449159,10.7060757174,0.0,10.7060757174
 04/13  13:00:00,20.3612838723,1.00440041349,2.30733572287,0.0,3.78894180059,13.2606059349,9.5263312966,0.0,9.5263312966
 04/13  14:00:00,21.0470917239,1.17092909918,2.97379604284,0.0,3.78894180059,13.1134247809,8.34658687576,0.0,8.34658687576
 04/13  15:00:00,23.511817828,1.4250453606,3.81939643219,0.0,4.71240779196,13.5549682428,9.5263312966,0.0,9.5263312966
 04/13  16:00:00,31.124613589,1.4893721135,3.91751205293,0.0,7.18559832057,18.5321311015,11.0993238577,0.0,11.0993238577
 04/13  17:00:00,37.242415485,1.41488158023,4.1320482129,0.0,8.38069375907,23.3147919321,14.6385571203,0.0,14.6385571203
 04/13  18:00:00,39.4284875645,1.48317510918,4.18245662969,0.0,10.6415932552,23.1212625696,17.1946700321,0.0,17.1946700321
 04/13  19:00:00,40.6294667176,1.36768640648,3.78970246368,0.0,12.3080778603,20.4854999863,16.4081737515,0.0,16.4081737515
 04/13  20:00:00,42.1675660153,1.19985387301,3.25725518809,0.0,12.456681583,19.8967753704,15.0318052605,0.0,15.0318052605
 04/13  21:00:00,35.8458287876,0.983073075979,2.61579977942,0.0,9.18739968257,17.702556249,12.2790682786,0.0,12.2790682786
 04/13  22:00:00,27.5765818834,0.633529154257,1.63140935865,0.0,5.91811778209,14.0365255879,10.7060757174,0.0,10.7060757174
 04/13  23:00:00,20.8597496766,0.41040499059,1.0342103869,0.0,3.54045821811,10.5176760807,5.98709803407,0.0,5.98709803407
 04/13  24:00:00,16.6951622554,0.279989195812,0.703294316187,0.0,2.55330491699,7.80157382632,1.85799256112,0.0,1.85799256112
 04/14  01:00:00,15.8713266972,0.213691768135,0.534480801645,0.0,2.55330491699,7.21284921042,1.07068375083,0.0,1.07068375083
 04/14  02:00:00,15.500360687,0.190465112881,0.481103754673,0.0,2.55330491699,6.91848690247,0.481377882277,0.0,0.481377882277
 04/14  03:00:00,15.3707606444,0.192277251009,0.496872727875,0.0,2.55330491699,6.7713057485,0.481362753746,0.0,0.481362753746
 04/14  04:00:00,17.4676879285,0.196532464081,0.513051351147,0.0,3.82705111198,7.57405300124,1.07031757938,0.0,1.07031757938
 04/14  05:00:00,22.1548055626,0.237430207741,0.620658779611,0.0,6.02426329834,9.91545327661,5.58281164863,0.0,5.58281164863
 04/14  06:00:00,24.1995660532,0.32201672256,0.833915008699,0.0,6.51253267309,14.7454349813,18.7219867663,0.0,18.7219867663
 04/14  07:00:00,25.7686676698,0.439818063687,1.15174931552,0.0,6.01364874671,18.163451543,19.8983043469,0.0,19.8983043469
 04/14  08:00:00,25.2223370616,0.733809652013,1.25717766785,0.0,4.35151303671,18.8798367041,19.1137710221,0.0,19.1137710221
 04/14  09:00:00,22.8780192216,0.829581533816,1.64071978653,0.0,3.78894180059,16.6187760998,16.7601746425,0.0,16.7601746425
 04/14  10:00:00,20.5760107318,0.967744182536,2.11717535111,0.0,3.78894180059,13.7021493968,15.1911103909,0.0,15.1911103909
 04/14  11:00:00,21.1241577339,1.06589494238,2.41999043954,0.0,3.78894180059,13.8493305508,12.249114919,0.0,12.249114919
 04/14  12:00:00,21.0639773625,1.13988131109,2.5962649176,0.0,3.69398621738,13.6338449159,10.6800506673,0.0,10.6800506673
 04/14  13:00:00,21.3610784134,1.26530109513,3.04622958237,0.0,3.78894180059,13.2606059349,9.50325247855,0.0,9.50325247855
 04/14  14:00:00,21.5091579607,1.3400856504,3.26670572837,0.0,3.78894180059,13.1134247809,8.3264542898,0.0,8.3264542898
 04/14  15:00:00,23.1337718919,1.42359911233,3.44279674435,0.0,4.71240779196,13.5549682428,9.50325247855,0.0,9.50325247855
 04/14  16:00:00,31.029768482,1.56133720778,3.75070185164,0.0,7.18559832057,18.5321311015,11.0723167302,0.0,11.0723167302
 04/14  17:00:00,36.9907134742,1.42975003796,3.86547774435,0.0,8.38069375907,23.3147919321,14.6027112965,0.0,14.6027112965
 04/14  18:00:00,38.8694590146,1.41612975895,3.69047343002,0.0,10.6415932552,23.1212625696,17.1524407054,0.0,17.1524407054
 04/14  19:00:00,39.1880795765,1.08013973132,2.63586199778,0.0,12.3080778603,20.4854999863,16.3679085796,0.0,16.3679085796
 04/14  20:00:00,40.107867773,0.733945304093,1.66346551476,0.0,12.456681583,19.8967753704,14.9949773594,0.0,14.9949773594
 04/14  21:00:00,33.8859008452,0.516689220181,1.1222556928,0.0,9.18739968257,17.702556249,12.249114919,0.0,12.249114919
 04/14  22:00:00,26.3414535319,0.331784813366,0.69802534808,0.0,5.91811778209,14.0365255879,10.6800506673,0.0,10.6800506673
 04/14  23:00:00,19.9035496271,0.163308736015,0.325106591953,0.0,3.54045821811,10.5176760807,6.01812215583,0.0452642435306,5.9728579123
 04/14  24:00:00,15.9232073668,0.0821628197941,0.129165803619,0.0,2.55330491699,7.80157382632,2.2689903583,0.414926106636,1.85406425167
 04/15  01:00:00,15.2639082368,0.0683815191916,0.0723725901153,0.0,2.55330491699,7.21284921042,1.87379531904,0.805085079283,1.06871023976
 04/15  02:00:00,14.9782563635,0.118035579922,0.0314289640928,0.0,2.55330491699,6.91848690247,3.00606860298,2.52518448111,0.480884121872
 04/15  03:00:00,14.9294866741,0.244674937025,0.00320107161036,0.0,2.55330491699,6.7713057485,6.45056644279,5.96969758561,0.480868857182
 04/15  04:00:00,17.14159832,0.383494206739,0.0,0.0,3.82705111198,7.57405300124,10.485632894,9.41729211596,1.06834077804
 04/15  05:00:00,21.7481567077,0.45144013244,0.0,0.0,6.02426329834,9.91545327661,16.6052163718,11.0357775656,5.56943880621
 04/15  06:00:00,23.5040598293,0.46042550736,0.0,0.0,6.51253267309,14.7454349813,29.8392078776,11.1638548798,18.6753529978
 04/15  07:00:00,24.4726928346,0.483362577417,0.0057593289226,0.0,6.01364874671,17.9699221805,31.4692930099,11.6206054218,19.848687588
 04/15  08:00:00,22.3022500757,0.517313902612,0.0,0.0,3.66783283761,18.1171033345,31.5752570108,12.5091180976,19.0661389132
 04/15  09:00:00,19.464059963,0.499697203769,0.0030584266747,0.0,3.10526160149,15.8560427302,28.6629296616,11.9444331143,16.7184965473
 04/15  10:00:00,16.5380457807,0.445383494421,0.0479846569098,0.0,3.10526160149,12.9394160272,25.089723999,9.93632236096,15.153401638
 04/15  11:00:00,16.6928483407,0.391675179241,0.109314378191,0.0,3.10526160149,13.0865971812,20.0735911962,7.85474251309,12.2188486831
 04/15  12:00:00,16.5111988185,0.345052010734,0.121469178603,0.0,3.10526160149,12.9394160272,17.2296320631,6.5758782892,10.6537537739
 04/15  13:00:00,16.0331427331,0.346218136569,0.0837904292801,0.0,3.10526160149,12.4978725653,16.5299267742,7.0499941823,9.47993259192
 04/15  14:00:00,15.8781077661,0.362430419,0.0597243339195,0.0,3.10526160149,12.3506914113,16.0477277076,7.7416162976,8.30611140997
 04/15  15:00:00,17.2395182476,0.363110298722,0.0554454823159,0.0,4.02872759285,12.7922348732,17.2832216031,7.80328901115,9.47993259192
 04/15  16:00:00,24.6892056717,0.318583711897,0.0993061059094,0.0,6.50191812146,17.7693977319,17.2262665415,6.18123904033,11.0450275012
 04/15  17:00:00,32.0038189009,0.313612271472,0.188250300022,0.0,8.38069375907,23.1212625696,19.5682316303,5.00174058324,14.566491047
 04/15  18:00:00,34.3184033607,0.316524319497,0.239023215603,0.0,10.6415932552,23.1212625696,21.5737036245,4.46393334993,17.1097702746
 04/15  19:00:00,36.0319896274,0.346600294039,0.213311485954,0.0,12.3080778603,20.4854999863,21.8034623866,5.47623956668,16.3272228199
 04/15  20:00:00,38.276541929,0.398067797839,0.168017177015,0.0,12.456681583,19.8967753704,22.2079224739,7.25015769957,14.9577647743
 04/15  21:00:00,32.8127705363,0.45813809278,0.10767651134,0.0,9.18739968257,17.702556249,21.6935059501,9.474657267,12.2188486831
 04/15  22:00:00,25.8905394989,0.55096340421,0.02793272415,0.0,5.91811778209,14.0365255879,23.5521997819,12.8984460081,10.6537537739
 04/15  23:00:00,20.1695961152,0.754461816048,0.0,0.0,3.54045821811,10.5176760807,24.7182717156,18.7598026695,5.95846904608
 04/15  24:00:00,16.6506568744,0.938778130983,0.0,0.0,2.55330491699,7.80157382632,25.5679283685,23.7178334592,1.85009490926
 04/16  01:00:00,16.1508521302,1.02769800275,0.0,0.0,2.55330491699,7.21284921042,27.0421575234,25.9754410975,1.06671642588
 04/16  02:00:00,15.9088576737,1.08006585423,0.0,0.0,2.55330491699,6.91848690247,27.6345532398,27.1541679389,0.480385300867
 04/16  03:00:00,15.786019805,1.10440913955,0.0,0.0,2.55330491699,6.7713057485,28.0001844001,27.5198144948,0.480369905272
 04/16  04:00:00,17.8826319232,1.12452780997,0.0,0.0,3.82705111198,7.57405300124,28.976043498,27.9096996968,1.06634380122
 04/16  05:00:00,22.3874895308,1.09077295555,0.0,0.0,6.02426329834,9.91545327661,32.4277849427,26.8718541464,5.55593079629
 04/16  06:00:00,24.0643658366,1.02073151466,0.0,0.0,6.51253267309,14.7454349813,43.5737624223,24.9455116277,18.6282507946
 04/16  07:00:00,24.9516132411,0.968042312892,0.0,0.0,6.01364874671,17.9699221805,43.2062691209,23.4076965101,19.7985726108
 04/16  08:00:00,22.7492266316,0.964290458603,0.0,0.0,3.66783283761,18.1171033345,42.0451478356,23.0271193208,19.0180285148
 04/16  09:00:00,19.9322588516,0.970954519073,0.0,0.0,3.10526160149,15.8560427302,39.8672092935,23.190809345,16.6763999486
 04/16  10:00:00,17.036651084,0.991973454583,0.0,0.0,3.10526160149,12.9394160272,39.1770707959,24.0617565567,15.1153142392
 04/16  11:00:00,17.1233150182,0.931456234952,0.0,0.0,3.10526160149,13.0865971812,34.8159702174,22.6276916833,12.1882785341
 04/16  12:00:00,16.9589117345,0.914234105324,0.0,0.0,3.10526160149,12.9394160272,32.8123842457,22.1851914211,10.6271928247
 04/16  13:00:00,16.4761510243,0.873016857059,0.0,0.0,3.10526160149,12.4978725653,30.6532441508,21.1968656081,9.45637854265
 04/16  14:00:00,16.274487084,0.818534070868,0.0,0.0,3.10526160149,12.3506914113,28.1514234123,19.8658591517,8.28556426061
 04/16  15:00:00,17.5652400058,0.744277539234,0.0,0.0,4.02872759285,12.7922348732,27.4069126987,17.950534156,9.45637854265
 04/16  16:00:00,24.8678535352,0.596537681311,0.0,0.0,6.50191812146,17.7693977319,25.1809326254,14.1634683734,11.017464252
 04/16  17:00:00,31.9866809852,0.484724655765,0.0,0.0,8.38069375907,23.1212625696,25.8668224337,11.3369153356,14.5299070982
 04/16  18:00:00,34.1713702216,0.402801731196,0.0057126647709,0.0,10.6415932552,23.1212625696,26.355836736,9.28916536011,17.0666713759
 04/16  19:00:00,35.9369040378,0.464826190354,0.0,0.0,12.3080778603,20.4854999863,27.2967479106,11.0106193893,16.2861285212
 04/16  20:00:00,38.2470297986,0.536572844462,0.0,0.0,12.456681583,19.8967753704,27.8388064564,12.9186279309,14.9201785255
 04/16  21:00:00,32.8521592497,0.605203317481,0.0,0.0,9.18739968257,17.702556249,26.8992432306,14.7109646965,12.1882785341
 04/16  22:00:00,26.0475218492,0.735878478684,0.0,0.0,5.91811778209,14.0365255879,28.733714441,18.1065216163,10.6271928247
 04/16  23:00:00,20.2996921505,0.884557851374,0.0,0.0,3.54045821811,10.5176760807,27.9560259195,22.012090223,5.94393569653
 04/16  24:00:00,16.6981460238,0.986267280406,0.0,0.0,2.55330491699,7.80157382632,26.4295514405,24.5834657311,1.84608570939
 04/17  01:00:00,16.1938550391,1.07070091169,0.0,0.0,2.55330491699,7.21284921042,27.8427214569,26.778018557,1.06470289996
 04/17  02:00:00,15.9923413003,1.16354948087,0.0,0.0,2.55330491699,6.91848690247,29.7478953782,29.2680138112,0.479881567033
 04/17  03:00:00,15.9166638223,1.23505315684,0.0,0.0,2.55330491699,6.7713057485,31.5776085067,31.0977424609,0.479866045818
 04/17  04:00:00,18.0323645937,1.27426048042,0.0,0.0,3.82705111198,7.57405300124,33.1448255331,32.0804982927,1.0643272404
 04/17  05:00:00,22.5419405341,1.24522395886,0.0,0.0,6.02426329834,9.91545327661,36.8183454169,31.2760537981,5.54229161885
 04/17  06:00:00,24.1935474293,1.14991310737,0.0,0.0,6.51253267309,14.7454349813,47.3141706395,28.7334765342,18.5806941053
 04/17  07:00:00,25.2939617119,1.11686142124,0.0,0.0,6.01364874671,18.163451543,47.6247650853,27.8767908291,19.7479742563
 04/17  08:00:00,24.7059977824,1.47464804069,0.0,0.0,4.35151303671,18.8798367041,49.5111364522,30.5416823781,18.9694540741
 04/17  09:00:00,21.9340224359,1.5263045347,0.0,0.0,3.78894180059,16.6187760998,47.6858172688,31.0519199558,16.633897313
 04/17  10:00:00,18.7469099626,1.25581876451,0.0,0.0,3.78894180059,13.7021493968,38.6606791397,23.583819666,15.0768594736
 04/17  11:00:00,18.7665195559,1.12824720399,0.0,0.0,3.78894180059,13.8493305508,32.5194397437,20.3620262188,12.1574135249
 04/17  12:00:00,18.4532757718,1.12544463797,0.0,0.0,3.69398621738,13.6338449159,31.2266762458,20.6263005602,10.6003756856
 04/17  13:00:00,18.1732297143,1.12368197839,0.0,0.0,3.78894180059,13.2606059349,30.3047121629,20.8721148569,9.43259730607
 04/17  14:00:00,17.8985253007,0.996158718813,0.0,0.0,3.78894180059,13.1134247809,25.8186733963,17.5538544698,8.26481892657
 04/17  15:00:00,19.2360084106,0.968632375422,0.0,0.0,4.71240779196,13.5549682428,26.2501545347,16.8175572286,9.43259730607
 04/17  16:00:00,26.6067571778,0.889027755169,0.0,0.0,7.18559832057,18.5321311015,25.8783817539,14.8887466085,10.9896351454
 04/17  17:00:00,32.2214793302,0.525993638379,0.0,0.0,8.38069375907,23.3147919321,27.3479981505,12.8550278666,14.4929702839
 04/17  18:00:00,34.2133567767,0.450500951024,0.0,0.0,10.6415932552,23.1212625696,27.8856474461,10.8624906733,17.0231567728
 04/17  19:00:00,35.9736445959,0.501566748531,0.0,0.0,12.3080778603,20.4854999863,28.4236042533,12.1789664002,16.2446378531
 04/17  20:00:00,38.2811420925,0.570685138304,0.0,0.0,12.456681583,19.8967753704,28.8913730519,14.0091433082,14.8822297437
 04/17  21:00:00,32.894007671,0.647051738815,0.0,0.0,9.18739968257,17.702556249,28.1671713979,16.009757873,12.1574135249
 04/17  22:00:00,26.1039418072,0.792298436732,0.0,0.0,5.91811778209,14.0365255879,30.4014759773,19.8011002918,10.6003756856
 04/17  23:00:00,20.3838998131,0.968765513993,0.0,0.0,3.54045821811,10.5176760807,30.3423962275,24.41313406,5.92926216757
 04/17  24:00:00,16.8609010602,1.14902231682,0.0,0.0,2.55330491699,7.80157382632,30.9198473447,29.0778095054,1.84203783933
 04/18  01:00:00,16.3808272188,1.25767309136,0.0,0.0,2.55330491699,7.21284921042,32.9039753055,31.8413050469,1.06267025863
 04/18  02:00:00,16.1898057649,1.36101394544,0.0,0.0,2.55330491699,6.91848690247,35.127107844,34.6477347744,0.479373069605
 04/18  03:00:00,16.1074823591,1.42587169365,0.0,0.0,2.55330491699,6.7713057485,36.8355938738,36.3562364457,0.47935742808
 04/18  04:00:00,18.183062095,1.42495798171,0.0,0.0,3.82705111198,7.57405300124,37.1998592776,36.1375675847,1.06229169287
 04/18  05:00:00,22.6768544582,1.38013788299,0.0,0.0,6.02426329834,9.91545327661,40.375548688,34.8470233753,5.52852531271
 04/18  06:00:00,24.3240572729,1.28042295094,0.0,0.0,6.51253267309,14.7454349813,50.7264040542,32.1937070411,18.5326970131
 04/18  07:00:00,25.3902887615,1.21318847081,0.0,0.0,6.01364874671,18.163451543,50.1376061546,30.4406986459,19.6969075087
 04/18  08:00:00,24.7450752905,1.51372554874,0.0,0.0,4.35151303671,18.8798367041,49.9493209255,31.0288909493,18.9204299762
 04/18  09:00:00,22.0142384753,1.60652057407,0.0,0.0,3.78894180059,16.6187760998,49.3838930967,32.7928918694,16.5910012272
 04/18  10:00:00,18.7870388696,1.29594767151,0.0,0.0,3.78894180059,13.7021493968,39.6376412959,24.5995925666,15.0380487294
 04/18  11:00:00,18.7947338314,1.15646147943,0.0,0.0,3.78894180059,13.8493305508,33.0587196974,20.9324569015,12.126262796
 04/18  12:00:00,18.3200053389,0.992174205062,0.0,0.0,3.69398621738,13.6338449159,27.26758146,16.6942711619,10.5733102981
 04/18  13:00:00,17.9382870383,0.888739302341,0.0,0.0,3.78894180059,13.2606059349,23.6091985823,14.2006026575,9.40859592475
 04/18  14:00:00,17.6756923081,0.773325726228,0.0,0.0,3.78894180059,13.1134247809,19.6424766369,11.3985950855,8.24388155138
 04/18  15:00:00,18.8778753726,0.610499337381,0.0,0.0,4.71240779196,13.5549682428,16.8724597083,7.46386378353,9.40859592475
 04/18  16:00:00,26.2203202165,0.502590793894,0.0,0.0,7.18559832057,18.5321311015,15.9142570889,4.95270866628,10.9615484226
 04/18  17:00:00,31.8217290532,0.126243361326,0.0,0.0,8.38069375907,23.3147919321,17.298938816,2.84324727326,14.4556915427
 04/18  18:00:00,33.853801774,0.0909459483901,0.0,0.0,10.6415932552,23.1212625696,19.0439107451,2.06467139344,16.9792393517
 04/18  19:00:00,35.6144853717,0.142407524267,0.0,0.0,12.3080778603,20.4854999863,19.4827237417,3.27996063894,16.2027631028
 04/18  20:00:00,37.8963102108,0.185853256586,0.0,0.0,12.456681583,19.8967753704,19.1337924839,4.28986281674,14.8439296672
 04/18  21:00:00,32.4909692218,0.244013289647,0.0,0.0,9.18739968257,17.702556249,17.7848611374,5.65859834147,12.126262796
 04/18  22:00:00,25.6780644204,0.366421049935,0.0,0.0,5.91811778209,14.0365255879,19.2092316907,8.63592139254,10.5733102981
 04/18  23:00:00,19.9380701915,0.522935892369,0.0,0.0,3.54045821811,10.5176760807,18.4825950845,12.5681422798,5.91445280464
 04/18  24:00:00,16.4609214353,0.74904269187,0.0,0.0,2.55330491699,7.80157382632,20.3889539481,18.5510014503,1.83795249783
 04/19  01:00:00,15.928403219,0.80524909152,0.0,0.0,2.55330491699,7.21284921042,20.812189683,19.7515705787,1.06061910424
 04/19  02:00:00,15.6372653208,0.808473501306,0.0,0.0,2.55330491699,6.91848690247,19.9663311047,19.4874711455,0.47885995923
 04/19  03:00:00,15.5811157115,0.899505045977,0.0,0.0,2.55330491699,6.7713057485,22.3134666448,21.8346224421,0.478844202732
 04/19  04:00:00,17.7077776682,0.949673554905,0.0,0.0,3.82705111198,7.57405300124,24.1999297282,23.1396919667,1.06023776157
 04/19  05:00:00,22.2197745459,0.92305797073,0.0,0.0,6.02426329834,9.91545327661,27.9370966082,22.4224606539,5.51463595431
 04/19  06:00:00,23.866403318,0.82276899603,0.0,0.0,6.51253267309,14.7454349813,38.314257864,19.8299841324,18.4842737316
 04/19  07:00:00,24.8961383087,0.719038018043,0.0,0.0,6.01364874671,18.163451543,36.8568632438,17.2114757529,19.6453874909
 04/19  08:00:00,24.2201325829,0.988782841198,0.0,0.0,4.35151303671,18.8798367041,35.6185514999,16.7475807609,18.8709707389
 04/19  09:00:00,21.3439855464,0.936267645176,0.0,0.0,3.78894180059,16.6187760998,31.7384156369,15.1906912423,16.5477243946
 04/19  10:00:00,18.2721421477,0.78105094963,0.0,0.0,3.78894180059,13.7021493968,26.3897650257,11.3908715259,14.9988934999
 04/19  11:00:00,18.2912815715,0.653009219568,0.0,0.0,3.78894180059,13.8493305508,20.4036716887,8.30883611643,12.0948355723
 04/19  12:00:00,17.878371893,0.550540759137,0.0,0.0,3.69398621738,13.6338449159,16.4988499318,5.9528452543,10.5460046775
 04/19  13:00:00,17.5066095786,0.457061842677,0.0,0.0,3.78894180059,13.2606059349,13.2137094233,3.82932791685,9.38438150649
 04/19  14:00:00,17.2741995051,0.371832923199,0.0,0.0,3.78894180059,13.1134247809,10.158868488,1.93611015253,8.22275833545
 04/19  15:00:00,18.5973597119,0.327123409016,0.00286026765508,0.0,4.71240779196,13.5549682428,10.323094794,0.938713287532,9.38438150649
 04/19  16:00:00,26.0339127095,0.29776592711,0.0184173598218,0.0,7.18559832057,18.5321311015,11.1330515042,0.199839103015,10.9332124012
 04/19  17:00:00,31.8156971308,0.0358440344544,0.0843674045196,0.0,8.38069375907,23.3147919321,14.4180819143,0.0,14.4180819143
 04/19  18:00:00,33.9787982278,0.0658350881337,0.150107313998,0.0,10.6415932552,23.1212625696,16.9349321183,0.0,16.9349321183
 04/19  19:00:00,34.7066516661,0.0395023616303,0.0879047903853,0.0,12.3080778603,20.4854999863,16.1605166709,0.0,16.1605166709
 04/19  20:00:00,37.7862680521,0.0344366571536,0.0413744407143,0.0,12.456681583,19.8967753704,15.1525674533,0.34727781533,14.805289638
 04/19  21:00:00,32.3138826734,0.0582768773417,0.00864986382771,0.0,9.18739968257,17.702556249,13.3604434116,1.26560783934,12.0948355723
 04/19  22:00:00,25.4761133958,0.164470025279,0.0,0.0,5.91811778209,14.0365255879,14.4393357621,3.89333108458,10.5460046775
 04/19  23:00:00,19.734011533,0.318877233914,0.0,0.0,3.54045821811,10.5176760807,13.5420518243,7.64253983095,5.89951199337
