Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/19  24:00:00,16.170490284,0.458611540632,0.0,0.0,2.55330491699,7.80157382632,12.9116226003,11.0777917056,1.83383089472
 04/20  01:00:00,15.6554338415,0.532279714023,0.0,0.0,2.55330491699,7.21284921042,13.8452629302,12.7867128855,1.05855004463
 04/20  02:00:00,15.4457891661,0.616997346659,0.0,0.0,2.55330491699,6.91848690247,15.3387324615,14.8603900736,0.478342387931
 04/20  03:00:00,15.3815944242,0.699983758751,0.0,0.0,2.55330491699,6.7713057485,17.4131210233,16.9347945015,0.478326521818
 04/20  04:00:00,17.4949141278,0.73681001452,0.0,0.0,3.82705111198,7.57405300124,18.864028536,17.8058624811,1.05816605489
 04/20  05:00:00,22.0994886608,0.802772085614,0.0,0.0,6.02426329834,9.91545327661,25.1877206769,19.6870930203,5.50062765652
 04/20  06:00:00,23.8189058707,0.775271548718,0.0,0.0,6.51253267309,14.7454349813,37.5156354627,19.080196862,18.4354386006
 04/20  07:00:00,24.8421381255,0.665037834863,0.0,0.0,6.01364874671,18.163451543,35.7034973007,16.1100678404,19.5934294603
 04/20  08:00:00,24.1368956644,0.905545922682,0.0,0.0,4.35151303671,18.8798367041,33.6094746569,14.7883836477,18.8210910093
 04/20  09:00:00,21.2066290272,0.798911125959,0.0,0.0,3.78894180059,16.6187760998,28.4644912365,11.9604116054,16.5040796311
 04/20  10:00:00,18.19884116,0.7077499619,0.0,0.0,3.78894180059,13.7021493968,24.6860251575,9.72661977695,14.9594053805
 04/20  11:00:00,18.2800562159,0.641783863928,0.0,0.0,3.78894180059,13.8493305508,20.2493591928,8.18621803214,12.0631411607
 04/20  12:00:00,17.817084879,0.489253745196,0.0,0.0,3.69398621738,13.6338449159,15.1364508868,4.61798397671,10.5184669101
 04/20  13:00:00,17.4656758513,0.413905265727,0.00222284965027,0.0,3.78894180059,13.2606059349,12.2479834896,2.88802226749,9.35996122215
 04/20  14:00:00,17.3124711165,0.356119350815,0.0539851837637,0.0,3.78894180059,13.1134247809,9.50898160954,1.30752607532,8.20145553422
 04/20  15:00:00,18.7036187197,0.322878817303,0.113363867177,0.0,4.71240779196,13.5549682428,9.54502917883,0.185067956682,9.35996122215
 04/20  16:00:00,26.2548448783,0.343283234577,0.193832221135,0.0,7.18559832057,18.5321311015,10.9046354727,0.0,10.9046354727
 04/20  17:00:00,32.143026348,0.129874960333,0.317665695828,0.0,8.38069375907,23.3147919321,14.3801525365,0.0,14.3801525365
 04/20  18:00:00,34.2356044816,0.139479465955,0.333269190018,0.0,10.6415932552,23.1212625696,16.8902481937,0.0,16.8902481937
 04/20  19:00:00,34.9492629823,0.111315330834,0.258703137393,0.0,12.3080778603,20.4854999863,16.1179110684,0.0,16.1179110684
 04/20  20:00:00,37.9561748851,0.0758337241725,0.169884206765,0.0,12.456681583,19.8967753704,14.7663210992,0.0,14.7663210992
 04/20  21:00:00,32.3846675835,0.0457898379717,0.091921813361,0.0,9.18739968257,17.702556249,12.12090423,0.0577630693816,12.0631411607
 04/20  22:00:00,25.3942445534,0.0357772424757,0.0468239404553,0.0,5.91811778209,14.0365255879,10.8550230502,0.336556140154,10.5184669101
 04/20  23:00:00,19.4747689983,0.0504474525639,0.00918724656728,0.0,3.54045821811,10.5176760807,6.97678753827,1.09234337992,5.88444415835
 04/20  24:00:00,15.8545144813,0.142635737933,0.0,0.0,2.55330491699,7.80157382632,5.18513252173,3.35545827116,1.82967425058
 04/21  01:00:00,15.4302484877,0.30709436026,0.0,0.0,2.55330491699,7.21284921042,8.37382406896,7.31736037598,1.05646369298
 04/21  02:00:00,15.3304753714,0.501683551916,0.0,0.0,2.55330491699,6.91848690247,12.7539553259,12.2761348169,0.477820509055
 04/21  03:00:00,15.2922496444,0.61063897893,0.0,0.0,2.55330491699,6.7713057485,15.5584658648,15.0806613261,0.477804538705
 04/21  04:00:00,17.4475244485,0.6894203352,0.0,0.0,3.82705111198,7.57405300124,18.1478576221,17.0917804356,1.05607718649
 04/21  05:00:00,22.073942016,0.777225440778,0.0,0.0,6.02426329834,9.91545327661,24.9632774284,19.476772861,5.4865045674
 04/21  06:00:00,22.9048874477,0.754086459091,0.0,0.0,6.51253267309,14.7454349813,37.1733390149,18.7871329332,18.3862060817
 04/21  07:00:00,24.7798756454,0.602775354775,0.0,0.0,6.01364874671,18.163451543,34.0441769424,14.5031281389,19.5410488035
 04/21  08:00:00,24.0268363311,0.795486589333,0.0,0.0,4.35151303671,18.8798367041,30.6287211796,11.857915621,18.7708055586
 04/21  09:00:00,21.0789939043,0.671276003098,0.0,0.0,3.78894180059,16.6187760998,25.1381022901,8.67802242843,16.4600798617
 04/21  10:00:00,18.0246544485,0.518773133894,0.014790116477,0.0,3.78894180059,13.7021493968,19.9285248453,5.00892877998,14.9195960653
 04/21  11:00:00,18.2214305879,0.433211170203,0.14994706573,0.0,3.78894180059,13.8493305508,14.2209404319,2.18975148467,12.0311889472
 04/21  12:00:00,18.0534348223,0.410655633284,0.314948055231,0.0,3.69398621738,13.6338449159,11.0274403169,0.536735166049,10.4907051508
 04/21  13:00:00,17.9536066108,0.431448421223,0.472610453658,0.0,3.78894180059,13.2606059349,9.41141547437,0.0760731708029,9.33534230357
 04/21  14:00:00,17.9999508773,0.472217768631,0.625366526816,0.0,3.78894180059,13.1134247809,8.17997945631,0.0,8.17997945631
 04/21  15:00:00,19.5843884065,0.527541636389,0.789470734933,0.0,4.71240779196,13.5549682428,9.33534230357,0.0,9.33534230357
 04/21  16:00:00,27.191824234,0.570057863079,0.904036948334,0.0,7.18559832057,18.5321311015,10.8758260999,0.0,10.8758260999
 04/21  17:00:00,33.3467811895,0.456057596771,1.19523790094,0.0,8.38069375907,23.3147919321,14.3419146417,0.0,14.3419146417
 04/21  18:00:00,35.905393212,0.598983076814,1.54355430953,0.0,10.6415932552,23.1212625696,16.8452008108,0.0,16.8452008108
 04/21  19:00:00,36.1531089343,0.451489436343,1.12237498387,0.0,12.3080778603,20.4854999863,16.0749589126,0.0,16.0749589126
 04/21  20:00:00,38.710656904,0.295999825158,0.704200124625,0.0,12.456681583,19.8967753704,14.7270355908,0.0,14.7270355908
 04/21  21:00:00,33.0045535245,0.227391481827,0.530206110491,0.0,9.18739968257,17.702556249,12.0311889472,0.0,12.0311889472
 04/21  22:00:00,25.6305781916,0.0997915053414,0.219143315779,0.0,5.91811778209,14.0365255879,10.492759727,0.00205457614252,10.4907051508
 04/21  23:00:00,19.5248650012,0.044158251073,0.0655724510473,0.0,3.54045821811,10.5176760807,6.1799320134,0.310678251624,5.86925376178
 04/21  24:00:00,15.7773568602,0.0583188889743,0.00715922786268,0.0,2.55330491699,7.80157382632,3.24523062169,1.41974682534,1.82548379635
 04/22  01:00:00,15.2623970463,0.139242918884,0.0,0.0,2.55330491699,7.21284921042,4.50141122635,3.44705055872,1.05436066764
 04/22  02:00:00,15.1206302836,0.291838464108,0.0,0.0,2.55330491699,6.91848690247,7.63914706755,7.16185259032,0.477294477231
 04/22  03:00:00,15.1888752188,0.507264553275,0.0,0.0,2.55330491699,6.7713057485,13.1276981161,12.6504197081,0.477278408041
 04/22  04:00:00,17.3806256622,0.622521548912,0.0,0.0,3.82705111198,7.57405300124,16.5788243111,15.524852536,1.05397177512
 04/22  05:00:00,22.0075171657,0.710800590448,0.0,0.0,6.02426329834,9.91545327661,23.3230082954,17.8507374264,5.47227086901
 04/22  06:00:00,22.841077034,0.690276045322,0.0,0.0,6.51253267309,14.7454349813,35.5319575415,17.1953667872,18.3365907543
 04/22  07:00:00,24.5155420962,0.53197116804,0.0,0.0,6.01364874671,17.9699221805,32.2204593931,12.7321983604,19.4882610327
 04/22  08:00:00,22.2271940306,0.44225785761,0.0,0.0,3.66783283761,18.1171033345,28.929933994,10.2098047155,18.7201292785
 04/22  09:00:00,19.2787610856,0.3120649359,0.00539181713356,0.0,3.10526160149,15.8560427302,23.3037678542,6.88802973765,16.4157381166
 04/22  10:00:00,16.4262674518,0.219944762888,0.161645059463,0.0,3.10526160149,12.9394160272,18.2447540931,3.36527674951,14.8794773436
 04/22  11:00:00,16.7895118155,0.19325791915,0.40439511314,0.0,3.10526160149,13.0865971812,12.8847645969,0.885776202722,11.9989883942
 04/22  12:00:00,17.0197515648,0.258998661338,0.716075274276,0.0,3.10526160149,12.9394160272,10.4936359348,0.0309083136348,10.4627276212
 04/22  13:00:00,16.8576275092,0.329538721624,0.92495462033,0.0,3.10526160149,12.4978725653,9.31053204141,0.0,9.31053204141
 04/22  14:00:00,16.8709592581,0.373323377617,1.04168286728,0.0,3.10526160149,12.3506914113,8.15833646165,0.0,8.15833646165
 04/22  15:00:00,18.6138129605,0.469923266834,1.32292722711,0.0,4.02872759285,12.7922348732,9.31053204141,0.0,9.31053204141
 04/22  16:00:00,27.0427310983,0.715865042699,2.05555020172,0.0,6.50191812146,17.7693977319,10.8467928144,0.0,10.8467928144
 04/22  17:00:00,35.2095788308,0.971891062216,2.73573143916,0.0,8.38069375907,23.1212625696,14.3033795537,0.0,14.3033795537
 04/22  18:00:00,37.8100899839,1.08555169093,2.96168246731,0.0,10.6415932552,23.1212625696,16.7998033098,0.0,16.7998033098
 04/22  19:00:00,37.8914748235,0.910722146688,2.40150816273,0.0,12.3080778603,20.4854999863,16.0316729233,0.0,16.0316729233
 04/22  20:00:00,39.9375706127,0.638379528497,1.58873413004,0.0,12.456681583,19.8967753704,14.6874447469,0.0,14.6874447469
 04/22  21:00:00,33.7382213817,0.440208044335,1.05105740518,0.0,9.18739968257,17.702556249,11.9989883942,0.0,11.9989883942
 04/22  22:00:00,26.0666896463,0.230323557996,0.524722717787,0.0,5.91811778209,14.0365255879,10.4627276212,0.0,10.4627276212
 04/22  23:00:00,19.9029453328,0.147746380233,0.34006465345,0.0,3.54045821811,10.5176760807,5.85394530214,0.0,5.85394530214
 04/22  24:00:00,15.9368817118,0.0718944086703,0.15310855978,0.0,2.55330491699,7.80157382632,1.93570867935,0.114447906341,1.82126077301
 04/23  01:00:00,15.2407973769,0.0522044485064,0.065438800982,0.0,2.55330491699,7.21284921042,1.59964923051,0.547407638612,1.0522415919
 04/23  02:00:00,14.9192542158,0.0692936000441,0.0211687963292,0.0,2.55330491699,6.91848690247,1.98248991681,1.50572546848,0.476764448325
 04/23  03:00:00,14.8550539662,0.173443300719,0.0,0.0,2.55330491699,6.7713057485,4.75791396085,4.28116567515,0.476748285706
 04/23  04:00:00,17.0974255851,0.33932147187,0.0,0.0,3.82705111198,7.57405300124,9.43232845592,8.38047801144,1.05185044447
 04/23  05:00:00,21.752309465,0.455592889824,0.0,0.0,6.02426329834,9.91545327661,16.7202411784,11.2623104022,5.45793077613
 04/23  06:00:00,22.6141959616,0.46339497298,0.0,0.0,6.51253267309,14.7454349813,29.6283556566,11.3417483457,18.2866073109
 04/23  07:00:00,24.3285447866,0.32475370459,0.0202201538042,0.0,6.01364874671,17.9699221805,26.8194527028,7.38437092232,19.4350817805
 04/23  08:00:00,22.1081076778,0.272077051839,0.0510944529484,0.0,3.66783283761,18.1171033345,24.3140970883,5.64501991203,18.6690771762
 04/23  09:00:00,19.345651388,0.239849134955,0.144497920483,0.0,3.10526160149,15.8560427302,20.354521154,3.98345362692,16.371067527
 04/23  10:00:00,16.6587518799,0.221354343374,0.392719907071,0.0,3.10526160149,12.9394160272,16.2961504654,1.45708936954,14.8390610959
 04/23  11:00:00,17.1105858556,0.261285925733,0.657441146667,0.0,3.10526160149,13.0865971812,12.181699899,0.215150861513,11.9665490375
 04/23  12:00:00,17.347061373,0.352787165346,0.949596578454,0.0,3.10526160149,12.9394160272,10.4345426063,0.0,10.4345426063
 04/23  13:00:00,17.2210115904,0.429976091961,1.1879013312,0.0,3.10526160149,12.4978725653,9.28553778298,0.0,9.28553778298
 04/23  14:00:00,17.3588637859,0.498582272247,1.40432850046,0.0,3.10526160149,12.3506914113,8.13653295962,0.0,8.13653295962
 04/23  15:00:00,19.2618587292,0.638190408986,1.80270585368,0.0,4.02872759285,12.7922348732,9.28553778298,0.0,9.28553778298
 04/23  16:00:00,27.5205016085,0.852600714297,2.39658504029,0.0,6.50191812146,17.7693977319,10.8175442141,0.0,10.8175442141
 04/23  17:00:00,35.7504116842,1.12837546207,3.12007989275,0.0,8.38069375907,23.1212625696,14.2645586842,0.0,14.2645586842
 04/23  18:00:00,38.3814774342,1.24843099317,3.37019061544,0.0,10.6415932552,23.1212625696,16.7540691348,0.0,16.7540691348
 04/23  19:00:00,37.8516007012,0.933594971853,2.33876121526,0.0,12.3080778603,20.4854999863,15.9880659192,0.0,15.9880659192
 04/23  20:00:00,39.6366698897,0.586308522399,1.33990441316,0.0,12.456681583,19.8967753704,14.647560292,0.0,14.647560292
 04/23  21:00:00,33.532085796,0.401418302694,0.883711561144,0.0,9.18739968257,17.702556249,11.9665490375,0.0,11.9665490375
 04/23  22:00:00,26.0233127992,0.227486153791,0.484183274928,0.0,5.91811778209,14.0365255879,10.4345426063,0.0,10.4345426063
 04/23  23:00:00,19.7862782205,0.121854253812,0.249289667522,0.0,3.54045821811,10.5176760807,5.91490929814,0.0763859852301,5.83852331291
 04/23  24:00:00,15.8745289958,0.0633879168319,0.0992623355954,0.0,2.55330491699,7.80157382632,2.20627719981,0.389270768659,1.81700643115
 04/24  01:00:00,15.227759716,0.0626106039065,0.0419949846934,0.0,2.55330491699,7.21284921042,2.12801288201,1.07790578815,1.05010709385
 04/24  02:00:00,14.96169042,0.125145880365,0.00775272020707,0.0,2.55330491699,6.91848690247,3.52025756185,3.04402698246,0.476230579389
 04/24  03:00:00,14.9940359617,0.312425296192,0.0,0.0,2.55330491699,6.7713057485,8.28278121217,7.8065668834,0.476214328768
 04/24  04:00:00,17.2255213764,0.467417263088,0.0,0.0,3.82705111198,7.57405300124,12.7076590592,11.6579452363,1.04971382293
 04/24  05:00:00,21.8713568063,0.574640231052,0.0,0.0,6.02426329834,9.91545327661,19.804175089,14.360686554,5.44348853504
 04/24  06:00:00,22.7251636959,0.574362707286,0.0,0.0,6.51253267309,14.7454349813,32.4550509781,14.2187804248,18.2362705533
 04/24  07:00:00,24.6274670423,0.447790272772,0.0025764789362,0.0,6.01364874671,18.163451543,30.0275991507,10.6460723553,19.3815267954
 04/24  08:00:00,23.9012513084,0.662731468359,0.00717009830125,0.0,4.35151303671,18.8798367041,27.2623064328,8.64464206233,18.6176643704
 04/24  09:00:00,21.0888185297,0.589860423873,0.0912402045961,0.0,3.78894180059,16.6187760998,22.262931632,5.9368503101,16.3260813219
 04/24  10:00:00,18.3673192923,0.541584371491,0.334643722724,0.0,3.78894180059,13.7021493968,17.4209932119,2.62263392062,14.7983592913
 04/24  11:00:00,18.8219491047,0.551734861831,0.631941890898,0.0,3.78894180059,13.8493305508,12.5323524419,0.598471958179,11.9338804838
 04/24  12:00:00,18.9769969025,0.6433211378,1.00584463087,0.0,3.69398621738,13.6338449159,10.4259437717,0.019785318614,10.4061584531
 04/24  13:00:00,19.2170196534,0.749125676232,1.41834624124,0.0,3.78894180059,13.2606059349,9.26036693012,0.0,9.26036693012
 04/24  14:00:00,19.6875116417,0.880496918808,1.90464814098,0.0,3.78894180059,13.1134247809,8.11457540712,0.0,8.11457540712
 04/24  15:00:00,21.8496890336,1.07150450127,2.51080849713,0.0,4.71240779196,13.5549682428,9.26036693012,0.0,9.26036693012
 04/24  16:00:00,30.3461853727,1.33766509799,3.29079085211,0.0,7.18559832057,18.5321311015,10.7880889608,0.0,10.7880889608
 04/24  17:00:00,37.374185744,1.43635373206,4.24234632014,0.0,8.38069375907,23.3147919321,14.2254635298,0.0,14.2254635298
 04/24  18:00:00,39.8677120798,1.57522114878,4.52963510536,0.0,10.6415932552,23.1212625696,16.7080118296,0.0,16.7080118296
 04/24  19:00:00,39.2964336549,1.28293184361,3.43425729728,0.0,12.3080778603,20.4854999863,15.9441508142,0.0,15.9441508142
 04/24  20:00:00,41.1094647929,0.970557617344,2.42845022135,0.0,12.456681583,19.8967753704,14.6073940374,0.0,14.6073940374
 04/24  21:00:00,34.4801948342,0.664699286636,1.56853961536,0.0,9.18739968257,17.702556249,11.9338804838,0.0,11.9338804838
 04/24  22:00:00,26.4314308748,0.346869988683,0.772917515635,0.0,5.91811778209,14.0365255879,10.4061584531,0.0,10.4061584531
 04/24  23:00:00,19.9317586415,0.165869386787,0.350754955552,0.0,3.54045821811,10.5176760807,5.83985233904,0.0168599779021,5.82299236114
 04/24  24:00:00,15.9164167941,0.0748611571761,0.129676893509,0.0,2.55330491699,7.80157382632,2.10252065631,0.289798625656,1.81272203066
 04/25  01:00:00,15.2494395029,0.0597003369832,0.0665850385118,0.0,2.55330491699,7.21284921042,1.74630048715,0.698342680941,1.04795780621
 04/25  02:00:00,14.9362613992,0.0599785707128,0.0474910089746,0.0,2.55330491699,6.91848690247,1.42575250031,0.950059471686,0.475693028622
 04/25  03:00:00,14.816425799,0.121535576868,0.0132795566543,0.0,2.55330491699,6.7713057485,3.34088001558,2.86520332015,0.475676695432
 04/25  04:00:00,17.0265867041,0.268482590789,0.0,0.0,3.82705111198,7.57405300124,7.66016366387,6.61260112044,1.04756254344
 04/25  05:00:00,21.6899706227,0.393254047516,0.0,0.0,6.02426329834,9.91545327661,15.1202893911,9.69134096886,5.42894842223
 04/25  06:00:00,22.5320820847,0.376204628585,0.00507646744684,0.0,6.51253267309,14.7454349813,27.2087655187,9.02317013104,18.1855953877
 04/25  07:00:00,24.5236009639,0.278969564323,0.0675311089116,0.0,6.01364874671,18.163451543,25.0438140342,5.71620209708,19.3276119371
 04/25  08:00:00,23.9266648156,0.545354330123,0.149960743726,0.0,4.35151303671,18.8798367041,22.9754281478,4.4095220613,18.5659060865
 04/25  09:00:00,21.3503408425,0.556367590052,0.386255351209,0.0,3.78894180059,16.6187760998,18.8685563743,2.58776355086,16.2807928234
 04/25  10:00:00,18.8109164315,0.585794247512,0.73403098584,0.0,3.78894180059,13.7021493968,15.5355337793,0.778149796253,14.7573839831
 04/25  11:00:00,19.4655373465,0.676768893486,1.15049610106,0.0,3.78894180059,13.8493305508,11.9365171142,0.035524706671,11.9009924075
 04/25  12:00:00,19.6907074782,0.802066661699,1.56080968263,0.0,3.69398621738,13.6338449159,10.3775835672,0.0,10.3775835672
 04/25  13:00:00,19.7838536918,0.878223069359,1.85608288653,0.0,3.78894180059,13.2606059349,9.23502693691,0.0,9.23502693691
 04/25  14:00:00,20.0913801687,0.981450776959,2.20756280989,0.0,3.78894180059,13.1134247809,8.09247030667,0.0,8.09247030667
 04/25  15:00:00,22.3670077285,1.20032816999,2.89930352328,0.0,4.71240779196,13.5549682428,9.23502693691,0.0,9.23502693691
 04/25  16:00:00,30.8589641761,1.47305423107,3.66818052248,0.0,7.18559832057,18.5321311015,10.7584357772,0.0,10.7584357772
 04/25  17:00:00,37.5729065722,1.51359254554,4.36382833485,0.0,8.38069375907,23.3147919321,14.186105668,0.0,14.186105668
 04/25  18:00:00,39.9540470479,1.6265065359,4.56468468633,0.0,10.6415932552,23.1212625696,16.6616450335,0.0,16.6616450335
 04/25  19:00:00,39.7147096868,1.39460823776,3.74085693502,0.0,12.3080778603,20.4854999863,15.8999406133,0.0,15.8999406133
 04/25  20:00:00,41.7428009108,1.13005202086,2.90229193577,0.0,12.456681583,19.8967753704,14.5669578781,0.0,14.5669578781
 04/25  21:00:00,35.5459975871,0.93633476297,2.36270689191,0.0,9.18739968257,17.702556249,11.9009924075,0.0,11.9009924075
 04/25  22:00:00,27.6142737261,0.658753863946,1.64387649169,0.0,5.91811778209,14.0365255879,10.3775835672,0.0,10.3775835672
 04/25  23:00:00,20.7351561256,0.38644681231,0.933575014166,0.0,3.54045821811,10.5176760807,5.80735704618,0.0,5.80735704618
 04/25  24:00:00,16.5222768398,0.241074951321,0.56932314508,0.0,2.55330491699,7.80157382632,1.80840884033,0.0,1.80840884033
 04/26  01:00:00,15.6270557573,0.153110485042,0.350791144793,0.0,2.55330491699,7.21284921042,1.04901522079,0.0032208547389,1.04579436605
 04/26  02:00:00,15.1304912371,0.0968770661163,0.204822351495,0.0,2.55330491699,6.91848690247,0.574929913177,0.0997779578612,0.475151955316
 04/26  03:00:00,14.8808943605,0.0713298247408,0.127953870254,0.0,2.55330491699,6.7713057485,0.770602246442,0.295466701441,0.475135545001
 04/26  04:00:00,16.8829630404,0.0611402794822,0.0637186476652,0.0,3.82705111198,7.57405300124,1.82191077179,0.776513528505,1.04539724329
 04/26  05:00:00,21.4301021356,0.0763299686515,0.0570555917552,0.0,6.02426329834,9.91545327661,6.61127662136,1.19696187816,5.4143147432
 04/26  06:00:00,22.3985638225,0.0981769966782,0.149585837177,0.0,6.51253267309,14.7454349813,18.749179906,0.614583085613,18.1345968204
 04/26  07:00:00,24.5542699598,0.12431169422,0.2528579749,0.0,6.01364874671,18.163451543,19.4417578526,0.1684046805,19.2733531721
 04/26  08:00:00,23.8917896749,0.41265145687,0.247788476318,0.0,4.35151303671,18.8798367041,18.9325673356,0.418749683415,18.5138176522
 04/26  09:00:00,21.2630813824,0.461798044973,0.393565436156,0.0,3.78894180059,16.6187760998,16.5211416243,0.285926180944,16.2352154433
 04/26  10:00:00,18.7136053246,0.549627677477,0.672886449,0.0,3.78894180059,13.7021493968,14.8032706983,0.0871233924524,14.7161473059
 04/26  11:00:00,19.1733203374,0.627564928739,0.907483056771,0.0,3.78894180059,13.8493305508,11.8693855179,0.00149096975286,11.8678945481
 04/26  12:00:00,19.1301991901,0.695737296862,1.1066307594,0.0,3.69398621738,13.6338449159,10.3488264107,0.0,10.3488264107
 04/26  13:00:00,19.1272526525,0.75782093335,1.31988398329,0.0,3.78894180059,13.2606059349,9.20952530757,0.0,9.20952530757
 04/26  14:00:00,19.0532508807,0.778501335463,1.37238296337,0.0,3.78894180059,13.1134247809,8.07022420448,0.0,8.07022420448
 04/26  15:00:00,20.5477230446,0.817213952608,1.46313305677,0.0,4.71240779196,13.5549682428,9.20952530757,0.0,9.20952530757
 04/26  16:00:00,28.3323246424,0.915007433848,1.69958778598,0.0,7.18559832057,18.5321311015,10.728593445,0.0,10.728593445
 04/26  17:00:00,34.4242500836,0.790283743105,1.93848064869,0.0,8.38069375907,23.3147919321,14.1464967543,0.0,14.1464967543
 04/26  18:00:00,36.43178419,0.799694732418,1.86923363199,0.0,10.6415932552,23.1212625696,16.6149824777,0.0,16.6149824777
 04/26  19:00:00,36.5252757379,0.604996427932,1.34103479589,0.0,12.3080778603,20.4854999863,15.855448409,0.0,15.855448409
 04/26  20:00:00,39.1974665059,0.471614308395,1.01539524335,0.0,12.456681583,19.8967753704,14.5262637887,0.0,14.5262637887
 04/26  21:00:00,33.2893177829,0.340721893297,0.701639957425,0.0,9.18739968257,17.702556249,11.8678945481,0.0,11.8678945481
 04/26  22:00:00,25.8626080561,0.187575113945,0.363389571714,0.0,5.91811778209,14.0365255879,10.4302404556,0.0814140449277,10.3488264107
 04/26  23:00:00,19.7047701623,0.109920168027,0.179715695122,0.0,3.54045821811,10.5176760807,6.23803086562,0.446408867329,5.79162199829
 04/26  24:00:00,15.8910574728,0.122217351771,0.0569613776424,0.0,2.55330491699,7.80157382632,4.10217618595,2.29810804849,1.80406813746
 04/27  01:00:00,15.3424302931,0.187487059524,0.0317891061428,0.0,2.55330491699,7.21284921042,5.16859582908,4.12497841436,1.04361741472
 04/27  02:00:00,15.1201126958,0.277850681878,0.0134701944559,0.0,2.55330491699,6.91848690247,6.94455577794,6.46994825813,0.474607519813
 04/27  03:00:00,15.0766207042,0.395010038716,0.0,0.0,2.55330491699,6.7713057485,9.94669293046,9.47210189264,0.474591037822
 04/27  04:00:00,17.2180899021,0.459985788849,0.0,0.0,3.82705111198,7.57405300124,12.0623693319,11.0191507679,1.04321856394
 04/27  05:00:00,21.7741940597,0.477477484511,0.0,0.0,6.02426329834,9.91545327661,16.7794472226,11.3798553915,5.39959183111
 04/27  06:00:00,22.6259394957,0.457713163262,0.0174253437741,0.0,6.51253267309,14.7454349813,28.6818553598,10.5985654062,18.0832899536
 04/27  07:00:00,24.6811459199,0.477582058542,0.0264635706927,0.0,6.01364874671,18.163451543,30.2153413173,10.9965747487,19.2187665686
 04/27  08:00:00,24.0297393447,0.794835853775,0.00355374923184,0.0,4.35151303671,18.8798367041,30.5888422218,12.1274277289,18.4614144929
 04/27  09:00:00,21.2003666637,0.789016900011,0.00363186246359,0.0,3.78894180059,16.6187760998,28.0941850973,11.9048224184,16.1893626789
 04/27  10:00:00,18.2604471201,0.724248996811,0.0451069251754,0.0,3.78894180059,13.7021493968,24.4439909876,9.76932951614,14.6746614714
 04/27  11:00:00,18.3869313752,0.719621607075,0.0290374161645,0.0,3.78894180059,13.8493305508,21.6835501945,9.84895348722,11.8345967073
 04/27  12:00:00,18.073176785,0.719788502321,0.025557148811,0.0,3.69398621738,13.6338449159,20.2804748218,9.96057932198,10.3198954998
 04/27  13:00:00,17.8054757464,0.685725291347,0.0702027191575,0.0,3.78894180059,13.2606059349,17.8184171473,8.63454755318,9.18386959416
 04/27  14:00:00,17.6161953691,0.670552505324,0.043276281916,0.0,3.78894180059,13.1134247809,16.6204266351,8.57258294654,8.04784368853
 04/27  15:00:00,18.9448634431,0.620269442096,0.0572179658222,0.0,4.71240779196,13.5549682428,16.346708647,7.1628390528,9.18386959416
 04/27  16:00:00,26.4336460254,0.556555012308,0.159361590481,0.0,7.18559832057,18.5321311015,15.2002967981,4.50172599646,10.6985708017
 04/27  17:00:00,32.2531676584,0.260595390627,0.29708657589,0.0,8.38069375907,23.3147919321,16.8652956142,2.75864709556,14.1066485186
 04/27  18:00:00,34.4605773475,0.281529449458,0.416192072446,0.0,10.6415932552,23.1212625696,18.5003812061,1.93234322532,16.5680379808
 04/27  19:00:00,35.1752143785,0.29412011009,0.301849754376,0.0,12.3080778603,20.4854999863,19.2040377167,3.3933503397,15.8106873771
 04/27  20:00:00,38.2603525635,0.3328353064,0.217060302969,0.0,12.456681583,19.8967753704,19.7141990922,5.22887527169,14.4853238205
 04/27  21:00:00,32.7887347204,0.367978656151,0.173800132119,0.0,9.18739968257,17.702556249,18.4121848314,6.57758812413,11.8345967073
 04/27  22:00:00,25.8155802446,0.414121002275,0.089815871834,0.0,5.91811778209,14.0365255879,19.0125027753,8.69260727553,10.3198954998
 04/27  23:00:00,19.9305171508,0.507301218666,0.00808163299528,0.0,3.54045821811,10.5176760807,17.8300761356,12.0542842584,5.77579187725
 04/27  24:00:00,16.3731219945,0.661243251076,0.0,0.0,2.55330491699,7.80157382632,17.9184437813,16.1187425737,1.79970120752
 04/28  01:00:00,15.8782868669,0.755132739412,0.0,0.0,2.55330491699,7.21284921042,19.5385371096,18.497109512,1.04142759757
 04/28  02:00:00,15.6777771351,0.848985315638,0.0,0.0,2.55330491699,6.91848690247,21.4009879855,20.926928102,0.474059883455
 04/28  03:00:00,15.6020760713,0.920465405794,0.0,0.0,2.55330491699,6.7713057485,23.247911261,22.7738679258,0.47404333524
 04/28  04:00:00,17.8286555659,1.0705514526,0.0,0.0,3.82705111198,7.57405300124,27.8976566517,26.8566295009,1.04102715083
 04/28  05:00:00,22.4271647592,1.13044818399,0.0,0.0,6.02426329834,9.91545327661,34.0052076821,28.6204236366,5.38478404554
 04/28  06:00:00,22.279795184,1.02182752875,0.0,0.0,6.51253267309,14.7454349813,43.7866154915,25.7549255108,18.0316899806
 04/28  07:00:00,25.0649481466,0.887847855945,0.0,0.0,6.01364874671,18.163451543,41.0264478073,21.8625795155,19.1638682918
 04/28  08:00:00,24.3786424057,1.14729266396,0.0,0.0,4.35151303671,18.8798367041,39.3783759472,20.9696638198,18.4087121274
 04/28  09:00:00,21.3952060012,0.987488099929,0.0,0.0,3.78894180059,16.6187760998,32.6856829354,16.5424348263,16.1432481091
 04/28  10:00:00,18.2799276527,0.78844260249,0.000393852132897,0.0,3.78894180059,13.7021493968,26.0714032631,11.4384644978,14.6329387654
 04/28  11:00:00,18.3616331461,0.664797682355,0.0585631118254,0.0,3.78894180059,13.8493305508,19.7394352583,7.93832651244,11.8011087459
 04/28  12:00:00,18.0262740593,0.548450344954,0.149992580569,0.0,3.69398621738,13.6338449159,14.7251342046,4.43433480247,10.2907994022
 04/28  13:00:00,17.7664518085,0.48022896485,0.236675107727,0.0,3.78894180059,13.2606059349,11.4123901088,2.25432271446,9.15806739438
 04/28  14:00:00,17.6879175297,0.451369401798,0.33418154603,0.0,3.78894180059,13.1134247809,9.00494381991,0.979608433324,8.02533538659
 04/28  15:00:00,19.1696424504,0.451007638018,0.45125877718,0.0,4.71240779196,13.5549682428,9.1772869824,0.0192195880207,9.15806739438
 04/28  16:00:00,26.843730543,0.515523758859,0.610477361561,0.0,7.18559832057,18.5321311015,10.6683767381,0.0,10.6683767381
 04/28  17:00:00,32.8831433642,0.354027201013,0.833630471309,0.0,8.38069375907,23.3147919321,14.0665727615,0.0,14.0665727615
 04/28  18:00:00,35.2026675853,0.431462396248,1.00834936345,0.0,10.6415932552,23.1212625696,16.520825445,0.0,16.520825445
 04/28  19:00:00,34.7795284864,0.335297581004,0.757819724663,0.0,12.3080778603,20.4854999863,15.7656707732,0.0,15.7656707732
 04/28  20:00:00,38.4414652545,0.230162204572,0.500846095764,0.0,12.456681583,19.8967753704,14.4441500974,0.0,14.4441500974
 04/28  21:00:00,32.7870462417,0.172493129328,0.367597180241,0.0,9.18739968257,17.702556249,11.8208972281,0.0197884821744,11.8011087459
 04/28  22:00:00,25.6311691666,0.106593339197,0.212932456938,0.0,5.91811778209,14.0365255879,10.4621243881,0.171324985897,10.2907994022
 04/28  23:00:00,19.5787470972,0.0940172234165,0.0695955747155,0.0,3.54045821811,10.5176760807,7.24421201531,1.48434064431,5.759871371
 04/28  24:00:00,15.9600660232,0.245902743694,0.00228453611717,0.0,2.55330491699,7.80157382632,7.84981691649,6.05450757277,1.79530934372
 04/29  01:00:00,15.4966112217,0.373457094236,0.0,0.0,2.55330491699,7.21284921042,10.2046366907,9.16541112687,1.03922556379
 04/29  02:00:00,15.3069995415,0.47820772199,0.0,0.0,2.55330491699,6.91848690247,12.1759826296,11.7024734211,0.473509208538
 04/29  03:00:00,15.2354854066,0.553874741071,0.0,0.0,2.55330491699,6.7713057485,13.962621205,13.4891286054,0.473492599554
 04/29  04:00:00,17.3289731082,0.570868994905,0.0,0.0,3.82705111198,7.57405300124,14.771951906,13.7331282529,1.03882365318
 04/29  05:00:00,21.8437153166,0.546998741377,0.0,0.0,6.02426329834,9.91545327661,18.3415750863,12.9716793152,5.36989577118
 04/29  06:00:00,21.7539730135,0.496005358223,0.0,0.0,6.51253267309,14.7454349813,29.5970657963,11.6172536146,17.9798121817
 04/29  07:00:00,24.4599111903,0.47498586693,0.001354395145,0.0,6.01364874671,17.9699221805,30.1286996129,11.0200250134,19.1086745995
 04/29  08:00:00,22.3327346549,0.547798481915,0.0,0.0,3.66783283761,18.1171033345,31.1675377383,12.8118115752,18.3557261631
 04/29  09:00:00,19.5944798614,0.633175528832,0.0,0.0,3.10526160149,15.8560427302,31.0083264391,14.9114410489,16.0968853902
 04/29  10:00:00,16.7360758074,0.691398177957,0.0,0.0,3.10526160149,12.9394160272,31.0014427119,16.4104511683,14.5909915435
 04/29  11:00:00,16.9333026427,0.741443859484,0.0,0.0,3.10526160149,13.0865971812,29.5442817427,17.7768411617,11.767440581
 04/29  12:00:00,16.8285671095,0.783889480342,0.0,0.0,3.10526160149,12.9394160272,29.2266429679,18.9650962336,10.2615467343
 04/29  13:00:00,16.2490708447,0.645936677456,0.0,0.0,3.10526160149,12.4978725653,24.5338072349,15.4016808857,9.1321263493
 04/29  14:00:00,16.0233694462,0.567416433011,0.0,0.0,3.10526160149,12.3506914113,21.261536213,13.2588302487,8.00270596428
 04/29  15:00:00,17.3117105648,0.490748098291,0.0,0.0,4.02872759285,12.7922348732,20.4894246591,11.3572983098,9.1321263493
 04/29  16:00:00,24.6272544077,0.346652801583,0.00928575222637,0.0,6.50191812146,17.7693977319,18.4415195818,7.80349938584,10.638020196
 04/29  17:00:00,31.8711458304,0.253600657423,0.115588843593,0.0,8.38069375907,23.1212625696,18.5702236956,4.54394234453,14.026281351
 04/29  18:00:00,34.2189394486,0.220818070705,0.235265552215,0.0,10.6415932552,23.1212625696,19.0896798804,2.61632102849,16.4733588519
 04/29  19:00:00,34.1276611293,0.216037645017,0.22521230357,0.0,12.3080778603,20.4854999863,18.3330185255,2.61260659695,15.7204119286
 04/29  20:00:00,38.1149656584,0.252661505505,0.151847198676,0.0,12.456681583,19.8967753704,18.5994665001,4.1967116874,14.4027548127
 04/29  21:00:00,32.6256577366,0.287276843336,0.0914249611145,0.0,9.18739968257,17.702556249,17.4321265934,5.66468601244,11.767440581
 04/29  22:00:00,25.672034586,0.345325707097,0.0150655084178,0.0,5.91811778209,14.0365255879,18.1896050741,7.92805833983,10.2615467343
 04/29  23:00:00,19.8815795555,0.466445256429,0.0,0.0,3.54045821811,10.5176760807,16.8738697946,11.1300046003,5.74386519425
 04/29  24:00:00,16.2917241481,0.579845404675,0.0,0.0,2.55330491699,7.80157382632,15.7140818842,13.9231880375,1.79089384669
 04/30  01:00:00,15.7769498802,0.653795752793,0.0,0.0,2.55330491699,7.21284921042,16.7437250075,15.7067130412,1.03701196624
 04/30  02:00:00,15.5377291183,0.70893729882,0.0,0.0,2.55330491699,6.91848690247,17.4978998792,17.0249442209,0.472955658265
 04/30  03:00:00,15.4341789704,0.752568304862,0.0,0.0,2.55330491699,6.7713057485,18.5393492812,18.0664102872,0.472938993963
 04/30  04:00:00,17.5361738317,0.77806971843,0.0,0.0,3.82705111198,7.57405300124,19.6964584145,18.6598496908,1.03660872379
 04/30  05:00:00,22.0600951186,0.763378543396,0.0,0.0,6.02426329834,9.91545327661,23.6042195495,18.2492881329,5.35493141656
 04/30  06:00:00,21.9864214513,0.728453795993,0.0,0.0,6.51253267309,14.7454349813,35.3428849185,17.4152129992,17.9276719193
 04/30  07:00:00,24.6940872466,0.710516318423,0.0,0.0,6.01364874671,17.9699221805,36.0032134727,16.9500116361,19.0532018366
 04/30  08:00:00,22.5507064557,0.765770282714,0.0,0.0,3.66783283761,18.1171033345,36.6214204336,18.3189481425,18.3024722911
 04/30  09:00:00,19.7977812093,0.836476876779,0.0,0.0,3.10526160149,15.8560427302,36.2498812966,20.1995930444,16.0502882522
 04/30  10:00:00,16.8388444779,0.794166848452,0.0,0.0,3.10526160149,12.9394160272,33.6619002864,19.1130680582,14.5488322282
 04/30  11:00:00,16.9367332419,0.744874458662,0.0,0.0,3.10526160149,13.0865971812,29.567698286,17.8340961028,11.7336021831
 04/30  12:00:00,16.7782097348,0.733532105584,0.0,0.0,3.10526160149,12.9394160272,27.8095718225,17.5774256634,10.2321461591
 04/30  13:00:00,16.3209260443,0.717791877062,0.0,0.0,3.10526160149,12.4978725653,26.3284224316,17.2223682905,9.10605414111
 04/30  14:00:00,16.1502199852,0.694266972003,0.0,0.0,3.10526160149,12.3506914113,24.6523348632,16.6723727401,7.9799621231
 04/30  15:00:00,17.4740355929,0.653073126326,0.0,0.0,4.02872759285,12.7922348732,24.7742425312,15.6681883901,9.10605414111
 04/30  16:00:00,24.8491527909,0.577836937033,0.0,0.0,6.50191812146,17.7693977319,24.3988166677,13.7913065026,10.6075101651
 04/30  17:00:00,31.9967848489,0.494828519487,0.0,0.0,8.38069375907,23.1212625696,25.7235952317,11.7378090126,13.9857862192
 04/30  18:00:00,34.1891823048,0.426326479155,0.0,0.0,10.6415932552,23.1212625696,26.439081265,10.0134290068,16.4256522582
 04/30  19:00:00,34.1526738207,0.466262639955,0.0,0.0,12.3080778603,20.4854999863,26.7424392977,11.0675150515,15.6749242462
 04/30  20:00:00,38.2190343253,0.508577371087,0.0,0.0,12.456681583,19.8967753704,26.5318999783,12.1707497531,14.3611502252
 04/30  21:00:00,32.7787501406,0.531794208424,0.0,0.0,9.18739968257,17.702556249,24.4263227496,12.6927205665,11.7336021831
 04/30  22:00:00,25.9310990184,0.61945564796,0.0,0.0,5.91811778209,14.0365255879,25.0844192111,14.8522730519,10.2321461591
 04/30  23:00:00,20.1463989645,0.731264665407,0.0,0.0,3.54045821811,10.5176760807,23.3730510078,17.6452729207,5.72777808707
 04/30  24:00:00,16.5444136998,0.832534956424,0.0,0.0,2.55330491699,7.80157382632,21.9508642658,20.1644082418,1.78645602402
 05/01  01:00:00,16.0114104987,0.888256371249,0.0,0.0,2.55330491699,7.21284921042,22.5565425729,21.5217551117,1.03478746122
 05/01  02:00:00,15.7604485108,0.931656691325,0.0,0.0,2.55330491699,6.91848690247,23.0524431869,22.5800437902,0.472399396692
 05/01  03:00:00,15.6484204808,0.966809815326,0.0,0.0,2.55330491699,6.7713057485,23.9099814152,23.4375987327,0.472382682521
 05/01  04:00:00,17.7425623785,0.984458265205,0.0,0.0,3.82705111198,7.57405300124,24.8991928168,23.864809798,1.03438301886
 05/01  05:00:00,22.2492123263,0.952495751048,0.0,0.0,6.02426329834,9.91545327661,28.3633942089,23.0234987961,5.33989541271
 05/01  06:00:00,22.1304543627,0.87248670739,0.0,0.0,6.51253267309,14.7454349813,38.8431420414,20.9678574081,17.8752846333
 05/01  07:00:00,25.0146308639,0.837530573246,0.0,0.0,6.01364874671,18.163451543,39.0975168595,20.1000504286,18.9974664309
 05/01  08:00:00,24.3961384459,1.16478870416,0.0,0.0,4.35151303671,18.8798367041,39.993477838,21.7445115559,18.2489662821
 05/01  09:00:00,21.564464323,1.15674642182,0.0,0.0,3.78894180059,16.6187760998,37.0042905061,21.0008200117,16.0034704943
 05/01  10:00:00,18.5702920274,1.07920082932,0.0,0.0,3.78894180059,13.7021493968,33.4273658756,18.9208925712,14.5064733044
 05/01  11:00:00,18.6405553652,1.00228301328,0.0,0.0,3.78894180059,13.8493305508,28.6263872439,16.9267836707,11.6996035733
 05/01  12:00:00,18.1846388903,0.856807756506,0.0,0.0,3.69398621738,13.6338449159,23.5207339883,13.318127605,10.2026063833
 05/01  13:00:00,17.7434592182,0.693911482315,0.0,0.0,3.78894180059,13.2606059349,18.3921927053,9.31233421442,9.07985849086
 05/01  14:00:00,17.4417396296,0.539373047732,0.0,0.0,3.78894180059,13.1134247809,13.6235610264,5.66645042799,7.95711059841
 05/01  15:00:00,18.6572161938,0.389840158584,0.0,0.0,4.71240779196,13.5549682428,11.3782843993,2.29842590847,9.07985849086
 05/01  16:00:00,26.0397365636,0.303831063584,0.0181760773858,0.0,7.18559832057,18.5321311015,10.8464882579,0.269632577148,10.5768556808
 05/01  17:00:00,31.8918167179,0.0547905162796,0.14154050981,0.0,8.38069375907,23.3147919321,13.9450993582,0.0,13.9450993582
 05/01  18:00:00,34.1600010297,0.110833186438,0.286312017659,0.0,10.6415932552,23.1212625696,16.3777197918,0.0,16.3777197918
 05/01  19:00:00,34.0257444726,0.0962512613759,0.24308203051,0.0,12.3080778603,20.4854999863,15.6292211968,0.0,15.6292211968
 05/01  20:00:00,37.9071871301,0.0579450877237,0.138785088205,0.0,12.456681583,19.8967753704,14.3193486556,0.0,14.3193486556
 05/01  21:00:00,32.3671360992,0.0368757823756,0.0833043846288,0.0,9.18739968257,17.702556249,11.7242387749,0.0246352016855,11.6996035733
 05/01  22:00:00,25.3663538264,0.0270562487479,0.0276542071959,0.0,5.91811778209,14.0365255879,10.553468269,0.350861885647,10.2026063833
 05/01  23:00:00,19.4790770984,0.0639427992826,0.0,0.0,3.54045821811,10.5176760807,7.19175439503,1.48013958152,5.71161481351
 05/01  24:00:00,15.9723258969,0.260447153509,0.0,0.0,2.55330491699,7.80157382632,8.00331076476,6.22131357482,1.78199718993
 05/02  01:00:00,15.5423672772,0.419213149711,0.0,0.0,2.55330491699,7.21284921042,11.1695870741,10.1370343658,1.03255270829
 05/02  02:00:00,15.3487413729,0.519949553403,0.0,0.0,2.55330491699,6.91848690247,13.0884072025,12.6165666138,0.471840588686
 05/02  03:00:00,15.286175909,0.604565243504,0.0,0.0,2.55330491699,6.7713057485,15.1679518386,14.6961280085,0.471823830089
 05/02  04:00:00,17.3738278347,0.615723721403,0.0,0.0,3.82705111198,7.57405300124,15.7953259243,14.7631787265,1.03214719782
 05/02  05:00:00,21.9111869128,0.614470337629,0.0,0.0,6.02426329834,9.91545327661,19.9583965698,14.6336043579,5.32479221189
 05/02  06:00:00,21.8297524229,0.571784767586,0.0,0.0,6.51253267309,14.7454349813,31.4529358431,13.630270006,17.8226658371
 05/02  07:00:00,24.6316695979,0.454569307275,0.0,0.0,6.01364874671,18.163451543,29.5402327838,10.5987478959,18.9414848879
 05/02  08:00:00,23.8899005002,0.658550758497,0.0,0.0,4.35151303671,18.8798367041,26.695493764,8.50026978249,18.1952239815
 05/02  09:00:00,20.9963748937,0.588656992469,0.0,0.0,3.78894180059,16.6187760998,22.7753854882,6.81893950697,15.9564459812
 05/02  10:00:00,17.9496127182,0.45852152008,0.0,0.0,3.78894180059,13.7021493968,18.2934458329,3.82951851659,14.4639273163
 05/02  11:00:00,18.0424256827,0.351541403542,0.0526119272073,0.0,3.78894180059,13.8493305508,12.6791578026,1.01370298289,11.6654548197
 05/02  12:00:00,17.8530096158,0.350683267538,0.174495214463,0.0,3.69398621738,13.6338449159,10.2527853577,0.0798492028564,10.1729361548
 05/02  13:00:00,17.7305980896,0.374925527405,0.306124826249,0.0,3.78894180059,13.2606059349,9.05354715615,0.0,9.05354715615
 05/02  14:00:00,17.7684412268,0.414233938671,0.451840706215,0.0,3.78894180059,13.1134247809,7.93415815749,0.0,7.93415815749
 05/02  15:00:00,19.4113608725,0.484316507699,0.659668329557,0.0,4.71240779196,13.5549682428,9.05354715615,0.0,9.05354715615
 05/02  16:00:00,27.5476388666,0.657638168065,1.17227127598,0.0,7.18559832057,18.5321311015,10.546065821,0.0,10.546065821
 05/02  17:00:00,34.3747658319,0.702554866405,1.97672527367,0.0,8.38069375907,23.3147919321,13.904232817,0.0,13.904232817
 05/02  18:00:00,37.069040703,0.88119550261,2.42498937478,0.0,10.6415932552,23.1212625696,16.3295756474,0.0,16.3295756474
 05/02  19:00:00,36.2643006173,0.71039082788,1.86749860865,0.0,12.3080778603,20.4854999863,15.583316315,0.0,15.583316315
 05/02  20:00:00,39.2905723824,0.452199742713,1.1279156855,0.0,12.456681583,19.8967753704,14.2773624832,0.0,14.2773624832
 05/02  21:00:00,33.3817149844,0.328430473391,0.806328578846,0.0,9.18739968257,17.702556249,11.6654548197,0.0,11.6654548197
 05/02  22:00:00,25.8813447208,0.167463755491,0.402237594863,0.0,5.91811778209,14.0365255879,10.1729361548,0.0,10.1729361548
 05/02  23:00:00,19.6585056688,0.0727318016544,0.170639568074,0.0,3.54045821811,10.5176760807,5.69538016017,0.0,5.69538016017
 05/02  24:00:00,15.8065392646,0.0310121227468,0.063648398437,0.0,2.55330491699,7.80157382632,1.86364011438,0.0861214495015,1.77751866488
 05/03  01:00:00,15.1868603936,0.0254899002836,0.0382163658884,0.0,2.55330491699,7.21284921042,1.24782291729,0.217514547231,1.03030837006
 05/03  02:00:00,14.8672803719,0.0227628584389,0.0157256940113,0.0,2.55330491699,6.91848690247,0.857711189438,0.386431789565,0.471279399873
 05/03  03:00:00,14.7158203424,0.0339159320514,0.000293744885086,0.0,2.55330491699,6.7713057485,1.31438003822,0.843117435935,0.471262602285
 05/03  04:00:00,16.8210697048,0.0629655915289,0.0,0.0,3.82705111198,7.57405300124,2.55226603449,1.52236411143,1.02990192307
 05/03  05:00:00,21.3957245276,0.0990079524357,0.0,0.0,6.02426329834,9.91545327661,7.63481909041,2.32519280421,5.3096262862
 05/03  06:00:00,21.3708019812,0.08728047055,0.025553855374,0.0,6.51253267309,14.7454349813,19.5047864461,1.73495533383,17.7698311123
 05/03  07:00:00,24.3406920795,0.0793105553664,0.084281233514,0.0,6.01364874671,18.163451543,19.8342751959,0.949001409861,18.8852737861
 05/03  08:00:00,23.6625704066,0.369081770126,0.0621388947294,0.0,4.35151303671,18.8798367041,19.4446264618,1.30336515734,18.1412613044
 05/03  09:00:00,20.9638072671,0.381741941694,0.174347424197,0.0,3.78894180059,16.6187760998,16.5859327283,0.676704089615,15.9092286387
 05/03  10:00:00,18.3419901727,0.43171460977,0.419184364813,0.0,3.78894180059,13.7021493968,14.4942965926,0.07308972903,14.4212068636
 05/03  11:00:00,18.7356478721,0.489698364249,0.607677155915,0.0,3.78894180059,13.8493305508,11.6311660353,0.0,11.6311660353
 05/03  12:00:00,18.7652396985,0.575889815518,0.861518749215,0.0,3.69398621738,13.6338449159,10.1431442601,0.0,10.1431442601
 05/03  13:00:00,18.735461194,0.62895943056,1.05695402752,0.0,3.78894180059,13.2606059349,9.02712792881,0.0,9.02712792881
 05/03  14:00:00,18.7865333289,0.676001061073,1.208165686,0.0,3.78894180059,13.1134247809,7.91111159747,0.0,7.91111159747
 05/03  15:00:00,20.5478596013,0.779932515608,1.50055105044,0.0,4.71240779196,13.5549682428,9.02712792881,0.0,9.02712792881
 05/03  16:00:00,28.6801620147,0.967134856908,1.9952977352,0.0,7.18559832057,18.5321311015,10.5151497039,0.0,10.5151497039
 05/03  17:00:00,35.2705043399,0.970021130854,2.60499751723,0.0,8.38069375907,23.3147919321,13.8631986979,0.0,13.8631986979
 05/03  18:00:00,37.8740451889,1.12699094893,2.98419841432,0.0,10.6415932552,23.1212625696,16.2812340825,0.0,16.2812340825
 05/03  19:00:00,36.763526837,0.871883701051,2.20523195526,0.0,12.3080778603,20.4854999863,15.5372231949,0.0,15.5372231949
 05/03  20:00:00,39.7429724612,0.604170711201,1.42834479585,0.0,12.456681583,19.8967753704,14.2352041417,0.0,14.2352041417
 05/03  21:00:00,33.4930943123,0.384700334658,0.861438045472,0.0,9.18739968257,17.702556249,11.6311660353,0.0,11.6311660353
 05/03  22:00:00,25.984896032,0.212913286072,0.460339375477,0.0,5.91811778209,14.0365255879,10.1431442601,0.0,10.1431442601
 05/03  23:00:00,19.6719040966,0.0860058966021,0.170763900896,0.0,3.54045821811,10.5176760807,5.76878016155,0.0897012267516,5.6790789348
 05/03  24:00:00,15.8001522418,0.0459540917524,0.0423194066842,0.0,2.55330491699,7.80157382632,2.41965291125,0.646631136129,1.77302177512
 05/04  01:00:00,15.1998633192,0.069333416915,0.00737577483456,0.0,2.55330491699,7.21284921042,2.74512999781,1.71707488577,1.02805511204
 05/04  02:00:00,14.9873881369,0.158596317418,0.0,0.0,2.55330491699,6.91848690247,4.40722078362,3.93650478704,0.470715996588
 05/04  03:00:00,14.961668371,0.280057705472,0.0,0.0,2.55330491699,6.7713057485,7.28708842552,6.81638926009,0.470699165432
 05/04  04:00:00,17.2062404363,0.44813632307,0.0,0.0,3.82705111198,7.57405300124,12.0384524708,11.0108046109,1.02764785984
 05/04  05:00:00,21.8866050948,0.589888519587,0.0,0.0,6.02426329834,9.91545327661,20.0013021609,14.7069000346,5.29440212636
 05/04  06:00:00,21.7747142621,0.516746606794,0.0,0.0,6.51253267309,14.7454349813,30.3248974858,12.6081013813,17.7167961045
 05/04  07:00:00,24.5607841601,0.380060366455,0.00362350300025,0.0,6.01364874671,18.163451543,27.6872255987,8.85837582698,18.8288497717
 05/04  08:00:00,23.8433153416,0.59909596377,0.0128696361464,0.0,4.35151303671,18.8798367041,25.1059808697,7.0188866382,18.0870942315
 05/04  09:00:00,21.0570864593,0.53670969819,0.112658859924,0.0,3.78894180059,16.6187760998,20.4148992425,4.5530667926,15.8618324499
 05/04  10:00:00,18.3795323612,0.513958012258,0.374483150832,0.0,3.78894180059,13.7021493968,16.4397940869,2.06146948942,14.3783245975
 05/04  11:00:00,18.8941292814,0.539089328277,0.71676760123,0.0,3.78894180059,13.8493305508,11.9124403895,0.31569301523,11.5967473743
 05/04  12:00:00,19.0289951522,0.636628115601,1.06453590283,0.0,3.69398621738,13.6338449159,10.1132395219,0.0,10.1132395219
 05/04  13:00:00,19.0624188744,0.701839531562,1.31103160691,0.0,3.78894180059,13.2606059349,9.00060863265,0.0,9.00060863265
 05/04  14:00:00,19.1965145397,0.764554920713,1.52959303712,0.0,3.78894180059,13.1134247809,7.88797774338,0.0,7.88797774338
 05/04  15:00:00,21.000512842,0.87617894356,1.85695786325,0.0,4.71240779196,13.5549682428,9.00060863265,0.0,9.00060863265
 05/04  16:00:00,29.4653594145,1.13300888187,2.61462111001,0.0,7.18559832057,18.5321311015,10.484116485,0.0,10.484116485
 05/04  17:00:00,36.2327109486,1.17997563298,3.35724962376,0.0,8.38069375907,23.3147919321,13.8220091528,0.0,13.8220091528
 05/04  18:00:00,38.5479571089,1.27816771516,3.50693356808,0.0,10.6415932552,23.1212625696,16.2327094129,0.0,16.2327094129
 05/04  19:00:00,37.1483681335,0.964868923173,2.4970880296,0.0,12.3080778603,20.4854999863,15.4909554868,0.0,15.4909554868
 05/04  20:00:00,40.2941923826,0.744092962742,1.83964246568,0.0,12.456681583,19.8967753704,14.1928861159,0.0,14.1928861159
 05/04  21:00:00,33.8734062506,0.488610696091,1.13783962233,0.0,9.18739968257,17.702556249,11.5967473743,0.0,11.5967473743
 05/04  22:00:00,26.2603009383,0.293272036612,0.655385531244,0.0,5.91811778209,14.0365255879,10.1132395219,0.0,10.1132395219
 05/04  23:00:00,19.9532364532,0.167717495256,0.370384658856,0.0,3.54045821811,10.5176760807,5.66271596483,0.0,5.66271596483
 05/04  24:00:00,15.8936767081,0.065151921689,0.116646043039,0.0,2.55330491699,7.80157382632,2.00050321346,0.231995361093,1.76850785237
 05/05  01:00:00,15.2065397907,0.0542400895283,0.0291455737285,0.0,2.55330491699,7.21284921042,2.06252279477,1.0367291924,1.02579360238
 05/05  02:00:00,14.9577418251,0.126631947769,0.0023180578197,0.0,2.55330491699,6.91848690247,3.63422422782,3.16407368199,0.470150545827
 05/05  03:00:00,14.9810634256,0.299452760109,0.0,0.0,2.55330491699,6.7713057485,7.92412645058,7.45399276406,0.470133686516
 05/05  04:00:00,17.1767111521,0.4186070388,0.0,0.0,3.82705111198,7.57405300124,11.3600880125,10.3347023366,1.02538567598
 05/05  05:00:00,20.865586936,0.461703694176,0.0,0.0,6.02426329834,9.91545327661,16.5282673164,11.2491430761,5.27912424028
 05/05  06:00:00,21.6371256785,0.373354716085,0.00580330714616,0.0,6.51253267309,14.7454349813,26.4048002553,8.74122373649,17.6635765188
 05/05  07:00:00,24.5472965124,0.309242283456,0.0609539383397,0.0,6.01364874671,18.163451543,25.1776558301,6.40542627582,18.7722295542
 05/05  08:00:00,23.8752206785,0.545472282676,0.0983986541487,0.0,4.35151303671,18.8798367041,22.9003132449,4.86757444119,18.0327388038
 05/05  09:00:00,21.2051061309,0.523102836735,0.274285392981,0.0,3.78894180059,16.6187760998,18.6399288523,2.82565740176,15.8142714505
 05/05  10:00:00,18.5867794846,0.532246781505,0.563441505018,0.0,3.78894180059,13.7021493968,15.3649665441,1.02967332701,14.3352932171
 05/05  11:00:00,19.1306755537,0.592958663184,0.899444538549,0.0,3.78894180059,13.8493305508,11.6417632192,0.0795541896851,11.5622090295
