Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/05  12:00:00,19.2452466042,0.694627340785,1.22278812959,0.0,3.69398621738,13.6338449159,10.0832307962,0.0,10.0832307962
 05/05  13:00:00,19.3078303401,0.766474462553,1.49180814161,0.0,3.78894180059,13.2606059349,8.97399712113,0.0,8.97399712113
 05/05  14:00:00,19.366269862,0.815072573403,1.64883070674,0.0,3.78894180059,13.1134247809,7.86476344609,0.0,7.86476344609
 05/05  15:00:00,21.0961028032,0.904247745898,1.92447902209,0.0,4.71240779196,13.5549682428,8.97399712113,0.0,8.97399712113
 05/05  16:00:00,29.3261490737,1.1030789446,2.50534070656,0.0,7.18559832057,18.5321311015,10.4529753545,0.0,10.4529753545
 05/05  17:00:00,35.7299221784,1.06273599891,2.97170048768,0.0,8.38069375907,23.3147919321,13.7806763796,0.0,13.7806763796
 05/05  18:00:00,38.2735876519,1.2075527767,3.30317904952,0.0,10.6415932552,23.1212625696,16.1840160089,0.0,16.1840160089
 05/05  19:00:00,37.1648581981,0.961687312807,2.51675970454,0.0,12.3080778603,20.4854999863,15.4445268922,0.0,15.4445268922
 05/05  20:00:00,40.2186915287,0.72082372907,1.78741084541,0.0,12.456681583,19.8967753704,14.150420938,0.0,14.150420938
 05/05  21:00:00,34.016327171,0.524792776642,1.24457846223,0.0,9.18739968257,17.702556249,11.5622090295,0.0,11.5622090295
 05/05  22:00:00,26.4599600791,0.34853281854,0.799783890053,0.0,5.91811778209,14.0365255879,10.0832307962,0.0,10.0832307962
 05/05  23:00:00,20.0503462654,0.196091106774,0.439120859492,0.0,3.54045821811,10.5176760807,5.64629609601,0.0,5.64629609601
 05/05  24:00:00,15.9290125567,0.0753669485655,0.141766864782,0.0,2.55330491699,7.80157382632,1.97457616837,0.210597934983,1.76397823338
 05/06  01:00:00,15.2239006618,0.0527340868542,0.048012447514,0.0,2.55330491699,7.21284921042,1.76137420895,0.737849697246,1.02352451171
 05/06  02:00:00,14.959115946,0.116440452834,0.0138836737235,0.0,2.55330491699,6.91848690247,3.16902620396,2.69944298876,0.469583215198
 05/06  03:00:00,14.9415147329,0.259904067412,0.0,0.0,2.55330491699,6.7713057485,6.79718341525,6.32761708212,0.469566333127
 05/06  04:00:00,17.1808871182,0.422783004951,0.0,0.0,3.82705111198,7.57405300124,11.403866223,10.3807501812,1.02311604176
 05/06  05:00:00,20.9145009158,0.510617673968,0.0,0.0,6.02426329834,9.91545327661,17.7952864501,12.5314892983,5.2637971518
 05/06  06:00:00,21.6765423216,0.415437603915,0.003137062412,0.0,6.51253267309,14.7454349813,27.4625954576,9.85240734307,17.6101881145
 05/06  07:00:00,24.3782428185,0.323976098002,0.0706957923405,0.0,6.01364874671,17.9699221805,25.3785636778,6.6631337766,18.7154299012
 05/06  08:00:00,22.2432061016,0.307575039285,0.150694889271,0.0,3.66783283761,18.1171033345,23.398019403,5.41980828491,17.978211118
 05/06  09:00:00,19.5980950813,0.295301669762,0.341489078997,0.0,3.10526160149,15.8560427302,19.1782600075,3.41170028201,15.7665597255
 05/06  10:00:00,16.8847044233,0.287797162824,0.552229631096,0.0,3.10526160149,12.9394160272,15.7930266637,1.50090119779,14.2921254659
 05/06  11:00:00,17.3073440306,0.317490791114,0.797994456277,0.0,3.10526160149,13.0865971812,11.7738669191,0.246305689896,11.5275612292
 05/06  12:00:00,17.6463087611,0.430689720891,1.17094141102,0.0,3.10526160149,12.9394160272,10.0531269696,0.0,10.0531269696
 05/06  13:00:00,17.6256388551,0.532755866671,1.48974882119,0.0,3.10526160149,12.4978725653,8.94730127497,0.0,8.94730127497
 05/06  14:00:00,17.6087866356,0.564594704781,1.58823891761,0.0,3.10526160149,12.3506914113,7.84147558029,0.0,7.84147558029
 05/06  15:00:00,19.1129483159,0.602146222396,1.68983962699,0.0,4.02872759285,12.7922348732,8.94730127497,0.0,8.94730127497
 05/06  16:00:00,26.9159804577,0.703428800322,1.94123580351,0.0,6.50191812146,17.7693977319,10.4217355345,0.0,10.4217355345
 05/06  17:00:00,34.4430282709,0.79678511338,2.14428682816,0.0,8.38069375907,23.1212625696,13.7392126186,0.0,13.7392126186
 05/06  18:00:00,36.7006410411,0.816578441839,2.12120677362,0.0,10.6415932552,23.1212625696,16.1351682904,0.0,16.1351682904
 05/06  19:00:00,36.1002030922,0.685491591778,1.72830031974,0.0,12.3080778603,20.4854999863,15.3979511606,0.0,15.3979511606
 05/06  20:00:00,39.7585561742,0.590030588999,1.45806863101,0.0,12.456681583,19.8967753704,14.1078211835,0.0,14.1078211835
 05/06  21:00:00,33.8893845789,0.481053057712,1.16137558897,0.0,9.18739968257,17.702556249,11.5275612292,0.0,11.5275612292
 05/06  22:00:00,26.269118061,0.290338575995,0.667136114538,0.0,5.91811778209,14.0365255879,10.0531269696,0.0,10.0531269696
 05/06  23:00:00,19.8420359348,0.134286222996,0.292615412732,0.0,3.54045821811,10.5176760807,5.64765365567,0.0178294647276,5.62982419094
 05/06  24:00:00,15.9294760982,0.0794404369806,0.138156917861,0.0,2.55330491699,7.80157382632,2.12210504797,0.362670788398,1.75943425957
 05/07  01:00:00,15.2507486042,0.0735496110665,0.0540448656875,0.0,2.55330491699,7.21284921042,2.19978843681,1.17853992389,1.02124851293
 05/07  02:00:00,14.9743686703,0.128356082472,0.0172207683783,0.0,2.55330491699,6.91848690247,3.36781417261,2.89879999974,0.469014172869
 05/07  03:00:00,14.9078611427,0.224781513476,0.00146896372106,0.0,2.55330491699,6.7713057485,5.82081819006,5.35182091664,0.468997273419
 05/07  04:00:00,17.0817227481,0.323618634886,0.0,0.0,3.82705111198,7.57405300124,8.72297673835,7.70213710871,1.02083962964
 05/07  05:00:00,20.7850711777,0.381187935849,0.0,0.0,6.02426329834,9.91545327661,14.2985902558,9.05016485646,5.24842539929
 05/07  06:00:00,21.6421993665,0.373854548725,0.0103771624343,0.0,6.51253267309,14.7454349813,26.2241933078,8.66754660656,17.5566467012
 05/07  07:00:00,24.3652782281,0.353973655182,0.0277336447373,0.0,6.01364874671,17.9699221805,26.5962068058,7.93773917245,18.6584676334
 05/07  08:00:00,22.1657519946,0.379387026488,0.00142879513102,0.0,3.66783283761,18.1171033345,26.8222704488,8.89874312661,17.9235273222
 05/07  09:00:00,19.3293878198,0.364510182387,0.00357330485146,0.0,3.10526160149,15.8560427302,24.1904557609,8.47174435679,15.7187114041
 05/07  10:00:00,16.4258757122,0.300153574454,0.0810445083131,0.0,3.10526160149,12.9394160272,20.2364901745,5.98765604698,14.2488341275
 05/07  11:00:00,16.6318539991,0.262709045193,0.177286170712,0.0,3.10526160149,13.0865971812,15.574690148,4.08187591406,11.4928142339
 05/07  12:00:00,16.5264536219,0.234068145858,0.247707846892,0.0,3.10526160149,12.9394160272,12.7404165028,2.71747954546,10.0229369573
 05/07  13:00:00,16.099227355,0.208384918582,0.287708269171,0.0,3.10526160149,12.4978725653,10.652256669,1.73172766913,8.9205289999
 05/07  14:00:00,15.9462172444,0.174633491247,0.315630739941,0.0,3.10526160149,12.3506914113,8.52431935302,0.706198310547,7.81812104247
 05/07  15:00:00,17.4152429615,0.184223701236,0.410056793713,0.0,4.02872759285,12.7922348732,8.93387635047,0.0133473505677,8.9205289999
 05/07  16:00:00,25.1832411247,0.281880480048,0.630044790767,0.0,6.50191812146,17.7693977319,10.3904062765,0.0,10.3904062765
 05/07  17:00:00,32.8109320376,0.409172387785,0.899803320452,0.0,8.38069375907,23.1212625696,13.6976301488,0.0,13.6976301488
 05/07  18:00:00,35.2428023795,0.46722177376,1.01272478007,0.0,10.6415932552,23.1212625696,16.0861807232,0.0,16.0861807232
 05/07  19:00:00,34.7807918119,0.350108350272,0.744272280915,0.0,12.3080778603,20.4854999863,15.3512420849,0.0,15.3512420849
 05/07  20:00:00,38.3878758551,0.226832478762,0.450586422137,0.0,12.456681583,19.8967753704,14.0898711011,0.0247716331558,14.0650994679
 05/07  21:00:00,32.6164956396,0.136272255371,0.233267452031,0.0,9.18739968257,17.702556249,11.7799942013,0.287179967391,11.4928142339
 05/07  22:00:00,25.5355419691,0.13106043039,0.0928381681895,0.0,5.91811778209,14.0365255879,12.0049101765,1.98197321912,10.0229369573
 05/07  23:00:00,19.7190727523,0.290670809182,0.0132676440054,0.0,3.54045821811,10.5176760807,12.6946866925,7.08138156491,5.6133051276
 05/07  24:00:00,16.186808097,0.474929353637,0.0,0.0,2.55330491699,7.80157382632,13.6234595776,11.868582301,1.75487727658
 05/08  01:00:00,15.7643731663,0.641219038821,0.0,0.0,2.55330491699,7.21284921042,17.1040663927,16.0851001117,1.01896628101
 05/08  02:00:00,15.6287383944,0.799946574889,0.0,0.0,2.55330491699,6.91848690247,20.7525200323,20.2840764448,0.468443587522
 05/08  03:00:00,15.5844723652,0.902861699737,0.0,0.0,2.55330491699,6.7713057485,23.4180675947,22.9496409186,0.468426676052
 05/08  04:00:00,17.7296852508,0.97158113749,0.0,0.0,3.82705111198,7.57405300124,25.6673353872,24.6487782731,1.01855711412
 05/08  05:00:00,21.4253822592,1.02149901734,0.0,0.0,6.02426329834,9.91545327661,31.1846242495,25.9516107151,5.23301353437
 05/08  06:00:00,22.1828157029,0.924848047622,0.0,0.0,6.51253267309,14.7454349813,40.6670382425,23.1640701088,17.5029681337
 05/08  07:00:00,24.9355631139,0.758462823228,0.0,0.0,6.01364874671,18.163451543,36.9048860054,18.3035263859,18.6013596195
 05/08  08:00:00,24.2070858251,0.975736083349,0.0,0.0,4.35151303671,18.8798367041,34.1669563954,16.2982527851,17.8687036104
 05/08  09:00:00,21.2701425669,0.862424665657,0.0,0.0,3.78894180059,16.6187760998,28.9515718833,13.2808312272,15.6707406562
 05/08  10:00:00,18.1725025828,0.676492289029,0.00491909565818,0.0,3.78894180059,13.7021493968,22.8858793028,8.68044728059,14.2054320223
 05/08  11:00:00,18.2829543623,0.552643336388,0.0920386740176,0.0,3.78894180059,13.8493305508,16.4648075728,5.00682923913,11.4579783336
 05/08  12:00:00,18.0122245197,0.48179013929,0.202603246609,0.0,3.69398621738,13.6338449159,12.4448900126,2.45222031288,9.99266969973
 05/08  13:00:00,17.8140294168,0.446037472056,0.318444208827,0.0,3.78894180059,13.2606059349,9.64106369216,0.747375467872,8.89368822429
 05/08  14:00:00,17.7638443608,0.444387634503,0.417090144458,0.0,3.78894180059,13.1134247809,7.83954389078,0.0448371419351,7.79470674885
 05/08  15:00:00,19.4326418606,0.518492292614,0.646773532789,0.0,4.71240779196,13.5549682428,8.89368822429,0.0,8.89368822429
 05/08  16:00:00,27.4048775609,0.655262484028,1.03188565425,0.0,7.18559832057,18.5321311015,10.3589968582,0.0,10.3589968582
 05/08  17:00:00,33.594154272,0.532004724049,1.3666638561,0.0,8.38069375907,23.3147919321,13.6559412845,0.0,13.6559412845
 05/08  18:00:00,36.2257590952,0.687825274535,1.77507799502,0.0,10.6415932552,23.1212625696,16.0370678147,0.0,16.0370678147
 05/08  19:00:00,34.6942963303,0.540276820055,1.36044166289,0.0,12.3080778603,20.4854999863,15.3044134977,0.0,15.3044134977
 05/08  20:00:00,38.9199619272,0.364270873711,0.845234099285,0.0,12.456681583,19.8967753704,14.022268443,0.0,14.022268443
 05/08  21:00:00,32.9932614022,0.235480458615,0.51082501139,0.0,9.18739968257,17.702556249,11.4579783336,0.0,11.4579783336
 05/08  22:00:00,25.6790894658,0.120036578481,0.2474095168,0.0,5.91811778209,14.0365255879,10.0408478971,0.0481781973803,9.99266969973
 05/08  23:00:00,19.569336906,0.0622783511537,0.0919242557265,0.0,3.54045821811,10.5176760807,6.02741052922,0.430666731256,5.59674379796
 05/08  24:00:00,15.8087513525,0.0761769114395,0.0206956976991,0.0,2.55330491699,7.80157382632,3.41979617566,1.66948754174,1.75030863392
 05/09  01:00:00,15.31871282,0.195073896642,0.000484795861697,0.0,2.55330491699,7.21284921042,5.81833379016,4.80165529736,1.0166784928
 05/09  02:00:00,15.1740972071,0.345305387637,0.0,0.0,2.55330491699,6.91848690247,8.89617974207,8.42830811378,0.467871628297
 05/09  03:00:00,15.17595823,0.494347564482,0.0,0.0,2.55330491699,6.7713057485,12.5913796845,12.1235249743,0.467854710145
 05/09  04:00:00,17.4062388456,0.648134732317,0.0,0.0,3.82705111198,7.57405300124,17.1468014485,16.130532277,1.01626917152
 05/09  05:00:00,21.1556927531,0.751809511274,0.0,0.0,6.02426329834,9.91545327661,24.1732550577,18.9556889372,5.21756612052
 05/09  06:00:00,21.8728144885,0.614846833199,0.0,0.0,6.51253267309,14.7454349813,32.5096706573,15.06050235,17.4491683073
 05/09  07:00:00,24.6148512198,0.437750929185,0.0,0.0,6.01364874671,18.163451543,28.7472442627,10.2031214912,18.5441227715
 05/09  08:00:00,23.8825069069,0.647788394647,0.0033687705179,0.0,4.35151303671,18.8798367041,25.9861286669,8.17237244888,17.8137562181
 05/09  09:00:00,21.0396627847,0.570841084501,0.0611037989474,0.0,3.78894180059,16.6187760998,21.3569005692,5.73423888139,15.6226616878
 05/09  10:00:00,18.2448147997,0.518498725597,0.235224876028,0.0,3.78894180059,13.7021493968,17.1886213447,3.0266893414,14.1619320033
 05/09  11:00:00,18.5525218173,0.485539907934,0.428709557409,0.0,3.78894180059,13.8493305508,12.358911344,0.935847499243,11.4230638447
 05/09  12:00:00,18.3614263256,0.495704173611,0.537891018145,0.0,3.69398621738,13.6338449159,10.2224127874,0.260078627249,9.96233416018
 05/09  13:00:00,18.1839617745,0.505906362607,0.628507675968,0.0,3.78894180059,13.2606059349,8.88419376445,0.0174068676908,8.86678689676
 05/09  14:00:00,18.2946839142,0.563779025559,0.82853830676,0.0,3.78894180059,13.1134247809,7.77123963334,0.0,7.77123963334
 05/09  15:00:00,19.9937160224,0.647955305603,1.07838468161,0.0,4.71240779196,13.5549682428,8.86678689676,0.0,8.86678689676
 05/09  16:00:00,27.6180342859,0.701057269258,1.19924759404,0.0,7.18559832057,18.5321311015,10.3275165813,0.0,10.3275165813
 05/09  17:00:00,33.5435110885,0.510278440733,1.33774695592,0.0,8.38069375907,23.3147919321,13.6141583716,0.0,13.6141583716
 05/09  18:00:00,35.830802386,0.584084108884,1.4838624515,0.0,10.6415932552,23.1212625696,15.987844109,0.0,15.987844109
 05/09  19:00:00,34.3404463361,0.454724188103,1.09214430062,0.0,12.3080778603,20.4854999863,15.2574792667,0.0,15.2574792667
 05/09  20:00:00,38.8863363005,0.356943591902,0.818935754449,0.0,12.456681583,19.8967753704,13.9793407927,0.0,13.9793407927
 05/09  21:00:00,33.1102382585,0.267717840406,0.595564485958,0.0,9.18739968257,17.702556249,11.4230638447,0.0,11.4230638447
 05/09  22:00:00,25.7961985937,0.15260533189,0.331949891348,0.0,5.91811778209,14.0365255879,9.96233416018,0.0,9.96233416018
 05/09  23:00:00,19.6807824205,0.0885161336589,0.177131987703,0.0,3.54045821811,10.5176760807,5.73179939644,0.151654289925,5.58014510651
 05/09  24:00:00,15.8473084511,0.0755145062952,0.0599152014397,0.0,2.55330491699,7.80157382632,2.88620356384,1.14047387929,1.74572968456
 05/10  01:00:00,15.2931760946,0.159180236818,0.0108417303475,0.0,2.55330491699,7.21284921042,4.68717808072,3.67279225392,1.0143858268
 05/10  02:00:00,15.1058316722,0.277039852684,0.0,0.0,2.55330491699,6.91848690247,7.09680593289,6.62950746814,0.467298464747
 05/10  03:00:00,15.0758173063,0.394206640806,0.0,0.0,2.55330491699,6.7713057485,9.96663144038,9.49934989515,0.46728154523
 05/10  04:00:00,17.245292435,0.487188321748,0.0,0.0,3.82705111198,7.57405300124,12.8348200792,11.8208435995,1.01397647978
 05/10  05:00:00,20.9041707814,0.500287539518,0.0,0.0,6.02426329834,9.91545327661,17.252631872,12.0505441403,5.20208773172
 05/10  06:00:00,21.7388427789,0.480875123632,0.0,0.0,6.51253267309,14.7454349813,28.8785785261,11.4833153729,17.3952631531
 05/10  07:00:00,24.653191483,0.476091192384,0.0,0.0,6.01364874671,18.163451543,29.7899054506,11.3031314109,18.4867740396
 05/10  08:00:00,24.053876729,0.822526987337,0.0,0.0,4.35151303671,18.8798367041,30.5649446164,12.8062431991,17.7587014174
 05/10  09:00:00,21.2599417005,0.852223799314,0.0,0.0,3.78894180059,16.6187760998,29.0644358858,13.4899471486,15.5744887372
 05/10  10:00:00,18.3318093759,0.840718177844,0.0,0.0,3.78894180059,13.7021493968,27.2543145154,13.1359675627,14.1183469527
 05/10  11:00:00,18.4092450775,0.770972725551,0.0,0.0,3.78894180059,13.8493305508,22.6802281371,11.2921470303,11.3880811068
 05/10  12:00:00,18.0163585321,0.684019483964,0.00450791434496,0.0,3.69398621738,13.6338449159,18.9903147408,9.05837541856,9.93193932227
 05/10  13:00:00,17.7086903876,0.655184262996,0.0039583887385,0.0,3.78894180059,13.2606059349,17.1865914103,8.34675842637,8.8398329839
 05/10  14:00:00,17.5353184546,0.610808655077,0.0221432176534,0.0,3.78894180059,13.1134247809,14.865362351,7.11763570548,7.74772664553
 05/10  15:00:00,18.8855825266,0.528623834861,0.0895826565218,0.0,4.71240779196,13.5549682428,13.3869652364,4.54713225252,8.8398329839
 05/10  16:00:00,26.4161802618,0.486201136078,0.212249703156,0.0,7.18559832057,18.5321311015,12.763362405,2.46738763659,10.2959747684
 05/10  17:00:00,32.27740336,0.203455921462,0.378461746687,0.0,8.38069375907,23.3147919321,14.5010768965,0.928783112985,13.5722937835
 05/10  18:00:00,34.5911214331,0.25955942835,0.568706179103,0.0,10.6415932552,23.1212625696,16.2302405883,0.291716404993,15.9385241833
 05/10  19:00:00,33.3869477258,0.202258448248,0.391111430208,0.0,12.3080778603,20.4854999863,15.845321962,0.634868670901,15.2104532911
 05/10  20:00:00,38.215071614,0.20353556519,0.301079094659,0.0,12.456681583,19.8967753704,15.4164477778,1.48011854817,13.9363292296
 05/10  21:00:00,32.7200832596,0.235767169673,0.23736015776,0.0,9.18739968257,17.702556249,14.1979718179,2.8098907111,11.3880811068
 05/10  22:00:00,25.7285042592,0.318145039718,0.0987158489651,0.0,5.91811778209,14.0365255879,16.1541084629,6.22216914067,9.93193932227
 05/10  23:00:00,19.8754916201,0.458098625579,0.00225869538936,0.0,3.54045821811,10.5176760807,16.4246586022,10.8611446334,5.56351396879
 05/10  24:00:00,16.3009529873,0.58907424392,0.0,0.0,2.55330491699,7.80157382632,15.8973320276,14.1561902431,1.74114178449
 05/11  01:00:00,15.8046795179,0.681525390488,0.0,0.0,2.55330491699,7.21284921042,17.444515166,16.432426203,1.012088963
 05/11  02:00:00,15.6685598075,0.839767987999,0.0,0.0,2.55330491699,6.91848690247,21.1521181688,20.6853939021,0.466724266787
 05/11  03:00:00,15.6424642854,0.960853619855,0.0,0.0,2.55330491699,6.7713057485,24.3940134096,23.9273060584,0.466707351194
 05/11  04:00:00,17.7703618569,1.01225774364,0.0,0.0,3.82705111198,7.57405300124,26.192021466,25.1803417477,1.01167971824
 05/11  05:00:00,21.4681550054,1.06427176355,0.0,0.0,6.02426329834,9.91545327661,31.8661144629,26.6795315118,5.18658295114
 05/11  06:00:00,22.1537788393,0.895811183971,0.0,0.0,6.51253267309,14.7454349813,39.2392644185,21.8979957847,17.3412686337
 05/11  07:00:00,24.9076986543,0.730598363676,0.0,0.0,6.01364874671,18.163451543,35.6913919025,17.2620614954,18.4293304071
 05/11  08:00:00,24.1927527277,0.961402986038,0.0,0.0,4.35151303671,18.8798367041,33.4160032296,15.7124477173,17.7035555123
 05/11  09:00:00,21.2293568671,0.821638965861,0.0,0.0,3.78894180059,16.6187760998,27.6492358273,12.1229997571,15.5262360702
 05/11  10:00:00,18.1398909873,0.647144125474,0.00165566373632,0.0,3.78894180059,13.7021493968,22.0348889445,7.96019916671,14.0746897778
 05/11  11:00:00,18.2247416434,0.521186080391,0.0652832110928,0.0,3.78894180059,13.8493305508,15.9041494998,4.55110902024,11.3530404795
 05/11  12:00:00,17.9856313167,0.446869332828,0.210930850085,0.0,3.69398621738,13.6338449159,11.6433687064,1.74187451923,9.90149418714
 05/11  13:00:00,17.8363425518,0.425205102049,0.361589713829,0.0,3.78894180059,13.2606059349,9.25322066526,0.440386197413,8.81283446785
 05/11  14:00:00,17.8772359618,0.450130491319,0.52473888857,0.0,3.78894180059,13.1134247809,7.73581494593,0.011640197381,7.72417474855
 05/11  15:00:00,19.5499462632,0.525286881488,0.75728334647,0.0,4.71240779196,13.5549682428,8.81283446785,0.0,8.81283446785
 05/11  16:00:00,27.4864059172,0.655518733112,1.11315776152,0.0,7.18559832057,18.5321311015,10.2643807602,0.0,10.2643807602
 05/11  17:00:00,33.8790757956,0.591485988322,1.59210411548,0.0,8.38069375907,23.3147919321,13.5303599181,0.0,13.5303599181
 05/11  18:00:00,36.6918131435,0.793588245109,2.13536907272,0.0,10.6415932552,23.1212625696,15.8891226433,0.0,15.8891226433
 05/11  19:00:00,35.0051265224,0.614334429923,1.59721424506,0.0,12.3080778603,20.4854999863,15.1633494971,0.0,15.1633494971
 05/11  20:00:00,39.1552136862,0.420509559845,1.02424717222,0.0,12.456681583,19.8967753704,13.8932464912,0.0,13.8932464912
 05/11  21:00:00,33.0493616437,0.24653024163,0.555875469853,0.0,9.18739968257,17.702556249,11.3530404795,0.0,11.3530404795
 05/11  22:00:00,25.6068462653,0.0973826924777,0.197820202294,0.0,5.91811778209,14.0365255879,9.96727816673,0.0657839795834,9.90149418714
 05/11  23:00:00,19.5220853148,0.0500778218932,0.0568731937526,0.0,3.54045821811,10.5176760807,6.11200027633,0.565144966385,5.54685530995
 05/11  24:00:00,15.7804535861,0.0649688778048,0.00360596487008,0.0,2.55330491699,7.80157382632,3.4048367658,1.66829047341,1.7365462924
 05/12  01:00:00,15.2747908925,0.15163676505,0.0,0.0,2.55330491699,7.21284921042,4.8086405538,3.79885197117,1.00978858264
 05/12  02:00:00,15.1505543032,0.321762483731,0.0,0.0,2.55330491699,6.91848690247,8.39408518384,7.9279359792,0.46614920464
 05/12  03:00:00,15.1931451613,0.511534495826,0.0,0.0,2.55330491699,6.7713057485,13.1762828205,12.7101505223,0.466132298232
 05/12  04:00:00,17.4083576935,0.650253580227,0.0,0.0,3.82705111198,7.57405300124,17.2863687449,16.2769891775,1.00937956746
 05/12  05:00:00,21.1041729894,0.700289747574,0.0,0.0,6.02426329834,9.91545327661,22.6584251617,17.487368792,5.17105636975
 05/12  06:00:00,21.8139709627,0.556003307368,0.0,0.0,6.51253267309,14.7454349813,30.7233847806,13.4361840428,17.2872007378
 05/12  07:00:00,24.5469357006,0.367671050942,0.00216435907034,0.0,6.01364874671,18.163451543,26.768357202,8.39654831663,18.3718088854
 05/12  08:00:00,23.8203860583,0.545281317672,0.0437549989067,0.0,4.35151303671,18.8798367041,22.9823146126,5.33397977876,17.6483348338
 05/12  09:00:00,21.1813197354,0.501463410709,0.27213842348,0.0,3.78894180059,16.6187760998,17.9869165531,2.50899857666,15.4779179764
 05/12  10:00:00,18.5820379977,0.501766102764,0.589180696865,0.0,3.78894180059,13.7021493968,14.6080718591,0.577098451893,14.0309734072
 05/12  11:00:00,19.1240199406,0.564962001518,0.920785587163,0.0,3.78894180059,13.8493305508,11.31795234,0.0,11.31795234
 05/12  12:00:00,19.3527659242,0.683481303731,1.3414534867,0.0,3.69398621738,13.6338449159,9.87100777084,0.0,9.87100777084
 05/12  13:00:00,19.5998285226,0.78607411528,1.76420667141,0.0,3.78894180059,13.2606059349,8.78579934396,0.0,8.78579934396
 05/12  14:00:00,19.9950099134,0.901025170511,2.19161816105,0.0,3.78894180059,13.1134247809,7.70059091707,0.0,7.70059091707
 05/12  15:00:00,22.328835877,1.12713594343,2.93432389839,0.0,4.71240779196,13.5549682428,8.78579934396,0.0,8.78579934396
 05/12  16:00:00,31.1452181375,1.45362448745,3.97386422751,0.0,7.18559832057,18.5321311015,10.2327439131,0.0,10.2327439131
 05/12  17:00:00,38.188284679,1.54882557979,4.94397340741,0.0,8.38069375907,23.3147919321,13.4883691938,0.0,13.4883691938
 05/12  18:00:00,40.7113019896,1.6908865797,5.2575595843,0.0,10.6415932552,23.1212625696,15.8396541187,0.0,15.8396541187
 05/12  19:00:00,38.2221134718,1.39070097358,4.03783465082,0.0,12.3080778603,20.4854999863,15.1161818341,0.0,15.1161818341
 05/12  20:00:00,41.9174420869,1.13086185342,3.07612327928,0.0,12.456681583,19.8967753704,13.8501053361,0.0,13.8501053361
 05/12  21:00:00,35.385724563,0.871966743187,2.26680188766,0.0,9.18739968257,17.702556249,11.31795234,0.0,11.31795234
 05/12  22:00:00,26.8627705626,0.451774995687,1.09935219639,0.0,5.91811778209,14.0365255879,9.87100777084,0.0,9.87100777084
 05/12  23:00:00,20.1423248096,0.219994974881,0.507195535626,0.0,3.54045821811,10.5176760807,5.53017406329,0.0,5.53017406329
 05/12  24:00:00,16.0100985061,0.0926054295257,0.205614333152,0.0,2.55330491699,7.80157382632,1.73194456918,0.0,1.73194456918
 05/13  01:00:00,15.231523564,0.0440047180853,0.0643647184952,0.0,2.55330491699,7.21284921042,1.339726946,0.332241577992,1.00748536801
 05/13  02:00:00,14.8829035557,0.0464507422073,0.00766099398517,0.0,2.55330491699,6.91848690247,1.61045797292,1.14488452413,0.46557344879
 05/13  03:00:00,14.7820267329,0.100416067378,0.0,0.0,2.55330491699,6.7713057485,3.01806198841,2.55250543161,0.4655565568
 05/13  04:00:00,16.9707239402,0.212619826916,0.0,0.0,3.82705111198,7.57405300124,6.24525238011,5.23817567109,1.00707670902
 05/13  05:00:00,20.683869369,0.279986127167,0.0,0.0,6.02426329834,9.91545327661,11.9001312375,6.74461865257,5.15551258497
 05/13  06:00:00,21.5119865592,0.193855589351,0.0601633145792,0.0,6.51253267309,14.7454349813,21.0369890907,3.80391361472,17.233075476
 05/13  07:00:00,24.3591137616,0.172669948535,0.202872884912,0.0,6.01364874671,17.9699221805,20.2053547449,1.89112823612,18.3142265088
 05/13  08:00:00,22.2202577827,0.157114041731,0.27820756794,0.0,3.66783283761,18.1171033345,18.6129525504,1.01989681554,17.5930557349
 05/13  09:00:00,19.6164363634,0.183626609745,0.47150542118,0.0,3.10526160149,15.8560427302,15.5990378025,0.169489037661,15.4295487649
 05/13  10:00:00,17.1501306942,0.287473738145,0.817979326633,0.0,3.10526160149,12.9394160272,13.9872107872,0.0,13.9872107872
 05/13  11:00:00,18.0405734949,0.463422190761,1.38529252094,0.0,3.10526160149,13.0865971812,11.2828270792,0.0,11.2828270792
 05/13  12:00:00,18.0476074933,0.495977769019,1.50695209509,0.0,3.10526160149,12.9394160272,9.84048910163,0.0,9.84048910163
 05/13  13:00:00,17.5803858295,0.490018235052,1.48723342722,0.0,3.10526160149,12.4978725653,8.75873561843,0.0,8.75873561843
 05/13  14:00:00,17.6797590295,0.564400104569,1.65940591176,0.0,3.10526160149,12.3506914113,7.67698213522,0.0,7.67698213522
 05/13  15:00:00,19.3841143356,0.648140451374,1.91501141772,0.0,4.02872759285,12.7922348732,8.75873561843,0.0,8.75873561843
 05/13  16:00:00,27.0405521784,0.704682075545,2.06455424898,0.0,6.50191812146,17.7693977319,10.201073596,0.0,10.201073596
 05/13  17:00:00,35.4507270615,1.02260396916,2.92616676293,0.0,8.38069375907,23.1212625696,13.4463340456,0.0,13.4463340456
 05/13  18:00:00,38.3569754857,1.20274946156,3.39137019848,0.0,10.6415932552,23.1212625696,15.7901332593,0.0,15.7901332593
 05/13  19:00:00,36.0247075233,0.882976724309,2.34815295165,0.0,12.3080778603,20.4854999863,15.0689642704,0.0,15.0689642704
 05/13  20:00:00,39.9362888751,0.637824795398,1.58800712556,0.0,12.456681583,19.8967753704,13.80691854,0.0,13.80691854
 05/13  21:00:00,34.0093789041,0.516452214429,1.24597075753,0.0,9.18739968257,17.702556249,11.2828270792,0.0,11.2828270792
 05/13  22:00:00,26.4058206148,0.331049840331,0.76312740398,0.0,5.91811778209,14.0365255879,9.84048910163,0.0,9.84048910163
 05/13  23:00:00,19.9676741669,0.171048921863,0.381490945908,0.0,3.54045821811,10.5176760807,5.51347516882,0.0,5.51347516882
 05/13  24:00:00,15.9548782028,0.078845751797,0.16415370757,0.0,2.55330491699,7.80157382632,1.80897996002,0.0816419824119,1.7273379776
 05/14  01:00:00,15.2406562643,0.053895664633,0.0636064722402,0.0,2.55330491699,7.21284921042,1.58548656813,0.580306565836,1.00518000229
 05/14  02:00:00,14.960330125,0.125823109543,0.00571519594762,0.0,2.55330491699,6.91848690247,3.44210194863,2.9771047787,0.46499716993
 05/14  03:00:00,14.9646352912,0.283024625697,0.0,0.0,2.55330491699,6.7713057485,7.33282389025,6.86784359269,0.464980297559
 05/14  04:00:00,17.1516245721,0.393520458824,0.0,0.0,3.82705111198,7.57405300124,10.5364695666,9.53169774126,1.00477182533
 05/14  05:00:00,19.9721537327,0.46110382413,0.0,0.0,6.02426329834,9.91545327661,16.2829568967,11.1430006974,5.13995619932
 05/14  06:00:00,21.6626254023,0.403216146209,0.00144160080724,0.0,6.51253267309,14.7454349813,26.6847941555,9.50588527991,17.1789088756
 05/14  07:00:00,24.3906184428,0.327602953183,0.079444561448,0.0,6.01364874671,17.9699221805,24.8981122202,6.64151189026,18.2566003299
 05/14  08:00:00,22.2311560374,0.29938729298,0.146832571443,0.0,3.66783283761,18.1171033345,22.8024076875,5.26467310148,17.537734586
 05/14  09:00:00,19.5511281796,0.286075093935,0.303748753159,0.0,3.10526160149,15.8560427302,18.9054261809,3.52428342132,15.3811427595
 05/14  10:00:00,16.8073199494,0.266934724272,0.49570759576,0.0,3.10526160149,12.9394160272,15.4597811686,1.51636629096,13.9434148777
 05/14  11:00:00,17.1218670816,0.267124178654,0.66288411967,0.0,3.10526160149,13.0865971812,11.4658746436,0.218199544385,11.2476750992
 05/14  12:00:00,17.371473309,0.3591248104,0.967670869388,0.0,3.10526160149,12.9394160272,9.80994721732,0.0,9.80994721732
 05/14  13:00:00,17.2221285246,0.431893611402,1.18710074596,0.0,3.10526160149,12.4978725653,8.73165130592,0.0,8.73165130592
 05/14  14:00:00,17.2728627584,0.482116436533,1.33479330867,0.0,3.10526160149,12.3506914113,7.65335539453,0.0,7.65335539453
 05/14  15:00:00,19.1011761777,0.59809404632,1.68211966488,0.0,4.02872759285,12.7922348732,8.73165130592,0.0,8.73165130592
 05/14  16:00:00,27.5529420655,0.859186772309,2.4224394393,0.0,6.50191812146,17.7693977319,10.1693791878,0.0,10.1693791878
 05/14  17:00:00,36.1688768909,1.22288250967,3.44403805183,0.0,8.38069375907,23.1212625696,13.404266922,0.0,13.404266922
 05/14  18:00:00,39.1432951884,1.42324309463,3.9571962682,0.0,10.6415932552,23.1212625696,15.74057473,0.0,15.74057473
 05/14  19:00:00,37.2463007142,1.20744145646,3.24528141036,0.0,12.3080778603,20.4854999863,15.0217107891,0.0,15.0217107891
 05/14  20:00:00,40.9302058819,0.918637943955,2.30111098373,0.0,12.456681583,19.8967753704,13.7636988924,0.0,13.7636988924
 05/14  21:00:00,34.0595521271,0.550855575422,1.26174061951,0.0,9.18739968257,17.702556249,11.2476750992,0.0,11.2476750992
 05/14  22:00:00,26.2617793194,0.299780764968,0.650355183992,0.0,5.91811778209,14.0365255879,9.80994721732,0.0,9.80994721732
 05/14  23:00:00,19.8415356886,0.138200311706,0.288201077758,0.0,3.54045821811,10.5176760807,5.50560133235,0.00883776060946,5.49676357174
 05/14  24:00:00,15.8642329021,0.060072185242,0.0922819734536,0.0,2.55330491699,7.80157382632,2.0796037394,0.356875857544,1.72272788186
 05/15  01:00:00,15.2008918052,0.0499176903893,0.0278199873627,0.0,2.55330491699,7.21284921042,1.94624596418,0.943372794882,1.0028731693
 05/15  02:00:00,14.9165573961,0.0818077976156,0.00595777901832,0.0,2.55330491699,6.91848690247,2.45818476328,1.99376422437,0.464420538912
 05/15  03:00:00,14.8696073573,0.187996691759,0.0,0.0,2.55330491699,6.7713057485,5.07982670301,4.61542301168,0.464403691327
 05/15  04:00:00,17.0633644772,0.305260363987,0.0,0.0,3.82705111198,7.57405300124,8.39749432417,7.39502872481,1.00246559936
 05/15  05:00:00,19.8648955816,0.353845673044,0.0,0.0,6.02426329834,9.91545327661,13.5875959049,8.46320408588,5.12439181903
 05/15  06:00:00,21.5896456813,0.303783209252,0.0278948167917,0.0,6.51253267309,14.7454349813,23.8814672701,6.75675029375,17.1247169764
 05/15  07:00:00,24.5779822832,0.267288325211,0.133593667397,0.0,6.01364874671,18.163451543,22.8604952685,4.66154785442,18.1989474141
 05/15  08:00:00,24.0177701554,0.541065088349,0.245355325302,0.0,4.35151303671,18.8798367041,20.8587101549,3.37632238493,17.48238777
 05/15  09:00:00,21.3729765485,0.544601971071,0.420656676209,0.0,3.78894180059,16.6187760998,17.2834290458,1.95071475039,15.3327142955
 05/15  10:00:00,18.7454566794,0.565255926068,0.689109555261,0.0,3.78894180059,13.7021493968,14.2798128332,0.380214184946,13.8995986483
 05/15  11:00:00,19.2773511513,0.642713047685,0.996365751649,0.0,3.78894180059,13.8493305508,11.2125068098,0.0,11.2125068098
 05/15  12:00:00,19.2513412406,0.7115412809,1.21196882591,0.0,3.69398621738,13.6338449159,9.7793911626,0.0,9.7793911626
 05/15  13:00:00,19.277851592,0.77221307989,1.45609077621,0.0,3.78894180059,13.2606059349,8.70455442721,0.0,8.70455442721
 05/15  14:00:00,19.3096171944,0.813089609186,1.59416100337,0.0,3.78894180059,13.1134247809,7.62971769182,0.0,7.62971769182
 05/15  15:00:00,21.1795083134,0.938717913488,1.97341436467,0.0,4.71240779196,13.5549682428,8.70455442721,0.0,8.70455442721
 05/15  16:00:00,29.4915930702,1.1685100981,2.60535354955,0.0,7.18559832057,18.5321311015,10.1376700744,0.0,10.1376700744
 05/15  17:00:00,35.8645719299,1.11053041294,3.05855582514,0.0,8.38069375907,23.3147919321,13.3621802806,0.0,13.3621802806
 05/15  18:00:00,38.2971454453,1.23267304597,3.30161657367,0.0,10.6415932552,23.1212625696,15.6909932072,0.0,15.6909932072
 05/15  19:00:00,36.7277465332,1.08248358078,2.85168510506,0.0,12.3080778603,20.4854999863,14.9744353836,0.0,14.9744353836
 05/15  20:00:00,40.8204037322,0.87861380385,2.2313329742,0.0,12.456681583,19.8967753704,13.7204591924,0.0,13.7204591924
 05/15  21:00:00,34.4141438923,0.631119506934,1.53606845317,0.0,9.18739968257,17.702556249,11.2125068098,0.0,11.2125068098
 05/15  22:00:00,26.6855526561,0.406349653596,0.967559631986,0.0,5.91811778209,14.0365255879,9.7793911626,0.0,9.7793911626
 05/15  23:00:00,20.2687193434,0.256761355785,0.596823688493,0.0,3.54045821811,10.5176760807,5.48004422105,0.0,5.48004422105
 05/15  24:00:00,16.0337479065,0.102407880337,0.219461282764,0.0,2.55330491699,7.80157382632,1.76291631531,0.0448006681251,1.71811564718
 05/16  01:00:00,15.2630117935,0.0597744676387,0.0800831983658,0.0,2.55330491699,7.21284921042,1.51387688152,0.513311328219,1.0005655533
 05/16  02:00:00,14.9089542597,0.0584580032221,0.0217044370453,0.0,2.55330491699,6.91848690247,1.70130511716,1.23746139046,0.463843726695
 05/16  03:00:00,14.8321329612,0.149299705198,0.00122259051122,0.0,2.55330491699,6.7713057485,4.17878617598,3.71495926695,0.463826909027
 05/16  04:00:00,17.0609831058,0.302878992551,0.0,0.0,3.82705111198,7.57405300124,8.48785045304,7.48769173851,1.00015871453
 05/16  05:00:00,19.9175854747,0.406535566135,0.0,0.0,6.02426329834,9.91545327661,15.107560672,9.99873661933,5.10882405271
 05/16  06:00:00,21.5871916496,0.313366203606,0.015857790669,0.0,6.51253267309,14.7454349813,24.298626655,7.22811082953,17.0705158254
 05/16  07:00:00,24.5760137803,0.270155628181,0.128757861521,0.0,6.01364874671,18.163451543,22.9202098495,4.77892501468,18.1412848348
 05/16  08:00:00,24.0565585064,0.56524317055,0.259965594189,0.0,4.35151303671,18.8798367041,21.2044199718,3.77738829457,17.4270316772
 05/16  09:00:00,21.4681187561,0.567594468559,0.4928063863,0.0,3.78894180059,16.6187760998,17.2605071008,1.97622938652,15.2842777142
 05/16  10:00:00,18.892948428,0.584268697821,0.817588532042,0.0,3.78894180059,13.7021493968,14.1726805092,0.316905434455,13.8557750748
 05/16  11:00:00,19.4381310802,0.664369056809,1.13548967149,0.0,3.78894180059,13.8493305508,11.1773326258,0.0,11.1773326258
 05/16  12:00:00,19.6327951674,0.776915506553,1.52804852704,0.0,3.69398621738,13.6338449159,9.74882998636,0.0,9.74882998636
 05/16  13:00:00,19.8757612971,0.877979446416,1.94823411482,0.0,3.78894180059,13.2606059349,8.67745300677,0.0,8.67745300677
 05/16  14:00:00,20.2601352712,0.994007394957,2.3637612944,0.0,3.78894180059,13.1134247809,7.60607602718,0.0,7.60607602718
 05/16  15:00:00,22.8527494727,1.27890220442,3.30647123304,0.0,4.71240779196,13.5549682428,8.67745300677,0.0,8.67745300677
 05/16  16:00:00,31.8857987725,1.65585518943,4.51221416052,0.0,7.18559832057,18.5321311015,10.1059556462,0.0,10.1059556462
 05/16  17:00:00,38.6806589671,1.71478987177,5.27038340348,0.0,8.38069375907,23.3147919321,13.320086585,0.0,13.320086585
 05/16  18:00:00,41.8694379633,1.98286565406,6.12371648366,0.0,10.6415932552,23.1212625696,15.6414033741,0.0,15.6414033741
 05/16  19:00:00,39.9223851971,1.78039771931,5.34840963039,0.0,12.3080778603,20.4854999863,14.9271520544,0.0,14.9271520544
 05/16  20:00:00,43.1168247007,1.43528921612,3.97107853041,0.0,12.456681583,19.8967753704,13.6772122448,0.0,13.6772122448
 05/16  21:00:00,36.5518094121,1.1775757489,3.12727773101,0.0,9.18739968257,17.702556249,11.1773326258,0.0,11.1773326258
 05/16  22:00:00,27.8536247402,0.726613226211,1.81536814351,0.0,5.91811778209,14.0365255879,9.74882998636,0.0,9.74882998636
 05/16  23:00:00,20.4459917956,0.313798233083,0.717059263454,0.0,3.54045821811,10.5176760807,5.46332206801,0.0,5.46332206801
 05/16  24:00:00,16.3936280315,0.206221285954,0.475528002188,0.0,2.55330491699,7.80157382632,1.71350263945,0.0,1.71350263945
 05/17  01:00:00,15.507775359,0.118270712626,0.266350518936,0.0,2.55330491699,7.21284921042,0.998257838813,0.0,0.998257838813
 05/17  02:00:00,15.013281647,0.0629344445722,0.121555382972,0.0,2.55330491699,6.91848690247,0.597475581709,0.134208677416,0.463266904293
 05/17  03:00:00,14.7934357281,0.0484932692345,0.0633317933447,0.0,2.55330491699,6.7713057485,0.913727821957,0.45047770032,0.463250121637
 05/17  04:00:00,16.8452426781,0.0722136239141,0.0149249409165,0.0,3.82705111198,7.57405300124,2.62233407997,1.62448222552,0.997851854454
 05/17  05:00:00,19.656118273,0.13466722264,0.0104011418629,0.0,6.02426329834,9.91545327661,8.22019789577,3.12694038579,5.09325750997
 05/17  06:00:00,21.4950217843,0.129105126582,0.107949002445,0.0,6.51253267309,14.7454349813,18.7652815733,1.74896010062,17.0163214727
 05/17  07:00:00,24.7511079583,0.195682181181,0.378325486469,0.0,6.01364874671,18.163451543,18.6921241715,0.60849450339,18.0836296681
 05/17  08:00:00,24.3413774177,0.531768878229,0.578258797785,0.0,4.35151303671,18.8798367041,17.7231286686,0.351445967665,17.3716827009
 05/17  09:00:00,21.9112155187,0.60828655235,0.895211065159,0.0,3.78894180059,16.6187760998,15.2995863007,0.0637389407841,15.2358473599
 05/17  10:00:00,19.6100340674,0.747688553083,1.37125431619,0.0,3.78894180059,13.7021493968,13.8119571352,0.0,13.8119571352
 05/17  11:00:00,20.2106742946,0.84667618277,1.72572575992,0.0,3.78894180059,13.8493305508,11.1421629637,0.0,11.1421629637
 05/17  12:00:00,20.495115134,0.972897012198,2.19438698796,0.0,3.69398621738,13.6338449159,9.718272739,0.0,9.718272739
 05/17  13:00:00,21.1743444566,1.16217794441,2.96261877633,0.0,3.78894180059,13.2606059349,8.65035507043,0.0,8.65035507043
 05/17  14:00:00,22.2062928463,1.41757781466,3.88634844974,0.0,3.78894180059,13.1134247809,7.58243740186,0.0,7.58243740186
 05/17  15:00:00,24.530634737,1.65498272684,4.60827597495,0.0,4.71240779196,13.5549682428,8.65035507043,0.0,8.65035507043
 05/17  16:00:00,33.0000063551,1.91343624174,5.36884069075,0.0,7.18559832057,18.5321311015,10.0742452952,0.0,10.0742452952
 05/17  17:00:00,40.0792921418,2.02880325512,6.35500319484,0.0,8.38069375907,23.3147919321,13.2779983009,0.0,13.2779983009
 05/17  18:00:00,42.5613923421,2.17154314818,6.62699336828,0.0,10.6415932552,23.1212625696,15.5918199161,0.0,15.5918199161
 05/17  19:00:00,39.8472519317,1.8172152728,5.23645881153,0.0,12.3080778603,20.4854999863,14.8798748037,0.0,14.8798748037
 05/17  20:00:00,42.9874249917,1.44140313788,3.83556489969,0.0,12.456681583,19.8967753704,13.6339708571,0.0,13.6339708571
 05/17  21:00:00,36.1536895316,1.10904359166,2.79769000781,0.0,9.18739968257,17.702556249,11.1421629637,0.0,11.1421629637
 05/17  22:00:00,27.9680437344,0.76608620365,1.8903141603,0.0,5.91811778209,14.0365255879,9.718272739,0.0,9.718272739
 05/17  23:00:00,20.8664417835,0.428584411002,1.02272307336,0.0,3.54045821811,10.5176760807,5.44660206473,0.0,5.44660206473
 05/17  24:00:00,16.6739219193,0.285763682159,0.676279493786,0.0,2.55330491699,7.80157382632,1.70889022475,0.0,1.70889022475
 05/18  01:00:00,15.7120822813,0.178533917908,0.41039423596,0.0,2.55330491699,7.21284921042,0.995950710409,0.0,0.995950710409
 05/18  02:00:00,15.1931612981,0.11219018603,0.252179292597,0.0,2.55330491699,6.91848690247,0.46269024273,0.0,0.46269024273
 05/18  03:00:00,14.9512348014,0.0832183815809,0.186405754348,0.0,2.55330491699,6.7713057485,0.462673500141,0.0,0.462673500141
 05/18  04:00:00,16.9768924665,0.0693243556828,0.149463997578,0.0,3.82705111198,7.57405300124,1.03830313974,0.0427574370139,0.99554570273
 05/18  05:00:00,19.773118269,0.0819503922197,0.180117968257,0.0,6.02426329834,9.91545327661,5.09884438498,0.0211475849241,5.07769680005
 05/18  06:00:00,21.9362186856,0.205698052737,0.472552977624,0.0,6.51253267309,14.7454349813,16.9621499659,0.0,16.9621499659
 05/18  07:00:00,25.5062033902,0.383308117615,0.945794981999,0.0,6.01364874671,18.163451543,18.0259989881,0.0,18.0259989881
 05/18  08:00:00,25.1104145257,0.711297541701,1.16776724232,0.0,4.35151303671,18.8798367041,17.3163572322,0.0,17.3163572322
 05/18  09:00:00,22.8641187839,0.824221171518,1.63217971113,0.0,3.78894180059,16.6187760998,15.1874375747,0.0,15.1874375747
 05/18  10:00:00,20.6113168802,0.947043459021,2.17318222313,0.0,3.78894180059,13.7021493968,13.7681578057,0.0,13.7681578057
 05/18  11:00:00,21.3873770918,1.0783278723,2.67077686756,0.0,3.78894180059,13.8493305508,11.1070082388,0.0,11.1070082388
 05/18  12:00:00,21.5457640775,1.1864509423,3.03148200143,0.0,3.69398621738,13.6338449159,9.68772846975,0.0,9.68772846975
 05/18  13:00:00,22.1796358385,1.37770118438,3.75238691821,0.0,3.78894180059,13.2606059349,8.62326864299,0.0,8.62326864299
 05/18  14:00:00,22.5933524716,1.51587718767,4.17510870203,0.0,3.78894180059,13.1134247809,7.55880881622,0.0,7.55880881622
 05/18  15:00:00,24.5731491443,1.6778757878,4.62789732126,0.0,4.71240779196,13.5549682428,8.62326864299,0.0,8.62326864299
 05/18  16:00:00,32.8721736667,1.90404926489,5.25039497923,0.0,7.18559832057,18.5321311015,10.042548412,0.0,10.042548412
 05/18  17:00:00,39.2084689263,1.87229994533,5.64068328918,0.0,8.38069375907,23.3147919321,13.2359278923,0.0,13.2359278923
 05/18  18:00:00,40.8081647293,1.82001515898,5.22529374472,0.0,10.6415932552,23.1212625696,15.542257517,0.0,15.542257517
 05/18  19:00:00,38.4400780763,1.51995190648,4.12654832242,0.0,12.3080778603,20.4854999863,14.8326176324,0.0,14.8326176324
 05/18  20:00:00,41.1459714527,1.21626993786,3.112077894,0.0,12.456681583,19.8967753704,13.5907478346,0.0,13.5907478346
 05/18  21:00:00,35.611565054,0.966965930126,2.39764319169,0.0,9.18739968257,17.702556249,11.1070082388,0.0,11.1070082388
 05/18  22:00:00,27.4972965837,0.638863546793,1.54678966647,0.0,5.91811778209,14.0365255879,9.68772846975,0.0,9.68772846975
 05/18  23:00:00,20.7538174926,0.397342806972,0.941340386544,0.0,3.54045821811,10.5176760807,5.4298891627,0.0,5.4298891627
 05/18  24:00:00,16.6345121118,0.274707107762,0.6479262607,0.0,2.55330491699,7.80157382632,1.70427976902,0.0,1.70427976902
 05/19  01:00:00,15.827327214,0.210239803632,0.493933282945,0.0,2.55330491699,7.21284921042,0.99364485249,0.0,0.99364485249
 05/19  02:00:00,15.3779124932,0.164307200966,0.384813472774,0.0,2.55330491699,6.91848690247,0.462113912981,0.0,0.462113912981
 05/19  03:00:00,15.020933865,0.103601473042,0.235721726424,0.0,2.55330491699,6.7713057485,0.462097215474,0.0,0.462097215474
 05/19  04:00:00,17.0107746127,0.0784272952035,0.174243204205,0.0,3.82705111198,7.57405300124,0.993240942767,0.0,0.993240942767
 05/19  05:00:00,19.7803901543,0.0843966669077,0.18494357883,0.0,6.02426329834,9.91545327661,5.06214653046,0.0,5.06214653046
 05/19  06:00:00,21.679645512,0.130866065131,0.290811791558,0.0,6.51253267309,14.7454349813,16.9080173462,0.0,16.9080173462
 05/19  07:00:00,24.7851573457,0.183628814262,0.424428240871,0.0,6.01364874671,18.163451543,17.9684098616,0.0,17.9684098616
 05/19  08:00:00,24.0983830032,0.454618686531,0.412414574967,0.0,4.35151303671,18.8798367041,17.2610716551,0.0,17.2610716551
 05/19  09:00:00,21.3510914298,0.47276379142,0.47060973716,0.0,3.78894180059,16.6187760998,15.1390626947,0.0,15.1390626947
 05/19  10:00:00,18.829255206,0.569419463949,0.768744544012,0.0,3.78894180059,13.7021493968,13.7243900571,0.0,13.7243900571
 05/19  11:00:00,19.4980856066,0.691589661695,1.168223593,0.0,3.78894180059,13.8493305508,11.0718788616,0.0,11.0718788616
 05/19  12:00:00,19.4214334034,0.749806704319,1.34379556523,0.0,3.69398621738,13.6338449159,9.65720622403,0.0,9.65720622403
 05/19  13:00:00,19.2971387299,0.778011706971,1.469579287,0.0,3.78894180059,13.2606059349,8.59620174584,0.0,8.59620174584
 05/19  14:00:00,18.9706133214,0.732709832682,1.33553690684,0.0,3.78894180059,13.1134247809,7.53519726764,0.0,7.53519726764
 05/19  15:00:00,19.7812700615,0.608549981102,0.905344045227,0.0,4.71240779196,13.5549682428,8.59620174584,0.0,8.59620174584
 05/19  16:00:00,26.8261522898,0.519562848999,0.588860018189,0.0,7.18559832057,18.5321311015,10.0108743834,0.0,10.0108743834
 05/19  17:00:00,32.572321303,0.27877610067,0.598059510477,0.0,8.38069375907,23.3147919321,13.193887818,0.0,13.193887818
 05/19  18:00:00,35.0002332832,0.394479456282,0.842898001318,0.0,10.6415932552,23.1212625696,15.4927308541,0.0,15.4927308541
 05/19  19:00:00,33.8403869933,0.332406517556,0.714402628392,0.0,12.3080778603,20.4854999863,14.7853945353,0.0,14.7853945353
 05/19  20:00:00,37.7064380888,0.283526931095,0.605287536883,0.0,12.456681583,19.8967753704,13.5560185055,0.00846252810727,13.5475559774
 05/19  21:00:00,32.9318302542,0.238942594176,0.445931727822,0.0,9.18739968257,17.702556249,11.6711991391,0.599320277492,11.0718788616
 05/19  22:00:00,25.766176957,0.206943715376,0.247589871134,0.0,5.91811778209,14.0365255879,11.6503320412,1.99312581715,9.65720622403
 05/19  23:00:00,19.8261429751,0.240874503417,0.170134172532,0.0,3.54045821811,10.5176760807,9.08150895567,3.66832064441,5.41318831126
 05/19  24:00:00,16.092951865,0.300659072908,0.0804140486683,0.0,2.55330491699,7.80157382632,7.71501149477,6.01533885718,1.69967263759
 05/20  01:00:00,15.5014697773,0.340626293165,0.0376893566756,0.0,2.55330491699,7.21284921042,8.36222529452,7.37088434542,0.991340949096
 05/20  02:00:00,15.2379000159,0.404838549779,0.00426964662791,0.0,2.55330491699,6.91848690247,9.74497365596,9.28343557003,0.461538085929
 05/20  03:00:00,15.175388907,0.493778241483,0.0,0.0,2.55330491699,6.7713057485,12.0210089562,11.5594875177,0.461521438475
 05/20  04:00:00,17.2931040432,0.53499992991,0.0,0.0,3.82705111198,7.57405300124,13.5707587082,12.5798204506,0.990938257568
 05/20  05:00:00,20.0419744199,0.530924511415,0.0,0.0,6.02426329834,9.91545327661,17.4773817791,12.4307704735,5.04661130563
 05/20  06:00:00,21.7479852807,0.459919211617,0.0300984138401,0.0,6.51253267309,14.7454349813,27.1747698497,10.3208302068,16.8539396429
 05/20  07:00:00,24.5150254444,0.429007613541,0.102446902715,0.0,6.01364874671,17.9699221805,26.6413871207,8.73050777776,17.9108793429
 05/20  08:00:00,22.2718850822,0.409367416899,0.0775814923365,0.0,3.66783283761,18.1171033345,25.6818550078,8.47601266587,17.2058423419
 05/20  09:00:00,19.4459815411,0.360429338059,0.12424787057,0.0,3.10526160149,15.8560427302,21.9278587333,6.83712168769,15.0907370456
 05/20  10:00:00,16.6390568377,0.326822434364,0.267556773986,0.0,3.10526160149,12.9394160272,18.3702740925,4.68960724173,13.6806668508
 05/20  11:00:00,16.8829939533,0.291480875787,0.399654294295,0.0,3.10526160149,13.0865971812,13.7529457131,2.71616047756,11.0367852355
 05/20  12:00:00,16.8655655205,0.270752457278,0.550135434081,0.0,3.10526160149,12.9394160272,10.6499296321,1.02321459139,9.62671504069
 05/20  13:00:00,16.3798349311,0.239226132844,0.537474631102,0.0,3.10526160149,12.4978725653,9.01096326561,0.441800871037,8.56916239458
 05/20  14:00:00,16.3165367481,0.254547774691,0.606035960244,0.0,3.10526160149,12.3506914113,7.5933585865,0.0817488380342,7.51160974846
 05/20  15:00:00,17.7895321074,0.284595546523,0.683974094333,0.0,4.02872759285,12.7922348732,8.56916239458,0.0,8.56916239458
 05/20  16:00:00,25.4568801438,0.356470499362,0.829093790517,0.0,6.50191812146,17.7693977319,9.9792325894,0.0,9.9792325894
 05/20  17:00:00,33.0891725222,0.478690302438,1.1085258904,0.0,8.38069375907,23.1212625696,13.1518905277,0.0,13.1518905277
 05/20  18:00:00,35.1837017546,0.442077643024,0.978768285955,0.0,10.6415932552,23.1212625696,15.4432545943,0.0,15.4432545943
 05/20  19:00:00,33.85904111,0.338372196047,0.727091066538,0.0,12.3080778603,20.4854999863,14.7382194969,0.0,14.7382194969
 05/20  20:00:00,37.7430808317,0.294148535856,0.631308675015,0.0,12.456681583,19.8967753704,13.5044080765,0.0,13.5044080765
 05/20  21:00:00,32.8151015846,0.197114981794,0.371030670654,0.0,9.18739968257,17.702556249,11.4053111524,0.368525916896,11.0367852355
 05/20  22:00:00,25.7193325259,0.219135088475,0.188554066929,0.0,5.91811778209,14.0365255879,12.515680649,2.88896560835,9.62671504069
 05/20  23:00:00,19.8057989521,0.296173357573,0.0944912953741,0.0,3.54045821811,10.5176760807,11.2049087988,5.80840434253,5.39650445623
