Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/20  24:00:00,16.1037470992,0.378057008414,0.0138113474346,0.0,2.55330491699,7.80157382632,10.4273005478,8.73223035303,1.69507019482
 05/21  01:00:00,15.5808842999,0.457730172463,0.0,0.0,2.55330491699,7.21284921042,11.8060528777,10.817013194,0.989039683701
 05/21  02:00:00,15.371777328,0.54298550853,0.0,0.0,2.55330491699,6.91848690247,13.3938696961,12.9329067638,0.460962932307
 05/21  03:00:00,15.2922619203,0.610651254826,0.0,0.0,2.55330491699,6.7713057485,15.070749493,14.6098031532,0.460946339834
 05/21  04:00:00,17.4075486808,0.649444567581,0.0,0.0,3.82705111198,7.57405300124,16.5171189965,15.5284806669,0.988638329527
 05/21  05:00:00,20.1589717252,0.647921816618,0.0,0.0,6.02426329834,9.91545327661,20.4630727818,15.4319770563,5.03109572552
 05/21  06:00:00,21.8127126673,0.554745012017,0.0,0.0,6.51253267309,14.7454349813,29.8045368701,13.0046040008,16.7999328693
 05/21  07:00:00,24.507142048,0.519838113003,0.00373300685543,0.0,6.01364874671,17.9699221805,29.9023755347,12.0489510654,17.8534244693
 05/21  08:00:00,22.2992279476,0.514291774634,0.0,0.0,3.66783283761,18.1171033345,29.0918380905,11.9411524421,17.1506856484
 05/21  09:00:00,19.4158776001,0.450720449744,0.00385281789569,0.0,3.10526160149,15.8560427302,25.3286769063,10.2862019676,15.0424749387
 05/21  10:00:00,16.4753134244,0.383106641018,0.0475291539823,0.0,3.10526160149,12.9394160272,21.7543772037,8.11737606866,13.637001135
 05/21  11:00:00,16.6142226617,0.334856610208,0.0875072683106,0.0,3.10526160149,13.0865971812,17.5950114998,6.59327374668,11.0017377531
 05/21  12:00:00,16.4822935922,0.298076119227,0.139539843774,0.0,3.10526160149,12.9394160272,14.8550287595,5.25876481003,9.59626394942
 05/21  13:00:00,16.0526687218,0.268745544081,0.180789010497,0.0,3.10526160149,12.4978725653,12.7356476934,4.19348909676,8.54215859666
 05/21  14:00:00,15.8551677222,0.252679920804,0.146534788186,0.0,3.10526160149,12.3506914113,11.661805271,4.17375202706,7.48805324389
 05/21  15:00:00,17.1938872791,0.309831248529,0.063093564103,0.0,4.02872759285,12.7922348732,14.9860195018,6.44386090513,8.54215859666
 05/21  16:00:00,24.6886478317,0.311161992938,0.106169984923,0.0,6.50191812146,17.7693977319,15.9409603285,5.99332792811,9.94763240034
 05/21  17:00:00,32.0399889739,0.260373779015,0.277658865524,0.0,8.38069375907,23.1212625696,16.0679124071,2.95796394847,13.1099484586
 05/21  18:00:00,34.3502134039,0.283851372249,0.303506206082,0.0,10.6415932552,23.1212625696,18.5820280966,3.18818470697,15.3938433896
 05/21  19:00:00,33.3586919156,0.325903743708,0.23921032454,0.0,12.3080778603,20.4854999863,19.535923696,4.84481720825,14.6911064878
 05/21  20:00:00,37.3861306718,0.347143701919,0.221363349055,0.0,12.456681583,19.8967753704,19.0183975336,5.55708062405,13.4613169096
 05/21  21:00:00,32.8085084125,0.371645784181,0.189906696127,0.0,9.18739968257,17.702556249,17.497736376,6.49599862287,11.0017377531
 05/21  22:00:00,25.8169481581,0.441509179216,0.0637956083715,0.0,5.91811778209,14.0365255879,19.2752537398,9.67898979036,9.59626394942
 05/21  23:00:00,19.9501850473,0.53505074814,0.0,0.0,3.54045821811,10.5176760807,18.176418916,12.7965763776,5.37984253836
 05/21  24:00:00,16.3478845398,0.636005796424,0.0,0.0,2.55330491699,7.80157382632,16.9880873486,15.297613545,1.69047380369
 05/22  01:00:00,15.8528256151,0.729671487684,0.0,0.0,2.55330491699,7.21284921042,18.6619394905,17.6751977515,0.986741739009
 05/22  02:00:00,15.6061804776,0.77738865808,0.0,0.0,2.55330491699,6.91848690247,19.2606625348,18.8002739122,0.460388622654
 05/22  03:00:00,15.5133461116,0.831735446085,0.0,0.0,2.55330491699,6.7713057485,20.6069780332,20.1466059432,0.460372090042
 05/22  04:00:00,17.6341547133,0.876050600013,0.0,0.0,3.82705111198,7.57405300124,22.2700378093,21.2836959691,0.986341840225
 05/22  05:00:00,20.349004351,0.837954442431,0.0,0.0,6.02426329834,9.91545327661,25.1986333493,20.183028965,5.01560438429
 05/22  06:00:00,21.9973429226,0.739375267274,0.0,0.0,6.51253267309,14.7454349813,34.3609593175,17.6149462999,16.7460130176
 05/22  07:00:00,24.81202881,0.634928519361,0.0,0.0,6.01364874671,18.163451543,32.7129367264,14.916874471,17.7960622554
 05/22  08:00:00,24.1015316067,0.870181864967,0.0,0.0,4.35151303671,18.8798367041,30.7522440512,13.6566261426,17.0956179086
 05/22  09:00:00,21.1688698877,0.761151986449,0.0,0.0,3.78894180059,16.6187760998,25.8503749593,10.856084293,14.9942906663
 05/22  10:00:00,18.153184661,0.660628676665,0.00146478626346,0.0,3.78894180059,13.7021493968,22.0582936178,8.46488777685,13.5934058409
 05/22  11:00:00,18.2578888355,0.562062154211,0.0575543294111,0.0,3.78894180059,13.8493305508,16.6041470834,5.63740029,10.9667467934
 05/22  12:00:00,17.9752323398,0.473572485865,0.173828720123,0.0,3.69398621738,13.6338449159,12.1403840034,2.57452203537,9.56586196802
 05/22  13:00:00,17.7432840003,0.43418009379,0.259556170638,0.0,3.78894180059,13.2606059349,9.49381900548,0.978620656479,8.515198349
 05/22  14:00:00,17.6418809685,0.419140763652,0.320373623003,0.0,3.78894180059,13.1134247809,7.61606306541,0.151528335435,7.46453472998
 05/22  15:00:00,19.0158562286,0.416341511155,0.332138682223,0.0,4.71240779196,13.5549682428,8.515198349,0.0,8.515198349
 05/22  16:00:00,26.4749943579,0.423216080872,0.334048854444,0.0,7.18559832057,18.5321311015,9.92660409471,0.0105209203516,9.91608317436
 05/22  17:00:00,32.3308832636,0.191819343902,0.443578227896,0.0,8.38069375907,23.3147919321,13.0680740314,0.0,13.0680740314
 05/22  18:00:00,34.6163280208,0.257028209271,0.596443985904,0.0,10.6415932552,23.1212625696,15.3445118726,0.0,15.3445118726
 05/22  19:00:00,33.6168072803,0.245983466399,0.577245966494,0.0,12.3080778603,20.4854999863,14.64406946,0.0,14.64406946
 05/22  20:00:00,37.4378675644,0.189099646791,0.431144296754,0.0,12.456681583,19.8967753704,13.4182952378,0.0,13.4182952378
 05/22  21:00:00,32.6446952132,0.137297763762,0.260441517258,0.0,9.18739968257,17.702556249,11.3234896254,0.35674283198,10.9667467934
 05/22  22:00:00,25.610509276,0.199019343589,0.099846561961,0.0,5.91811778209,14.0365255879,13.0864732933,3.52061132525,9.56586196802
 05/22  23:00:00,19.7251241844,0.292334042654,0.0176558426534,0.0,3.54045821811,10.5176760807,12.0734877618,6.71028026989,5.36320749194
 05/22  24:00:00,16.1394752016,0.427596458179,0.0,0.0,2.55330491699,7.80157382632,11.9345779317,10.2486931063,1.68588482536
 05/23  01:00:00,15.690267482,0.567113354549,0.0,0.0,2.55330491699,7.21284921042,14.7633250482,13.7788772514,0.984447796747
 05/23  02:00:00,15.5310467131,0.702254893621,0.0,0.0,2.55330491699,6.91848690247,17.7735644168,17.3137490895,0.459815327257
 05/23  03:00:00,15.4874499747,0.805839309249,0.0,0.0,2.55330491699,6.7713057485,20.4564705225,19.9966716632,0.459798859341
 05/23  04:00:00,17.6691263412,0.911022227974,0.0,0.0,3.82705111198,7.57405300124,23.8045640638,22.8205145936,0.984049470235
 05/23  05:00:00,20.4639330906,0.95288318203,0.0,0.0,6.02426329834,9.91545327661,28.9353050875,23.9351632186,5.00014186891
 05/23  06:00:00,22.0522157629,0.794248107599,0.0,0.0,6.51253267309,14.7454349813,36.1704491221,19.478253068,16.6921960541
 05/23  07:00:00,24.8293170209,0.652216730261,0.0,0.0,6.01364874671,18.163451543,33.2481043381,15.5092946496,17.7388096885
 05/23  08:00:00,24.0852913162,0.853941574506,0.0,0.0,4.35151303671,18.8798367041,30.2235923521,13.1829369219,17.0406554302
 05/23  09:00:00,21.1143452282,0.706627326961,0.0,0.0,3.78894180059,16.6187760998,24.4074658274,9.46126732964,14.9461984977
 05/23  10:00:00,18.0778678593,0.559067867662,0.0277087935335,0.0,3.78894180059,13.7021493968,19.3003877081,5.75049382918,13.5498938789
 05/23  11:00:00,18.2750954643,0.468666227256,0.168156885113,0.0,3.78894180059,13.8493305508,13.4845470065,2.55272428793,10.9318227186
 05/23  12:00:00,18.0857007405,0.43337082535,0.324498781337,0.0,3.69398621738,13.6338449159,10.0989678722,0.5634497725,9.53551809974
 05/23  13:00:00,17.9922423387,0.451079855361,0.49161474742,0.0,3.78894180059,13.2606059349,8.52296412441,0.0346744887879,8.48828963562
 05/23  14:00:00,18.0733699451,0.497811468427,0.673191894803,0.0,3.78894180059,13.1134247809,7.4410611715,0.0,7.4410611715
 05/23  15:00:00,19.6737313616,0.557595288293,0.848760038087,0.0,4.71240779196,13.5549682428,8.48828963562,0.0,8.48828963562
 05/23  16:00:00,27.6782928789,0.703161437359,1.25740201895,0.0,7.18559832057,18.5321311015,9.88459425445,0.0,9.88459425445
 05/23  17:00:00,34.5222515034,0.744775214598,2.08199059697,0.0,8.38069375907,23.3147919321,13.0262796468,0.0,13.0262796468
 05/23  18:00:00,37.5533188396,1.00273794894,2.787725065,0.0,10.6415932552,23.1212625696,15.2952746524,0.0,15.2952746524
 05/23  19:00:00,36.2192765152,0.929627251255,2.49607141655,0.0,12.3080778603,20.4854999863,14.597122343,0.0,14.597122343
 05/23  20:00:00,38.9210882233,0.604665225604,1.49879937685,0.0,12.456681583,19.8967753704,13.3753558015,0.0,13.3753558015
 05/23  21:00:00,33.3913075004,0.347271881093,0.797079687107,0.0,9.18739968257,17.702556249,10.9318227186,0.0,10.9318227186
 05/23  22:00:00,25.7423221861,0.138157541219,0.29252127443,0.0,5.91811778209,14.0365255879,9.53809086029,0.00257276054712,9.53551809974
 05/23  23:00:00,19.5730258078,0.0588767328888,0.0990147757981,0.0,3.54045821811,10.5176760807,5.58800442471,0.241400181454,5.34660424326
 05/23  24:00:00,15.7732397059,0.0461386352349,0.0152223272718,0.0,2.55330491699,7.80157382632,2.70279192076,1.02148730194,1.68130461883
 05/24  01:00:00,15.2094507188,0.0862965913692,0.0,0.0,2.55330491699,7.21284921042,3.2724228276,2.29026429013,0.982158537464
 05/24  02:00:00,15.0927991909,0.264007371415,0.0,0.0,2.55330491699,6.91848690247,7.17862067128,6.71937745517,0.459243216107
 05/24  03:00:00,15.1105678915,0.428957225972,0.0,0.0,2.55330491699,6.7713057485,11.2011321207,10.741905303,0.459226817673
 05/24  04:00:00,17.2951733851,0.537069271865,0.0,0.0,3.82705111198,7.57405300124,14.334599975,13.3528380761,0.981761898911
 05/24  05:00:00,20.1044770044,0.593427095844,0.0,0.0,6.02426329834,9.91545327661,19.6727173677,14.6880046099,4.98471275785
 05/24  06:00:00,21.7161876308,0.45821997555,0.0,0.0,6.51253267309,14.7454349813,27.585633093,10.9471351783,16.6384979147
 05/24  07:00:00,24.490718865,0.292666534227,0.0209520401191,0.0,6.01364874671,18.163451543,24.1128312759,6.43114755254,17.6816837234
 05/24  08:00:00,23.8349199419,0.513826847962,0.0897433522054,0.0,4.35151303671,18.8798367041,21.2176167585,4.23180226849,16.98581449
 05/24  09:00:00,21.2589729904,0.498376491526,0.352878597707,0.0,3.78894180059,16.6187760998,16.6471821131,1.74896943808,14.898212675
 05/24  10:00:00,18.6898975472,0.515444178342,0.683362170802,0.0,3.78894180059,13.7021493968,13.6549698804,0.148491745877,13.5064781345
 05/24  11:00:00,19.2920605371,0.604753134042,1.04903505115,0.0,3.78894180059,13.8493305508,10.8969758711,0.0,10.8969758711
 05/24  12:00:00,19.4864878245,0.715340792816,1.4433158979,0.0,3.69398621738,13.6338449159,9.50524133064,0.0,9.50524133064
 05/24  13:00:00,19.7140203345,0.815451253548,1.84902134501,0.0,3.78894180059,13.2606059349,8.46144042529,0.0,8.46144042529
 05/24  14:00:00,20.140695682,0.945030542728,2.29329855744,0.0,3.78894180059,13.1134247809,7.41763951993,0.0,7.41763951993
 05/24  15:00:00,22.1173996593,1.09365918353,2.75636444058,0.0,4.71240779196,13.5549682428,8.46144042529,0.0,8.46144042529
 05/24  16:00:00,31.0930491667,1.46384724184,3.91147250225,0.0,7.18559832057,18.5321311015,9.85317496576,0.0,9.85317496576
 05/24  17:00:00,38.2273782063,1.57997150003,4.95192101449,0.0,8.38069375907,23.3147919321,12.9845776818,0.0,12.9845776818
 05/24  18:00:00,41.4111397822,1.85129491606,5.79698904054,0.0,10.6415932552,23.1212625696,15.2461463101,0.0,15.2461463101
 05/24  19:00:00,39.6132539531,1.72034973325,5.09932637246,0.0,12.3080778603,20.4854999863,14.5502790399,0.0,14.5502790399
 05/24  20:00:00,41.3832683401,1.24378067656,3.3218640427,0.0,12.456681583,19.8967753704,13.3325113169,0.0,13.3325113169
 05/24  21:00:00,35.6257521958,0.955233938933,2.42356232475,0.0,9.18739968257,17.702556249,10.8969758711,0.0,10.8969758711
 05/24  22:00:00,27.7412928661,0.692460263317,1.7371892323,0.0,5.91811778209,14.0365255879,9.50524133064,0.0,9.50524133064
 05/24  23:00:00,20.6889787845,0.371638510859,0.90220597452,0.0,3.54045821811,10.5176760807,5.33003770922,0.0,5.33003770922
 05/24  24:00:00,16.2407407389,0.160741921492,0.368120074068,0.0,2.55330491699,7.80157382632,1.67673454047,0.0,1.67673454047
 05/25  01:00:00,15.3347370999,0.0675556331041,0.14402733938,0.0,2.55330491699,7.21284921042,0.993687022346,0.0138123820145,0.979874640331
 05/25  02:00:00,14.9426668027,0.042814678925,0.0710603043111,0.0,2.55330491699,6.91848690247,0.674112139624,0.215439680778,0.458672458846
 05/25  03:00:00,14.7384894732,0.0351257560284,0.0217530516789,0.0,2.55330491699,6.7713057485,1.08541612251,0.626759987878,0.458656134627
 05/25  04:00:00,16.8129630786,0.0503263434909,0.00453262189479,0.0,3.82705111198,7.57405300124,2.19872119596,1.21924139176,0.979479804192
 05/25  05:00:00,19.6187824038,0.0986727004043,0.00905979484255,0.0,6.02426329834,9.91545327661,7.22050925982,2.25118764017,4.96932161965
 05/25  06:00:00,21.4870233606,0.103020677277,0.126035028009,0.0,6.51253267309,14.7454349813,17.5635596615,0.978625161243,16.5849345003
 05/25  07:00:00,24.7819091456,0.186851389646,0.417957465392,0.0,6.01364874671,18.163451543,17.8183999765,0.193698699159,17.6247012773
 05/25  08:00:00,24.4563060953,0.544539862984,0.680416490575,0.0,4.35151303671,18.8798367041,16.9625765683,0.031465239729,16.9311113286
 05/25  09:00:00,22.2802359907,0.68116508311,1.19135300641,0.0,3.78894180059,16.6187760998,14.8503474087,0.0,14.8503474087
 05/25  10:00:00,19.9440542427,0.806516098952,1.64644694566,0.0,3.78894180059,13.7021493968,13.463171465,0.0,13.463171465
 05/25  11:00:00,20.7107539399,0.932076557772,2.14040503022,0.0,3.78894180059,13.8493305508,10.8622165706,0.0,10.8622165706
 05/25  12:00:00,20.9853014747,1.06054907712,2.59692126378,0.0,3.69398621738,13.6338449159,9.4750406269,0.0,9.4750406269
 05/25  13:00:00,21.7276160412,1.27686064844,3.4012076569,0.0,3.78894180059,13.2606059349,8.43465866913,0.0,8.43465866913
 05/25  14:00:00,22.7205355322,1.53179452,4.28637443035,0.0,3.78894180059,13.1134247809,7.39427671137,0.0,7.39427671137
 05/25  15:00:00,25.6714268011,1.87169637509,5.53235439081,0.0,4.71240779196,13.5549682428,8.43465866913,0.0,8.43465866913
 05/25  16:00:00,34.0800747391,2.10755791564,6.25478740085,0.0,7.18559832057,18.5321311015,9.82183461282,0.0,9.82183461282
 05/25  17:00:00,39.458133889,1.8811619447,5.88148625251,0.0,8.38069375907,23.3147919321,12.9429804861,0.0,12.9429804861
 05/25  18:00:00,41.5816835453,1.96016454861,5.85866317108,0.0,10.6415932552,23.1212625696,15.1971413946,0.0,15.1971413946
 05/25  19:00:00,40.0382207394,1.86069076901,5.38395212303,0.0,12.3080778603,20.4854999863,14.5035534227,0.0,14.5035534227
 05/25  20:00:00,43.0357434642,1.62351662677,4.59460321665,0.0,12.456681583,19.8967753704,13.289774472,0.0,13.289774472
 05/25  21:00:00,37.5256372042,1.40009051229,3.87859075976,0.0,9.18739968257,17.702556249,10.8622165706,0.0,10.8622165706
 05/25  22:00:00,29.1697164612,1.04786685847,2.81020623229,0.0,5.91811778209,14.0365255879,9.4750406269,0.0,9.4750406269
 05/25  23:00:00,21.7108691136,0.642895172396,1.65283964211,0.0,3.54045821811,10.5176760807,5.31351279585,0.0,5.31351279585
 05/25  24:00:00,16.8229978712,0.324574995392,0.786544132394,0.0,2.55330491699,7.80157382632,1.67217594368,0.0,1.67217594368
 05/26  01:00:00,15.9844091518,0.252501845659,0.608753178712,0.0,2.55330491699,7.21284921042,0.977596782933,0.0,0.977596782933
 05/26  02:00:00,15.4132270028,0.173586297517,0.41084888579,0.0,2.55330491699,6.91848690247,0.458103224714,0.0,0.458103224714
 05/26  03:00:00,15.0109407978,0.100447710053,0.228882422239,0.0,2.55330491699,6.7713057485,0.458086979394,0.0,0.458086979394
 05/26  04:00:00,17.0312305152,0.0840426219589,0.18908378002,0.0,3.82705111198,7.57405300124,0.9772038624,0.0,0.9772038624
 05/26  05:00:00,18.9234378981,0.0944867840947,0.210734538853,0.0,6.02426329834,9.91545327661,4.95397301163,0.0,4.95397301163
 05/26  06:00:00,21.9493973636,0.207577583079,0.483852125199,0.0,6.51253267309,14.7454349813,16.5315216715,0.0,16.5315216715
 05/26  07:00:00,25.5712424645,0.395430826459,0.998711347453,0.0,6.01364874671,18.163451543,17.5678792252,0.0,17.5678792252
 05/26  08:00:00,25.227297576,0.736491217696,1.25945661662,0.0,4.35151303671,18.8798367041,16.8765621457,0.0,16.8765621457
 05/26  09:00:00,23.0526266515,0.864942012544,1.77996673779,0.0,3.78894180059,16.6187760998,14.8026168736,0.0,14.8026168736
 05/26  10:00:00,20.6211538683,0.963303776717,2.1667588935,0.0,3.78894180059,13.7021493968,13.4199866952,0.0,13.4199866952
 05/26  11:00:00,21.5198958307,1.12092955081,2.76069392801,0.0,3.78894180059,13.8493305508,10.8275551106,0.0,10.8275551106
 05/26  12:00:00,22.1115760297,1.33103293502,3.45271196085,0.0,3.69398621738,13.6338449159,9.44492493215,0.0,9.44492493215
 05/26  13:00:00,22.3413134768,1.43779552006,3.85397022081,0.0,3.78894180059,13.2606059349,8.40795229833,0.0,8.40795229833
 05/26  14:00:00,22.4971146609,1.5036510853,4.09109699371,0.0,3.78894180059,13.1134247809,7.3709796645,0.0,7.3709796645
 05/26  15:00:00,25.2754535416,1.82461414741,5.18346335896,0.0,4.71240779196,13.5549682428,8.40795229833,0.0,8.40795229833
 05/26  16:00:00,34.0810616878,2.13631904227,6.22701322291,0.0,7.18559832057,18.5321311015,9.79058247676,0.0,9.79058247676
 05/26  17:00:00,40.504552788,2.11395248213,6.69511461406,0.0,8.38069375907,23.3147919321,12.9015003783,0.0,12.9015003783
 05/26  18:00:00,42.6977512001,2.20373840702,6.73115696744,0.0,10.6415932552,23.1212625696,15.1482744182,0.0,15.1482744182
 05/26  19:00:00,40.5763882262,2.00806769628,5.77474268252,0.0,12.3080778603,20.4854999863,14.456959329,0.0,14.456959329
 05/26  20:00:00,42.675165678,1.5890398022,4.26850225497,0.0,12.456681583,19.8967753704,13.2471579229,0.0,13.2471579229
 05/26  21:00:00,36.4075059167,1.18551828206,2.97503170247,0.0,9.18739968257,17.702556249,10.8275551106,0.0,10.8275551106
 05/26  22:00:00,28.1262482831,0.819401734045,1.99520317862,0.0,5.91811778209,14.0365255879,9.44492493215,0.0,9.44492493215
 05/26  23:00:00,21.1459776869,0.50783304581,1.22301034195,0.0,3.54045821811,10.5176760807,5.29703439684,0.0,5.29703439684
 05/26  24:00:00,16.6762645433,0.290561713069,0.673824086877,0.0,2.55330491699,7.80157382632,1.66763017844,0.0,1.66763017844
 05/27  01:00:00,15.6222811978,0.155843146075,0.343283924318,0.0,2.55330491699,7.21284921042,0.97532564107,0.0,0.97532564107
 05/27  02:00:00,15.064986006,0.0763807316239,0.159813454879,0.0,2.55330491699,6.91848690247,0.457535682503,0.0,0.457535682503
 05/27  03:00:00,14.8162693846,0.0454907397417,0.0891679793127,0.0,2.55330491699,6.7713057485,0.486854633712,0.0293351130018,0.457519520711
 05/27  04:00:00,16.8744713659,0.0412539748533,0.0751132777837,0.0,3.82705111198,7.57405300124,1.07788733145,0.102952583412,0.974934748035
 05/27  05:00:00,18.7851021656,0.0692723594529,0.0976132309615,0.0,6.02426329834,9.91545327661,5.41884650553,0.480175027006,4.93867147853
 05/27  06:00:00,21.6706086395,0.132625827142,0.280015157069,0.0,6.51253267309,14.7454349813,16.5590293318,0.0807540871298,16.4782752447
 05/27  07:00:00,24.7671366817,0.232716755982,0.550848997521,0.0,6.01364874671,17.9699221805,17.5112343941,0.0,17.5112343941
 05/27  08:00:00,22.7417225181,0.272395043099,0.684391301958,0.0,3.66783283761,18.1171033345,16.8221830957,0.0,16.8221830957
 05/27  09:00:00,20.5120603036,0.418955190352,1.13180078076,0.0,3.10526160149,15.8560427302,14.7550352048,0.0,14.7550352048
 05/27  10:00:00,18.3843810915,0.598799782235,1.74090367991,0.0,3.10526160149,12.9394160272,13.3769366138,0.0,13.3769366138
 05/27  11:00:00,19.044246699,0.709332085912,2.14305582983,0.0,3.10526160149,13.0865971812,10.7930017558,0.0,10.7930017558
 05/27  12:00:00,18.9948452457,0.729732305249,2.22043531132,0.0,3.10526160149,12.9394160272,9.4149031649,0.0,9.4149031649
 05/27  13:00:00,18.2791846478,0.676070340376,1.99998014025,0.0,3.10526160149,12.4978725653,8.3813292217,0.0,8.3813292217
 05/27  14:00:00,18.5073545489,0.766962481757,2.28443905398,0.0,3.10526160149,12.3506914113,7.34775527851,0.0,7.34775527851
 05/27  15:00:00,20.8738421025,0.995898071087,3.05698156486,0.0,4.02872759285,12.7922348732,8.3813292217,0.0,8.3813292217
 05/27  16:00:00,28.8070018416,1.12971488457,3.40597110315,0.0,6.50191812146,17.7693977319,9.75942781263,0.0,9.75942781263
 05/27  17:00:00,36.1167676656,1.20169711877,3.41311421747,0.0,8.38069375907,23.1212625696,12.8601496422,0.0,12.8601496422
 05/27  18:00:00,38.2363380724,1.20199536938,3.2714868774,0.0,10.6415932552,23.1212625696,15.0995598525,0.0,15.0995598525
 05/27  19:00:00,36.9411296263,1.14398569756,3.00356608134,0.0,12.3080778603,20.4854999863,14.410510557,0.0,14.410510557
 05/27  20:00:00,40.1066252166,0.927023883384,2.36197771239,0.0,12.456681583,19.8967753704,13.2046742899,0.0,13.2046742899
 05/27  21:00:00,34.9652472027,0.770337687586,1.94795358296,0.0,9.18739968257,17.702556249,10.7930017558,0.0,10.7930017558
 05/27  22:00:00,27.3210025105,0.574078502274,1.43528063779,0.0,5.91811778209,14.0365255879,9.4149031649,0.0,9.4149031649
 05/27  23:00:00,20.9102575823,0.429600857616,1.06552242559,0.0,3.54045821811,10.5176760807,5.28060739211,0.0,5.28060739211
 05/27  24:00:00,16.7984170361,0.312435568929,0.774102723818,0.0,2.55330491699,7.80157382632,1.66309859093,0.0,1.66309859093
 05/28  01:00:00,15.9223793424,0.232242868832,0.566982346125,0.0,2.55330491699,7.21284921042,0.973061888556,0.0,0.973061888556
 05/28  02:00:00,15.4381225282,0.178546374399,0.430784334341,0.0,2.55330491699,6.91848690247,0.456970000503,0.0,0.456970000503
 05/28  03:00:00,15.1806620107,0.146357809313,0.352693535929,0.0,2.55330491699,6.7713057485,0.456953926813,0.0,0.456953926813
 05/28  04:00:00,17.2103331806,0.132672935699,0.319556131602,0.0,3.82705111198,7.57405300124,0.972673133582,0.0,0.972673133582
 05/28  05:00:00,19.1228021218,0.149079900593,0.35550564596,0.0,6.02426329834,9.91545327661,4.92342155114,0.0,4.92342155114
 05/28  06:00:00,22.1125472339,0.250217255896,0.604362322698,0.0,6.51253267309,14.7454349813,16.4252109865,0.0,16.4252109865
 05/28  07:00:00,25.2286398891,0.356810246266,0.888258714711,0.0,6.01364874671,17.9699221805,17.4547835591,0.0,17.4547835591
 05/28  08:00:00,23.2366904506,0.404202572846,1.04755170479,0.0,3.66783283761,18.1171033345,16.7679902822,0.0,16.7679902822
 05/28  09:00:00,20.9456069421,0.529962233295,1.45434037633,0.0,3.10526160149,15.8560427302,14.707616493,0.0,14.707616493
 05/28  10:00:00,18.4883803354,0.63520439191,1.80849831406,0.0,3.10526160149,12.9394160272,13.3340339698,0.0,13.3340339698
 05/28  11:00:00,18.9854477083,0.714981212054,2.07860771307,0.0,3.10526160149,13.0865971812,10.7585667389,0.0,10.7585667389
 05/28  12:00:00,19.5374447179,0.871374126313,2.62139296246,0.0,3.10526160149,12.9394160272,9.38498421579,0.0,9.38498421579
 05/28  13:00:00,20.4762075474,1.17756076721,3.69551261301,0.0,3.10526160149,12.4978725653,8.35479732343,0.0,8.35479732343
 05/28  14:00:00,21.5027189422,1.44553730672,4.60122862232,0.0,3.10526160149,12.3506914113,7.32461043108,0.0,7.32461043108
 05/28  15:00:00,24.1720540969,1.74455915178,5.60653247857,0.0,4.02872759285,12.7922348732,8.35479732343,0.0,8.35479732343
 05/28  16:00:00,32.9520304908,2.07024283856,6.61047179836,0.0,6.50191812146,17.7693977319,9.72837984657,0.0,9.72837984657
 05/28  17:00:00,41.0188813475,2.30836177198,7.2085632461,0.0,8.38069375907,23.1212625696,12.8189405236,0.0,12.8189405236
 05/28  18:00:00,43.359983966,2.36457011713,7.23255802324,0.0,10.6415932552,23.1212625696,15.0510121237,0.0,15.0510121237
 05/28  19:00:00,41.7123651337,2.25621569808,6.6625715883,0.0,12.3080778603,20.4854999863,14.3642208622,0.0,14.3642208622
 05/28  20:00:00,44.1175751615,1.90803151257,5.39192002811,0.0,12.456681583,19.8967753704,13.1623361544,0.0,13.1623361544
 05/28  21:00:00,38.1689220541,1.58380185522,4.33816426668,0.0,9.18739968257,17.702556249,10.7585667389,0.0,10.7585667389
 05/28  22:00:00,30.0078384528,1.26401983071,3.43217525162,0.0,5.91811778209,14.0365255879,9.38498421579,0.0,9.38498421579
 05/28  23:00:00,22.8383651488,0.929287793207,2.49394305645,0.0,3.54045821811,10.5176760807,5.26423664637,0.0,5.26423664637
 05/28  24:00:00,17.8403223002,0.587268769909,1.54117478692,0.0,2.55330491699,7.80157382632,1.65858252314,0.0,1.65858252314
 05/29  01:00:00,16.3794104011,0.358706878539,0.897549395139,0.0,2.55330491699,7.21284921042,0.970806197013,0.0,0.970806197013
 05/29  02:00:00,15.5555226908,0.216136559082,0.510594312217,0.0,2.55330491699,6.91848690247,0.456406346453,0.0,0.456406346453
 05/29  03:00:00,15.0967932516,0.126764199052,0.288418387038,0.0,2.55330491699,6.7713057485,0.456390365384,0.0,0.456390365384
 05/29  04:00:00,17.0751009156,0.0975789774282,0.219417824866,0.0,3.82705111198,7.57405300124,0.970419689303,0.0,0.970419689303
 05/29  05:00:00,18.966971533,0.108161316326,0.240593641439,0.0,6.02426329834,9.91545327661,4.908227745,0.0,4.908227745
 05/29  06:00:00,22.254869623,0.297205280535,0.699696687189,0.0,6.51253267309,14.7454349813,16.3723446101,0.0,16.3723446101
 05/29  07:00:00,25.8223936944,0.516830589797,1.32199217642,0.0,6.01364874671,17.9699221805,17.3985434374,0.0,17.3985434374
 05/29  08:00:00,24.1402175716,0.621311096083,1.73397030252,0.0,3.66783283761,18.1171033345,16.7139997541,0.0,16.7139997541
 05/29  09:00:00,22.125813165,0.789193153615,2.37531567888,0.0,3.10526160149,15.8560427302,14.6603747808,0.0,14.6603747808
 05/29  10:00:00,20.2539235492,1.00808771665,3.20115820318,0.0,3.10526160149,12.9394160272,13.2912914684,0.0,13.2912914684
 05/29  11:00:00,21.492405124,1.25331485775,4.04723148304,0.0,3.10526160149,13.0865971812,10.7242602575,0.0,10.7242602575
 05/29  12:00:00,22.6493428619,1.54870185288,5.05596337987,0.0,3.10526160149,12.9394160272,9.35517694504,0.0,9.35517694504
 05/29  13:00:00,24.4369754517,1.99824601755,6.83559526697,0.0,3.10526160149,12.4978725653,8.32836446069,0.0,8.32836446069
 05/29  14:00:00,26.0433356605,2.3519738273,8.23540882004,0.0,3.10526160149,12.3506914113,7.30155197635,0.0,7.30155197635
 05/29  15:00:00,28.4723750072,2.56671627437,9.08469626632,0.0,4.02872759285,12.7922348732,8.32836446069,0.0,8.32836446069
 05/29  16:00:00,37.1539516089,2.85185839782,10.0307773572,0.0,6.50191812146,17.7693977319,9.69744777315,0.0,9.69744777315
 05/29  17:00:00,46.289984958,3.2959423789,11.4920862497,0.0,8.38069375907,23.1212625696,12.7778852262,0.0,12.7778852262
 05/29  18:00:00,49.0214360657,3.46602993923,11.7925503008,0.0,10.6415932552,23.1212625696,15.0026456089,0.0,15.0026456089
 05/29  19:00:00,46.7870035419,3.25799314358,10.735432551,0.0,12.3080778603,20.4854999863,14.3181039527,0.0,14.3181039527
 05/29  20:00:00,47.4138735481,2.77735029217,8.71173296849,0.0,12.456681583,19.8967753704,13.1201560543,0.0,13.1201560543
 05/29  21:00:00,41.4249256053,2.31372068406,6.86424898912,0.0,9.18739968257,17.702556249,10.7242602575,0.0,10.7242602575
 05/29  22:00:00,32.5718351331,1.87246697522,5.38772478737,0.0,5.91811778209,14.0365255879,9.35517694504,0.0,9.35517694504
 05/29  23:00:00,24.4496863814,1.34226239481,3.69228968746,0.0,3.54045821811,10.5176760807,5.24792700766,0.0,5.24792700766
 05/29  24:00:00,18.647134152,0.814771043817,2.12048436478,0.0,2.55330491699,7.80157382632,1.65408331246,0.0,1.65408331246
 05/30  01:00:00,17.039466201,0.53928345662,1.37702861691,0.0,2.55330491699,7.21284921042,0.968559235679,0.0,0.968559235679
 05/30  02:00:00,16.2129592789,0.392697475307,0.991469984073,0.0,2.55330491699,6.91848690247,0.455844887494,0.0,0.455844887494
 05/30  03:00:00,15.7127594894,0.297771615459,0.733377208413,0.0,2.55330491699,6.7713057485,0.455829003508,0.0,0.455829003508
 05/30  04:00:00,17.4734625902,0.211993118051,0.503365358876,0.0,3.82705111198,7.57405300124,0.968175083046,0.0,0.968175083046
 05/30  05:00:00,19.4235206167,0.239482094589,0.56582194693,0.0,6.02426329834,9.91545327661,4.893094559,0.0,4.893094559
 05/30  06:00:00,23.0303173371,0.502787829883,1.26956185195,0.0,6.51253267309,14.7454349813,16.3196917698,0.0,16.3196917698
 05/30  07:00:00,26.995004137,0.752515151739,2.06538869468,0.0,6.01364874671,18.163451543,17.342530684,0.0,17.342530684
 05/30  08:00:00,27.2152079905,1.18301034616,2.80084790266,0.0,4.35151303671,18.8798367041,16.6602275002,0.0,16.6602275002
 05/30  09:00:00,25.65584914,1.42157530235,3.82655593649,0.0,3.78894180059,16.6187760998,14.6133240585,0.0,14.6133240585
 05/30  10:00:00,24.2634018451,1.73547499673,5.03683565032,0.0,3.78894180059,13.7021493968,13.2487217672,0.0,13.2487217672
 05/30  11:00:00,26.0073875022,2.05586181359,6.31325333668,0.0,3.78894180059,13.8493305508,10.6900924711,0.0,10.6900924711
 05/30  12:00:00,27.16534922,2.34681309655,7.49070498969,0.0,3.69398621738,13.6338449159,9.32549017978,0.0,9.32549017978
 05/30  13:00:00,27.9395494243,2.53977650128,8.3502251871,0.0,3.78894180059,13.2606059349,8.30203846132,0.0,8.30203846132
 05/30  14:00:00,28.9993870978,2.7649640204,9.33205649551,0.0,3.78894180059,13.1134247809,7.27858674285,0.0,7.27858674285
 05/30  15:00:00,31.8403578269,3.06783572228,10.5051460694,0.0,4.71240779196,13.5549682428,8.30203846132,0.0,8.30203846132
 05/30  16:00:00,40.9524232101,3.42571017508,11.8089836125,0.0,7.18559832057,18.5321311015,9.66664075261,0.0,9.66664075261
 05/30  17:00:00,47.7094193978,3.49053312984,12.5234005761,0.0,8.38069375907,23.3147919321,12.736995908,0.0,12.736995908
 05/30  18:00:00,50.1005743471,3.61880975588,12.7189087656,0.0,10.6415932552,23.1212625696,14.9544746313,0.0,14.9544746313
 05/30  19:00:00,47.1184559035,3.30218252216,11.022695534,0.0,12.3080778603,20.4854999863,14.2721734857,0.0,14.2721734857
 05/30  20:00:00,46.8871180342,2.67332694304,8.28900080365,0.0,12.456681583,19.8967753704,13.0781464808,0.0,13.0781464808
 05/30  21:00:00,40.2122434821,2.07247899653,5.89280855343,0.0,9.18739968257,17.702556249,10.6900924711,0.0,10.6900924711
 05/30  22:00:00,31.4040267553,1.62314912576,4.46923425909,0.0,5.91811778209,14.0365255879,9.32549017978,0.0,9.32549017978
 05/30  23:00:00,23.5756964229,1.14511828818,3.01544383559,0.0,3.54045821811,10.5176760807,5.23168330592,0.0,5.23168330592
 05/30  24:00:00,18.002596464,0.662586344733,1.62813137593,0.0,2.55330491699,7.80157382632,1.64960229129,0.0,1.64960229129
 05/31  01:00:00,16.2945189584,0.35321284844,0.818151982548,0.0,2.55330491699,7.21284921042,0.966321671201,0.0,0.966321671201
 05/31  02:00:00,15.5488212412,0.224390960928,0.495638460819,0.0,2.55330491699,6.91848690247,0.455285790115,0.0,0.455285790115
 05/31  03:00:00,15.1318998039,0.142775345619,0.307513792745,0.0,2.55330491699,6.7713057485,0.455270007615,0.0,0.455270007615
 05/31  04:00:00,17.0482495815,0.0935997465592,0.196545721725,0.0,3.82705111198,7.57405300124,0.965939980039,0.0,0.965939980039
 05/31  05:00:00,18.9592947852,0.109525017296,0.231553192698,0.0,6.02426329834,9.91545327661,4.87802647413,0.0,4.87802647413
 05/31  06:00:00,22.0367004879,0.240707375072,0.538025457559,0.0,6.51253267309,14.7454349813,16.2672680565,0.0,16.2672680565
 05/31  07:00:00,25.6689469794,0.433364989003,1.05848169982,0.0,6.01364874671,18.163451543,17.2867618866,0.0,17.2867618866
 05/31  08:00:00,25.4096825269,0.788088507654,1.39024427752,0.0,4.35151303671,18.8798367041,16.6066894444,0.0,16.6066894444
 05/31  09:00:00,23.1458485822,0.896321414342,1.84180926662,0.0,3.78894180059,16.6187760998,14.5664782597,0.0,14.5664782597
 05/31  10:00:00,20.9857369866,1.04588271105,2.44876307748,0.0,3.78894180059,13.7021493968,13.2063374731,0.0,13.2063374731
 05/31  11:00:00,22.2881036694,1.27529386573,3.37453745177,0.0,3.78894180059,13.8493305508,10.6560734981,0.0,10.6560734981
 05/31  12:00:00,24.0725421078,1.69576735776,5.04894361625,0.0,3.69398621738,13.6338449159,9.29593271149,0.0,9.29593271149
 05/31  13:00:00,25.8695731866,2.09522802525,6.72479742544,0.0,3.78894180059,13.2606059349,8.27582712151,0.0,8.27582712151
 05/31  14:00:00,27.5315593581,2.4523808522,8.17681192406,0.0,3.78894180059,13.1134247809,7.25572153153,0.0,7.25572153153
 05/31  15:00:00,30.7511657755,2.83584924024,9.64794050005,0.0,4.71240779196,13.5549682428,8.27582712151,0.0,8.27582712151
 05/31  16:00:00,39.2679258894,3.06399621632,10.4862002506,0.0,7.18559832057,18.5321311015,9.63596790815,0.0,9.63596790815
 05/31  17:00:00,45.0177939854,2.93529238884,10.3870159048,0.0,8.38069375907,23.3147919321,12.6962846781,0.0,12.6962846781
 05/31  18:00:00,47.1036377711,3.06906245597,10.2717194896,0.0,10.6415932552,23.1212625696,14.9065134564,0.0,14.9065134564
 05/31  19:00:00,45.213772822,2.97312574942,9.4470692252,0.0,12.3080778603,20.4854999863,14.2264430631,0.0,14.2264430631
 05/31  20:00:00,45.8636884476,2.50137986614,7.437518294,0.0,12.456681583,19.8967753704,13.0363198747,0.0,13.0363198747
 05/31  21:00:00,40.5246877046,2.12736386033,6.15036791209,0.0,9.18739968257,17.702556249,10.6560734981,0.0,10.6560734981
 05/31  22:00:00,31.886826528,1.70286263044,4.87232052711,0.0,5.91811778209,14.0365255879,9.29593271149,0.0,9.29593271149
 05/31  23:00:00,24.3564317875,1.30052360132,3.64077388708,0.0,3.54045821811,10.5176760807,5.21551035157,0.0,5.21551035157
 05/31  24:00:00,19.2756743827,0.951011086121,2.61278455324,0.0,2.55330491699,7.80157382632,1.64514078664,0.0,1.64514078664
 06/01  01:00:00,17.7100727008,0.700625459335,1.88629311401,0.0,2.55330491699,7.21284921042,0.964094167437,0.0,0.964094167437
 06/01  02:00:00,16.6873708632,0.510213956741,1.34836508701,0.0,2.55330491699,6.91848690247,0.454729220104,0.0,0.454729220104
 06/01  03:00:00,16.105565212,0.395787015968,1.02816753058,0.0,2.55330491699,6.7713057485,0.454713543434,0.0,0.454713543434
 06/01  04:00:00,17.9506772938,0.336297701618,0.856275478877,0.0,3.82705111198,7.57405300124,0.963715042698,0.0,0.963715042698
 06/01  05:00:00,19.6068944485,0.288316103877,0.700361769415,0.0,6.02426329834,9.91545327661,4.86302795209,0.0,4.86302795209
 06/01  06:00:00,22.5377396212,0.372286048628,0.907485917307,0.0,6.51253267309,14.7454349813,16.2150889937,0.0,16.2150889937
 06/01  07:00:00,25.8225173012,0.465569878735,1.17984713185,0.0,6.01364874671,18.163451543,17.2312535604,0.0,17.2312535604
 06/01  08:00:00,25.4634324815,0.789076331276,1.44300640853,0.0,4.35151303671,18.8798367041,16.5534014418,0.0,16.5534014418
 06/01  09:00:00,23.0220568808,0.860687620743,1.75365135891,0.0,3.78894180059,16.6187760998,14.5198512573,0.0,14.5198512573
 06/01  10:00:00,20.5949838346,0.969423839178,2.13446879738,0.0,3.78894180059,13.7021493968,13.1641511376,0.0,13.1641511376
 06/01  11:00:00,21.5802457421,1.15676783789,2.7852055523,0.0,3.78894180059,13.8493305508,10.6222134131,0.0,10.6222134131
 06/01  12:00:00,22.3275163625,1.4012132637,3.59847196497,0.0,3.69398621738,13.6338449159,9.26651329331,0.0,9.26651329331
 06/01  13:00:00,23.0551347491,1.61941622122,4.38617079196,0.0,3.78894180059,13.2606059349,8.2497382035,0.0,8.2497382035
 06/01  14:00:00,23.8768688926,1.82923039522,5.14527191556,0.0,3.78894180059,13.1134247809,7.23296311369,0.0,7.23296311369
 06/01  15:00:00,25.9813330134,1.98133396559,5.73262301262,0.0,4.71240779196,13.5549682428,8.2497382035,0.0,8.2497382035
 06/01  16:00:00,34.4787306064,2.25786261721,6.50313856659,0.0,7.18559832057,18.5321311015,9.60543832325,0.0,9.60543832325
 06/01  17:00:00,40.5865997826,2.19551433617,6.69559975457,0.0,8.38069375907,23.3147919321,12.6557635927,0.0,12.6557635927
 06/01  18:00:00,42.5594443449,2.22852719868,6.56806132058,0.0,10.6415932552,23.1212625696,14.8587762873,0.0,14.8587762873
 06/01  19:00:00,40.5953480777,2.04703975207,5.75473047828,0.0,12.3080778603,20.4854999863,14.1809262274,0.0,14.1809262274
 06/01  20:00:00,42.1358696146,1.67425588814,4.53682343901,0.0,12.456681583,19.8967753704,12.9946886226,0.0,12.9946886226
 06/01  21:00:00,37.0720823221,1.33623158384,3.4888948061,0.0,9.18739968257,17.702556249,10.6222134131,0.0,10.6222134131
 06/01  22:00:00,28.7313172341,0.968414625583,2.451259238,0.0,5.91811778209,14.0365255879,9.26651329331,0.0,9.26651329331
 06/01  23:00:00,21.583988991,0.623849756767,1.54500493508,0.0,3.54045821811,10.5176760807,5.19941293408,0.0,5.19941293408
 06/01  24:00:00,16.987416558,0.373394084582,0.902143730079,0.0,2.55330491699,7.80157382632,1.64070011974,0.0,1.64070011974
 06/02  01:00:00,15.9402647343,0.245995575793,0.571115031077,0.0,2.55330491699,7.21284921042,0.961877385261,0.0,0.961877385261
 06/02  02:00:00,15.2563273781,0.133285278912,0.294250279732,0.0,2.55330491699,6.91848690247,0.454175342502,0.0,0.454175342502
 06/02  03:00:00,14.9038624113,0.0717299013636,0.150521844483,0.0,2.55330491699,6.7713057485,0.454159775945,0.0,0.454159775945
 06/02  04:00:00,16.9054240164,0.0487430115423,0.0985768915937,0.0,3.82705111198,7.57405300124,0.961500930427,0.0,0.961500930427
 06/02  05:00:00,18.785992776,0.0557909129672,0.111985287861,0.0,6.02426329834,9.91545327661,4.848103434,0.0,4.848103434
 06/02  06:00:00,21.7981382724,0.1695367248,0.370633892332,0.0,6.51253267309,14.7454349813,16.1631700319,0.0,16.1631700319
 06/02  07:00:00,25.2871422108,0.330790731902,0.77925118827,0.0,6.01364874671,18.163451543,17.1760221438,0.0,17.1760221438
 06/02  08:00:00,24.8665676601,0.6442127603,0.991005158114,0.0,4.35151303671,18.8798367041,16.5003792729,0.0,16.5003792729
 06/02  09:00:00,22.3776183051,0.715393763934,1.25450664,0.0,3.78894180059,16.6187760998,14.4734568595,0.0,14.4734568595
 06/02  10:00:00,20.066454591,0.850426498248,1.72493689464,0.0,3.78894180059,13.7021493968,13.1221752538,0.0,13.1221752538
 06/02  11:00:00,20.5347754573,0.921266244672,1.97523686075,0.0,3.78894180059,13.8493305508,10.5885222432,0.0,10.5885222432
 06/02  12:00:00,20.7871589422,1.03744616933,2.42188163907,0.0,3.69398621738,13.6338449159,9.23724063753,0.0,9.23724063753
 06/02  13:00:00,21.4450977707,1.22779177872,3.16775825611,0.0,3.78894180059,13.2606059349,8.22377943328,0.0,8.22377943328
 06/02  14:00:00,22.0023741771,1.39578364428,3.70422395095,0.0,3.78894180059,13.1134247809,7.21031822904,0.0,7.21031822904
 06/02  15:00:00,24.4000439086,1.65300197127,4.47966590217,0.0,4.71240779196,13.5549682428,8.22377943328,0.0,8.22377943328
 06/02  16:00:00,32.992936897,1.95445773498,5.32074973943,0.0,7.18559832057,18.5321311015,9.57506103895,0.0,9.57506103895
 06/02  17:00:00,40.0625511368,2.07836832703,6.288697118,0.0,8.38069375907,23.3147919321,12.6154446517,0.0,12.6154446517
 06/02  18:00:00,43.1374167018,2.33367354008,7.04088733607,0.0,10.6415932552,23.1212625696,14.8112772609,0.0,14.8112772609
 06/02  19:00:00,41.3611904994,2.19293299326,6.37467965873,0.0,12.3080778603,20.4854999863,14.1356364581,0.0,14.1356364581
 06/02  20:00:00,42.6320804803,1.79195868345,4.91533150941,0.0,12.456681583,19.8967753704,12.9532650531,0.0,12.9532650531
 06/02  21:00:00,37.1436879779,1.37331592884,3.52341611693,0.0,9.18739968257,17.702556249,10.5885222432,0.0,10.5885222432
 06/02  22:00:00,28.3978304731,0.901894438507,2.18429266411,0.0,5.91811778209,14.0365255879,9.23724063753,0.0,9.23724063753
 06/02  23:00:00,21.087558556,0.501483952159,1.17094030473,0.0,3.54045821811,10.5176760807,5.18339582054,0.0,5.18339582054
 06/02  24:00:00,16.6357746102,0.282222151719,0.641673715104,0.0,2.55330491699,7.80157382632,1.63628160567,0.0,1.63628160567
 06/03  01:00:00,15.6500519943,0.165100469192,0.361797397703,0.0,2.55330491699,7.21284921042,0.959671982364,0.0,0.959671982364
 06/03  02:00:00,15.1337151444,0.0969200990061,0.208003225874,0.0,2.55330491699,6.91848690247,0.453624321549,0.0,0.453624321549
 06/03  03:00:00,14.8632303126,0.0586691651846,0.122950481965,0.0,2.55330491699,6.7713057485,0.453608869328,0.0,0.453608869328
 06/03  04:00:00,16.8816947419,0.0405038753383,0.0830867533133,0.0,3.82705111198,7.57405300124,0.959298299424,0.0,0.959298299424
 06/03  05:00:00,18.7514892469,0.0598762358013,0.0733964359153,0.0,6.02426329834,9.91545327661,5.35074185687,0.517484517816,4.83325733905
 06/03  06:00:00,21.6680334643,0.138284484834,0.27178132424,0.0,6.51253267309,14.7454349813,16.3494685277,0.237941982597,16.1115265451
 06/03  07:00:00,25.1026811044,0.329103950826,0.79000622544,0.0,6.01364874671,17.9699221805,17.121083993,0.0,17.121083993
 06/03  08:00:00,23.2305254012,0.403832094783,1.04175713343,0.0,3.66783283761,18.1171033345,16.4476386398,0.0,16.4476386398
 06/03  09:00:00,20.8167461023,0.497452475949,1.35798929381,0.0,3.10526160149,15.8560427302,14.4273088055,0.0,14.4273088055
 06/03  10:00:00,18.5078949986,0.6305972739,1.83262009531,0.0,3.10526160149,12.9394160272,13.0804222526,0.0,13.0804222526
 06/03  11:00:00,19.1000456385,0.724492376284,2.18369447896,0.0,3.10526160149,13.0865971812,10.5550099659,0.0,10.5550099659
 06/03  12:00:00,19.5930888814,0.861655367114,2.68675588517,0.0,3.10526160149,12.9394160272,9.20812341298,0.0,9.20812341298
 06/03  13:00:00,19.9822012501,1.05193864115,3.32712844171,0.0,3.10526160149,12.4978725653,8.1979584983,0.0,8.1979584983
 06/03  14:00:00,20.7945320049,1.27341224171,4.06516675007,0.0,3.10526160149,12.3506914113,7.18779358362,0.0,7.18779358362
 06/03  15:00:00,23.7381110282,1.6249645249,5.2921840368,0.0,4.02872759285,12.7922348732,8.1979584983,0.0,8.1979584983
 06/03  16:00:00,33.0690853488,2.05002617771,6.74774331724,0.0,6.50191812146,17.7693977319,9.5448450512,0.0,9.5448450512
 06/03  17:00:00,42.057145234,2.47923722064,8.07595168398,0.0,8.38069375907,23.1212625696,12.5753397952,0.0,12.5753397952
 06/03  18:00:00,45.1743563015,2.72350550959,8.68799496634,0.0,10.6415932552,23.1212625696,14.7640304437,0.0,14.7640304437
 06/03  19:00:00,43.742810937,2.65863594816,8.29059714151,0.0,12.3080778603,20.4854999863,14.0905871672,0.0,14.0905871672
 06/03  20:00:00,44.6948861307,2.21283161624,6.55726422699,0.0,12.456681583,19.8967753704,12.9120614335,0.0,12.9120614335
 06/03  21:00:00,39.1331282985,1.79971112353,5.08646124279,0.0,9.18739968257,17.702556249,10.5550099659,0.0,10.5550099659
 06/03  22:00:00,30.1014246927,1.30248255933,3.48729876286,0.0,5.91811778209,14.0365255879,9.20812341298,0.0,9.20812341298
 06/03  23:00:00,22.5093940836,0.870092880288,2.22416690423,0.0,3.54045821811,10.5176760807,5.16746375427,0.0,5.16746375427
 06/03  24:00:00,17.45948744,0.504214791372,1.24339390525,0.0,2.55330491699,7.80157382632,1.6318865529,0.0,1.6318865529
 06/04  01:00:00,16.0573725115,0.28168364682,0.652534737229,0.0,2.55330491699,7.21284921042,0.957478613056,0.0,0.957478613056
 06/04  02:00:00,15.3778486255,0.171317967257,0.377738838744,0.0,2.55330491699,6.91848690247,0.453076320641,0.0,0.453076320641
 06/04  03:00:00,15.0032978065,0.102165043592,0.219522097443,0.0,2.55330491699,6.7713057485,0.453060986915,0.0,0.453060986915
 06/04  04:00:00,16.9773645709,0.0707466271351,0.14851383054,0.0,3.82705111198,7.57405300124,0.957107802482,0.0,0.957107802482
 06/04  05:00:00,18.8627485687,0.079236019747,0.165295973715,0.0,6.02426329834,9.91545327661,4.81849406327,0.0,4.81849406327
 06/04  06:00:00,22.0346045621,0.240109311183,0.536527595605,0.0,6.51253267309,14.7454349813,16.0601738253,0.0,16.0601738253
 06/04  07:00:00,25.3912675785,0.412286825277,0.995409825077,0.0,6.01364874671,17.9699221805,17.0664553774,0.0,17.0664553774
 06/04  08:00:00,23.4863655183,0.473744655834,1.22768468947,0.0,3.66783283761,18.1171033345,16.3951951611,0.0,16.3951951611
 06/04  09:00:00,21.1695942483,0.585157744261,1.62313217153,0.0,3.10526160149,15.8560427302,14.3814207616,0.0,14.3814207616
 06/04  10:00:00,18.8709284069,0.7193352753,2.10691550225,0.0,3.10526160149,12.9394160272,13.0389044986,0.0,13.0389044986
 06/04  11:00:00,19.5565507417,0.83682695268,2.52786500578,0.0,3.10526160149,13.0865971812,10.5216865054,0.0,10.5216865054
 06/04  12:00:00,20.7511919766,1.12781180552,3.57870254191,0.0,3.10526160149,12.9394160272,9.17917024243,0.0,9.17917024243
 06/04  13:00:00,21.5586860532,1.40125088511,4.55430100089,0.0,3.10526160149,12.4978725653,8.17228304518,0.0,8.17228304518
 06/04  14:00:00,22.8146299777,1.69787819722,5.66079876733,0.0,3.10526160149,12.3506914113,7.16539584792,0.0,7.16539584792
 06/04  15:00:00,25.9368889062,2.07608396143,7.03984247828,0.0,4.02872759285,12.7922348732,8.17228304518,0.0,8.17228304518
 06/04  16:00:00,35.7674459772,2.58623236873,8.90989775465,0.0,6.50191812146,17.7693977319,9.51479930819,0.0,9.51479930819
 06/04  17:00:00,44.8401584253,3.0341637356,10.3040383603,0.0,8.38069375907,23.1212625696,12.5354609,0.0,12.5354609
 06/04  18:00:00,48.0795993817,3.29954403681,11.0171995193,0.0,10.6415932552,23.1212625696,14.7170498273,0.0,14.7170498273
 06/04  19:00:00,46.5145880811,3.22503053132,10.4959797025,0.0,12.3080778603,20.4854999863,14.0457916958,0.0,14.0457916958
 06/04  20:00:00,46.5056753196,2.62685973049,7.95402530163,0.0,12.456681583,19.8967753704,12.8710899657,0.0,12.8710899657
 06/04  21:00:00,40.7145125374,2.17000206893,6.29755453633,0.0,9.18739968257,17.702556249,10.5216865054,0.0,10.5216865054
 06/04  22:00:00,31.7340469092,1.68251862612,4.73988491258,0.0,5.91811778209,14.0365255879,9.17917024243,0.0,9.17917024243
 06/04  23:00:00,23.8928654187,1.20383419887,3.27389692077,0.0,3.54045821811,10.5176760807,5.15162145341,0.0,5.15162145341
 06/04  24:00:00,18.3599092848,0.736930004897,1.91110053654,0.0,2.55330491699,7.80157382632,1.62751626301,0.0,1.62751626301
 06/05  01:00:00,16.5174282811,0.404356330976,0.989917822664,0.0,2.55330491699,7.21284921042,0.955297928072,0.0,0.955297928072
 06/05  02:00:00,15.8343821314,0.29624828187,0.709342030056,0.0,2.55330491699,6.91848690247,0.452531502275,0.0,0.452531502275
 06/05  03:00:00,15.3165482058,0.191938240551,0.442999299704,0.0,2.55330491699,6.7713057485,0.45251629114,0.0,0.45251629114
 06/05  04:00:00,17.0772557547,0.100597680741,0.218553960713,0.0,3.82705111198,7.57405300124,0.954930088803,0.0,0.954930088803
 06/05  05:00:00,18.9338800513,0.101044656522,0.214618819618,0.0,6.02426329834,9.91545327661,4.80381797813,0.0,4.80381797813
 06/05  06:00:00,22.3089549792,0.318598620971,0.732388702954,0.0,6.51253267309,14.7454349813,16.0091270786,0.0,16.0091270786
 06/05  07:00:00,26.0664205202,0.534890120356,1.35443010928,0.0,6.01364874671,18.163451543,17.0121524748,0.0,17.0121524748
 06/05  08:00:00,26.1170736055,0.929305621991,1.95641824181,0.0,4.35151303671,18.8798367041,16.3430643675,0.0,16.3430643675
 06/05  09:00:00,24.1955205717,1.10183646719,2.68596620335,0.0,3.78894180059,16.6187760998,14.3358063172,0.0,14.3358063172
 06/05  10:00:00,22.0942587136,1.26615352293,3.3370139926,0.0,3.78894180059,13.7021493968,12.9976342869,0.0,12.9976342869
 06/05  11:00:00,23.9584919131,1.60687701261,4.71334254856,0.0,3.78894180059,13.8493305508,10.4885617303,0.0,10.4885617303
 06/05  12:00:00,25.3024624174,1.94576832714,6.02886295642,0.0,3.69398621738,13.6338449159,9.15038970011,0.0,9.15038970011
 06/05  13:00:00,26.7529031389,2.28321886976,7.42013653327,0.0,3.78894180059,13.2606059349,8.14676067745,0.0,8.14676067745
 06/05  14:00:00,28.4316393013,2.64987558916,8.87939713032,0.0,3.78894180059,13.1134247809,7.1431316548,0.0,7.1431316548
 06/05  15:00:00,31.6035709495,3.01497765839,10.3212172559,0.0,4.71240779196,13.5549682428,8.14676067745,0.0,8.14676067745
 06/05  16:00:00,40.6804624482,3.37827227467,11.584460751,0.0,7.18559832057,18.5321311015,9.48493270766,0.0,9.48493270766
 06/05  17:00:00,47.8559213215,3.53429532103,12.6261403087,0.0,8.38069375907,23.3147919321,12.4958197756,0.0,12.4958197756
 06/05  18:00:00,50.5964950922,3.7542563929,13.0793828737,0.0,10.6415932552,23.1212625696,14.6703493247,0.0,14.6703493247
 06/05  19:00:00,47.2781125569,3.38732058172,11.0972141278,0.0,12.3080778603,20.4854999863,14.0012633096,0.0,14.0012633096
