Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/05  20:00:00,47.2451303946,2.77349914946,8.54684095762,0.0,12.456681583,19.8967753704,12.8303627832,0.0,12.8303627832
 06/05  21:00:00,41.1929588796,2.27422035465,6.67178259275,0.0,9.18739968257,17.702556249,10.4885617303,0.0,10.4885617303
 06/05  22:00:00,31.5597085007,1.66497659619,4.58308853403,0.0,5.91811778209,14.0365255879,9.15038970011,0.0,9.15038970011
 06/05  23:00:00,23.4577551591,1.12505133521,2.91756952478,0.0,3.54045821811,10.5176760807,5.13587360949,0.0,5.13587360949
 06/05  24:00:00,17.6636651527,0.575514107905,1.37627230142,0.0,2.55330491699,7.80157382632,1.6231720302,0.0,1.6231720302
 06/06  01:00:00,16.032730001,0.282436710934,0.627139162605,0.0,2.55330491699,7.21284921042,0.953130574379,0.0,0.953130574379
 06/06  02:00:00,15.4658946974,0.199621868629,0.437481009271,0.0,2.55330491699,6.91848690247,0.451990028004,0.0,0.451990028004
 06/06  03:00:00,15.0540449917,0.119074109794,0.253360216382,0.0,2.55330491699,6.7713057485,0.451974943494,0.0,0.451974943494
 06/06  04:00:00,16.9403642143,0.0609576175915,0.121302483411,0.0,3.82705111198,7.57405300124,0.952765803795,0.0,0.952765803795
 06/06  05:00:00,18.8043390431,0.0632754327069,0.122847035185,0.0,6.02426329834,9.91545327661,4.78923342931,0.0,4.78923342931
 06/06  06:00:00,21.9541539692,0.220646863066,0.475539450827,0.0,6.51253267309,14.7454349813,15.9584014205,0.0,15.9584014205
 06/06  07:00:00,25.6080741063,0.421629084361,1.00934473137,0.0,6.01364874671,18.163451543,16.9581913663,0.0,16.9581913663
 06/06  08:00:00,25.5589840278,0.804331342197,1.52330294392,0.0,4.35151303671,18.8798367041,16.291261697,0.0,16.291261697
 06/06  09:00:00,23.2945140555,0.914373327798,1.9724228265,0.0,3.78894180059,16.6187760998,14.2904789805,0.0,14.2904789805
 06/06  10:00:00,20.9101787001,1.02190595619,2.39718154586,0.0,3.78894180059,13.7021493968,12.9566238394,0.0,12.9566238394
 06/06  11:00:00,21.7107492701,1.15232565659,2.92015126165,0.0,3.78894180059,13.8493305508,10.4556454501,0.0,10.4556454501
 06/06  12:00:00,22.4072582095,1.37427487407,3.70515220168,0.0,3.69398621738,13.6338449159,9.12179030908,0.0,9.12179030908
 06/06  13:00:00,23.8781488936,1.72345908065,5.10514207707,0.0,3.78894180059,13.2606059349,8.12139895334,0.0,8.12139895334
 06/06  14:00:00,25.6940044934,2.11364110373,6.67799680781,0.0,3.78894180059,13.1134247809,7.12100759759,0.0,7.12100759759
 06/06  15:00:00,29.2400331744,2.55809103548,8.41456610371,0.0,4.71240779196,13.5549682428,8.12139895334,0.0,8.12139895334
 06/06  16:00:00,38.9455795182,3.03245677553,10.1953933201,0.0,7.18559832057,18.5321311015,9.45525409433,0.0,9.45525409433
 06/06  17:00:00,45.6051291062,3.11553681855,10.7941065959,0.0,8.38069375907,23.3147919321,12.4564281616,0.0,12.4564281616
 06/06  18:00:00,47.6383278133,3.21898972463,10.6564822631,0.0,10.6415932552,23.1212625696,14.6239427657,0.0,14.6239427657
 06/06  19:00:00,45.2338656005,2.99128837373,9.44899937942,0.0,12.3080778603,20.4854999863,13.9570151952,0.0,13.9570151952
 06/06  20:00:00,45.5697765646,2.43142550197,7.21356077515,0.0,12.456681583,19.8967753704,12.7898919468,0.0,12.7898919468
 06/06  21:00:00,39.4691744574,1.90577405137,5.31644447392,0.0,9.18739968257,17.702556249,10.4556454501,0.0,10.4556454501
 06/06  22:00:00,30.2038294738,1.35133558918,3.54085051412,0.0,5.91811778209,14.0365255879,9.12179030908,0.0,9.12179030908
 06/06  23:00:00,22.5978660934,0.906647783691,2.27608401064,0.0,3.54045821811,10.5176760807,5.1202248861,0.0,5.1202248861
 06/06  24:00:00,17.5667543589,0.538732494851,1.31614312067,0.0,2.55330491699,7.80157382632,1.61885514099,0.0,1.61885514099
 06/07  01:00:00,16.2176334026,0.325523516739,0.76895575837,0.0,2.55330491699,7.21284921042,0.95097719498,0.0,0.95097719498
 06/07  02:00:00,15.5347887985,0.216496631872,0.489500347177,0.0,2.55330491699,6.91848690247,0.45145205839,0.0,0.45145205839
 06/07  03:00:00,15.0674044713,0.122577666921,0.263216138917,0.0,2.55330491699,6.7713057485,0.451437104472,0.0,0.451437104472
 06/07  04:00:00,16.9538181413,0.0648228452052,0.130891182814,0.0,3.82705111198,7.57405300124,0.950615588888,0.0,0.950615588888
 06/07  05:00:00,18.7990591082,0.0610385942355,0.119803938812,0.0,6.02426329834,9.91545327661,4.77474473541,0.0,4.77474473541
 06/07  06:00:00,21.7118280704,0.146069584619,0.30779083056,0.0,6.51253267309,14.7454349813,15.9080118713,0.0,15.9080118713
 06/07  07:00:00,25.1961054529,0.31310736353,0.705897798824,0.0,6.01364874671,18.163451543,16.904588032,0.0,16.904588032
 06/07  08:00:00,24.8209075696,0.635539712512,0.954018115444,0.0,4.35151303671,18.8798367041,16.2398024905,0.0,16.2398024905
 06/07  09:00:00,22.5459665202,0.750826658355,1.38742196068,0.0,3.78894180059,16.6187760998,14.2454521747,0.0,14.2454521747
 06/07  10:00:00,20.1478645247,0.864533736502,1.79223959012,0.0,3.78894180059,13.7021493968,12.9158853009,0.0,12.9158853009
 06/07  11:00:00,20.6901288612,0.947116111704,2.10474039757,0.0,3.78894180059,13.8493305508,10.4229474126,0.0,10.4229474126
 06/07  12:00:00,21.1080706761,1.1051208789,2.67511866338,0.0,3.69398621738,13.6338449159,9.0933805388,0.0,9.0933805388
 06/07  13:00:00,22.2459476272,1.40709670558,3.78930318569,0.0,3.78894180059,13.2606059349,8.09620538347,0.0,8.09620538347
 06/07  14:00:00,23.2395266217,1.6636971803,4.67346285955,0.0,3.78894180059,13.1134247809,7.09903022813,0.0,7.09903022813
 06/07  15:00:00,25.565712929,1.89821490454,5.40012198925,0.0,4.71240779196,13.5549682428,8.09620538347,0.0,8.09620538347
 06/07  16:00:00,33.9474217323,2.1442120784,6.08548023136,0.0,7.18559832057,18.5321311015,9.42577225725,0.0,9.42577225725
 06/07  17:00:00,39.7538584223,2.02037328546,6.03799944504,0.0,8.38069375907,23.3147919321,12.4172977233,0.0,12.4172977233
 06/07  18:00:00,41.5996671178,2.05500794425,5.78180334798,0.0,10.6415932552,23.1212625696,14.5778438932,0.0,14.5778438932
 06/07  19:00:00,38.9895806042,1.69984158183,4.49616117502,0.0,12.3080778603,20.4854999863,13.9130604563,0.0,13.9130604563
 06/07  20:00:00,40.5229582255,1.30938655111,3.28878138694,0.0,12.456681583,19.8967753704,12.7496894417,0.0,12.7496894417
 06/07  21:00:00,35.5173698113,0.964736210476,2.30567766864,0.0,9.18739968257,17.702556249,10.4229474126,0.0,10.4229474126
 06/07  22:00:00,27.1657552722,0.566145255741,1.28796664601,0.0,5.91811778209,14.0365255879,9.0933805388,0.0,9.0933805388
 06/07  23:00:00,20.4283366185,0.316931795051,0.696270524335,0.0,3.54045821811,10.5176760807,5.10467991746,0.0,5.10467991746
 06/07  24:00:00,16.221901613,0.164189152114,0.345833717553,0.0,2.55330491699,7.80157382632,1.61456687378,0.0,1.61456687378
 06/08  01:00:00,15.3407718617,0.0730464131861,0.144571321113,0.0,2.55330491699,7.21284921042,0.948838428722,0.0,0.948838428722
 06/08  02:00:00,14.9504092737,0.0415037695265,0.080113684738,0.0,2.55330491699,6.91848690247,0.450917752952,0.0,0.450917752952
 06/08  03:00:00,14.7377274932,0.0203069910167,0.0358098366759,0.0,2.55330491699,6.7713057485,0.485595310548,0.0346923770199,0.450902933528
 06/08  04:00:00,16.8297347762,0.0674805990599,0.00415006385858,0.0,3.82705111198,7.57405300124,2.43511061678,1.48663053544,0.94848008134
 06/08  05:00:00,18.7500698981,0.12116074369,0.0106925791937,0.0,6.02426329834,9.91545327661,7.39565473534,2.6352985487,4.76035618665
 06/08  06:00:00,21.5053379009,0.149343681287,0.0980265643733,0.0,6.51253267309,14.7454349813,18.0781075666,2.22013421461,15.857973352
 06/08  07:00:00,24.6297470243,0.199483585641,0.253163148024,0.0,6.01364874671,18.163451543,18.5906481193,1.73928977321,16.8513583461
 06/08  08:00:00,24.0912592277,0.516853567221,0.34305591884,0.0,4.35151303671,18.8798367041,18.3746096104,2.18590762327,16.1887019872
 06/08  09:00:00,21.3634113001,0.533491745832,0.422201653043,0.0,3.78894180059,16.6187760998,16.3409647107,2.14022547649,14.2007392342
 06/08  10:00:00,18.5488360674,0.534372843311,0.523372025979,0.0,3.78894180059,13.7021493968,14.2514513168,1.37602058109,12.8754307357
 06/08  11:00:00,18.8266234101,0.532906948346,0.655444109814,0.0,3.78894180059,13.8493305508,10.8008083182,0.41033101717,10.390477301
 06/08  12:00:00,18.6756347565,0.566311390046,0.781492232622,0.0,3.69398621738,13.6338449159,9.10488687107,0.0397180685182,9.06516880255
 06/08  13:00:00,18.6896454237,0.63313815334,1.00695953451,0.0,3.78894180059,13.2606059349,8.07118742867,0.0,8.07118742867
 06/08  14:00:00,18.4425092748,0.607550009158,0.932592683784,0.0,3.78894180059,13.1134247809,7.0772060548,0.0,7.0772060548
 06/08  15:00:00,19.655891364,0.571911509823,0.816603818986,0.0,4.71240779196,13.5549682428,8.07118742867,0.0,8.07118742867
 06/08  16:00:00,27.3485168828,0.644066348266,0.986721112018,0.0,7.18559832057,18.5321311015,9.39649592717,0.0,9.39649592717
 06/08  17:00:00,33.1899393293,0.447966817814,1.04648681967,0.0,8.38069375907,23.3147919321,12.3784400488,0.0,12.3784400488
 06/08  18:00:00,35.4360542688,0.515001423241,1.15819702001,0.0,10.6415932552,23.1212625696,14.5320663589,0.0,14.5320663589
 06/08  19:00:00,34.2966452465,0.475410151783,1.0276572474,0.0,12.3080778603,20.4854999863,13.8694121096,0.0,13.8694121096
 06/08  20:00:00,36.9762991555,0.339856510002,0.711652358008,0.0,12.456681583,19.8967753704,12.7097671734,0.0,12.7097671734
 06/08  21:00:00,32.8938808271,0.214033041319,0.432891853587,0.0,9.18739968257,17.702556249,10.390477301,0.0,10.390477301
 06/08  22:00:00,25.6244133431,0.123898803751,0.18887116887,0.0,5.91811778209,14.0365255879,9.66886008831,0.603691285766,9.06516880255
 06/08  23:00:00,19.6748112424,0.179977963459,0.0796989798434,0.0,3.54045821811,10.5176760807,8.2677639898,3.17852068274,5.08924330705
 06/08  24:00:00,15.9996215309,0.285346451002,0.00239633649771,0.0,2.55330491699,7.80157382632,8.20971349899,6.59940500049,1.6103084985
 06/09  01:00:00,15.5444990053,0.421344877835,0.0,0.0,2.55330491699,7.21284921042,10.8698732063,9.92315829621,0.946714910108
 06/09  02:00:00,15.361978606,0.53318678655,0.0,0.0,2.55330491699,6.91848690247,13.1313577929,12.6809705228,0.450387270123
 06/09  03:00:00,15.3193258016,0.637715136067,0.0,0.0,2.55330491699,6.7713057485,15.7279204907,15.2775479016,0.450372589029
 06/09  04:00:00,17.4845105941,0.726406480856,0.0,0.0,3.82705111198,7.57405300124,18.4434411904,17.4970812763,0.946359914047
 06/09  05:00:00,19.3721648762,0.753948300988,0.0,0.0,6.02426329834,9.91545327661,22.898740536,18.1526684924,4.7460720436
 06/09  06:00:00,21.8911401189,0.633172463597,0.0,0.0,6.51253267309,14.7454349813,30.7309448619,14.9226441825,15.8083006795
 06/09  07:00:00,24.6618475885,0.48164047444,0.00310682344965,0.0,6.01364874671,18.163451543,27.7728707376,10.9743526656,16.798518072
 06/09  08:00:00,23.9801510272,0.74880128555,0.0,0.0,4.35151303671,18.8798367041,26.6038849032,10.4659095833,16.1379753199
 06/09  09:00:00,21.1089471967,0.695930599559,0.00529869594543,0.0,3.78894180059,16.6187760998,23.2807696788,9.12441627844,14.1563534003
 06/09  10:00:00,18.1943829587,0.628833081354,0.0744586792602,0.0,3.78894180059,13.7021493968,19.8294955004,6.99422337632,12.8352721241
 06/09  11:00:00,18.3550457976,0.571406605943,0.145366839757,0.0,3.78894180059,13.8493305508,15.5914788101,5.23323407891,10.3582447312
 06/09  12:00:00,18.0596925847,0.519794661472,0.212066789431,0.0,3.69398621738,13.6338449159,12.5801432233,3.54297976834,9.03716345496
 06/09  13:00:00,17.8751908571,0.488709631993,0.33693348924,0.0,3.78894180059,13.2606059349,10.232016433,2.18566393525,8.04635249779
 06/09  14:00:00,17.7051837904,0.462948734929,0.33986847359,0.0,3.78894180059,13.1134247809,8.72260969984,1.66706815922,7.05554154063
 06/09  15:00:00,19.1232799929,0.445429086334,0.410474871366,0.0,4.71240779196,13.5549682428,8.72563903991,0.679286542115,8.04635249779
 06/09  16:00:00,26.9117757059,0.516656486911,0.677389796393,0.0,7.18559832057,18.5321311015,9.37499679628,0.00756302226446,9.36743377401
 06/09  17:00:00,33.3683345015,0.473614248761,1.19923456096,0.0,8.38069375907,23.3147919321,12.3398666455,0.0,12.3398666455
 06/09  18:00:00,35.864791276,0.597828370303,1.50410708014,0.0,10.6415932552,23.1212625696,14.4866237194,0.0,14.4866237194
 06/09  19:00:00,34.5664699387,0.524737614263,1.24815447712,0.0,12.3080778603,20.4854999863,13.8260830813,0.0,13.8260830813
 06/09  20:00:00,37.1636407951,0.378772066457,0.860078441173,0.0,12.456681583,19.8967753704,12.6701369646,0.0,12.6701369646
 06/09  21:00:00,32.9490405585,0.223677154036,0.478407472316,0.0,9.18739968257,17.702556249,10.375213857,0.0169691258578,10.3582447312
 06/09  22:00:00,25.6508782867,0.129562601401,0.209672314859,0.0,5.91811778209,14.0365255879,9.65538398261,0.618220527656,9.03716345496
 06/09  23:00:00,19.6882680425,0.189539069661,0.0835946736912,0.0,3.54045821811,10.5176760807,8.46900933338,3.39508970708,5.0739196263
 06/09  24:00:00,16.0138812877,0.301104251611,0.000898292715122,0.0,2.55330491699,7.80157382632,8.58868831453,6.98260703831,1.60608127622
 06/10  01:00:00,15.5396146209,0.416460493498,0.0,0.0,2.55330491699,7.21284921042,10.6900260284,9.74541875931,0.944607269104
 06/10  02:00:00,15.310511998,0.481720178495,0.0,0.0,2.55330491699,6.91848690247,11.6880912882,11.238230521,0.4498607672
 06/10  03:00:00,15.2392075434,0.55759687794,0.0,0.0,2.55330491699,6.7713057485,13.4919597981,13.0421135699,0.449846228206
 06/10  04:00:00,17.367890174,0.609786060788,0.0,0.0,3.82705111198,7.57405300124,15.1862142539,14.2419585385,0.944255715357
 06/10  05:00:00,19.2291847499,0.61096817471,0.0,0.0,6.02426329834,9.91545327661,18.9382156012,14.2063190653,4.73189653595
 06/10  06:00:00,21.7802142488,0.522246593499,0.0,0.0,6.51253267309,14.7454349813,27.7497274325,11.9907188703,15.7590085622
 06/10  07:00:00,24.487554232,0.453549222089,0.0504340817141,0.0,6.01364874671,17.9699221805,26.4088800143,9.66279715648,16.7460828578
 06/10  08:00:00,22.2471390671,0.405009028266,0.0571938658494,0.0,3.66783283761,18.1171033345,24.486221127,8.39858361612,16.0876375109
 06/10  09:00:00,19.4178557737,0.334184014101,0.122367427081,0.0,3.10526160149,15.8560427302,20.3030834276,6.19077561022,14.1123078174
 06/10  10:00:00,16.5919222153,0.279963011616,0.267281574325,0.0,3.10526160149,12.9394160272,16.5638024094,3.76838105082,12.7954213586
 06/10  11:00:00,16.9101970715,0.230578891573,0.487759396701,0.0,3.10526160149,13.0865971812,11.376777739,1.05051849069,10.3262592484
 06/10  12:00:00,17.0759690418,0.272528433293,0.758762979376,0.0,3.10526160149,12.9394160272,9.01331888162,0.00394609206752,9.00937278955
 06/10  13:00:00,16.8870830743,0.33854193862,0.945406968447,0.0,3.10526160149,12.4978725653,8.02170794545,0.0,8.02170794545
 06/10  14:00:00,16.9814360896,0.396500524329,1.12898255208,0.0,3.10526160149,12.3506914113,7.03404310135,0.0,7.03404310135
 06/10  15:00:00,18.6874483411,0.486154062685,1.38033181189,0.0,4.02872759285,12.7922348732,8.02170794545,0.0,8.02170794545
 06/10  16:00:00,26.6402477499,0.623680651275,1.74525124478,0.0,6.50191812146,17.7693977319,9.33859440425,0.0,9.33859440425
 06/10  17:00:00,35.0401664167,0.925163959124,2.6130461282,0.0,8.38069375907,23.1212625696,12.3015889366,0.0,12.3015889366
 06/10  18:00:00,38.2880436924,1.18820534041,3.33698252637,0.0,10.6415932552,23.1212625696,14.4415294321,0.0,14.4415294321
 06/10  19:00:00,37.2796080168,1.19843427312,3.28759589629,0.0,12.3080778603,20.4854999863,13.7830862027,0.0,13.7830862027
 06/10  20:00:00,38.962769371,0.854550330073,2.18342875344,0.0,12.456681583,19.8967753704,12.6308105513,0.0,12.6308105513
 06/10  21:00:00,33.8478267043,0.484665191658,1.11620558047,0.0,9.18739968257,17.702556249,10.3262592484,0.0,10.3262592484
 06/10  22:00:00,26.15111892,0.266191436456,0.573284113108,0.0,5.91811778209,14.0365255879,9.00937278955,0.0,9.00937278955
 06/10  23:00:00,19.8231050568,0.131266031191,0.276704726499,0.0,3.54045821811,10.5176760807,5.05871341315,0.0,5.05871341315
 06/10  24:00:00,15.8434111953,0.0433552006912,0.0881772512595,0.0,2.55330491699,7.80157382632,1.6018864588,0.0,1.6018864588
 06/11  01:00:00,15.1513017749,0.0139914325477,0.0141562149205,0.0,2.55330491699,7.21284921042,1.09747219033,0.154956059374,0.942516130954
 06/11  02:00:00,14.9052595351,0.0764677156447,0.0,0.0,2.55330491699,6.91848690247,2.2055493685,1.7562109682,0.449338400297
 06/11  03:00:00,14.9474851644,0.265874498944,0.0,0.0,2.55330491699,6.7713057485,6.71499390965,6.26566990254,0.449324007105
 06/11  04:00:00,17.1542627836,0.396158670317,0.0,0.0,3.82705111198,7.57405300124,10.3246428545,9.38247474564,0.94216810888
 06/11  05:00:00,19.0485751628,0.430358587602,0.0,0.0,6.02426329834,9.91545327661,14.8513660773,10.1335322161,4.71783386122
 06/11  06:00:00,21.6049178629,0.332011947012,0.0149382606182,0.0,6.51253267309,14.7454349813,23.1765511013,7.46643950508,15.7101115962
 06/11  07:00:00,24.4112070722,0.277513855365,0.150122288661,0.0,6.01364874671,17.9699221805,21.3969385514,4.70287031979,16.6940682316
 06/11  08:00:00,22.4354254892,0.273866749727,0.37662256646,0.0,3.66783283761,18.1171033345,18.7386820509,2.70097858366,16.0377034673
 06/11  09:00:00,19.9314495131,0.291136929297,0.679008251331,0.0,3.10526160149,15.8560427302,14.9787568986,0.910141369384,14.0686155292
 06/11  10:00:00,17.4331703049,0.358806408802,1.02968626668,0.0,3.10526160149,12.9394160272,12.769470412,0.0135801713172,12.7558902407
 06/11  11:00:00,18.0236262557,0.458432455774,1.37333501675,0.0,3.10526160149,13.0865971812,10.2945303248,0.0,10.2945303248
 06/11  12:00:00,18.2515355193,0.540857539443,1.66600035074,0.0,3.10526160149,12.9394160272,8.98180503627,0.0,8.98180503627
 06/11  13:00:00,18.2670196852,0.636449700901,2.02743581711,0.0,3.10526160149,12.4978725653,7.9972610699,0.0,7.9972610699
 06/11  14:00:00,18.7747184512,0.784957408035,2.53380802998,0.0,3.10526160149,12.3506914113,7.01271710353,0.0,7.01271710353
 06/11  15:00:00,21.3516962838,1.0776886576,3.45304515967,0.0,4.02872759285,12.7922348732,7.9972610699,0.0,7.9972610699
 06/11  16:00:00,30.715132681,1.52046225998,4.92335456719,0.0,6.50191812146,17.7693977319,9.30998635839,0.0,9.30998635839
 06/11  17:00:00,39.8385364322,1.97353456174,6.36304554112,0.0,8.38069375907,23.1212625696,12.2636182575,0.0,12.2636182575
 06/11  18:00:00,43.2771955258,2.26674780703,7.24759189313,0.0,10.6415932552,23.1212625696,14.3967968513,0.0,14.3967968513
 06/11  19:00:00,42.2829338672,2.28263922065,7.20671679918,0.0,12.3080778603,20.4854999863,13.7404342071,0.0,13.7404342071
 06/11  20:00:00,43.0651356399,1.82017387499,5.32017147744,0.0,12.456681583,19.8967753704,12.5917995796,0.0,12.5917995796
 06/11  21:00:00,37.1467125129,1.34028949939,3.55946708141,0.0,9.18739968257,17.702556249,10.2945303248,0.0,10.2945303248
 06/11  22:00:00,28.3826178407,0.883349319373,2.18762515088,0.0,5.91811778209,14.0365255879,8.98180503627,0.0,8.98180503627
 06/11  23:00:00,21.0684764447,0.490126772558,1.16321537305,0.0,3.54045821811,10.5176760807,5.04362917079,0.0,5.04362917079
 06/11  24:00:00,16.5026033104,0.240103855653,0.550620711316,0.0,2.55330491699,7.80157382632,1.59772528849,0.0,1.59772528849
 06/12  01:00:00,15.5033870385,0.11952323559,0.260709675504,0.0,2.55330491699,7.21284921042,0.940442115989,0.0,0.940442115989
 06/12  02:00:00,15.000784711,0.0560391573443,0.115953734185,0.0,2.55330491699,6.91848690247,0.448820324301,0.0,0.448820324301
 06/12  03:00:00,14.7423665672,0.020522786976,0.0402331147153,0.0,2.55330491699,6.7713057485,0.448806080544,0.0,0.448806080544
 06/12  04:00:00,16.7703828058,0.00835961021666,0.00391908233392,0.0,3.82705111198,7.57405300124,1.08470920676,0.144611493453,0.940097713305
 06/12  05:00:00,18.6886347423,0.0497814330507,0.020636734038,0.0,6.02426329834,9.91545327661,5.58732349481,0.883435311284,4.70388818353
 06/12  06:00:00,21.5941905478,0.112347600257,0.223875292326,0.0,6.51253267309,14.7454349813,15.8276071762,0.165982915895,15.6616242603
 06/12  07:00:00,25.1503740956,0.283417810465,0.68985599451,0.0,6.01364874671,18.163451543,16.6424895972,0.0,16.6424895972
 06/12  08:00:00,25.0790806076,0.688144058847,1.15958680703,0.0,4.35151303671,18.8798367041,15.9881879765,0.0,15.9881879765
 06/12  09:00:00,23.1593579755,0.861287894137,1.89035218018,0.0,3.78894180059,16.6187760998,14.0252894747,0.0,14.0252894747
 06/12  10:00:00,21.0455141362,1.00954626164,2.5448766765,0.0,3.78894180059,13.7021493968,12.7166904771,0.0,12.7166904771
 06/12  11:00:00,21.974177995,1.15716665469,3.17873898843,0.0,3.78894180059,13.8493305508,10.2630673566,0.0,10.2630673566
 06/12  12:00:00,22.8945146239,1.41270013982,4.15398335027,0.0,3.69398621738,13.6338449159,8.95446835905,0.0,8.95446835905
 06/12  13:00:00,24.5573837502,1.7924435103,5.71539250398,0.0,3.78894180059,13.2606059349,7.97301911085,0.0,7.97301911085
 06/12  14:00:00,26.122106951,2.13902743028,7.08071293889,0.0,3.78894180059,13.1134247809,6.99156986266,0.0,6.99156986266
 06/12  15:00:00,29.1256557965,2.49526376154,8.36301599974,0.0,4.71240779196,13.5549682428,7.97301911085,0.0,7.97301911085
 06/12  16:00:00,38.4774858768,2.90550309457,9.85425335963,0.0,7.18559832057,18.5321311015,9.28161810844,0.0,9.28161810844
 06/12  17:00:00,44.6720240538,2.84444646602,10.132091896,0.0,8.38069375907,23.3147919321,12.225965853,0.0,12.225965853
 06/12  18:00:00,48.2225708226,3.18582574112,11.2738892559,0.0,10.6415932552,23.1212625696,14.3524392241,0.0,14.3524392241
 06/12  19:00:00,47.0433611239,3.16699537416,11.0827879024,0.0,12.3080778603,20.4854999863,13.6981397253,0.0,13.6981397253
 06/12  20:00:00,46.2349917011,2.63494520266,8.56808954428,0.0,12.456681583,19.8967753704,12.5531156024,0.0,12.5531156024
 06/12  21:00:00,40.4110013013,2.0596502377,6.10439513142,0.0,9.18739968257,17.702556249,10.2630673566,0.0,10.2630673566
 06/12  22:00:00,31.1387210889,1.53705177864,4.2900259398,0.0,5.91811778209,14.0365255879,8.95446835905,0.0,8.95446835905
 06/12  23:00:00,23.2015262481,1.04238984699,2.74400210199,0.0,3.54045821811,10.5176760807,5.02867136627,0.0,5.02867136627
 06/12  24:00:00,17.6138730691,0.550012595531,1.35198173022,0.0,2.55330491699,7.80157382632,1.59359899759,0.0,1.59359899759
 06/13  01:00:00,16.0684583594,0.285369249416,0.6599349825,0.0,2.55330491699,7.21284921042,0.938385839447,0.0,0.938385839447
 06/13  02:00:00,15.4583315475,0.193382728069,0.436156999981,0.0,2.55330491699,6.91848690247,0.448306692823,0.0,0.448306692823
 06/13  03:00:00,15.0447576253,0.113781807861,0.249365151979,0.0,2.55330491699,6.7713057485,0.448292602068,0.0,0.448292602068
 06/13  04:00:00,16.9895525919,0.0744812965262,0.156967182124,0.0,3.82705111198,7.57405300124,0.938045142218,0.0,0.938045142218
 06/13  05:00:00,18.8594409401,0.0789215260074,0.162302838852,0.0,6.02426329834,9.91545327661,4.69006363239,0.0,4.69006363239
 06/13  06:00:00,22.1710207786,0.276896671155,0.636156452228,0.0,6.51253267309,14.7454349813,15.6135609122,0.0,15.6135609122
 06/13  07:00:00,26.0972731985,0.532469922312,1.38770298559,0.0,6.01364874671,18.163451543,16.591362229,0.0,16.591362229
 06/13  08:00:00,26.1206855195,0.91506511135,1.97427066647,0.0,4.35151303671,18.8798367041,15.9391057021,0.0,15.9391057021
 06/13  09:00:00,24.0513678395,1.05482898966,2.5888209487,0.0,3.78894180059,16.6187760998,13.9823424846,0.0,13.9823424846
 06/13  10:00:00,22.5835036933,1.32877117917,3.76364131606,0.0,3.78894180059,13.7021493968,12.6778336765,0.0,12.6778336765
 06/13  11:00:00,24.6186893742,1.69018502011,5.29023200218,0.0,3.78894180059,13.8493305508,10.2318796614,0.0,10.2318796614
 06/13  12:00:00,26.2102472098,2.04729621105,6.835119865,0.0,3.69398621738,13.6338449159,8.92737085337,0.0,8.92737085337
 06/13  13:00:00,28.6073930226,2.52285652746,9.03498875923,0.0,3.78894180059,13.2606059349,7.94898924733,0.0,7.94898924733
 06/13  14:00:00,31.3042500498,3.03635631455,11.3655271534,0.0,3.78894180059,13.1134247809,6.97060764129,0.0,6.97060764129
 06/13  15:00:00,34.4563681128,3.4124989175,12.7764931601,0.0,4.71240779196,13.5549682428,7.94898924733,0.0,7.94898924733
 06/13  16:00:00,42.9895090705,3.70440744235,13.5673722055,0.0,7.18559832057,18.5321311015,9.25349805539,0.0,9.25349805539
 06/13  17:00:00,49.4405149566,3.74479005842,14.0002392063,0.0,8.38069375907,23.3147919321,12.1886428735,0.0,12.1886428735
 06/13  18:00:00,51.0433272866,3.7618132255,13.5186582355,0.0,10.6415932552,23.1212625696,14.3084696866,0.0,14.3084696866
 06/13  19:00:00,47.6056154267,3.38423597624,11.4278016031,0.0,12.3080778603,20.4854999863,13.6562152826,0.0,13.6562152826
 06/13  20:00:00,46.963502038,2.86048727897,9.07105780487,0.0,12.456681583,19.8967753704,12.5147700755,0.0,12.5147700755
 06/13  21:00:00,41.450073327,2.32185697179,6.8812604231,0.0,9.18739968257,17.702556249,10.2318796614,0.0,10.2318796614
 06/13  22:00:00,32.9711957903,1.941703833,5.71784858684,0.0,5.91811778209,14.0365255879,8.92737085337,0.0,8.92737085337
 06/13  23:00:00,25.4759882919,1.54828003186,4.51257396089,0.0,3.54045821811,10.5176760807,5.0138444292,0.0,5.0138444292
 06/13  24:00:00,19.8362002567,1.09340762827,3.03091388502,0.0,2.55330491699,7.80157382632,1.58950880806,0.0,1.58950880806
 06/14  01:00:00,17.9458347738,0.775032041734,2.04764860465,0.0,2.55330491699,7.21284921042,0.936347911282,0.0,0.936347911282
 06/14  02:00:00,16.6884676703,0.525285197852,1.33439065299,0.0,2.55330491699,6.91848690247,0.447797658152,0.0,0.447797658152
 06/14  03:00:00,15.9035206267,0.35404778592,0.867862175271,0.0,2.55330491699,6.7713057485,0.447783723898,0.0,0.447783723898
 06/14  04:00:00,17.5853826131,0.249536864864,0.577741634993,0.0,3.82705111198,7.57405300124,0.936011003913,0.0,0.936011003913
 06/14  05:00:00,19.4796147872,0.262790186504,0.598608025478,0.0,6.02426329834,9.91545327661,4.67636430144,0.0,4.67636430144
 06/14  06:00:00,22.7447749209,0.442403730316,1.04440353533,0.0,6.51253267309,14.7454349813,15.565935784,0.0,15.565935784
 06/14  07:00:00,26.54435192,0.65842268467,1.70882894475,0.0,6.01364874671,18.163451543,16.5407012678,0.0,16.5407012678
 06/14  08:00:00,26.8904542057,1.10303288407,2.55607157993,0.0,4.35151303671,18.8798367041,15.8904711794,0.0,15.8904711794
 06/14  09:00:00,25.226738217,1.33364723021,3.48537308559,0.0,3.78894180059,16.6187760998,13.9397872772,0.0,13.9397872772
 06/14  10:00:00,23.4648725679,1.573012036,4.40076933381,0.0,3.78894180059,13.7021493968,12.639331346,0.0,12.639331346
 06/14  11:00:00,24.3735111538,1.73201141577,5.00322738614,0.0,3.78894180059,13.8493305508,10.2009764751,0.0,10.2009764751
 06/14  12:00:00,25.6550748257,2.0387719681,6.28847172381,0.0,3.69398621738,13.6338449159,8.90052054392,0.0,8.90052054392
 06/14  13:00:00,27.1436758472,2.36146653971,7.73266157165,0.0,3.78894180059,13.2606059349,7.92517859555,0.0,7.92517859555
 06/14  14:00:00,28.1981728577,2.61078066329,8.68502561257,0.0,3.78894180059,13.1134247809,6.94983664718,0.0,6.94983664718
 06/14  15:00:00,30.9005526423,2.90670100115,9.72647560596,0.0,4.71240779196,13.5549682428,7.92517859555,0.0,7.92517859555
 06/14  16:00:00,40.1859190647,3.31014144582,11.1580481963,0.0,7.18559832057,18.5321311015,9.22563452671,0.0,9.22563452671
 06/14  17:00:00,47.5498145586,3.49227010088,12.3620587659,0.0,8.38069375907,23.3147919321,12.1516603718,0.0,12.1516603718
 06/14  18:00:00,50.3722437839,3.69570194346,12.9136860148,0.0,10.6415932552,23.1212625696,14.2649012599,0.0,14.2649012599
 06/14  19:00:00,47.544611799,3.41410398792,11.3369299637,0.0,12.3080778603,20.4854999863,13.6146732944,0.0,13.6146732944
 06/14  20:00:00,46.4534785465,2.79012936432,8.63139222803,0.0,12.456681583,19.8967753704,12.4767743546,0.0,12.4767743546
 06/14  21:00:00,40.5613904451,2.16288636044,6.15154815249,0.0,9.18739968257,17.702556249,10.2009764751,0.0,10.2009764751
 06/14  22:00:00,31.3229870771,1.6294851095,4.38185859717,0.0,5.91811778209,14.0365255879,8.90052054392,0.0,8.90052054392
 06/14  23:00:00,23.5908670373,1.16280025607,3.01293248214,0.0,3.54045821811,10.5176760807,4.99915275045,0.0,4.99915275045
 06/14  24:00:00,18.3511373202,0.753033655597,1.88622492126,0.0,2.55330491699,7.80157382632,1.58545593116,0.0,1.58545593116
 06/15  01:00:00,16.56790081,0.426321391912,1.01842529061,0.0,2.55330491699,7.21284921042,0.93432893599,0.0,0.93432893599
 06/15  02:00:00,15.6984195504,0.265285560147,0.604342170804,0.0,2.55330491699,6.91848690247,0.447293371213,0.0,0.447293371213
 06/15  03:00:00,15.2166529541,0.167457742361,0.36758454626,0.0,2.55330491699,6.7713057485,0.447279596888,0.0,0.447279596888
 06/15  04:00:00,17.0778321991,0.10279011815,0.216937967718,0.0,3.82705111198,7.57405300124,0.933995901218,0.0,0.933995901218
 06/15  05:00:00,18.9772923897,0.116183781079,0.242892033431,0.0,6.02426329834,9.91545327661,4.66279424728,0.0,4.66279424728
 06/15  06:00:00,22.3840429907,0.341087930211,0.78498740522,0.0,6.51253267309,14.7454349813,15.518762978,0.0,15.518762978
 06/15  07:00:00,26.1888792308,0.564785339848,1.44699360036,0.0,6.01364874671,18.163451543,16.4905217164,0.0,16.4905217164
 06/15  08:00:00,26.1437308988,0.928775082167,1.98360607492,0.0,4.35151303671,18.8798367041,15.8422988109,0.0,15.8422988109
 06/15  09:00:00,24.1627901382,1.08989323232,2.66517900472,0.0,3.78894180059,16.6187760998,13.8976364548,0.0,13.8976364548
 06/15  10:00:00,22.5061049751,1.33697356017,3.67804021683,0.0,3.78894180059,13.7021493968,12.6011948876,0.0,12.6011948876
 06/15  11:00:00,24.3395864429,1.66832963484,5.03298445618,0.0,3.78894180059,13.8493305508,10.1703669493,0.0,10.1703669493
 06/15  12:00:00,25.8059602781,2.01434777758,6.46378136673,0.0,3.69398621738,13.6338449159,8.87392538216,0.0,8.87392538216
 06/15  13:00:00,27.3376053917,2.35747572932,7.9305819265,0.0,3.78894180059,13.2606059349,7.90159420682,0.0,7.90159420682
 06/15  14:00:00,29.5289216515,2.78718677493,9.83936829476,0.0,3.78894180059,13.1134247809,6.92926303148,0.0,6.92926303148
 06/15  15:00:00,33.3927792459,3.27358737502,11.8518158357,0.0,4.71240779196,13.5549682428,7.90159420682,0.0,7.90159420682
 06/15  16:00:00,43.0243162151,3.73065719455,13.575929598,0.0,7.18559832057,18.5321311015,9.19803577394,0.0,9.19803577394
 06/15  17:00:00,49.2912164275,3.75302507455,13.8427056612,0.0,8.38069375907,23.3147919321,12.1150293,0.0,12.1150293
 06/15  18:00:00,50.7507731192,3.75735926531,13.2305580283,0.0,10.6415932552,23.1212625696,14.2217468465,0.0,14.2217468465
 06/15  19:00:00,47.9773897321,3.48333462703,11.7004772577,0.0,12.3080778603,20.4854999863,13.573526063,0.0,13.573526063
 06/15  20:00:00,46.6713757509,2.82735137325,8.81206742352,0.0,12.456681583,19.8967753704,12.4391396917,0.0,12.4391396917
 06/15  21:00:00,40.8562782541,2.2085691405,6.40075318142,0.0,9.18739968257,17.702556249,10.1703669493,0.0,10.1703669493
 06/15  22:00:00,31.5188453273,1.65455979773,4.5526421591,0.0,5.91811778209,14.0365255879,8.87392538216,0.0,8.87392538216
 06/15  23:00:00,23.2193540063,1.07091325016,2.73330645703,0.0,3.54045821811,10.5176760807,4.9846006808,0.0,4.9846006808
 06/15  24:00:00,17.7377699539,0.59887717846,1.42701403207,0.0,2.55330491699,7.80157382632,1.58144156712,0.0,1.58144156712
 06/16  01:00:00,16.2823427532,0.351597899046,0.807590726693,0.0,2.55330491699,7.21284921042,0.932329512422,0.0,0.932329512422
 06/16  02:00:00,15.5767944005,0.233257550198,0.514745030819,0.0,2.55330491699,6.91848690247,0.44679398152,0.0,0.44679398152
 06/16  03:00:00,15.0840325569,0.129990939291,0.272430952083,0.0,2.55330491699,6.7713057485,0.446780370484,0.0,0.446780370484
 06/16  04:00:00,17.0203306971,0.0860891932262,0.17613739062,0.0,3.82705111198,7.57405300124,0.932000431311,0.0,0.932000431311
 06/16  05:00:00,18.9481840381,0.107728597146,0.222238865747,0.0,6.02426329834,9.91545327661,4.64935748823,0.0,4.64935748823
 06/16  06:00:00,22.3336576242,0.327894696315,0.747795272651,0.0,6.51253267309,14.7454349813,15.4720564626,0.0,15.4720564626
 06/16  07:00:00,26.008318439,0.522093895789,1.30912425259,0.0,6.01364874671,18.163451543,16.440838435,0.0,16.440838435
 06/16  08:00:00,25.9722080997,0.890435734141,1.85042262389,0.0,4.35151303671,18.8798367041,15.7946028626,0.0,15.7946028626
 06/16  09:00:00,23.9859974063,1.04966097089,2.52861853422,0.0,3.78894180059,16.6187760998,13.8559024999,0.0,13.8559024999
 06/16  10:00:00,22.0296566587,1.23949912208,3.29906633854,0.0,3.78894180059,13.7021493968,12.5634355952,0.0,12.5634355952
 06/16  11:00:00,23.5233164367,1.50184949824,4.3831945866,0.0,3.78894180059,13.8493305508,10.1400601487,0.0,10.1400601487
 06/16  12:00:00,24.6092286785,1.77952752564,5.50187001909,0.0,3.69398621738,13.6338449159,8.84759324399,0.0,8.84759324399
 06/16  13:00:00,26.3350404553,2.16167396358,7.12381875582,0.0,3.78894180059,13.2606059349,7.87824306542,0.0,7.87824306542
 06/16  14:00:00,27.3564600546,2.41032550005,8.04376797269,0.0,3.78894180059,13.1134247809,6.90889288686,0.0,6.90889288686
 06/16  15:00:00,29.2445652954,2.57194035761,8.40524890258,0.0,4.71240779196,13.5549682428,7.87824306542,0.0,7.87824306542
 06/16  16:00:00,38.0596862375,2.89626686414,9.44568995082,0.0,7.18559832057,18.5321311015,9.17070997018,0.0,9.17070997018
 06/16  17:00:00,44.7856416706,2.96793341088,10.1222225679,0.0,8.38069375907,23.3147919321,12.0787605059,0.0,12.0787605059
 06/16  18:00:00,46.8225946875,3.04299650762,10.0167423543,0.0,10.6415932552,23.1212625696,14.1790192261,0.0,14.1790192261
 06/16  19:00:00,44.4321158085,2.80994588554,8.82859207563,0.0,12.3080778603,20.4854999863,13.5327857737,0.0,13.5327857737
 06/16  20:00:00,44.2391819744,2.32644651363,6.88077850666,0.0,12.456681583,19.8967753704,12.4018772321,0.0,12.4018772321
 06/16  21:00:00,39.1841533672,1.83287653468,5.10432090037,0.0,9.18739968257,17.702556249,10.1400601487,0.0,10.1400601487
 06/16  22:00:00,30.3609290792,1.37233005902,3.67695564972,0.0,5.91811778209,14.0365255879,8.84759324399,0.0,8.84759324399
 06/16  23:00:00,22.7959958371,0.945104478446,2.43575705959,0.0,3.54045821811,10.5176760807,4.97019252973,0.0,4.97019252973
 06/16  24:00:00,18.0104956428,0.647441700231,1.65117519915,0.0,2.55330491699,7.80157382632,1.57746690475,0.0,1.57746690475
 06/17  01:00:00,16.3313914099,0.35684770168,0.851389580764,0.0,2.55330491699,7.21284921042,0.930350233606,0.0,0.930350233606
 06/17  02:00:00,15.4583883593,0.19774063863,0.431855901167,0.0,2.55330491699,6.91848690247,0.446299637129,0.0,0.446299637129
 06/17  03:00:00,15.0686589507,0.123746308405,0.263301976831,0.0,2.55330491699,6.7713057485,0.446286192674,0.0,0.446286192674
 06/17  04:00:00,16.9688607032,0.0697400354954,0.141016554442,0.0,3.82705111198,7.57405300124,0.930025185545,0.0,0.930025185545
 06/17  05:00:00,18.8246090709,0.0698762782164,0.136516217464,0.0,6.02426329834,9.91545327661,4.63605800314,0.0,4.63605800314
 06/17  06:00:00,22.0160417055,0.238832429881,0.519241620407,0.0,6.51253267309,14.7454349813,15.4258300681,0.0,15.4258300681
 06/17  07:00:00,25.5355605055,0.448322917119,1.10366666026,0.0,6.01364874671,17.9699221805,16.3916661368,0.0,16.3916661368
 06/17  08:00:00,23.5906791157,0.488912201738,1.31683074095,0.0,3.66783283761,18.1171033345,15.747397459,0.0,15.747397459
 06/17  09:00:00,21.5316152579,0.659236499624,1.91107442581,0.0,3.10526160149,15.8560427302,13.8145977718,0.0,13.8145977718
 06/17  10:00:00,19.2831503784,0.796653400495,2.44181934856,0.0,3.10526160149,12.9394160272,12.5260646506,0.0,12.5260646506
 06/17  11:00:00,20.2428529043,0.962489434922,3.08850468615,0.0,3.10526160149,13.0865971812,10.1100650485,0.0,10.1100650485
 06/17  12:00:00,21.6500758477,1.28892154116,4.3164766774,0.0,3.10526160149,12.9394160272,8.82153192742,0.0,8.82153192742
 06/17  13:00:00,22.5301872475,1.57285174555,5.35420133474,0.0,3.10526160149,12.4978725653,7.85513208658,0.0,7.85513208658
 06/17  14:00:00,23.3164486399,1.80306831963,6.05742730715,0.0,3.10526160149,12.3506914113,6.88873224574,0.0,6.88873224574
 06/17  15:00:00,25.423212634,2.00797854483,6.59427162266,0.0,4.02872759285,12.7922348732,7.85513208658,0.0,7.85513208658
 06/17  16:00:00,34.1217763054,2.31402086013,7.53643959139,0.0,6.50191812146,17.7693977319,9.1436652077,0.0,9.1436652077
 06/17  17:00:00,42.3857570146,2.6025392534,8.28126143187,0.0,8.38069375907,23.1212625696,12.0428647302,0.0,12.0428647302
 06/17  18:00:00,45.0626444268,2.76558396315,8.53420463803,0.0,10.6415932552,23.1212625696,14.136731052,0.0,14.136731052
 06/17  19:00:00,43.3687113044,2.63191317542,7.94322028159,0.0,12.3080778603,20.4854999863,13.4924644915,0.0,13.4924644915
 06/17  20:00:00,44.2181159866,2.32593933054,6.86021970197,0.0,12.456681583,19.8967753704,12.3649980105,0.0,12.3649980105
 06/17  21:00:00,40.0043009714,1.99777742883,5.75956761044,0.0,9.18739968257,17.702556249,10.1100650485,0.0,10.1100650485
 06/17  22:00:00,31.2670947184,1.5626000307,4.39285131719,0.0,5.91811778209,14.0365255879,8.82153192742,0.0,8.82153192742
 06/17  23:00:00,23.7444957248,1.15571090828,3.17365051739,0.0,3.54045821811,10.5176760807,4.95593256406,0.0,4.95593256406
 06/17  24:00:00,18.451233083,0.750358755805,1.98899558378,0.0,2.55330491699,7.80157382632,1.57353312112,0.0,1.57353312112
 06/18  01:00:00,16.6272669703,0.429783194173,1.0743296487,0.0,2.55330491699,7.21284921042,0.928391686573,0.0,0.928391686573
 06/18  02:00:00,15.766415028,0.279225545377,0.658397663181,0.0,2.55330491699,6.91848690247,0.445810484598,0.0,0.445810484598
 06/18  03:00:00,15.5122969386,0.24632910354,0.584357169544,0.0,2.55330491699,6.7713057485,0.445797209945,0.0,0.445797209945
 06/18  04:00:00,17.4704084709,0.2122206771,0.500083680494,0.0,3.82705111198,7.57405300124,0.92807074927,0.0,0.92807074927
 06/18  05:00:00,19.4804541312,0.254985184734,0.607252371322,0.0,6.02426329834,9.91545327661,4.62289973027,0.0,4.62289973027
 06/18  06:00:00,22.849715811,0.453148924316,1.13859923139,0.0,6.51253267309,14.7454349813,15.3800974829,0.0,15.3800974829
 06/18  07:00:00,25.9268809367,0.538991986321,1.40431802222,0.0,6.01364874671,17.9699221805,16.3430193837,0.0,16.3430193837
 06/18  08:00:00,24.0226685976,0.597446808813,1.6402856158,0.0,3.66783283761,18.1171033345,15.7006965797,0.0,15.7006965797
 06/18  09:00:00,21.6002789065,0.685524586185,1.95344998787,0.0,3.10526160149,15.8560427302,13.7737345023,0.0,13.7737345023
 06/18  10:00:00,19.1554034547,0.791974136737,2.31875168862,0.0,3.10526160149,12.9394160272,12.4890931211,0.0,12.4890931211
 06/18  11:00:00,20.1742706328,0.985255543667,2.99715630588,0.0,3.10526160149,13.0865971812,10.0803905314,0.0,10.0803905314
 06/18  12:00:00,21.1586536586,1.23107532862,3.88290070078,0.0,3.10526160149,12.9394160272,8.79574915027,0.0,8.79574915027
 06/18  13:00:00,21.3815084375,1.37913765929,4.39923661098,0.0,3.10526160149,12.4978725653,7.83226811439,0.0,7.83226811439
 06/18  14:00:00,21.6884825111,1.49566168372,4.73686781427,0.0,3.10526160149,12.3506914113,6.86878707851,0.0,6.86878707851
 06/18  15:00:00,23.7364382416,1.66908323812,5.24639253696,0.0,4.02872759285,12.7922348732,7.83226811439,0.0,7.83226811439
 06/18  16:00:00,32.3842727483,1.95920053739,6.15375635708,0.0,6.50191812146,17.7693977319,9.11690949557,0.0,9.11690949557
 06/18  17:00:00,40.8826278833,2.2867923661,7.09387918781,0.0,8.38069375907,23.1212625696,12.0073526032,0.0,12.0073526032
 06/18  18:00:00,43.6333622257,2.45142197995,7.41908442019,0.0,10.6415932552,23.1212625696,14.0948948476,0.0,14.0948948476
 06/18  19:00:00,41.4918114083,2.24542865733,6.45280490358,0.0,12.3080778603,20.4854999863,13.452574157,0.0,13.452574157
 06/18  20:00:00,41.8670900805,1.83957143334,4.99556169303,0.0,12.456681583,19.8967753704,12.3285129485,0.0,12.3285129485
 06/18  21:00:00,37.3117871577,1.41297291777,3.65185830776,0.0,9.18739968257,17.702556249,10.0803905314,0.0,10.0803905314
 06/18  22:00:00,28.6120591614,0.955050980038,2.34536481095,0.0,5.91811778209,14.0365255879,8.79574915027,0.0,8.79574915027
 06/18  23:00:00,21.0006888925,0.482469353614,1.10308523977,0.0,3.54045821811,10.5176760807,4.94182500675,0.0,4.94182500675
 06/18  24:00:00,16.5158823756,0.253778191981,0.550225440212,0.0,2.55330491699,7.80157382632,1.56964138117,0.0,1.56964138117
 06/19  01:00:00,15.5898270653,0.15030203572,0.316370902108,0.0,2.55330491699,7.21284921042,0.926454452178,0.0,0.926454452178
 06/19  02:00:00,15.2177685166,0.123117757174,0.265858939952,0.0,2.55330491699,6.91848690247,0.445326668941,0.0,0.445326668941
 06/19  03:00:00,14.9806684274,0.0940999902619,0.204957771653,0.0,2.55330491699,6.7713057485,0.445313567243,0.0,0.445313567243
 06/19  04:00:00,16.8792112081,0.0412885736669,0.0798185211904,0.0,3.82705111198,7.57405300124,0.960422786073,0.0342850844115,0.926137701661
 06/19  05:00:00,18.7324852166,0.0646336787348,0.0496349626878,0.0,6.02426329834,9.91545327661,5.46875102877,0.858864462719,4.60988656605
 06/19  06:00:00,21.629641766,0.131163200613,0.240510910145,0.0,6.51253267309,14.7454349813,15.6176853566,0.28281310769,15.334872249
 06/19  07:00:00,25.1092431107,0.284319671393,0.647823148772,0.0,6.01364874671,18.163451543,16.304040866,0.00912828412813,16.2949125819
 06/19  08:00:00,24.8294582691,0.637741957363,0.96036657011,0.0,4.35151303671,18.8798367041,15.6545140546,0.0,15.6545140546
 06/19  09:00:00,22.4544913226,0.730876474436,1.31589694702,0.0,3.78894180059,16.6187760998,13.7333247929,0.0,13.7333247929
 06/19  10:00:00,19.9884660374,0.827634807694,1.66974003166,0.0,3.78894180059,13.7021493968,12.4525319554,0.0,12.4525319554
 06/19  11:00:00,20.5691410319,0.912536998586,2.01833168141,0.0,3.78894180059,13.8493305508,10.0510453853,0.0,10.0510453853
 06/19  12:00:00,20.8111723354,1.02339540922,2.45994579239,0.0,3.69398621738,13.6338449159,8.77025254787,0.0,8.77025254787
 06/19  13:00:00,21.3120280754,1.18282736195,3.07965297759,0.0,3.78894180059,13.2606059349,7.80965791981,0.0,7.80965791981
 06/19  14:00:00,22.3741963604,1.45322973958,4.01860003898,0.0,3.78894180059,13.1134247809,6.84906329175,0.0,6.84906329175
 06/19  15:00:00,25.4643721899,1.83499581172,5.36200034303,0.0,4.71240779196,13.5549682428,7.80965791981,0.0,7.80965791981
 06/19  16:00:00,35.314428884,2.35715389757,7.23954556392,0.0,7.18559832057,18.5321311015,9.09045075722,0.0,9.09045075722
 06/19  17:00:00,43.0971421185,2.61608202378,8.78557440297,0.0,8.38069375907,23.3147919321,11.9722346414,0.0,11.9722346414
 06/19  18:00:00,46.7676433387,2.97962609305,10.0251614201,0.0,10.6415932552,23.1212625696,14.0535230022,0.0,14.0535230022
 06/19  19:00:00,44.8172220951,2.8419766207,9.18166762701,0.0,12.3080778603,20.4854999863,13.4131265835,0.0,13.4131265835
 06/19  20:00:00,44.336321352,2.32469530102,6.97966909681,0.0,12.456681583,19.8967753704,12.2924328508,0.0,12.2924328508
 06/19  21:00:00,39.0263074601,1.78947461414,4.98987691381,0.0,9.18739968257,17.702556249,10.0510453853,0.0,10.0510453853
 06/19  22:00:00,29.8326900491,1.25656229693,3.26448438169,0.0,5.91811778209,14.0365255879,8.77025254787,0.0,8.77025254787
 06/19  23:00:00,22.3357782816,0.839489857949,2.08115412457,0.0,3.54045821811,10.5176760807,4.92787403563,0.0,4.92787403563
 06/19  24:00:00,17.1903047876,0.440403763181,1.03802228107,0.0,2.55330491699,7.80157382632,1.56579283741,0.0,1.56579283741
 06/20  01:00:00,15.8830074618,0.236524902876,0.523328431518,0.0,2.55330491699,7.21284921042,0.92453910493,0.0,0.92453910493
 06/20  02:00:00,15.2157788992,0.124936621848,0.262050457907,0.0,2.55330491699,6.91848690247,0.444848333585,0.0,0.444848333585
 06/20  03:00:00,14.8822544594,0.0664337324295,0.134210061501,0.0,2.55330491699,6.7713057485,0.444835407924,0.0,0.444835407924
 06/20  04:00:00,16.9135351534,0.0518522097653,0.103578830358,0.0,3.82705111198,7.57405300124,0.924226615546,0.0,0.924226615546
 06/20  05:00:00,18.7694971576,0.0514843393487,0.0997962430916,0.0,6.02426329834,9.91545327661,4.59702236397,0.0,4.59702236397
 06/20  06:00:00,21.6497439764,0.127344532002,0.264431789151,0.0,6.51253267309,14.7454349813,15.290167758,0.0,15.290167758
 06/20  07:00:00,25.3010282178,0.335443120846,0.788484806328,0.0,6.01364874671,18.163451543,16.2473599778,0.0,16.2473599778
 06/20  08:00:00,25.2170841201,0.719896851142,1.26583752733,0.0,4.35151303671,18.8798367041,15.6088635603,0.0,15.6088635603
 06/20  09:00:00,23.0313340176,0.845656267003,1.7779598494,0.0,3.78894180059,16.6187760998,13.6933806103,0.0,13.6933806103
 06/20  10:00:00,20.900093576,0.999668259577,2.40933411834,0.0,3.78894180059,13.7021493968,12.4163919808,0.0,12.4163919808
 06/20  11:00:00,22.1250512708,1.20572327506,3.28105564379,0.0,3.78894180059,13.8493305508,10.0220383003,0.0,10.0220383003
 06/20  12:00:00,23.5578607676,1.55918302892,4.67084660484,0.0,3.69398621738,13.6338449159,8.74504967079,0.0,8.74504967079
 06/20  13:00:00,25.0060521457,1.89830067498,6.05820373489,0.0,3.78894180059,13.2606059349,7.78730819862,0.0,7.78730819862
 06/20  14:00:00,27.3932102063,2.38792743875,8.10291618572,0.0,3.78894180059,13.1134247809,6.82956672646,0.0,6.82956672646
 06/20  15:00:00,30.1821701911,2.71257665112,9.20221750477,0.0,4.71240779196,13.5549682428,7.78730819862,0.0,7.78730819862
 06/20  16:00:00,38.3549543079,2.9175121751,9.71971271022,0.0,7.18559832057,18.5321311015,9.06429682817,0.0,9.06429682817
 06/20  17:00:00,45.342809661,3.00758178745,10.6397421818,0.0,8.38069375907,23.3147919321,11.9375212447,0.0,11.9375212447
 06/20  18:00:00,47.5137544288,3.08555108109,10.6653475221,0.0,10.6415932552,23.1212625696,14.0126277677,0.0,14.0126277677
 06/20  19:00:00,45.5653914009,2.90789268038,9.86392087319,0.0,12.3080778603,20.4854999863,13.3741334529,0.0,13.3741334529
 06/20  20:00:00,46.1150458947,2.599765089,8.48332385155,0.0,12.456681583,19.8967753704,12.2567684021,0.0,12.2567684021
 06/20  21:00:00,41.2749585103,2.21192007319,6.81608250499,0.0,9.18739968257,17.702556249,10.0220383003,0.0,10.0220383003
 06/20  22:00:00,32.6155831325,1.82026561558,5.4836741465,0.0,5.91811778209,14.0365255879,8.74504967079,0.0,8.74504967079
 06/20  23:00:00,25.128824972,1.44377770516,4.26991296777,0.0,3.54045821811,10.5176760807,4.91408378213,0.0,4.91408378213
 06/20  24:00:00,19.7793234215,1.05943901815,3.00800565998,0.0,2.55330491699,7.80157382632,1.56198862955,0.0,1.56198862955
 06/21  01:00:00,17.9259572134,0.756332991662,2.04647009429,0.0,2.55330491699,7.21284921042,0.922646212815,0.0,0.922646212815
 06/21  02:00:00,16.6886071239,0.516342507723,1.34347279669,0.0,2.55330491699,6.91848690247,0.444375620327,0.0,0.444375620327
 06/21  03:00:00,15.9543962717,0.361982389002,0.910803217192,0.0,2.55330491699,6.7713057485,0.444362873718,0.0,0.444362873718
 06/21  04:00:00,17.7551726713,0.290085479617,0.70698307845,0.0,3.82705111198,7.57405300124,0.922338057233,0.0,0.922338057233
 06/21  05:00:00,19.6052182218,0.290690578861,0.696311067724,0.0,6.02426329834,9.91545327661,4.58431093343,0.0,4.58431093343
 06/21  06:00:00,22.9095063129,0.46488054282,1.18665811486,0.0,6.51253267309,14.7454349813,15.2459972478,0.0,15.2459972478
 06/21  07:00:00,26.4856551724,0.623838420864,1.68471646099,0.0,6.01364874671,18.163451543,16.2003756536,0.0,16.2003756536
 06/21  08:00:00,26.5052949672,1.01043598075,2.2635092448,0.0,4.35151303671,18.8798367041,15.5637586157,0.0,15.5637586157
 06/21  09:00:00,24.9651431772,1.27278578925,3.28463948674,0.0,3.78894180059,16.6187760998,13.6539137838,0.0,13.6539137838
 06/21  10:00:00,23.2711920156,1.52947060908,4.25063020851,0.0,3.78894180059,13.7021493968,12.3806838996,0.0,12.3806838996
 06/21  11:00:00,24.6934818441,1.78837940355,5.26683008862,0.0,3.78894180059,13.8493305508,9.99337786679,0.0,9.99337786679
 06/21  12:00:00,24.836592042,1.91159021176,5.59717069646,0.0,3.69398621738,13.6338449159,8.72014798262,0.0,8.72014798262
 06/21  13:00:00,25.6845079608,2.1334494506,6.50151077434,0.0,3.78894180059,13.2606059349,7.76522556949,0.0,7.76522556949
 06/21  14:00:00,25.9185343232,2.24040767709,6.77576006422,0.0,3.78894180059,13.1134247809,6.81030315636,0.0,6.81030315636
 06/21  15:00:00,27.502541565,2.29648307467,6.93868245513,0.0,4.71240779196,13.5549682428,7.76522556949,0.0,7.76522556949
 06/21  16:00:00,34.6713211492,2.28721726693,6.66637445973,0.0,7.18559832057,18.5321311015,9.03845545366,0.0,9.03845545366
