Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/21  17:00:00,38.3360949926,1.74964485093,4.89096444987,0.0,8.38069375907,23.3147919321,11.903222693,0.0,11.903222693
 06/21  18:00:00,40.4043727988,1.79416138945,4.84735558376,0.0,10.6415932552,23.1212625696,13.9722212548,0.0,13.9722212548
 06/21  19:00:00,39.8355804319,1.87480811605,5.16719446846,0.0,12.3080778603,20.4854999863,13.3356063127,0.0,13.3356063127
 06/21  20:00:00,40.6152024222,1.51666045262,4.06658501548,0.0,12.456681583,19.8967753704,12.2215301641,0.0,12.2215301641
 06/21  21:00:00,36.5365223865,1.1912575624,3.09830889191,0.0,9.18739968257,17.702556249,9.99337786679,0.0,9.99337786679
 06/21  22:00:00,28.3560650004,0.848468223035,2.19595340686,0.0,5.91811778209,14.0365255879,8.72014798262,0.0,8.72014798262
 06/21  23:00:00,21.6879499319,0.626879667932,1.64593596484,0.0,3.54045821811,10.5176760807,4.90045833011,0.0,4.90045833011
 06/21  24:00:00,17.3718551793,0.459239433528,1.20073700243,0.0,2.55330491699,7.80157382632,1.55822988417,0.0,1.55822988417
 06/22  01:00:00,16.3487903649,0.344611351424,0.881024886051,0.0,2.55330491699,7.21284921042,0.920776337132,0.0,0.920776337132
 06/22  02:00:00,15.8228603239,0.28176613788,0.712302366553,0.0,2.55330491699,6.91848690247,0.443908669294,0.0,0.443908669294
 06/22  03:00:00,15.4601090125,0.223202227398,0.555296119581,0.0,2.55330491699,6.7713057485,0.443896104681,0.0,0.443896104681
 06/22  04:00:00,17.2611059415,0.148002845984,0.354998982264,0.0,3.82705111198,7.57405300124,0.920472586341,0.0,0.920472586341
 06/22  05:00:00,19.1674041064,0.163798961803,0.385388569429,0.0,6.02426329834,9.91545327661,4.57175603861,0.0,4.57175603861
 06/22  06:00:00,22.6853155929,0.410415215038,1.01693272264,0.0,6.51253267309,14.7454349813,15.2023737978,0.0,15.2023737978
 06/22  07:00:00,26.2226749594,0.570461195352,1.47511347349,0.0,6.01364874671,18.163451543,16.1539735232,0.0,16.1539735232
 06/22  08:00:00,25.9919614454,0.898214569287,1.86239713442,0.0,4.35151303671,18.8798367041,15.5192125782,0.0,15.5192125782
 06/22  09:00:00,23.8606145432,1.03448742036,2.41840922164,0.0,3.78894180059,16.6187760998,13.614936001,0.0,13.614936001
 06/22  10:00:00,21.8049582112,1.21061502526,3.10325198787,0.0,3.78894180059,13.7021493968,12.3454182866,0.0,12.3454182866
 06/22  11:00:00,23.0563773781,1.44015505076,3.97794997548,0.0,3.78894180059,13.8493305508,9.96507257214,0.0,9.96507257214
 06/22  12:00:00,24.15929376,1.74808168969,5.08338093652,0.0,3.69398621738,13.6338449159,8.69555485776,0.0,8.69555485776
 06/22  13:00:00,25.9499516708,2.14947998892,6.750923946,0.0,3.78894180059,13.2606059349,7.74341657198,0.0,7.74341657198
 06/22  14:00:00,27.0287928377,2.40423381579,7.72219244008,0.0,3.78894180059,13.1134247809,6.79127828619,0.0,6.79127828619
 06/22  15:00:00,29.3351087448,2.63450353846,8.43322917114,0.0,4.71240779196,13.5549682428,7.74341657198,0.0,7.74341657198
 06/22  16:00:00,39.1405700866,3.10311265857,10.3197280055,0.0,7.18559832057,18.5321311015,9.01293428635,0.0,9.01293428635
 06/22  17:00:00,46.3838281601,3.24573333781,11.4426091305,0.0,8.38069375907,23.3147919321,11.8693491437,0.0,11.8693491437
 06/22  18:00:00,48.4168960895,3.33046522751,11.3235750364,0.0,10.6415932552,23.1212625696,13.9323154296,0.0,13.9323154296
 06/22  19:00:00,46.1383240672,3.14430844841,10.2004377714,0.0,12.3080778603,20.4854999863,13.2975565724,0.0,13.2975565724
 06/22  20:00:00,45.6949644663,2.63195243176,8.03105508041,0.0,12.456681583,19.8967753704,12.1867285723,0.0,12.1867285723
 06/22  21:00:00,40.1827803555,2.06813941449,5.86768500886,0.0,9.18739968257,17.702556249,9.96507257214,0.0,9.96507257214
 06/22  22:00:00,31.0672052688,1.55341226233,4.202149636,0.0,5.91811778209,14.0365255879,8.69555485776,0.0,8.69555485776
 06/22  23:00:00,23.6126409363,1.15126170364,3.04624493357,0.0,3.54045821811,10.5176760807,4.88700171462,0.0,4.88700171462
 06/22  24:00:00,18.5779098314,0.797462346099,2.06856874192,0.0,2.55330491699,7.80157382632,1.55451771438,0.0,1.55451771438
 06/23  01:00:00,17.0010494022,0.530488970064,1.34740630471,0.0,2.55330491699,7.21284921042,0.918930032323,0.0,0.918930032323
 06/23  02:00:00,16.0199815027,0.345139901184,0.846049782079,0.0,2.55330491699,6.91848690247,0.443447618898,0.0,0.443447618898
 06/23  03:00:00,15.5176797673,0.24795125034,0.588117851459,0.0,2.55330491699,6.7713057485,0.443435239155,0.0,0.443435239155
 06/23  04:00:00,17.3252442904,0.172210090347,0.3949300868,0.0,3.82705111198,7.57405300124,0.91863075564,0.0,0.91863075564
 06/23  05:00:00,19.2695740193,0.198333952984,0.453023491093,0.0,6.02426329834,9.91545327661,4.55936139735,0.0,4.55936139735
 06/23  06:00:00,22.7481446482,0.434543368483,1.05563362443,0.0,6.51253267309,14.7454349813,15.1593103256,0.0,15.1593103256
 06/23  07:00:00,26.4464570394,0.627867461645,1.64148928714,0.0,6.01364874671,18.163451543,16.1081673283,0.0,16.1081673283
 06/23  08:00:00,26.4537877566,0.999309237543,2.22312877736,0.0,4.35151303671,18.8798367041,15.4752386398,0.0,15.4752386398
 06/23  09:00:00,24.4792102139,1.17050754318,2.90098476957,0.0,3.78894180059,16.6187760998,13.5764588048,0.0,13.5764588048
 06/23  10:00:00,22.9069095463,1.44361710425,3.97220124395,0.0,3.78894180059,13.7021493968,12.3106055853,0.0,12.3106055853
 06/23  11:00:00,24.1920323646,1.68913233935,4.86462767331,0.0,3.78894180059,13.8493305508,9.93713079874,0.0,9.93713079874
 06/23  12:00:00,24.6896475864,1.87382333308,5.48799311957,0.0,3.69398621738,13.6338449159,8.67127757924,0.0,8.67127757924
 06/23  13:00:00,25.6818459026,2.11586933794,6.51642882881,0.0,3.78894180059,13.2606059349,7.72188766461,0.0,7.72188766461
 06/23  14:00:00,27.3439688721,2.44923841178,7.99236387847,0.0,3.78894180059,13.1134247809,6.77249774998,0.0,6.77249774998
 06/23  15:00:00,29.9967176039,2.72905926094,9.00028230777,0.0,4.71240779196,13.5549682428,7.72188766461,0.0,7.72188766461
 06/23  16:00:00,38.9409225274,3.08234790782,10.140845197,0.0,7.18559832057,18.5321311015,8.98774088411,0.0,8.98774088411
 06/23  17:00:00,46.9710617384,3.37182820943,11.9037478371,0.0,8.38069375907,23.3147919321,11.835910628,0.0,11.835910628
 06/23  18:00:00,50.0243421823,3.63296315926,12.6285231974,0.0,10.6415932552,23.1212625696,13.8929221097,0.0,13.8929221097
 06/23  19:00:00,47.5700443177,3.42123836827,11.3552281021,0.0,12.3080778603,20.4854999863,13.2599955,0.0,13.2599955
 06/23  20:00:00,46.8855497909,2.87537698515,8.97821585159,0.0,12.456681583,19.8967753704,12.1523739329,0.0,12.1523739329
 06/23  21:00:00,41.0183480718,2.24907662981,6.52231550985,0.0,9.18739968257,17.702556249,9.93713079874,0.0,9.93713079874
 06/23  22:00:00,31.4510129153,1.64774599695,4.49162354789,0.0,5.91811778209,14.0365255879,8.67127757924,0.0,8.67127757924
 06/23  23:00:00,23.5409495863,1.14661027089,2.97920501628,0.0,3.54045821811,10.5176760807,4.87371792071,0.0,4.87371792071
 06/23  24:00:00,18.3547359131,0.751416892427,1.8914402773,0.0,2.55330491699,7.80157382632,1.55085321951,0.0,1.55085321951
 06/24  01:00:00,16.6709574304,0.451009050864,1.09679425206,0.0,2.55330491699,7.21284921042,0.917107845805,0.0,0.917107845805
 06/24  02:00:00,15.8824446081,0.3121630453,0.741489743361,0.0,2.55330491699,6.91848690247,0.442992605795,0.0,0.442992605795
 06/24  03:00:00,15.3577290034,0.206092445898,0.470025892032,0.0,2.55330491699,6.7713057485,0.44298041373,0.0,0.44298041373
 06/24  04:00:00,17.2038407185,0.1391419627,0.306594642576,0.0,3.82705111198,7.57405300124,0.91681311088,0.0,0.91681311088
 06/24  05:00:00,19.108881628,0.154008340718,0.336656712091,0.0,6.02426329834,9.91545327661,4.54713068007,0.0,4.54713068007
 06/24  06:00:00,22.4882733942,0.36898336677,0.861322372221,0.0,6.51253267309,14.7454349813,15.1168195831,0.0,15.1168195831
 06/24  07:00:00,25.985740361,0.565408641471,1.43676079136,0.0,6.01364874671,17.9699221805,16.0629706338,0.0,16.0629706338
 06/24  08:00:00,24.3017389072,0.6670345744,1.84976815987,0.0,3.66783283761,18.1171033345,15.4318498228,0.0,15.4318498228
 06/24  09:00:00,22.3779778682,0.853940849614,2.56273268609,0.0,3.10526160149,15.8560427302,13.53849359,0.0,13.53849359
 06/24  10:00:00,20.506019411,1.07021446471,3.3911273169,0.0,3.10526160149,12.9394160272,12.2762561052,0.0,12.2762561052
 06/24  11:00:00,22.3856976169,1.42275729318,4.77108154052,0.0,3.10526160149,13.0865971812,9.90956082129,0.0,9.90956082129
 06/24  12:00:00,23.9299348725,1.76126525674,6.12399198658,0.0,3.10526160149,12.9394160272,8.64732333653,0.0,8.64732333653
 06/24  13:00:00,25.2690472224,2.104120027,7.56179302826,0.0,3.10526160149,12.4978725653,7.70064522296,0.0,7.70064522296
 06/24  14:00:00,26.4982565204,2.37717051558,8.66513299165,0.0,3.10526160149,12.3506914113,6.75396710939,0.0,6.75396710939
 06/24  15:00:00,29.7045350127,2.74983560825,10.133736938,0.0,4.02872759285,12.7922348732,7.70064522296,0.0,7.70064522296
 06/24  16:00:00,40.2823237968,3.3551414271,12.6558665158,0.0,6.50191812146,17.7693977319,8.96288270772,0.0,8.96288270772
 06/24  17:00:00,50.4831066505,3.943545606,15.0376047151,0.0,8.38069375907,23.1212625696,11.8029170484,0.0,11.8029170484
 06/24  18:00:00,53.2305033984,4.12634362169,15.3413039512,0.0,10.6415932552,23.1212625696,13.8540529612,0.0,13.8540529612
 06/24  19:00:00,51.2578897101,4.01271852342,14.4515933393,0.0,12.3080778603,20.4854999863,13.2229342188,0.0,13.2229342188
 06/24  20:00:00,50.7930177689,3.55605496741,12.2050058473,0.0,12.456681583,19.8967753704,12.1184764196,0.0,12.1184764196
 06/24  21:00:00,45.0936147278,3.02696131477,9.8196974809,0.0,9.18739968257,17.702556249,9.90956082129,0.0,9.90956082129
 06/24  22:00:00,35.3162803271,2.44453931223,7.56009764443,0.0,5.91811778209,14.0365255879,8.64732333653,0.0,8.64732333653
 06/24  23:00:00,26.1386594263,1.73801063508,4.98551449216,0.0,3.54045821811,10.5176760807,4.86061088225,0.0,4.86061088225
 06/24  24:00:00,19.8025757477,1.12246327286,2.96823373143,0.0,2.55330491699,7.80157382632,1.54723748476,0.0,1.54723748476
 06/25  01:00:00,17.9621220117,0.796942290222,2.04202559405,0.0,2.55330491699,7.21284921042,0.915310317811,0.0,0.915310317811
 06/25  02:00:00,16.8258824041,0.565627843946,1.43146274069,0.0,2.55330491699,6.91848690247,0.442543764848,0.0,0.442543764848
 06/25  03:00:00,15.995653437,0.378304043791,0.935738727671,0.0,2.55330491699,6.7713057485,0.442531763198,0.0,0.442531763198
 06/25  04:00:00,17.721123535,0.284256402582,0.678763019181,0.0,3.82705111198,7.57405300124,0.915020190628,0.0,0.915020190628
 06/25  05:00:00,19.5214502421,0.272725499966,0.630508166978,0.0,6.02426329834,9.91545327661,4.53506750864,0.0,4.53506750864
 06/25  06:00:00,23.0041199825,0.505853907427,1.24029841985,0.0,6.51253267309,14.7454349813,15.0749141526,0.0,15.0749141526
 06/25  07:00:00,26.8260261016,0.766909911323,2.07554526218,0.0,6.01364874671,17.9699221805,16.0183968242,0.0,16.0183968242
 06/25  08:00:00,25.2579506146,0.891918794353,2.58109564731,0.0,3.66783283761,18.1171033345,15.3890589765,0.0,15.3890589765
 06/25  09:00:00,23.8169015915,1.17695881908,3.67863843996,0.0,3.10526160149,15.8560427302,13.5010515995,0.0,13.5010515995
 06/25  10:00:00,23.1716335291,1.63207682381,5.49487907594,0.0,3.10526160149,12.9394160272,12.2423800186,0.0,12.2423800186
 06/25  11:00:00,25.7477133038,2.08016637753,7.47568814304,0.0,3.10526160149,13.0865971812,9.88237080437,0.0,9.88237080437
 06/25  12:00:00,27.9242214435,2.48620995313,9.39333386118,0.0,3.10526160149,12.9394160272,8.62369922347,0.0,8.62369922347
 06/25  13:00:00,29.0150438974,2.74920502448,10.6627047057,0.0,3.10526160149,12.4978725653,7.6796955378,0.0,7.6796955378
 06/25  14:00:00,31.6053875962,3.22310107415,12.9263335089,0.0,3.10526160149,12.3506914113,6.73569185212,0.0,6.73569185212
 06/25  15:00:00,35.995746743,3.77622430417,15.3985599723,0.0,4.02872759285,12.7922348732,7.6796955378,0.0,7.6796955378
 06/25  16:00:00,45.6040671688,4.20151864045,17.1312326745,0.0,6.50191812146,17.7693977319,8.9383671187,0.0,8.9383671187
 06/25  17:00:00,53.7441719293,4.40204934176,17.8401662581,0.0,8.38069375907,23.1212625696,11.7703781757,0.0,11.7703781757
 06/25  18:00:00,54.9814187694,4.31566741975,16.9028955241,0.0,10.6415932552,23.1212625696,13.8157194947,0.0,13.8157194947
 06/25  19:00:00,53.8573734948,4.35911459793,16.7046810495,0.0,12.3080778603,20.4854999863,13.1863837042,0.0,13.1863837042
 06/25  20:00:00,53.4314379095,3.92805956577,14.4714213896,0.0,12.456681583,19.8967753704,12.085046071,0.0,12.085046071
 06/25  21:00:00,47.4659166434,3.39327661999,11.8256840913,0.0,9.18739968257,17.702556249,9.88237080437,0.0,9.88237080437
 06/25  22:00:00,37.5442251841,2.82801755723,9.40456425638,0.0,5.91811778209,14.0365255879,8.62369922347,0.0,8.62369922347
 06/25  23:00:00,28.6915333789,2.22660398922,7.04979509058,0.0,3.54045821811,10.5176760807,4.84768448077,0.0,4.84768448077
 06/25  24:00:00,22.4426616228,1.67788242405,5.05290045542,0.0,2.55330491699,7.80157382632,1.5436715809,0.0,1.5436715809
 06/26  01:00:00,20.1808535312,1.30541088049,3.75228852326,0.0,2.55330491699,7.21284921042,0.913537981225,0.0,0.913537981225
 06/26  02:00:00,18.7011449413,1.0239212756,2.84843184625,0.0,2.55330491699,6.91848690247,0.442101229081,0.0,0.442101229081
 06/26  03:00:00,17.2840466612,0.712244166082,1.89019182959,0.0,2.55330491699,6.7713057485,0.442089420517,0.0,0.442089420517
 06/26  04:00:00,18.6009739552,0.5159480206,1.32692182136,0.0,3.82705111198,7.57405300124,0.913252526117,0.0,0.913252526117
 06/26  05:00:00,20.2704560058,0.470931404573,1.18130802604,0.0,6.02426329834,9.91545327661,4.52317545537,0.0,4.52317545537
 06/26  06:00:00,24.1295853644,0.790564643431,2.08105306575,0.0,6.51253267309,14.7454349813,15.0336064429,0.0,15.0336064429
 06/26  07:00:00,28.9719441486,1.2292116826,3.56563217543,0.0,6.01364874671,18.163451543,15.9744590998,0.0,15.9744590998
 06/26  08:00:00,29.841196434,1.73104666364,4.87880002873,0.0,4.35151303671,18.8798367041,15.346878773,0.0,15.346878773
 06/26  09:00:00,28.7502696582,2.04141050548,6.30114125153,0.0,3.78894180059,16.6187760998,13.4641439214,0.0,13.4641439214
 06/26  10:00:00,28.0292618354,2.43864112552,8.09952951183,0.0,3.78894180059,13.7021493968,12.2089873574,0.0,12.2089873574
 06/26  11:00:00,30.0212395429,2.77680931383,9.6061578772,0.0,3.78894180059,13.8493305508,9.85556880005,0.0,9.85556880005
 06/26  12:00:00,31.9640021464,3.14879585461,11.487375158,0.0,3.69398621738,13.6338449159,8.60041223611,0.0,8.60041223611
 06/26  13:00:00,34.0778625073,3.52678715922,13.5015276122,0.0,3.78894180059,13.2606059349,7.65904481315,0.0,7.65904481315
 06/26  14:00:00,35.3991586953,3.79582509104,14.7009670224,0.0,3.78894180059,13.1134247809,6.7176773902,0.0,6.7176773902
 06/26  15:00:00,37.7247655976,3.98908440926,15.4683051531,0.0,4.71240779196,13.5549682428,7.65904481315,0.0,7.65904481315
 06/26  16:00:00,44.7510070169,4.05867653739,14.974601057,0.0,7.18559832057,18.5321311015,8.9142013771,0.0,8.9142013771
 06/26  17:00:00,51.6761207582,4.17841004937,15.802225017,0.0,8.38069375907,23.3147919321,11.738303646,0.0,11.738303646
 06/26  18:00:00,54.3081725509,4.36463917114,16.1806775542,0.0,10.6415932552,23.1212625696,13.7779330624,0.0,13.7779330624
 06/26  19:00:00,51.7689452684,4.16738130613,14.807986115,0.0,12.3080778603,20.4854999863,13.1503547804,0.0,13.1503547804
 06/26  20:00:00,51.0947733429,3.66314192704,12.3996744618,0.0,12.456681583,19.8967753704,12.0520927869,0.0,12.0520927869
 06/26  21:00:00,44.9940190186,3.03998063547,9.70708245102,0.0,9.18739968257,17.702556249,9.85556880005,0.0,9.85556880005
 06/26  22:00:00,35.4088243936,2.4749027759,7.62227824721,0.0,5.91811778209,14.0365255879,8.60041223611,0.0,8.60041223611
 06/26  23:00:00,27.5498146795,2.0140775586,6.12060282177,0.0,3.54045821811,10.5176760807,4.83494254429,0.0,4.83494254429
 06/26  24:00:00,21.8946191469,1.55366993253,4.62907047102,0.0,2.55330491699,7.80157382632,1.54015656394,0.0,1.54015656394
 06/27  01:00:00,19.6550377652,1.17564076431,3.35624287343,0.0,2.55330491699,7.21284921042,0.911791361427,0.0,0.911791361427
 06/27  02:00:00,18.0498392298,0.86656531338,2.35448209695,0.0,2.55330491699,6.91848690247,0.441665129647,0.0,0.441665129647
 06/27  03:00:00,17.0180687721,0.64445767465,1.69200043198,0.0,2.55330491699,6.7713057485,0.441653516769,0.0,0.441653516769
 06/27  04:00:00,18.3485993793,0.453312880761,1.13718238523,0.0,3.82705111198,7.57405300124,0.911510641075,0.0,0.911510641075
 06/27  05:00:00,20.010861636,0.408725822338,0.983919238469,0.0,6.02426329834,9.91545327661,4.51145804188,0.0,4.51145804188
 06/27  06:00:00,23.6617357987,0.67634510912,1.72742303435,0.0,6.51253267309,14.7454349813,14.9929086862,0.0,14.9929086862
 06/27  07:00:00,28.0440059068,1.02302565742,2.84387995884,0.0,6.01364874671,18.163451543,15.9311704722,0.0,15.9311704722
 06/27  08:00:00,28.532240548,1.46814001299,3.83275079337,0.0,4.35151303671,18.8798367041,15.3053217035,0.0,15.3053217035
 06/27  09:00:00,26.9718852484,1.7082004734,4.8559668738,0.0,3.78894180059,16.6187760998,13.4277814856,0.0,13.4277814856
 06/27  10:00:00,25.6328084138,2.01547950819,6.12623770755,0.0,3.78894180059,13.7021493968,12.1760880108,0.0,12.1760880108
 06/27  11:00:00,27.8069884075,2.40204611859,7.766669937,0.0,3.78894180059,13.8493305508,9.82916274549,0.0,9.82916274549
 06/27  12:00:00,29.4441498839,2.77551751944,9.34080123065,0.0,3.69398621738,13.6338449159,8.57746927067,0.0,8.57746927067
 06/27  13:00:00,30.9944054419,3.08617908234,10.8586786236,0.0,3.78894180059,13.2606059349,7.63869916455,0.0,7.63869916455
 06/27  14:00:00,31.6695137561,3.25444525526,11.5127019189,0.0,3.78894180059,13.1134247809,6.69992905844,0.0,6.69992905844
 06/27  15:00:00,34.8191592366,3.58975262762,12.9620305738,0.0,4.71240779196,13.5549682428,7.63869916455,0.0,7.63869916455
 06/27  16:00:00,44.1169119969,3.9636556659,14.4355269084,0.0,7.18559832057,18.5321311015,8.89039263937,0.0,8.89039263937
 06/27  17:00:00,49.3453691461,3.80393214545,13.8459513089,0.0,8.38069375907,23.3147919321,11.7067029577,0.0,11.7067029577
 06/27  18:00:00,51.8027964106,3.98255670112,14.0573838839,0.0,10.6415932552,23.1212625696,13.7407048543,0.0,13.7407048543
 06/27  19:00:00,49.4229420675,3.77217364684,12.8571905733,0.0,12.3080778603,20.4854999863,13.1148581169,0.0,13.1148581169
 06/27  20:00:00,48.4467694054,3.18822075273,10.2265916986,0.0,12.456681583,19.8967753704,12.0196263264,0.0,12.0196263264
 06/27  21:00:00,42.4376789648,2.55851709569,7.63220593698,0.0,9.18739968257,17.702556249,9.82916274549,0.0,9.82916274549
 06/27  22:00:00,33.4503948761,2.09036214135,6.04838936429,0.0,5.91811778209,14.0365255879,8.57746927067,0.0,8.57746927067
 06/27  23:00:00,26.1790636558,1.73613863576,5.02779072094,0.0,3.54045821811,10.5176760807,4.82238884621,0.0,4.82238884621
 06/27  24:00:00,20.8895083661,1.34332370146,3.83430592123,0.0,2.55330491699,7.80157382632,1.53669347482,0.0,1.53669347482
 06/28  01:00:00,18.9574398252,1.02032802394,2.81395767381,0.0,2.55330491699,7.21284921042,0.910070976131,0.0,0.910070976131
 06/28  02:00:00,17.8087468217,0.80352990916,2.1764250931,0.0,2.55330491699,6.91848690247,0.441235595781,0.0,0.441235595781
 06/28  03:00:00,17.166315425,0.669403669548,1.81530109,0.0,2.55330491699,6.7713057485,0.441224181122,0.0,0.441224181122
 06/28  04:00:00,18.7850611558,0.550639327872,1.47631771465,0.0,3.82705111198,7.57405300124,0.909795051581,0.0,0.909795051581
 06/28  05:00:00,20.5634842127,0.53551128986,1.4097563476,0.0,6.02426329834,9.91545327661,4.49991873814,0.0,4.49991873814
 06/28  06:00:00,24.1810812757,0.790084198866,2.13302942158,0.0,6.51253267309,14.7454349813,14.9528329338,0.0,14.9528329338
 06/28  07:00:00,28.1252897899,1.0390546194,2.90913487992,0.0,6.01364874671,18.163451543,15.8885437608,0.0,15.8885437608
 06/28  08:00:00,28.3566573658,1.43709327036,3.68821435382,0.0,4.35151303671,18.8798367041,15.2644000748,0.0,15.2644000748
 06/28  09:00:00,26.4991329883,1.63335352813,4.45806155899,0.0,3.78894180059,16.6187760998,13.3919750605,0.0,13.3919750605
 06/28  10:00:00,24.9419809255,1.9149667845,5.53592294298,0.0,3.78894180059,13.7021493968,12.1436917214,0.0,12.1436917214
 06/28  11:00:00,27.2242371681,2.32265583591,7.26330898027,0.0,3.78894180059,13.8493305508,9.80316046058,0.0,9.80316046058
 06/28  12:00:00,28.485006976,2.61347409893,8.54370174327,0.0,3.69398621738,13.6338449159,8.55487712149,0.0,8.55487712149
 06/28  13:00:00,29.2553359706,2.79708258495,9.40870564976,0.0,3.78894180059,13.2606059349,7.61866461717,0.0,7.61866461717
 06/28  14:00:00,29.6737365178,2.90884567506,9.86252426086,0.0,3.78894180059,13.1134247809,6.68245211285,0.0,6.68245211285
 06/28  15:00:00,32.4615933694,3.19168981947,11.0025275148,0.0,4.71240779196,13.5549682428,7.61866461717,0.0,7.61866461717
 06/28  16:00:00,41.9271414301,3.60009194269,12.6093200649,0.0,7.18559832057,18.5321311015,8.86694795626,0.0,8.86694795626
 06/28  17:00:00,47.3618127135,3.43832595584,12.2280010659,0.0,8.38069375907,23.3147919321,11.6755854692,0.0,11.6755854692
 06/28  18:00:00,50.1066433406,3.67331966567,12.6704678494,0.0,10.6415932552,23.1212625696,13.7040458952,0.0,13.7040458952
 06/28  19:00:00,48.2729784279,3.57345489046,11.9059456901,0.0,12.3080778603,20.4854999863,13.0799042257,0.0,13.0799042257
 06/28  20:00:00,47.6360504067,3.04267688683,9.56141656575,0.0,12.456681583,19.8967753704,11.987656304,0.0,11.987656304
 06/28  21:00:00,42.2014164319,2.50653669879,7.44792380102,0.0,9.18739968257,17.702556249,9.80316046058,0.0,9.80316046058
 06/28  22:00:00,33.3455545265,2.05412801689,5.97978313916,0.0,5.91811778209,14.0365255879,8.55487712149,0.0,8.55487712149
 06/28  23:00:00,25.3265191234,1.54439310898,4.36699171531,0.0,3.54045821811,10.5176760807,4.81002710421,0.0,4.81002710421
 06/28  24:00:00,19.7595431802,1.08563987154,2.96202456528,0.0,2.55330491699,7.80157382632,1.53328333909,0.0,1.53328333909
 06/29  01:00:00,18.2193512037,0.837550414204,2.25864666202,0.0,2.55330491699,7.21284921042,0.908377335234,0.0,0.908377335234
 06/29  02:00:00,16.8324582117,0.557078959173,1.44658743307,0.0,2.55330491699,6.91848690247,0.440812754765,0.0,0.440812754765
 06/29  03:00:00,15.9830748952,0.373936832256,0.927527397446,0.0,2.55330491699,6.7713057485,0.440801540793,0.0,0.440801540793
 06/29  04:00:00,17.678982261,0.273874453017,0.647003694679,0.0,3.82705111198,7.57405300124,0.908106265904,0.0,0.908106265904
 06/29  05:00:00,19.4636794048,0.256829068464,0.588633761101,0.0,6.02426329834,9.91545327661,4.48856096135,0.0,4.48856096135
 06/29  06:00:00,22.899271136,0.472702336147,1.16860114459,0.0,6.51253267309,14.7454349813,14.9133910531,0.0,14.9133910531
 06/29  07:00:00,27.0155452466,0.756672378261,2.08177257781,0.0,6.01364874671,18.163451543,15.8465915893,0.0,15.8465915893
 06/29  08:00:00,27.3663570654,1.1838367014,2.9511706223,0.0,4.35151303671,18.8798367041,15.2241260054,0.0,15.2241260054
 06/29  09:00:00,25.335802145,1.34077423783,3.58731000605,0.0,3.78894180059,16.6187760998,13.3567352498,0.0,13.3567352498
 06/29  10:00:00,23.448026947,1.5620422392,4.39489350977,0.0,3.78894180059,13.7021493968,12.1118080831,0.0,12.1118080831
 06/29  11:00:00,24.5185313552,1.75472389181,5.12553511147,0.0,3.78894180059,13.8493305508,9.77756964567,0.0,9.77756964567
 06/29  12:00:00,25.7704101017,2.06981145675,6.37276751116,0.0,3.69398621738,13.6338449159,8.53264247902,0.0,8.53264247902
 06/29  13:00:00,27.0640163089,2.36608668954,7.64838188348,0.0,3.78894180059,13.2606059349,7.59894710404,0.0,7.59894710404
 06/29  14:00:00,28.1134180593,2.59265567539,8.61839580209,0.0,3.78894180059,13.1134247809,6.66525172905,0.0,6.66525172905
 06/29  15:00:00,30.7358043211,2.85534823605,9.61308004983,0.0,4.71240779196,13.5549682428,7.59894710404,0.0,7.59894710404
 06/29  16:00:00,39.8039825617,3.21364707011,10.8726060691,0.0,7.18559832057,18.5321311015,8.84387427068,0.0,8.84387427068
 06/29  17:00:00,47.0774686535,3.37781744588,12.0041655158,0.0,8.38069375907,23.3147919321,11.6449603956,0.0,11.6449603956
 06/29  18:00:00,49.9751117878,3.59431133968,12.6179446225,0.0,10.6415932552,23.1212625696,13.6679670414,0.0,13.6679670414
 06/29  19:00:00,48.0053503173,3.49263842152,11.7191340484,0.0,12.3080778603,20.4854999863,13.0455034581,0.0,13.0455034581
 06/29  20:00:00,48.1690821836,3.13705604859,10.0000691809,0.0,12.456681583,19.8967753704,11.9561921873,0.0,11.9561921873
 06/29  21:00:00,42.647070433,2.59452381359,7.80559068726,0.0,9.18739968257,17.702556249,9.77756964567,0.0,9.77756964567
 06/29  22:00:00,32.7962888648,1.95055925326,5.53408624113,0.0,5.91811778209,14.0365255879,8.53264247902,0.0,8.53264247902
 06/29  23:00:00,24.6681744946,1.40724239335,3.84579780214,0.0,3.54045821811,10.5176760807,4.79786097909,0.0,4.79786097909
 06/29  24:00:00,18.9882183877,0.908447729229,2.36789191504,0.0,2.55330491699,7.80157382632,1.52992716664,0.0,1.52992716664
 06/30  01:00:00,17.0560341641,0.553067766667,1.37981227003,0.0,2.55330491699,7.21284921042,0.906710940664,0.0,0.906710940664
 06/30  02:00:00,16.023666998,0.350974218945,0.843900959587,0.0,2.55330491699,6.91848690247,0.440396731892,0.0,0.440396731892
 06/30  03:00:00,15.4906604167,0.243527326112,0.565522425059,0.0,2.55330491699,6.7713057485,0.440385721006,0.0,0.440385721006
 06/30  04:00:00,17.2808964996,0.161613608053,0.361178778306,0.0,3.82705111198,7.57405300124,0.906444784355,0.0,0.906444784355
 06/30  05:00:00,19.2088114196,0.183332368955,0.407262475429,0.0,6.02426329834,9.91545327661,4.47738807501,0.0,4.47738807501
 06/30  06:00:00,22.7354073391,0.433694230934,1.04374545295,0.0,6.51253267309,14.7454349813,14.8745947238,0.0,14.8745947238
 06/30  07:00:00,26.5998181707,0.66392757807,1.75879030207,0.0,6.01364874671,18.163451543,15.8053263812,0.0,15.8053263812
 06/30  08:00:00,26.5650741695,1.02143780404,2.31228662377,0.0,4.35151303671,18.8798367041,15.1845114221,0.0,15.1845114221
 06/30  09:00:00,24.4906130885,1.16599400838,2.91690117893,0.0,3.78894180059,16.6187760998,13.3220724894,0.0,13.3220724894
 06/30  10:00:00,22.5976158008,1.36942579251,3.73709881023,0.0,3.78894180059,13.7021493968,12.080446538,0.0,12.080446538
 06/30  11:00:00,23.7528001267,1.58111508169,4.53341269307,0.0,3.78894180059,13.8493305508,9.75239787922,0.0,9.75239787922
 06/30  12:00:00,25.0782911883,1.90382513782,5.8466349167,0.0,3.69398621738,13.6338449159,8.51077192785,0.0,8.51077192785
 06/30  13:00:00,26.5856254413,2.23542756258,7.30065014284,0.0,3.78894180059,13.2606059349,7.57955246432,0.0,7.57955246432
 06/30  14:00:00,28.2343154585,2.58611162613,8.74583725048,0.0,3.78894180059,13.1134247809,6.64833300079,0.0,6.64833300079
 06/30  15:00:00,31.5126362552,2.97972606295,10.2655341571,0.0,4.71240779196,13.5549682428,7.57955246432,0.0,7.57955246432
 06/30  16:00:00,42.0642697725,3.56948167575,12.7770586742,0.0,7.18559832057,18.5321311015,8.82117841569,0.0,8.82117841569
 06/30  17:00:00,50.5302986508,3.91793533481,14.9168776242,0.0,8.38069375907,23.3147919321,11.6148368063,0.0,11.6148368063
 06/30  18:00:00,52.3944555952,3.99240401444,14.6391957552,0.0,10.6415932552,23.1212625696,13.6324789773,0.0,13.6324789773
 06/30  19:00:00,49.4386510769,3.72327308966,12.9218001399,0.0,12.3080778603,20.4854999863,13.0116660016,0.0,13.0116660016
 06/30  20:00:00,48.9397035322,3.22624623651,10.6815003416,0.0,12.456681583,19.8967753704,11.9252432941,0.0,11.9252432941
 06/30  21:00:00,43.0603596755,2.62923787676,8.18416586656,0.0,9.18739968257,17.702556249,9.75239787922,0.0,9.75239787922
 06/30  22:00:00,33.2968981417,2.02964145128,5.95561332001,0.0,5.91811778209,14.0365255879,8.51077192785,0.0,8.51077192785
 06/30  23:00:00,25.028241204,1.47938018525,4.13372671967,0.0,3.54045821811,10.5176760807,4.78589407373,0.0,4.78589407373
 06/30  24:00:00,19.4198854781,1.0120610798,2.69594565488,0.0,2.55330491699,7.80157382632,1.52662595137,0.0,1.52662595137
 07/01  01:00:00,17.4880392199,0.667859139181,1.69702595327,0.0,2.55330491699,7.21284921042,0.905072286229,0.0,0.905072286229
 07/01  02:00:00,16.1990910615,0.400024277294,0.970274964716,0.0,2.55330491699,6.91848690247,0.439987650427,0.0,0.439987650427
 07/01  03:00:00,15.564787096,0.266489832364,0.616686598164,0.0,2.55330491699,6.7713057485,0.43997684496,0.0,0.43997684496
 07/01  04:00:00,17.3358085099,0.179931419081,0.397772977601,0.0,3.82705111198,7.57405300124,0.904811099137,0.0,0.904811099137
 07/01  05:00:00,19.1751376049,0.176589555632,0.38033147403,0.0,6.02426329834,9.91545327661,4.46640338788,0.0,4.46640338788
 07/01  06:00:00,22.4898848631,0.374988426968,0.856928780874,0.0,6.51253267309,14.7454349813,14.8364554345,0.0,14.8364554345
 07/01  07:00:00,26.0259958817,0.579757340303,1.46266761326,0.0,6.01364874671,17.9699221805,15.764760357,0.0,15.764760357
 07/01  08:00:00,24.4421245169,0.703735079053,1.95345326485,0.0,3.66783283761,18.1171033345,15.1455680565,0.0,15.1455680565
 07/01  09:00:00,22.4870878144,0.885133262778,2.64065021915,0.0,3.10526160149,15.8560427302,13.2879970445,0.0,13.2879970445
 07/01  10:00:00,20.5642724256,1.0908117316,3.4287830646,0.0,3.10526160149,12.9394160272,12.0496163736,0.0,12.0496163736
 07/01  11:00:00,22.2880713535,1.40759328002,4.68861929029,0.0,3.10526160149,13.0865971812,9.72765261562,0.0,9.72765261562
 07/01  12:00:00,24.1829046533,1.80579017063,6.33243685349,0.0,3.10526160149,12.9394160272,8.48927194472,0.0,8.48927194472
 07/01  13:00:00,25.7099936721,2.19190677798,7.91495272694,0.0,3.10526160149,12.4978725653,7.56048644154,0.0,7.56048644154
 07/01  14:00:00,27.5386286492,2.57764434634,9.50503128975,0.0,3.10526160149,12.3506914113,6.63170093837,0.0,6.63170093837
 07/01  15:00:00,31.7575962964,3.12371058732,11.8129232426,0.0,4.02872759285,12.7922348732,7.56048644154,0.0,7.56048644154
 07/01  16:00:00,42.5264249911,3.75420998247,14.5008991548,0.0,6.50191812146,17.7693977319,8.79886711245,0.0,8.79886711245
 07/01  17:00:00,52.5948015233,4.31247201312,16.7803731808,0.0,8.38069375907,23.1212625696,11.585223622,0.0,11.585223622
 07/01  18:00:00,54.9636778913,4.424211598,16.7766104677,0.0,10.6415932552,23.1212625696,13.5975922122,0.0,13.5975922122
 07/01  19:00:00,52.2275398869,4.20373855893,15.2302234806,0.0,12.3080778603,20.4854999863,12.9784018767,0.0,12.9784018767
 07/01  20:00:00,50.3222027494,3.49975702253,11.7904887727,0.0,12.456681583,19.8967753704,11.8948187897,0.0,11.8948187897
 07/01  21:00:00,43.1571774857,2.68784993052,8.22237162309,0.0,9.18739968257,17.702556249,9.72765261562,0.0,9.72765261562
 07/01  22:00:00,33.0208264196,2.01734288223,5.69184016693,0.0,5.91811778209,14.0365255879,8.48927194472,0.0,8.48927194472
 07/01  23:00:00,24.9321164171,1.49112966306,4.02585245494,0.0,3.54045821811,10.5176760807,4.77412993202,0.0,4.77412993202
 07/01  24:00:00,18.9082680041,0.906978416355,2.28941084439,0.0,2.55330491699,7.80157382632,1.5233806709,0.0,1.5233806709
 07/02  01:00:00,17.1652771361,0.594249046186,1.44787396251,0.0,2.55330491699,7.21284921042,0.90346185747,0.0,0.90346185747
 07/02  02:00:00,16.1536255245,0.390416120343,0.934417584733,0.0,2.55330491699,6.91848690247,0.439585631567,0.0,0.439585631567
 07/02  03:00:00,15.6992238738,0.301778377604,0.715834830725,0.0,2.55330491699,6.7713057485,0.439575033787,0.0,0.439575033787
 07/02  04:00:00,17.4600694124,0.214761771003,0.487203528126,0.0,3.82705111198,7.57405300124,0.903205694202,0.0,0.903205694202
 07/02  05:00:00,19.1839703901,0.18040499303,0.38534882187,0.0,6.02426329834,9.91545327661,4.45561015299,0.0,4.45561015299
 07/02  06:00:00,22.602490884,0.403699488286,0.940823740495,0.0,6.51253267309,14.7454349813,14.7989844791,0.0,14.7989844791
 07/02  07:00:00,26.2981936728,0.640763698083,1.67385904654,0.0,6.01364874671,17.9699221805,15.7249055297,0.0,15.7249055297
 07/02  08:00:00,24.6948577719,0.757244815114,2.15267678384,0.0,3.66783283761,18.1171033345,15.1073074411,0.0,15.1073074411
 07/02  09:00:00,22.892423244,0.967800767756,2.9633181438,0.0,3.10526160149,15.8560427302,13.254519006,0.0,13.254519006
 07/02  10:00:00,22.1434655601,1.40598837243,4.69279955833,0.0,3.10526160149,12.9394160272,12.0193267197,0.0,12.0193267197
 07/02  11:00:00,24.8285442481,1.8798334092,6.75685205567,0.0,3.10526160149,13.0865971812,9.70334118295,0.0,9.70334118295
 07/02  12:00:00,27.1675280513,2.32564769998,8.79720272213,0.0,3.10526160149,12.9394160272,8.46814889666,0.0,8.46814889666
 07/02  13:00:00,29.1134509869,2.76339667438,10.7469201453,0.0,3.10526160149,12.4978725653,7.54175468194,0.0,7.54175468194
 07/02  14:00:00,31.4099679795,3.21334933928,12.740665627,0.0,3.10526160149,12.3506914113,6.61536046723,0.0,6.61536046723
 07/02  15:00:00,35.1142727008,3.66081276069,14.6324974736,0.0,4.02872759285,12.7922348732,7.54175468194,0.0,7.54175468194
 07/02  16:00:00,43.8892460364,3.96759780758,15.6503323749,0.0,6.50191812146,17.7693977319,8.77694696823,0.0,8.77694696823
 07/02  17:00:00,50.76277893,4.04747149506,15.2133511056,0.0,8.38069375907,23.1212625696,11.5561296124,0.0,11.5561296124
 07/02  18:00:00,52.9064225213,4.11571274053,15.0278539552,0.0,10.6415932552,23.1212625696,13.5633170776,0.0,13.5633170776
 07/02  19:00:00,50.7307341084,3.94098268196,13.9961735791,0.0,12.3080778603,20.4854999863,12.9457209345,0.0,12.9457209345
 07/02  20:00:00,49.5163973167,3.33404217847,11.1503981841,0.0,12.456681583,19.8967753704,11.864927684,0.0,11.864927684
 07/02  21:00:00,43.5841749649,2.74995887469,8.58726015807,0.0,9.18739968257,17.702556249,9.70334118295,0.0,9.70334118295
 07/02  22:00:00,34.3825817285,2.26990912687,6.80102923113,0.0,5.91811778209,14.0365255879,8.46814889666,0.0,8.46814889666
 07/02  23:00:00,26.8579724715,1.87447877013,5.56835940228,0.0,3.54045821811,10.5176760807,4.76257203779,0.0,4.76257203779
 07/02  24:00:00,21.2133344357,1.41440836703,4.08704732529,0.0,2.55330491699,7.80157382632,1.52019228629,0.0,1.52019228629
 07/03  01:00:00,18.887642219,1.00422405423,2.76026403735,0.0,2.55330491699,7.21284921042,0.901880131519,0.0,0.901880131519
 07/03  02:00:00,17.5932345762,0.750510671614,2.01393208515,0.0,2.55330491699,6.91848690247,0.439190794412,0.0,0.439190794412
 07/03  03:00:00,16.4859046925,0.503211394937,1.30108263202,0.0,2.55330491699,6.7713057485,0.43918040652,0.0,0.43918040652
 07/03  04:00:00,17.9596177437,0.349326613097,0.852187017391,0.0,3.82705111198,7.57405300124,0.901629045103,0.0,0.901629045103
 07/03  05:00:00,19.6599830232,0.313432834636,0.728333613356,0.0,6.02426329834,9.91545327661,4.44501156672,0.0,4.44501156672
 07/03  06:00:00,23.1100638432,0.537060809861,1.31503537806,0.0,6.51253267309,14.7454349813,14.7621929539,0.0,14.7621929539
 07/03  07:00:00,27.36692119,0.856547538404,2.33327336101,0.0,6.01364874671,18.163451543,15.6857737021,0.0,15.6857737021
 07/03  08:00:00,28.0936161166,1.34422236958,3.51804400534,0.0,4.35151303671,18.8798367041,15.0697409065,0.0,15.0697409065
 07/03  09:00:00,26.548932297,1.59206413301,4.54915026278,0.0,3.78894180059,16.6187760998,13.2216482883,0.0,13.2216482883
 07/03  10:00:00,25.3907917938,1.92801976924,5.97168082655,0.0,3.78894180059,13.7021493968,11.9895865466,0.0,11.9895865466
 07/03  11:00:00,26.9497840755,2.19034654124,7.12116518235,0.0,3.78894180059,13.8493305508,9.6794707808,0.0,9.6794707808
 07/03  12:00:00,28.3078556819,2.50442900255,8.47559554555,0.0,3.69398621738,13.6338449159,8.44740903905,0.0,8.44740903905
 07/03  13:00:00,29.5006801486,2.78220135252,9.66893106022,0.0,3.78894180059,13.2606059349,7.52336273274,0.0,7.52336273274
 07/03  14:00:00,30.7217199103,3.04628947141,10.773063857,0.0,3.78894180059,13.1134247809,6.59931642644,0.0,6.59931642644
 07/03  15:00:00,33.8860739434,3.4073961,12.2113018082,0.0,4.71240779196,13.5549682428,7.52336273274,0.0,7.52336273274
 07/03  16:00:00,42.5990861387,3.71572845912,13.1656282571,0.0,7.18559832057,18.5321311015,8.75542447449,0.0,8.75542447449
 07/03  17:00:00,49.3956950339,3.81831974719,13.881889595,0.0,8.38069375907,23.3147919321,11.5275633934,0.0,11.5275633934
 07/03  18:00:00,51.6246757926,3.93168612939,13.9301338377,0.0,10.6415932552,23.1212625696,13.5296637237,0.0,13.5296637237
 07/03  19:00:00,48.8357506621,3.65591156108,12.3862612537,0.0,12.3080778603,20.4854999863,12.9136328529,0.0,12.9136328529
 07/03  20:00:00,48.222511108,3.13973457562,10.0508195783,0.0,12.456681583,19.8967753704,11.8355788288,0.0,11.8355788288
 07/03  21:00:00,42.8360061449,2.62881639596,7.96023381684,0.0,9.18739968257,17.702556249,9.6794707808,0.0,9.6794707808
 07/03  22:00:00,33.0967326963,2.02098516234,5.76410416354,0.0,5.91811778209,14.0365255879,8.44740903905,0.0,8.44740903905
 07/03  23:00:00,24.8965515567,1.47068312098,4.01073413665,0.0,3.54045821811,10.5176760807,4.75122381382,0.0,4.75122381382
 07/03  24:00:00,19.4365830026,1.01902721682,2.70567704237,0.0,2.55330491699,7.80157382632,1.51706174174,0.0,1.51706174174
 07/04  01:00:00,17.6650206648,0.708794486979,1.83307205041,0.0,2.55330491699,7.21284921042,0.900327576952,0.0,0.900327576952
 07/04  02:00:00,16.4008804077,0.450125506531,1.12196308172,0.0,2.55330491699,6.91848690247,0.438803255923,0.0,0.438803255923
 07/04  03:00:00,15.7665770641,0.319146707564,0.765819691085,0.0,2.55330491699,6.7713057485,0.438793080058,0.0,0.438793080058
 07/04  04:00:00,17.5640118174,0.243142086293,0.562765617835,0.0,3.82705111198,7.57405300124,0.900081618852,0.0,0.900081618852
 07/04  05:00:00,19.3700433147,0.231935448949,0.519891290601,0.0,6.02426329834,9.91545327661,4.43461076782,0.0,4.43461076782
 07/04  06:00:00,22.7806815008,0.450198412066,1.07251543346,0.0,6.51253267309,14.7454349813,14.7260917539,0.0,14.7260917539
 07/04  07:00:00,26.2906673643,0.647356798253,1.65973963793,0.0,6.01364874671,17.9699221805,15.6473764626,0.0,15.6473764626
 07/04  08:00:00,24.4363089983,0.710631603337,1.94074122197,0.0,3.66783283761,18.1171033345,15.0328795778,0.0,15.0328795778
 07/04  09:00:00,22.4509701761,0.889112706573,2.60055313708,0.0,3.10526160149,15.8560427302,13.1893946257,0.0,13.1893946257
 07/04  10:00:00,20.7606833688,1.14978775546,3.56621798394,0.0,3.10526160149,12.9394160272,11.9604046613,0.0,11.9604046613
 07/04  11:00:00,22.4449580732,1.47167467488,4.78142461513,0.0,3.10526160149,13.0865971812,9.65604847816,0.0,9.65604847816
 07/04  12:00:00,24.1109886636,1.83730175924,6.22900927521,0.0,3.10526160149,12.9394160272,8.42705851381,0.0,8.42705851381
 07/04  13:00:00,24.8435290755,2.08181401719,7.1585808911,0.0,3.10526160149,12.4978725653,7.50531604055,0.0,7.50531604055
 07/04  14:00:00,26.4982369702,2.41655159112,8.6257323659,0.0,3.10526160149,12.3506914113,6.58357356729,0.0,6.58357356729
 07/04  15:00:00,29.9285124735,2.81482037643,10.2927296306,0.0,4.02872759285,12.7922348732,7.50531604055,0.0,7.50531604055
 07/04  16:00:00,38.7140807132,3.13595985627,11.3068050031,0.0,6.50191812146,17.7693977319,8.7343060049,0.0,8.7343060049
 07/04  17:00:00,47.7281386747,3.54617891738,12.6800034279,0.0,8.38069375907,23.1212625696,11.4995334247,0.0,11.4995334247
 07/04  18:00:00,50.8766053921,3.78776789697,13.3259816696,0.0,10.6415932552,23.1212625696,13.4966421168,0.0,13.4966421168
 07/04  19:00:00,48.8286496382,3.64541989574,12.3896518951,0.0,12.3080778603,20.4854999863,12.8821471346,0.0,12.8821471346
 07/04  20:00:00,48.1583807543,3.11630917247,10.0101146277,0.0,12.456681583,19.8967753704,11.8067809158,0.0,11.8067809158
 07/04  21:00:00,42.7160096444,2.57532815743,7.89372555483,0.0,9.18739968257,17.702556249,9.65604847816,0.0,9.65604847816
 07/04  22:00:00,32.9529968222,1.95806607845,5.68328737326,0.0,5.91811778209,14.0365255879,8.42705851381,0.0,8.42705851381
 07/04  23:00:00,24.4632859726,1.3556705229,3.69248115063,0.0,3.54045821811,10.5176760807,4.74008862077,0.0,4.74008862077
 07/04  24:00:00,18.7770267656,0.856861378993,2.20828664318,0.0,2.55330491699,7.80157382632,1.51398996435,0.0,1.51398996435
 07/05  01:00:00,16.9101775811,0.518777958722,1.2682454949,0.0,2.55330491699,7.21284921042,0.898804653653,0.0,0.898804653653
 07/05  02:00:00,15.9414676291,0.331515058918,0.781160750668,0.0,2.55330491699,6.91848690247,0.438423130891,0.0,0.438423130891
 07/05  03:00:00,15.3819154616,0.21603570147,0.484269094596,0.0,2.55330491699,6.7713057485,0.438413169126,0.0,0.438413169126
 07/05  04:00:00,17.2397013902,0.152109712678,0.329487564284,0.0,3.82705111198,7.57405300124,0.898563873789,0.0,0.898563873789
 07/05  05:00:00,19.1369394043,0.164912261035,0.35381056809,0.0,6.02426329834,9.91545327661,4.42441083649,0.0,4.42441083649
 07/05  06:00:00,22.471592324,0.368047241565,0.845577427154,0.0,6.51253267309,14.7454349813,14.6906915698,0.0,14.6906915698
 07/05  07:00:00,26.1640446192,0.564723319809,1.42222100886,0.0,6.01364874671,18.163451543,15.6097251823,0.0,15.6097251823
 07/05  08:00:00,26.17706108,0.93111459593,2.0145967424,0.0,4.35151303671,18.8798367041,14.9967343709,0.0,14.9967343709
 07/05  09:00:00,24.2163142701,1.10392839927,2.70466796965,0.0,3.78894180059,16.6187760998,13.1577675697,0.0,13.1577675697
 07/05  10:00:00,22.9145746121,1.42135120713,4.00213220693,0.0,3.78894180059,13.7021493968,11.9317897059,0.0,11.9317897059
 07/05  11:00:00,25.0215425483,1.80428199958,5.57898819685,0.0,3.78894180059,13.8493305508,9.63308121134,0.0,9.63308121134
 07/05  12:00:00,26.7092722841,2.18944062184,7.19200052851,0.0,3.69398621738,13.6338449159,8.40710334756,0.0,8.40710334756
 07/05  13:00:00,28.2252197731,2.51851335432,8.65715868292,0.0,3.78894180059,13.2606059349,7.48761994972,0.0,7.48761994972
 07/05  14:00:00,29.337422445,2.77351948335,9.66153637984,0.0,3.78894180059,13.1134247809,6.56813655188,0.0,6.56813655188
 07/05  15:00:00,33.2252532935,3.24786827818,11.7100089801,0.0,4.71240779196,13.5549682428,7.48761994972,0.0,7.48761994972
 07/05  16:00:00,43.5718444196,3.80259072245,14.0515242746,0.0,7.18559832057,18.5321311015,8.7135978135,0.0,8.7135978135
 07/05  17:00:00,49.9171003201,3.85455567701,14.3670589513,0.0,8.38069375907,23.3147919321,11.472048007,0.0,11.472048007
 07/05  18:00:00,52.4240339152,4.04460198137,14.6165761082,0.0,10.6415932552,23.1212625696,13.4642620357,0.0,13.4642620357
 07/05  19:00:00,50.5879840797,3.96033691109,13.8340693212,0.0,12.3080778603,20.4854999863,12.8512731038,0.0,12.8512731038
 07/05  20:00:00,50.0032894707,3.45238236562,11.5189501509,0.0,12.456681583,19.8967753704,11.778542473,0.0,11.778542473
 07/05  21:00:00,43.5630912849,2.7616536197,8.55448173309,0.0,9.18739968257,17.702556249,9.63308121134,0.0,9.63308121134
 07/05  22:00:00,33.4172743575,2.08446667416,6.02116431293,0.0,5.91811778209,14.0365255879,8.40710334756,0.0,8.40710334756
 07/05  23:00:00,25.0364521283,1.499436815,4.12188101421,0.0,3.54045821811,10.5176760807,4.72916975621,0.0,4.72916975621
 07/05  24:00:00,19.6327886318,1.06467097687,2.85623891151,0.0,2.55330491699,7.80157382632,1.51097786378,0.0,1.51097786378
 07/06  01:00:00,17.4697329679,0.661868416215,1.68471042428,0.0,2.55330491699,7.21284921042,0.897311812678,0.0,0.897311812678
 07/06  02:00:00,16.0196127777,0.353731455552,0.837089502651,0.0,2.55330491699,6.91848690247,0.438050531901,0.0,0.438050531901
 07/06  03:00:00,15.6307097804,0.283710412083,0.665388702862,0.0,2.55330491699,6.7713057485,0.438040786247,0.0,0.438040786247
 07/06  04:00:00,17.3913858727,0.194738851128,0.438542908359,0.0,3.82705111198,7.57405300124,0.897076259436,0.0,0.897076259436
 07/06  05:00:00,19.2812125186,0.205531842588,0.457464100869,0.0,6.02426329834,9.91545327661,4.41441479345,0.0,4.41441479345
 07/06  06:00:00,22.6724430083,0.42058545809,0.993889895025,0.0,6.51253267309,14.7454349813,14.6560028849,0.0,14.6560028849
 07/06  07:00:00,26.6824368903,0.683767759363,1.82156884036,0.0,6.01364874671,18.163451543,15.5728310111,0.0,15.5728310111
 07/06  08:00:00,27.2397841918,1.15107133756,2.85736311261,0.0,4.35151303671,18.8798367041,14.9613159901,0.0,14.9613159901
 07/06  09:00:00,25.7388499839,1.40743876606,3.92369331665,0.0,3.78894180059,16.6187760998,13.1267764865,0.0,13.1267764865
 07/06  10:00:00,24.7519211313,1.79266477733,5.46816515593,0.0,3.78894180059,13.7021493968,11.9037501545,0.0,11.9037501545
 07/06  11:00:00,26.7108065486,2.1383636691,6.93417052757,0.0,3.78894180059,13.8493305508,9.61057578187,0.0,9.61057578187
 07/06  12:00:00,28.069478502,2.4613762791,8.28027108912,0.0,3.69398621738,13.6338449159,8.38754944982,0.0,8.38754944982
 07/06  13:00:00,29.7851195885,2.81471631644,9.92085553614,0.0,3.78894180059,13.2606059349,7.47027970078,0.0,7.47027970078
 07/06  14:00:00,31.7434040574,3.18853570127,11.6525017743,0.0,3.78894180059,13.1134247809,6.55300995175,0.0,6.55300995175
 07/06  15:00:00,34.9015734686,3.54660134436,13.087596089,0.0,4.71240779196,13.5549682428,7.47027970078,0.0,7.47027970078
 07/06  16:00:00,44.3347385088,3.96348733084,14.6535217554,0.0,7.18559832057,18.5321311015,8.69330603283,0.0,8.69330603283
 07/06  17:00:00,51.6902539731,4.15014011942,15.8446281619,0.0,8.38069375907,23.3147919321,11.4451152799,0.0,11.4451152799
 07/06  18:00:00,53.8241806789,4.25146125374,15.8098635995,0.0,10.6415932552,23.1212625696,13.4325330695,0.0,13.4325330695
 07/06  19:00:00,50.8304562407,3.9613232802,14.0755551131,0.0,12.3080778603,20.4854999863,12.8210199035,0.0,12.8210199035
 07/06  20:00:00,49.5990513563,3.34955800368,11.2175363985,0.0,12.456681583,19.8967753704,11.750871863,0.0,11.750871863
 07/06  21:00:00,43.4479370133,2.72000396823,8.48097711295,0.0,9.18739968257,17.702556249,9.61057578187,0.0,9.61057578187
 07/06  22:00:00,33.5674189376,2.11230006383,6.14347550329,0.0,5.91811778209,14.0365255879,8.38754944982,0.0,8.38754944982
 07/06  23:00:00,25.1251159301,1.52477726285,4.18520436816,0.0,3.54045821811,10.5176760807,4.71847045367,0.0,4.71847045367
 07/06  24:00:00,19.0546769281,0.936404026709,2.40639415798,0.0,2.55330491699,7.80157382632,1.50802633205,0.0,1.50802633205
 07/07  01:00:00,17.2388270346,0.608444428034,1.50722847908,0.0,2.55330491699,7.21284921042,0.895849496118,0.0,0.895849496118
 07/07  02:00:00,16.2527721345,0.413963771838,1.01001654315,0.0,2.55330491699,6.91848690247,0.437685569301,0.0,0.437685569301
 07/07  03:00:00,15.7160904038,0.306486449483,0.727993288859,0.0,2.55330491699,6.7713057485,0.437676041704,0.0,0.437676041704
 07/07  04:00:00,17.5202322974,0.231379858022,0.530748326164,0.0,3.82705111198,7.57405300124,0.89561921637,0.0,0.89561921637
 07/07  05:00:00,19.260390515,0.201505229736,0.440668710107,0.0,6.02426329834,9.91545327661,4.40462559909,0.0,4.40462559909
 07/07  06:00:00,22.7088684888,0.428933090685,1.02196774293,0.0,6.51253267309,14.7454349813,14.6220359716,0.0,14.6220359716
 07/07  07:00:00,26.8348030829,0.718765447545,1.93893734481,0.0,6.01364874671,18.163451543,15.5367048749,0.0,15.5367048749
 07/07  08:00:00,27.6261556911,1.22236573968,3.17244020978,0.0,4.35151303671,18.8798367041,14.926634924,0.0,14.926634924
 07/07  09:00:00,26.0975851416,1.47462880944,4.21523843104,0.0,3.78894180059,16.6187760998,13.0964305538,0.0,13.0964305538
 07/07  10:00:00,25.5373561428,1.93217801082,6.11408693393,0.0,3.78894180059,13.7021493968,11.8762943105,0.0,11.8762943105
 07/07  11:00:00,28.1363641496,2.37340725128,8.12468454648,0.0,3.78894180059,13.8493305508,9.58853885451,0.0,9.58853885451
 07/07  12:00:00,30.3883782842,2.80890790385,10.2516392466,0.0,3.69398621738,13.6338449159,8.3684026113,0.0,8.3684026113
 07/07  13:00:00,31.5663800837,3.07404132451,11.4427910233,0.0,3.78894180059,13.2606059349,7.45330042889,0.0,7.45330042889
 07/07  14:00:00,32.2148408222,3.26126087719,12.0512133632,0.0,3.78894180059,13.1134247809,6.53819824648,0.0,6.53819824648
 07/07  15:00:00,33.9852071223,3.41721496225,12.3006161248,0.0,4.71240779196,13.5549682428,7.45330042889,0.0,7.45330042889
 07/07  16:00:00,42.2533745966,3.64851209471,12.8871330793,0.0,7.18559832057,18.5321311015,8.6734366721,0.0,8.6734366721
 07/07  17:00:00,48.7250012824,3.69189695734,13.3376186333,0.0,8.38069375907,23.3147919321,11.4187432193,0.0,11.4187432193
 07/07  18:00:00,49.867273419,3.66078796294,12.4436296304,0.0,10.6415932552,23.1212625696,13.4014646146,0.0,13.4014646146
