Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/07  19:00:00,46.4941091743,3.27475504646,10.4257762805,0.0,12.3080778603,20.4854999863,12.791396493,0.0,12.791396493
 07/07  20:00:00,46.479069052,2.83188956598,8.61522253192,0.0,12.456681583,19.8967753704,11.7237772801,0.0,11.7237772801
 07/07  21:00:00,41.4671008046,2.3588773773,6.86126749514,0.0,9.18739968257,17.702556249,9.58853885451,0.0,9.58853885451
 07/07  22:00:00,32.077595588,1.79084023617,4.97511198139,0.0,5.91811778209,14.0365255879,8.3684026113,0.0,8.3684026113
 07/07  23:00:00,23.8519775056,1.21627630269,3.22056690376,0.0,3.54045821811,10.5176760807,4.70799388165,0.0,4.70799388165
 07/07  24:00:00,18.4093917946,0.760060796326,1.93745225485,0.0,2.55330491699,7.80157382632,1.50513624321,0.0,1.50513624321
 07/08  01:00:00,16.9625128288,0.522678025368,1.31668067598,0.0,2.55330491699,7.21284921042,0.894418136969,0.0,0.894418136969
 07/08  02:00:00,16.1709061972,0.385211916135,0.956902461576,0.0,2.55330491699,6.91848690247,0.437328351165,0.0,0.437328351165
 07/08  03:00:00,15.7005305247,0.297328299458,0.721591559746,0.0,2.55330491699,6.7713057485,0.437319043511,0.0,0.437319043511
 07/08  04:00:00,17.4829249725,0.216968036619,0.507852822656,0.0,3.82705111198,7.57405300124,0.89419317609,0.0,0.89419317609
 07/08  05:00:00,20.0355252166,0.163809952825,0.360665355219,0.0,6.02426329834,9.91545327661,4.39504615255,0.0,4.39504615255
 07/08  06:00:00,22.5627119606,0.387015806369,0.917728498971,0.0,6.51253267309,14.7454349813,14.5888008888,0.0,14.5888008888
 07/08  07:00:00,26.1866507754,0.614899630726,1.58818021652,0.0,6.01364874671,17.9699221805,15.5013574721,0.0,15.5013574721
 07/08  08:00:00,24.3192639591,0.67624641082,1.85808137532,0.0,3.66783283761,18.1171033345,14.8927014433,0.0,14.8927014433
 07/08  09:00:00,22.3182971403,0.850641064367,2.50635174351,0.0,3.10526160149,15.8560427302,13.0667387581,0.0,13.0667387581
 07/08  10:00:00,20.4372116886,1.06881045838,3.32372360083,0.0,3.10526160149,12.9394160272,11.849430305,0.0,11.849430305
 07/08  11:00:00,21.8309494695,1.32818768108,4.31090300519,0.0,3.10526160149,13.0865971812,9.56697695531,0.0,9.56697695531
 07/08  12:00:00,23.0006192667,1.60046643625,5.35547520135,0.0,3.10526160149,12.9394160272,8.34966850215,0.0,8.34966850215
 07/08  13:00:00,23.7352099762,1.85260933221,6.27946647682,0.0,3.10526160149,12.4978725653,7.43668716228,0.0,7.43668716228
 07/08  14:00:00,25.0797539195,2.16482142213,7.45897948418,0.0,3.10526160149,12.3506914113,6.52370582242,0.0,6.52370582242
 07/08  15:00:00,28.6410471748,2.61465914265,9.20542556567,0.0,4.02872759285,12.7922348732,7.43668716228,0.0,7.43668716228
 07/08  16:00:00,38.7781407072,3.15471915172,11.3521057016,0.0,6.50191812146,17.7693977319,8.65399561544,0.0,8.65399561544
 07/08  17:00:00,49.2910483073,3.79784733586,13.991244642,0.0,8.38069375907,23.1212625696,11.392939635,0.0,11.392939635
 07/08  18:00:00,53.0015249066,4.11695740551,15.1217116755,0.0,10.6415932552,23.1212625696,13.3710658714,0.0,13.3710658714
 07/08  19:00:00,50.6528331225,3.928981699,13.9302735761,0.0,12.3080778603,20.4854999863,12.7624116448,0.0,12.7624116448
 07/08  20:00:00,48.5996184153,3.18961310079,10.3780483604,0.0,12.456681583,19.8967753704,11.6972667483,0.0,11.6972667483
 07/08  21:00:00,42.7504299402,2.59700440557,7.90646960246,0.0,9.18739968257,17.702556249,9.56697695531,0.0,9.56697695531
 07/08  22:00:00,33.0791999926,2.01201921561,5.75553740657,0.0,5.91811778209,14.0365255879,8.34966850215,0.0,8.34966850215
 07/08  23:00:00,24.210095645,1.32253260223,3.47242874364,0.0,3.54045821811,10.5176760807,4.69774314269,0.0,4.69774314269
 07/08  24:00:00,18.4096821461,0.779899679779,1.91790372292,0.0,2.55330491699,7.80157382632,1.50230845315,0.0,1.50230845315
 07/09  01:00:00,16.4702397083,0.407143488708,0.939942092138,0.0,2.55330491699,7.21284921042,0.893018159004,0.0,0.893018159004
 07/09  02:00:00,15.7487402411,0.280893660217,0.639054761443,0.0,2.55330491699,6.91848690247,0.436978983266,0.0,0.436978983266
 07/09  03:00:00,15.3849970238,0.216364999487,0.487021358823,0.0,2.55330491699,6.7713057485,0.436969897379,0.0,0.436969897379
 07/09  04:00:00,17.285028223,0.164815211209,0.362108898511,0.0,3.82705111198,7.57405300124,0.892798560889,0.0,0.892798560889
 07/09  05:00:00,20.0043536761,0.157053420397,0.336250347228,0.0,6.02426329834,9.91545327661,4.38567929086,0.0,4.38567929086
 07/09  06:00:00,22.4402943721,0.357493952349,0.824832764503,0.0,6.51253267309,14.7454349813,14.5563074788,0.0,14.5563074788
 07/09  07:00:00,26.1053221936,0.590320842758,1.53143042271,0.0,6.01364874671,17.9699221805,15.4667992705,0.0,15.4667992705
 07/09  08:00:00,24.7067244088,0.746780229185,2.17500800666,0.0,3.66783283761,18.1171033345,14.8595255968,0.0,14.8595255968
 07/09  09:00:00,23.4179364986,1.0468333062,3.40979885994,0.0,3.10526160149,15.8560427302,13.0377098926,0.0,13.0377098926
 07/09  10:00:00,23.163204463,1.55801026026,5.56051657344,0.0,3.10526160149,12.9394160272,11.8231660933,0.0,11.8231660933
 07/09  11:00:00,26.443655693,2.11896359444,8.1328333154,0.0,3.10526160149,13.0865971812,9.5458964696,0.0,9.5458964696
 07/09  12:00:00,29.7632468847,2.72232343289,10.9962458226,0.0,3.10526160149,12.9394160272,8.3313526703,0.0,8.3313526703
 07/09  13:00:00,31.8023624056,3.17661252358,13.0226157148,0.0,3.10526160149,12.4978725653,7.42044482084,0.0,7.42044482084
 07/09  14:00:00,33.890775911,3.58313448682,14.851688411,0.0,3.10526160149,12.3506914113,6.50953697137,0.0,6.50953697137
 07/09  15:00:00,39.7469853496,4.28858159161,18.6374412915,0.0,4.02872759285,12.7922348732,7.42044482084,0.0,7.42044482084
 07/09  16:00:00,50.8318187263,4.86439901084,21.6961038617,0.0,6.50191812146,17.7693977319,8.63498862013,0.0,8.63498862013
 07/09  17:00:00,59.6510278579,5.20668098764,22.9423905409,0.0,8.38069375907,23.1212625696,11.3677121685,0.0,11.3677121685
 07/09  18:00:00,61.1673254323,5.22428234418,22.1801872626,0.0,10.6415932552,23.1212625696,13.3413458424,0.0,13.3413458424
 07/09  19:00:00,57.6952517625,4.96268000404,19.9389939111,0.0,12.3080778603,20.4854999863,12.7340739427,0.0,12.7340739427
 07/09  20:00:00,56.6032308561,4.47998338893,17.0912905131,0.0,12.456681583,19.8967753704,11.6713481184,0.0,11.6713481184
 07/09  21:00:00,49.5866605258,3.8146631038,13.5250414898,0.0,9.18739968257,17.702556249,9.5458964696,0.0,9.5458964696
 07/09  22:00:00,38.8631449656,3.11249342373,10.4390081715,0.0,5.91811778209,14.0365255879,8.3313526703,0.0,8.3313526703
 07/09  23:00:00,29.3334233488,2.39264421137,7.52564483832,0.0,3.54045821811,10.5176760807,4.68772127243,0.0,4.68772127243
 07/09  24:00:00,21.7344641257,1.57998014835,4.44260523394,0.0,2.55330491699,7.80157382632,1.49954379929,0.0,1.49954379929
 07/10  01:00:00,19.4813717601,1.18195847339,3.17625915924,0.0,2.55330491699,7.21284921042,0.891649976646,0.0,0.891649976646
 07/10  02:00:00,17.6488406992,0.796309471663,2.02373940803,0.0,2.55330491699,6.91848690247,0.43663756904,0.0,0.43663756904
 07/10  03:00:00,16.2198734724,0.457618800649,1.08064400628,0.0,2.55330491699,6.7713057485,0.436628706684,0.0,0.436628706684
 07/10  04:00:00,17.9624363919,0.361502919667,0.842829358989,0.0,3.82705111198,7.57405300124,0.89143578373,0.0,0.89143578373
 07/10  05:00:00,20.8005137502,0.384177609463,0.905286232202,0.0,6.02426329834,9.91545327661,4.37652778815,0.0,4.37652778815
 07/10  06:00:00,23.6492215397,0.66896561747,1.72228826698,0.0,6.51253267309,14.7454349813,14.5245653643,0.0,14.5245653643
 07/10  07:00:00,28.5292336784,1.12005476153,3.23207862634,0.0,6.01364874671,18.163451543,15.4330405042,0.0,15.4330405042
 07/10  08:00:00,29.8258497043,1.69118750319,4.90331245941,0.0,4.35151303671,18.8798367041,14.8271172095,0.0,14.8271172095
 07/10  09:00:00,30.0342447297,2.22449411282,7.40203271572,0.0,3.78894180059,16.6187760998,13.0093525537,0.0,13.0093525537
 07/10  10:00:00,31.0887223367,2.86665764745,10.7309734912,0.0,3.78894180059,13.7021493968,11.7975094533,0.0,11.7975094533
 07/10  11:00:00,35.3162039381,3.48812733118,14.189804255,0.0,3.78894180059,13.8493305508,9.52530364017,0.0,9.52530364017
 07/10  12:00:00,38.7473113527,4.0454877871,17.3739924319,0.0,3.69398621738,13.6338449159,8.31346053982,0.0,8.31346053982
 07/10  13:00:00,41.5072302855,4.48974575507,19.9679367945,0.0,3.78894180059,13.2606059349,7.40457821456,0.0,7.40457821456
 07/10  14:00:00,44.1254995197,4.9041108389,22.319022099,0.0,3.78894180059,13.1134247809,6.4956958893,0.0,6.4956958893
 07/10  15:00:00,48.5479757363,5.35490066617,24.925699035,0.0,4.71240779196,13.5549682428,7.40457821456,0.0,7.40457821456
 07/10  16:00:00,58.5552195161,5.75719234018,27.0802977533,0.0,7.18559832057,18.5321311015,8.61642131491,0.0,8.61642131491
 07/10  17:00:00,64.1929197331,5.68337484336,26.8140591979,0.0,8.38069375907,23.3147919321,11.3430682907,0.0,11.3430682907
 07/10  18:00:00,66.0754071735,5.74580626607,26.5667450819,0.0,10.6415932552,23.1212625696,13.3123133288,0.0,13.3123133288
 07/10  19:00:00,63.1743034283,5.61581394295,24.764911638,0.0,12.3080778603,20.4854999863,12.7063917786,0.0,12.7063917786
 07/10  20:00:00,60.4269741071,5.06320958479,20.3318075682,0.0,12.456681583,19.8967753704,11.6460290658,0.0,11.6460290658
 07/10  21:00:00,52.8286576921,4.40627372449,16.1754280355,0.0,9.18739968257,17.702556249,9.52530364017,0.0,9.52530364017
 07/10  22:00:00,40.7139843978,3.55311102954,11.8492299978,0.0,5.91811778209,14.0365255879,8.31346053982,0.0,8.31346053982
 07/10  23:00:00,30.2115905614,2.67172311478,8.12473314755,0.0,3.54045821811,10.5176760807,4.67793123877,0.0,4.67793123877
 07/10  24:00:00,23.6635611028,2.03985771116,5.91182464822,0.0,2.55330491699,7.80157382632,1.49684310035,0.0,1.49684310035
 07/11  01:00:00,21.3270323963,1.624133607,4.57974466189,0.0,2.55330491699,7.21284921042,0.890313994847,0.0,0.890313994847
 07/11  02:00:00,19.0234349456,1.15242777392,3.04221535222,0.0,2.55330491699,6.91848690247,0.436304209557,0.0,0.436304209557
 07/11  03:00:00,17.4091571682,0.782688311517,1.94485819121,0.0,2.55330491699,6.7713057485,0.436295572437,0.0,0.436295572437
 07/11  04:00:00,18.7578800286,0.58366446674,1.41611144865,0.0,3.82705111198,7.57405300124,0.890105248121,0.0,0.890105248121
 07/11  05:00:00,21.3215775218,0.533629045646,1.27689856759,0.0,6.02426329834,9.91545327661,4.36759435475,0.0,4.36759435475
 07/11  06:00:00,24.2656964155,0.847193854226,2.16053490604,0.0,6.51253267309,14.7454349813,14.4935839454,0.0,14.4935839454
 07/11  07:00:00,29.5933020954,1.3856486186,4.03055318626,0.0,6.01364874671,18.163451543,15.4000911706,0.0,15.4000911706
 07/11  08:00:00,30.9719293058,1.9474923353,5.79308722882,0.0,4.35151303671,18.8798367041,14.7954858786,0.0,14.7954858786
 07/11  09:00:00,30.2431649341,2.31725076181,7.51819627111,0.0,3.78894180059,16.6187760998,12.9816751393,0.0,12.9816751393
 07/11  10:00:00,30.6830171879,2.87861403044,10.3133119594,0.0,3.78894180059,13.7021493968,11.7724679831,0.0,11.7724679831
 07/11  11:00:00,34.5031391957,3.44422084007,13.4206460037,0.0,3.78894180059,13.8493305508,9.5052045654,0.0,9.5052045654
 07/11  12:00:00,38.6953623712,4.08111471786,17.2864165196,0.0,3.69398621738,13.6338449159,8.29599740928,0.0,8.29599740928
 07/11  13:00:00,41.8502947956,4.54002397321,20.2607230866,0.0,3.78894180059,13.2606059349,7.3890920422,0.0,7.3890920422
 07/11  14:00:00,45.0804303341,5.00831505579,23.1697486965,0.0,3.78894180059,13.1134247809,6.48218667511,0.0,6.48218667511
 07/11  15:00:00,48.6683061738,5.37924737761,25.021682761,0.0,4.71240779196,13.5549682428,7.3890920422,0.0,7.3890920422
 07/11  16:00:00,58.4200360268,5.76309777721,26.939208827,0.0,7.18559832057,18.5321311015,8.59829919831,0.0,8.59829919831
 07/11  17:00:00,64.5484097827,5.73706933185,27.115854759,0.0,8.38069375907,23.3147919321,11.3190152996,0.0,11.3190152996
 07/11  18:00:00,65.3973624957,5.67839442157,25.9561122485,0.0,10.6415932552,23.1212625696,13.2839769283,0.0,13.2839769283
 07/11  19:00:00,63.1008903579,5.58141685576,24.7258956548,0.0,12.3080778603,20.4854999863,12.6793733502,0.0,12.6793733502
 07/11  20:00:00,61.001268412,5.06924871605,20.9000627419,0.0,12.456681583,19.8967753704,11.6213170886,0.0,11.6213170886
 07/11  21:00:00,55.1245108738,4.64239198295,18.2351629587,0.0,9.18739968257,17.702556249,9.5052045654,0.0,9.5052045654
 07/11  22:00:00,46.7803008302,4.3585530339,17.1101044259,0.0,5.91811778209,14.0365255879,8.29599740928,0.0,8.29599740928
 07/11  23:00:00,37.7780869145,3.84414150293,14.5188111125,0.0,3.54045821811,10.5176760807,4.66837594093,0.0,4.66837594093
 07/11  24:00:00,30.5628670487,3.24916603239,11.601822273,0.0,2.55330491699,7.80157382632,1.49420715612,0.0,1.49420715612
 07/12  01:00:00,26.4913505131,2.63151691524,8.73667947046,0.0,2.55330491699,7.21284921042,0.889010608966,0.0,0.889010608966
 07/12  02:00:00,24.5072541915,2.28857996295,7.38988240909,0.0,2.55330491699,6.91848690247,0.435979003495,0.0,0.435979003495
 07/12  03:00:00,23.4357979146,2.07494264518,6.67924460392,0.0,2.55330491699,6.7713057485,0.435970593255,0.0,0.435970593255
 07/12  04:00:00,23.8648151208,1.74791514638,5.35879586118,0.0,3.82705111198,7.57405300124,0.888807347999,0.0,0.888807347999
 07/12  05:00:00,26.2434434202,1.67439277959,5.05800073209,0.0,6.02426329834,9.91545327661,4.35888163648,0.0,4.35888163648
 07/12  06:00:00,28.5459953705,1.81129806837,5.47672964688,0.0,6.51253267309,14.7454349813,14.4633723974,0.0,14.4633723974
 07/12  07:00:00,33.9869121698,2.31054691177,7.49926496748,0.0,6.01364874671,18.163451543,15.3679610272,0.0,15.3679610272
 07/12  08:00:00,35.8042648095,2.89517967326,9.67773539458,0.0,4.35151303671,18.8798367041,14.7646409716,0.0,14.7646409716
 07/12  09:00:00,35.4345921912,3.28404569637,11.7428285937,0.0,3.78894180059,16.6187760998,12.9546858457,0.0,12.9546858457
 07/12  10:00:00,35.5582755261,3.76318080898,14.3040035191,0.0,3.78894180059,13.7021493968,11.7480490985,0.0,11.7480490985
 07/12  11:00:00,37.3107638089,3.99970091209,15.6727905449,0.0,3.78894180059,13.8493305508,9.48560519744,0.0,9.48560519744
 07/12  12:00:00,38.1565095575,4.2077361054,16.6209423183,0.0,3.69398621738,13.6338449159,8.27896845024,0.0,8.27896845024
 07/12  13:00:00,40.3377349699,4.54481389813,18.7433733359,0.0,3.78894180059,13.2606059349,7.37399088983,0.0,7.37399088983
 07/12  14:00:00,42.6399451235,4.86529093937,20.8722876023,0.0,3.78894180059,13.1134247809,6.46901332943,0.0,6.46901332943
 07/12  15:00:00,45.5826651421,5.12609933648,22.1891897704,0.0,4.71240779196,13.5549682428,7.37399088983,0.0,7.37399088983
 07/12  16:00:00,52.6764056701,5.26323396015,21.6954422874,0.0,7.18559832057,18.5321311015,8.58062763704,0.0,8.58062763704
 07/12  17:00:00,58.7460841239,5.25231055384,21.7982878782,0.0,8.38069375907,23.3147919321,11.2955603182,0.0,11.2955603182
 07/12  18:00:00,60.363759489,5.19469616948,21.4062074939,0.0,10.6415932552,23.1212625696,13.2563450325,0.0,13.2563450325
 07/12  19:00:00,53.7545212565,4.54233488041,16.4186085287,0.0,12.3080778603,20.4854999863,12.6530266589,0.0,12.6530266589
 07/12  20:00:00,51.1193795943,3.84854053124,12.2388821089,0.0,12.456681583,19.8967753704,11.5972195051,0.0,11.5972195051
 07/12  21:00:00,46.4441657908,3.49467738542,10.7025324733,0.0,9.18739968257,17.702556249,9.48560519744,0.0,9.48560519744
 07/12  22:00:00,37.700377748,3.06531334599,9.32342103157,0.0,5.91811778209,14.0365255879,8.27896845024,0.0,8.27896845024
 07/12  23:00:00,29.5871749668,2.5385991594,7.63344150833,0.0,3.54045821811,10.5176760807,4.65905820862,0.0,4.65905820862
 07/12  24:00:00,23.1019860029,1.8960320257,5.49407523386,0.0,2.55330491699,7.80157382632,1.49163674721,0.0,1.49163674721
 07/13  01:00:00,20.8449830085,1.49287358109,4.22895529994,0.0,2.55330491699,7.21284921042,0.887740204652,0.0,0.887740204652
 07/13  02:00:00,18.8769878004,1.08676129714,2.96143468374,0.0,2.55330491699,6.91848690247,0.435662047104,0.0,0.435662047104
 07/13  03:00:00,17.5022365095,0.775873527195,2.04475231679,0.0,2.55330491699,6.7713057485,0.435653865331,0.0,0.435653865331
 07/13  04:00:00,19.0320692104,0.63204239102,1.64192270613,0.0,3.82705111198,7.57405300124,0.887542467609,0.0,0.887542467609
 07/13  05:00:00,21.5967838766,0.589381177633,1.4963527905,0.0,6.02426329834,9.91545327661,4.35039221377,0.0,4.35039221377
 07/13  06:00:00,24.4855310893,0.882666891521,2.34489654253,0.0,6.51253267309,14.7454349813,14.4339396672,0.0,14.4339396672
 07/13  07:00:00,30.1103169011,1.50059156772,4.4326250428,0.0,6.01364874671,18.163451543,15.3366595891,0.0,15.3366595891
 07/13  08:00:00,31.9247469415,2.14131874664,6.55207845325,0.0,4.35151303671,18.8798367041,14.7345916228,0.0,14.7345916228
 07/13  09:00:00,31.7554693205,2.59459890844,8.75315251085,0.0,3.78894180059,16.6187760998,12.9283926656,0.0,12.9283926656
 07/13  10:00:00,31.4738346493,3.03283246478,10.9499109865,0.0,3.78894180059,13.7021493968,11.7242600307,0.0,11.7242600307
 07/13  11:00:00,34.0768609375,3.42129595184,13.0172926338,0.0,3.78894180059,13.8493305508,9.46651134045,0.0,9.46651134045
 07/13  12:00:00,36.224311939,3.80772581188,15.0887549934,0.0,3.69398621738,13.6338449159,8.26237870564,0.0,8.26237870564
 07/13  13:00:00,37.6406433945,4.09493288963,16.496162769,0.0,3.78894180059,13.2606059349,7.35927922953,0.0,7.35927922953
 07/13  14:00:00,40.3233261989,4.50456662003,18.916392997,0.0,3.78894180059,13.1134247809,6.45617975342,0.0,6.45617975342
 07/13  15:00:00,44.1462956641,4.91600722501,20.9629124039,0.0,4.71240779196,13.5549682428,7.35927922953,0.0,7.35927922953
 07/13  16:00:00,51.937848469,5.06935450528,21.1507645412,0.0,7.18559832057,18.5321311015,8.56341186434,0.0,8.56341186434
 07/13  17:00:00,55.6584625463,4.73844179595,19.2245350586,0.0,8.38069375907,23.3147919321,11.2727102927,0.0,11.2727102927
 07/13  18:00:00,57.3240968467,4.75966122807,18.8015797931,0.0,10.6415932552,23.1212625696,13.2294258242,0.0,13.2294258242
 07/13  19:00:00,54.9408478976,4.60726496027,17.54000509,0.0,12.3080778603,20.4854999863,12.6273595068,0.0,12.6273595068
 07/13  20:00:00,54.3162877351,4.18482348762,15.0995072933,0.0,12.456681583,19.8967753704,11.5737434514,0.0,11.5737434514
 07/13  21:00:00,48.4418467922,3.67822221936,12.5166686407,0.0,9.18739968257,17.702556249,9.46651134045,0.0,9.46651134045
 07/13  22:00:00,38.2283219077,3.03573267577,9.88094586152,0.0,5.91811778209,14.0365255879,8.26237870564,0.0,8.26237870564
 07/13  23:00:00,29.7404600869,2.47409830883,7.85122747901,0.0,3.54045821811,10.5176760807,4.6499808012,0.0,4.6499808012
 07/13  24:00:00,23.4333425479,1.90630936163,5.81515444287,0.0,2.55330491699,7.80157382632,1.48913263481,0.0,1.48913263481
 07/14  01:00:00,20.5866321857,1.41164802334,4.05183003486,0.0,2.55330491699,7.21284921042,0.886503157733,0.0,0.886503157733
 07/14  02:00:00,19.0254895626,1.1093673646,3.08733037849,0.0,2.55330491699,6.91848690247,0.435353434181,0.0,0.435353434181
 07/14  03:00:00,18.280471471,0.950496627208,2.64836417825,0.0,2.55330491699,6.7713057485,0.435345482404,0.0,0.435345482404
 07/14  04:00:00,19.7561722588,0.797917097303,2.20015104821,0.0,3.82705111198,7.57405300124,0.886310981394,0.0,0.886310981394
 07/14  05:00:00,22.0204365551,0.68446209742,1.82492454918,0.0,6.02426329834,9.91545327661,4.34212860097,0.0,4.34212860097
 07/14  06:00:00,25.5732883846,1.13278585776,3.18253487161,0.0,6.51253267309,14.7454349813,14.4052944716,0.0,14.4052944716
 07/14  07:00:00,30.9735378145,1.67876769814,5.1176698258,0.0,6.01364874671,18.163451543,15.3061961258,0.0,15.3061961258
 07/14  08:00:00,31.6905001726,2.10255819302,6.35659223797,0.0,4.35151303671,18.8798367041,14.7053467311,0.0,14.7053467311
 07/14  09:00:00,31.1405067968,2.50330539315,8.2294835025,0.0,3.78894180059,16.6187760998,12.9028033854,0.0,12.9028033854
 07/14  10:00:00,31.1320959104,3.01000496336,10.630999749,0.0,3.78894180059,13.7021493968,11.7011078249,0.0,11.7011078249
 07/14  11:00:00,33.5102103884,3.37808754247,12.493850494,0.0,3.78894180059,13.8493305508,9.4479286489,0.0,9.4479286489
 07/14  12:00:00,35.1076505951,3.69695709464,14.0828623667,0.0,3.69398621738,13.6338449159,8.24623308839,0.0,8.24623308839
 07/14  13:00:00,36.0452876673,3.87694935515,15.1187905763,0.0,3.78894180059,13.2606059349,7.34496141801,0.0,7.34496141801
 07/14  14:00:00,36.9092175914,4.05420272895,15.9526482806,0.0,3.78894180059,13.1134247809,6.44368974762,0.0,6.44368974762
 07/14  15:00:00,39.3503380978,4.3120945155,16.7708675471,0.0,4.71240779196,13.5549682428,7.34496141801,0.0,7.34496141801
 07/14  16:00:00,49.1694449377,4.6707488552,18.7809666599,0.0,7.18559832057,18.5321311015,8.54665697852,0.0,8.54665697852
 07/14  17:00:00,55.849280271,4.67023463209,19.4835599471,0.0,8.38069375907,23.3147919321,11.2504719897,0.0,11.2504719897
 07/14  18:00:00,58.121888251,4.84049948392,19.5185329415,0.0,10.6415932552,23.1212625696,13.2032272755,0.0,13.2032272755
 07/14  19:00:00,54.5498359016,4.53918516631,17.217072888,0.0,12.3080778603,20.4854999863,12.6023794952,0.0,12.6023794952
 07/14  20:00:00,52.6641467935,3.89454505124,13.7376447882,0.0,12.456681583,19.8967753704,11.5508958798,0.0,11.5508958798
 07/14  21:00:00,45.5852558518,3.1407395877,10.1975603319,0.0,9.18739968257,17.702556249,9.4479286489,0.0,9.4479286489
 07/14  22:00:00,34.7903053766,2.3744448331,7.10421717305,0.0,5.91811778209,14.0365255879,8.24623308839,0.0,8.24623308839
 07/14  23:00:00,25.7860765736,1.68547556616,4.68546670831,0.0,3.54045821811,10.5176760807,4.64114640686,0.0,4.64114640686
 07/14  24:00:00,19.8871158391,1.14618083813,3.02905625763,0.0,2.55330491699,7.80157382632,1.48669556051,0.0,1.48669556051
 07/15  01:00:00,18.0884939829,0.828662281063,2.13667757435,0.0,2.55330491699,7.21284921042,0.885299834101,0.0,0.885299834101
 07/15  02:00:00,16.7116634672,0.540309763876,1.34256188388,0.0,2.55330491699,6.91848690247,0.435053256043,0.0,0.435053256043
 07/15  03:00:00,15.9094182897,0.364724096145,0.863083528081,0.0,2.55330491699,6.7713057485,0.435045535735,0.0,0.435045535735
 07/15  04:00:00,17.6221147415,0.265398972724,0.59861165551,0.0,3.82705111198,7.57405300124,0.885113253881,0.0,0.885113253881
 07/15  05:00:00,20.3327088882,0.256201470848,0.565457508841,0.0,6.02426329834,9.91545327661,4.33409324555,0.0,4.33409324555
 07/15  06:00:00,22.8740033768,0.478045698315,1.13799002328,0.0,6.51253267309,14.7454349813,14.3774452939,0.0,14.3774452939
 07/15  07:00:00,26.8840596547,0.783554909776,2.11693381676,0.0,6.01364874671,17.9699221805,15.276579659,0.0,15.276579659
 07/15  08:00:00,25.924458043,1.02425474384,3.11526712616,0.0,3.66783283761,18.1171033345,14.6769149571,0.0,14.6769149571
 07/15  09:00:00,24.9731342793,1.39317072023,4.61865922659,0.0,3.10526160149,15.8560427302,12.8779255832,0.0,12.8779255832
 07/15  10:00:00,24.466572562,1.85519773189,6.5666972008,0.0,3.10526160149,12.9394160272,11.6785993372,0.0,11.6785993372
 07/15  11:00:00,26.8927309228,2.26630373798,8.43456840165,0.0,3.10526160149,13.0865971812,9.42986262588,0.0,9.42986262588
 07/15  12:00:00,28.9483860141,2.67183681116,10.2318715738,0.0,3.10526160149,12.9394160272,8.23053637987,0.0,8.23053637987
 07/15  13:00:00,31.0685546522,3.11737772919,12.3480427558,0.0,3.10526160149,12.4978725653,7.33104169535,0.0,7.33104169535
 07/15  14:00:00,33.0512797277,3.50136095402,14.0939657606,0.0,3.10526160149,12.3506914113,6.43154701084,0.0,6.43154701084
 07/15  15:00:00,36.0331367084,3.82914197117,15.3830322707,0.0,4.02872759285,12.7922348732,7.33104169535,0.0,7.33104169535
 07/15  16:00:00,43.5476888615,3.92728692973,15.3490860779,0.0,6.50191812146,17.7693977319,8.53036794137,0.0,8.53036794137
 07/15  17:00:00,50.8233562828,4.0832822052,15.2381177483,0.0,8.38069375907,23.1212625696,11.2288519949,0.0,11.2288519949
 07/15  18:00:00,53.407580712,4.21260650244,15.4321183839,0.0,10.6415932552,23.1212625696,13.1777571447,0.0,13.1777571447
 07/15  19:00:00,51.624152382,4.07787453743,14.7526999972,0.0,12.3080778603,20.4854999863,12.5780940217,0.0,12.5780940217
 07/15  20:00:00,50.4052644735,3.4943863198,11.8789211996,0.0,12.456681583,19.8967753704,11.5286835564,0.0,11.5286835564
 07/15  21:00:00,43.9438757801,2.83132161492,8.86559823304,0.0,9.18739968257,17.702556249,9.42986262588,0.0,9.42986262588
 07/15  22:00:00,34.0342597111,2.20832804661,6.51428829408,0.0,5.91811778209,14.0365255879,8.23053637987,0.0,8.23053637987
 07/15  23:00:00,25.4765286339,1.60598291398,4.45541142085,0.0,3.54045821811,10.5176760807,4.63255764181,0.0,4.63255764181
 07/15  24:00:00,19.4938220531,1.04789714143,2.73404616833,0.0,2.55330491699,7.80157382632,1.48432624602,0.0,1.48432624602
 07/16  01:00:00,17.135039312,0.587664298342,1.42422088626,0.0,2.55330491699,7.21284921042,0.884130589606,0.0,0.884130589606
 07/16  02:00:00,15.9266434624,0.335145949876,0.762705693053,0.0,2.55330491699,6.91848690247,0.434761601497,0.0,0.434761601497
 07/16  03:00:00,15.4566166808,0.241207499364,0.5337985159,0.0,2.55330491699,6.7713057485,0.434754114076,0.0,0.434754114076
 07/16  04:00:00,17.4290428794,0.20847740419,0.462461361925,0.0,3.82705111198,7.57405300124,0.883949639575,0.0,0.883949639575
 07/16  05:00:00,20.167684576,0.206195720278,0.45043894718,0.0,6.02426329834,9.91545327661,4.32628852744,0.0,4.32628852744
 07/16  06:00:00,22.5377351723,0.386962973477,0.892804543595,0.0,6.51253267309,14.7454349813,14.3504003821,0.0,14.3504003821
 07/16  07:00:00,26.3342372452,0.651306715127,1.69935960191,0.0,6.01364874671,17.9699221805,15.2478189592,0.0,15.2478189592
 07/16  08:00:00,24.9610166724,0.814005865278,2.36207463418,0.0,3.66783283761,18.1171033345,14.6493047206,0.0,14.6493047206
 07/16  09:00:00,23.5214060382,1.08730693644,3.47279476931,0.0,3.10526160149,15.8560427302,12.8537666263,0.0,12.8537666263
 07/16  10:00:00,23.1432499651,1.57715444349,5.52141789226,0.0,3.10526160149,12.9394160272,11.6567412333,0.0,11.6567412333
 07/16  11:00:00,25.2957784987,1.95237860134,7.15154111416,0.0,3.10526160149,13.0865971812,9.41231862147,0.0,9.41231862147
 07/16  12:00:00,26.7864411967,2.26925991767,8.47250364989,0.0,3.10526160149,12.9394160272,8.21529322849,0.0,8.21529322849
 07/16  13:00:00,28.8882241292,2.73048789157,10.5546020705,0.0,3.10526160149,12.4978725653,7.31752418375,0.0,7.31752418375
 07/16  14:00:00,30.8597917007,3.12351422807,12.2803244595,0.0,3.10526160149,12.3506914113,6.41975513902,0.0,6.41975513902
 07/16  15:00:00,34.5533386916,3.56136659164,14.1710096334,0.0,4.02872759285,12.7922348732,7.31752418375,0.0,7.31752418375
 07/16  16:00:00,44.711101048,4.07832133833,16.3614638558,0.0,6.50191812146,17.7693977319,8.51454957673,0.0,8.51454957673
 07/16  17:00:00,53.4582610864,4.42795866845,17.5283460886,0.0,8.38069375907,23.1212625696,11.2078567109,0.0,11.2078567109
 07/16  18:00:00,54.8786680256,4.42559917875,16.6902130213,0.0,10.6415932552,23.1212625696,13.1530229745,0.0,13.1530229745
 07/16  19:00:00,51.5190240367,4.10002859837,14.625417591,0.0,12.3080778603,20.4854999863,12.554510278,0.0,12.554510278
 07/16  20:00:00,50.7057555505,3.42360758042,11.3573576826,0.0,12.456681583,19.8967753704,11.5071130592,0.0,11.5071130592
 07/16  21:00:00,43.681560127,2.79239780407,8.64220639084,0.0,9.18739968257,17.702556249,9.41231862147,0.0,9.41231862147
 07/16  22:00:00,33.415440674,2.09356516059,6.01023214296,0.0,5.91811778209,14.0365255879,8.21529322849,0.0,8.21529322849
 07/16  23:00:00,24.4656457346,1.38860750216,3.66190393335,0.0,3.54045821811,10.5176760807,4.62421704955,0.0,4.62421704955
 07/16  24:00:00,18.4412130744,0.792278441102,1.93705588987,0.0,2.55330491699,7.80157382632,1.48202539298,0.0,1.48202539298
 07/17  01:00:00,16.611544393,0.447566871955,1.04082339363,0.0,2.55330491699,7.21284921042,0.882995769949,0.0,0.882995769949
 07/17  02:00:00,15.8049918106,0.299522701986,0.676677289168,0.0,2.55330491699,6.91848690247,0.43447855682,0.0,0.43447855682
 07/17  03:00:00,15.3627789277,0.212809546226,0.468358715931,0.0,2.55330491699,6.7713057485,0.434471303646,0.0,0.434471303646
 07/17  04:00:00,17.268056623,0.161187558773,0.348764950948,0.0,3.82705111198,7.57405300124,0.882820482855,0.0,0.882820482855
 07/17  05:00:00,20.0840942645,0.180521724935,0.392522631067,0.0,6.02426329834,9.91545327661,4.31871675826,0.0,4.31871675826
 07/17  06:00:00,22.4733956156,0.36650729763,0.848920662734,0.0,6.51253267309,14.7454349813,14.3241677458,0.0,14.3241677458
 07/17  07:00:00,26.3127175733,0.594245120224,1.54137216254,0.0,6.01364874671,18.163451543,15.2199225436,0.0,15.2199225436
 07/17  08:00:00,26.7351088801,1.03468400984,2.4690751286,0.0,4.35151303671,18.8798367041,14.622524198,0.0,14.622524198
 07/17  09:00:00,25.1099105409,1.26238408867,3.43980855104,0.0,3.78894180059,16.6187760998,12.8303336691,0.0,12.8303336691
 07/17  10:00:00,24.0407245859,1.61810566032,4.93152772749,0.0,3.78894180059,13.7021493968,11.6355399864,0.0,11.6355399864
 07/17  11:00:00,26.7472753899,2.09336602281,7.01563701517,0.0,3.78894180059,13.8493305508,9.39530183115,0.0,9.39530183115
 07/17  12:00:00,29.2231987558,2.5934154063,9.30195221576,0.0,3.69398621738,13.6338449159,8.20050814838,0.0,8.20050814838
 07/17  13:00:00,31.734499241,3.08906231771,11.5958891874,0.0,3.78894180059,13.2606059349,7.3044128863,0.0,7.3044128863
 07/17  14:00:00,33.9849235488,3.51493469147,13.5676222755,0.0,3.78894180059,13.1134247809,6.40831762422,0.0,6.40831762422
 07/17  15:00:00,36.8845488566,3.83683419058,14.7803386309,0.0,4.71240779196,13.5549682428,7.3044128863,0.0,7.3044128863
 07/17  16:00:00,45.1822545428,4.03791664991,15.4266084703,0.0,7.18559832057,18.5321311015,8.49920656907,0.0,8.49920656907
 07/17  17:00:00,51.2278792132,3.9997025303,15.5326909912,0.0,8.38069375907,23.3147919321,11.1874923553,0.0,11.1874923553
 07/17  18:00:00,52.2322061934,3.9300293383,14.5393210295,0.0,10.6415932552,23.1212625696,13.1290320898,0.0,13.1290320898
 07/17  19:00:00,49.0760266398,3.62234071311,12.6601080794,0.0,12.3080778603,20.4854999863,12.5316352484,0.0,12.5316352484
 07/17  20:00:00,49.2321518408,3.07588691121,10.2314746422,0.0,12.456681583,19.8967753704,11.486190776,0.0,11.486190776
 07/17  21:00:00,42.608511101,2.51452389019,7.84703127863,0.0,9.18739968257,17.702556249,9.39530183115,0.0,9.39530183115
 07/17  22:00:00,33.2744212711,2.0012529851,5.96152491553,0.0,5.91811778209,14.0365255879,8.20050814838,0.0,8.20050814838
 07/17  23:00:00,25.3491726504,1.53406001082,4.39997834045,0.0,3.54045821811,10.5176760807,4.61612710006,0.0,4.61612710006
 07/17  24:00:00,19.8406581682,1.09787836219,3.03090106262,0.0,2.55330491699,7.80157382632,1.47979368277,0.0,1.47979368277
 07/18  01:00:00,18.0866378957,0.804714096069,2.15876967217,0.0,2.55330491699,7.21284921042,0.881895710586,0.0,0.881895710586
 07/18  02:00:00,16.6337960631,0.509031053792,1.29597318984,0.0,2.55330491699,6.91848690247,0.434204205724,0.0,0.434204205724
 07/18  03:00:00,15.8316591503,0.336465337033,0.813583147802,0.0,2.55330491699,6.7713057485,0.434197188107,0.0,0.434197188107
 07/18  04:00:00,17.7708506309,0.29833580364,0.714410713976,0.0,3.82705111198,7.57405300124,0.88172611787,0.0,0.88172611787
 07/18  05:00:00,20.6781043802,0.339615326703,0.82743914493,0.0,6.02426329834,9.91545327661,4.31138018064,0.0,4.31138018064
 07/18  06:00:00,22.8599642557,0.45521215206,1.14678444845,0.0,6.51253267309,14.7454349813,14.2987551542,0.0,14.2987551542
 07/18  07:00:00,26.3445721231,0.587164503973,1.58030732853,0.0,6.01364874671,18.163451543,15.1928986734,0.0,15.1928986734
 07/18  08:00:00,26.206794524,0.921266774236,2.0541780081,0.0,4.35151303671,18.8798367041,14.5965813202,0.0,14.5965813202
 07/18  09:00:00,24.1297311667,1.07038360314,2.65162966244,0.0,3.78894180059,16.6187760998,12.8076336512,0.0,12.8076336512
 07/18  10:00:00,22.9357014048,1.43921364517,4.00539656155,0.0,3.78894180059,13.7021493968,11.6150018749,0.0,11.6150018749
 07/18  11:00:00,25.052682535,1.82612506907,5.58828511408,0.0,3.78894180059,13.8493305508,9.3788172943,0.0,9.3788172943
 07/18  12:00:00,26.2730160752,2.1178313197,6.82735362174,0.0,3.69398621738,13.6338449159,8.186185518,0.0,8.186185518
 07/18  13:00:00,26.9063587596,2.29869132457,7.5581196992,0.0,3.78894180059,13.2606059349,7.29171168577,0.0,7.29171168577
 07/18  14:00:00,28.1040425632,2.56599874839,8.63567723297,0.0,3.78894180059,13.1134247809,6.39723785355,0.0,6.39723785355
 07/18  15:00:00,30.0208821114,2.69447253044,9.05903354576,0.0,4.71240779196,13.5549682428,7.29171168577,0.0,7.29171168577
 07/18  16:00:00,38.4243595413,2.92243766437,9.78419245435,0.0,7.18559832057,18.5321311015,8.48434346207,0.0,8.48434346207
 07/18  17:00:00,43.1246791482,2.67887876953,8.75031468693,0.0,8.38069375907,23.3147919321,11.1677649588,0.0,11.1677649588
 07/18  18:00:00,44.6248508794,2.68327947022,8.17871558361,0.0,10.6415932552,23.1212625696,13.1057915952,0.0,13.1057915952
 07/18  19:00:00,43.4932869114,2.6835690123,8.01614005177,0.0,12.3080778603,20.4854999863,12.5094757071,0.0,12.5094757071
 07/18  20:00:00,45.2832980556,2.38325815001,6.97524961809,0.0,12.456681583,19.8967753704,11.4659229028,0.0,11.4659229028
 07/18  21:00:00,40.5529774068,2.12756775801,6.17845371662,0.0,9.18739968257,17.702556249,9.3788172943,0.0,9.3788172943
 07/18  22:00:00,32.3196689405,1.79572468499,5.21230088508,0.0,5.91811778209,14.0365255879,8.186185518,0.0,8.186185518
 07/18  23:00:00,25.017964999,1.43728834774,4.16554235213,0.0,3.54045821811,10.5176760807,4.60829018909,0.0,4.60829018909
 07/18  24:00:00,19.769562051,1.05355680451,3.00412650309,0.0,2.55330491699,7.80157382632,1.4776317763,0.0,1.4776317763
 07/19  01:00:00,18.0684237884,0.779066759489,2.16620290142,0.0,2.55330491699,7.21284921042,0.88083073662,0.0,0.88083073662
 07/19  02:00:00,17.1343519451,0.614695200898,1.69086492471,0.0,2.55330491699,6.91848690247,0.433938629339,0.0,0.433938629339
 07/19  03:00:00,16.683526801,0.53379448159,1.46812165396,0.0,2.55330491699,6.7713057485,0.433931848533,0.0,0.433931848533
 07/19  04:00:00,18.6203163788,0.497045869312,1.36516639626,0.0,3.82705111198,7.57405300124,0.88066686844,0.0,0.88066686844
 07/19  05:00:00,21.5468482078,0.542774332877,1.49302396645,0.0,6.02426329834,9.91545327661,4.30428096763,0.0,4.30428096763
 07/19  06:00:00,24.0693346707,0.743922316053,2.06744469943,0.0,6.51253267309,14.7454349813,14.2741701339,0.0,14.2741701339
 07/19  07:00:00,27.3035602708,0.815685912473,2.31077406773,0.0,6.01364874671,18.163451543,15.1667553517,0.0,15.1667553517
 07/19  08:00:00,26.6686354822,1.02679887441,2.4104868661,0.0,4.35151303671,18.8798367041,14.57148377,0.0,14.57148377
 07/19  09:00:00,24.1003411253,1.07490219606,2.6177210281,0.0,3.78894180059,16.6187760998,12.7856732948,0.0,12.7856732948
 07/19  10:00:00,22.3847144235,1.34922366757,3.54439955786,0.0,3.78894180059,13.7021493968,11.595132981,0.0,11.595132981
 07/19  11:00:00,24.1280303421,1.69551335508,4.7942446351,0.0,3.78894180059,13.8493305508,9.36286989265,0.0,9.36286989265
 07/19  12:00:00,25.4276316377,2.0263727089,6.07342779504,0.0,3.69398621738,13.6338449159,8.17232957886,0.0,8.17232957886
 07/19  13:00:00,27.4632275048,2.4548569958,7.9588227731,0.0,3.78894180059,13.2606059349,7.27942434351,0.0,7.27942434351
 07/19  14:00:00,30.0609487193,2.94952820165,10.2090539358,0.0,3.78894180059,13.1134247809,6.38651910817,0.0,6.38651910817
 07/19  15:00:00,33.2325689789,3.29887114713,11.6663217966,0.0,4.71240779196,13.5549682428,7.27942434351,0.0,7.27942434351
 07/19  16:00:00,41.8709834588,3.59427673083,12.5589773055,0.0,7.18559832057,18.5321311015,8.4699646573,0.0,8.4699646573
 07/19  17:00:00,48.8685026532,3.73603660922,13.4369803522,0.0,8.38069375907,23.3147919321,11.1486803633,0.0,11.1486803633
 07/19  18:00:00,52.0014368071,3.97530156146,14.2632794201,0.0,10.6415932552,23.1212625696,13.0833083732,0.0,13.0833083732
 07/19  19:00:00,50.2926723218,3.84654549271,13.6525489817,0.0,12.3080778603,20.4854999863,12.4880382163,0.0,12.4880382163
 07/19  20:00:00,50.7463470802,3.40756905328,11.4139877394,0.0,12.456681583,19.8967753704,11.4463154418,0.0,11.4463154418
 07/19  21:00:00,44.4743720915,2.92840055225,9.29901560709,0.0,9.18739968257,17.702556249,9.36286989265,0.0,9.36286989265
 07/19  22:00:00,35.2252390164,2.41941634495,7.49417930105,0.0,5.91811778209,14.0365255879,8.17232957886,0.0,8.17232957886
 07/19  23:00:00,27.3073894856,1.94541125362,5.94684393288,0.0,3.54045821811,10.5176760807,4.60070863749,0.0,4.60070863749
 07/19  24:00:00,21.1553100309,1.38678813801,4.0566431495,0.0,2.55330491699,7.80157382632,1.47554031379,0.0,1.47554031379
 07/20  01:00:00,18.8534560747,0.986329678534,2.74397226876,0.0,2.55330491699,7.21284921042,0.879801162714,0.0,0.879801162714
 07/20  02:00:00,17.2070247431,0.652197143638,1.72603578001,0.0,2.55330491699,6.91848690247,0.433681906188,0.0,0.433681906188
 07/20  03:00:00,16.0202165833,0.382618033635,0.955987884212,0.0,2.55330491699,6.7713057485,0.433675363396,0.0,0.433675363396
 07/20  04:00:00,17.8344200898,0.312069138822,0.7642468377,0.0,3.82705111198,7.57405300124,0.879643047963,0.0,0.879643047963
 07/20  05:00:00,20.5363478065,0.302422898434,0.722874999581,0.0,6.02426329834,9.91545327661,4.29742122195,0.0,4.29742122195
 07/20  06:00:00,22.8438941723,0.461529967136,1.1243965499,0.0,6.51253267309,14.7454349813,14.2504199663,0.0,14.2504199663
 07/20  07:00:00,26.94855244,0.748685209705,2.0227669397,0.0,6.01364874671,18.163451543,15.1415003204,0.0,15.1415003204
 07/20  08:00:00,27.3436822323,1.18193259845,2.93039989218,0.0,4.35151303671,18.8798367041,14.5472389796,0.0,14.5472389796
 07/20  09:00:00,26.0827261415,1.49318327608,4.18182496427,0.0,3.78894180059,16.6187760998,12.7644591034,0.0,12.7644591034
 07/20  10:00:00,25.6818708511,1.98157402061,6.20920563242,0.0,3.78894180059,13.7021493968,11.5759391888,0.0,11.5759391888
 07/20  11:00:00,28.4473941647,2.45165936139,8.35746245138,0.0,3.78894180059,13.8493305508,9.34746434887,0.0,9.34746434887
 07/20  12:00:00,30.6387396722,2.88911229742,10.421796241,0.0,3.69398621738,13.6338449159,8.15894443426,0.0,8.15894443426
 07/20  13:00:00,32.4134070475,3.23345021073,12.1304091009,0.0,3.78894180059,13.2606059349,7.26755449831,0.0,7.26755449831
 07/20  14:00:00,34.4763522314,3.61685354634,13.9571321032,0.0,3.78894180059,13.1134247809,6.37616456235,0.0,6.37616456235
 07/20  15:00:00,38.1572141015,4.0529093993,15.836928667,0.0,4.71240779196,13.5549682428,7.26755449831,0.0,7.26755449831
 07/20  16:00:00,47.8621447577,4.50356881573,17.6408465194,0.0,7.18559832057,18.5321311015,8.45607441291,0.0,8.45607441291
 07/20  17:00:00,55.2137765331,4.68304160766,18.8352492336,0.0,8.38069375907,23.3147919321,11.1302442208,0.0,11.1302442208
 07/20  18:00:00,58.7165219369,4.96387887166,19.9897872397,0.0,10.6415932552,23.1212625696,13.061589082,0.0,13.061589082
 07/20  19:00:00,56.5148261041,4.8173538825,18.9038943743,0.0,12.3080778603,20.4854999863,12.4673291247,0.0,12.4673291247
 07/20  20:00:00,55.4644392579,4.20081498161,15.3388339888,0.0,12.456681583,19.8967753704,11.4273741994,0.0,11.4273741994
 07/20  21:00:00,47.4586202252,3.48308941762,11.7285748754,0.0,9.18739968257,17.702556249,9.34746434887,0.0,9.34746434887
 07/20  22:00:00,36.6884462628,2.75063126285,8.6261716295,0.0,5.91811778209,14.0365255879,8.15894443426,0.0,8.15894443426
 07/20  23:00:00,27.8870629093,2.1216501604,6.3502784498,0.0,3.54045821811,10.5176760807,4.59338469044,0.0,4.59338469044
 07/20  24:00:00,21.5177840428,1.513555721,4.29234957839,0.0,2.55330491699,7.80157382632,1.47351991461,0.0,1.47351991461
 07/21  01:00:00,18.9469704417,1.04352488439,2.78029142992,0.0,2.55330491699,7.21284921042,0.878807292993,0.0,0.878807292993
 07/21  02:00:00,17.6160613502,0.773741122289,2.01352840843,0.0,2.55330491699,6.91848690247,0.43343411216,0.0,0.43343411216
 07/21  03:00:00,16.7561144361,0.580875951573,1.49362781903,0.0,2.55330491699,6.7713057485,0.433427808532,0.0,0.433427808532
 07/21  04:00:00,18.2878368373,0.435072238966,1.09466048504,0.0,3.82705111198,7.57405300124,0.878654959321,0.0,0.878654959321
 07/21  05:00:00,21.6709624893,0.371407315099,0.895671932346,0.0,6.02426329834,9.91545327661,4.29080297545,0.0,4.29080297545
 07/21  06:00:00,22.8986928665,0.478769711977,1.16195549925,0.0,6.51253267309,14.7454349813,14.2275116857,0.0,14.2275116857
 07/21  07:00:00,27.1057112454,0.792754948834,2.13585600605,0.0,6.01364874671,18.163451543,15.1171410586,0.0,15.1171410586
 07/21  08:00:00,28.3914217217,1.40880160701,3.75127037304,0.0,4.35151303671,18.8798367041,14.5238541291,0.0,14.5238541291
 07/21  09:00:00,27.2914374848,1.74019679511,5.14352278851,0.0,3.78894180059,16.6187760998,12.7439973593,0.0,12.7439973593
 07/21  10:00:00,26.8179550182,2.18733913583,7.13952468431,0.0,3.78894180059,13.7021493968,11.5574261822,0.0,11.5574261822
 07/21  11:00:00,29.6889408274,2.6619496654,9.38871881014,0.0,3.78894180059,13.8493305508,9.33260522516,0.0,9.33260522516
 07/21  12:00:00,32.6971372186,3.21979110857,12.1495149763,0.0,3.69398621738,13.6338449159,8.14603404809,0.0,8.14603404809
 07/21  13:00:00,35.0291002673,3.6625021118,14.3170504196,0.0,3.78894180059,13.2606059349,7.25610566529,0.0,7.25610566529
 07/21  14:00:00,37.5404074671,4.11801433711,16.5200265482,0.0,3.78894180059,13.1134247809,6.36617728249,0.0,6.36617728249
 07/21  15:00:00,41.5515179086,4.56189602702,18.7222458464,0.0,4.71240779196,13.5549682428,7.25610566529,0.0,7.25610566529
 07/21  16:00:00,49.7683563497,4.69937343167,19.3512534955,0.0,7.18559832057,18.5321311015,8.44267684236,0.0,8.44267684236
 07/21  17:00:00,54.9080835571,4.54591068721,18.6666871781,0.0,8.38069375907,23.3147919321,11.1124619908,0.0,11.1124619908
 07/21  18:00:00,55.384915239,4.43297365732,17.1890857561,0.0,10.6415932552,23.1212625696,13.0406401535,0.0,13.0406401535
 07/21  19:00:00,52.8655206762,4.25624202489,15.815700804,0.0,12.3080778603,20.4854999863,12.447354565,0.0,12.447354565
 07/21  20:00:00,54.1354904989,3.92951758577,14.2811826257,0.0,12.456681583,19.8967753704,11.409104785,0.0,11.409104785
 07/21  21:00:00,47.2482622754,3.39333560378,11.6079707394,0.0,9.18739968257,17.702556249,9.33260522516,0.0,9.33260522516
 07/21  22:00:00,36.8893006456,2.74358527135,8.83407200383,0.0,5.91811778209,14.0365255879,8.14603404809,0.0,8.14603404809
 07/21  23:00:00,28.2986694816,2.1659684899,6.71756669263,0.0,3.54045821811,10.5176760807,4.58632051688,0.0,4.58632051688
 07/21  24:00:00,21.7923742468,1.54959717052,4.53089833292,0.0,2.55330491699,7.80157382632,1.47157117707,0.0,1.47157117707
 07/22  01:00:00,19.9241504745,1.24294825946,3.55804808761,0.0,2.55330491699,7.21284921042,0.87784942096,0.0,0.87784942096
 07/22  02:00:00,18.9088805984,1.05875509914,3.02133367975,0.0,2.55330491699,6.91848690247,0.433195320493,0.0,0.433195320493
 07/22  03:00:00,18.780988096,1.03695196352,3.06242546701,0.0,2.55330491699,6.7713057485,0.433189257128,0.0,0.433189257128
 07/22  04:00:00,21.0651442938,1.06521320691,3.2418269736,0.0,3.82705111198,7.57405300124,0.877702894789,0.0,0.877702894789
 07/22  05:00:00,24.3360935893,0.996824094629,2.93538625279,0.0,6.02426329834,9.91545327661,4.28442818847,0.0,4.28442818847
 07/22  06:00:00,26.6761032171,1.33601158049,4.08212398134,0.0,6.51253267309,14.7454349813,14.2054520773,0.0,14.2054520773
 07/22  07:00:00,31.4773933862,1.79201570817,5.70180674995,0.0,6.01364874671,17.9699221805,15.0936847801,0.0,15.0936847801
 07/22  08:00:00,29.6838963224,1.84948832217,6.04947182729,0.0,3.66783283761,18.1171033345,14.5013361436,0.0,14.5013361436
 07/22  09:00:00,28.4767238714,2.1324814273,7.38293811165,0.0,3.10526160149,15.8560427302,12.724294122,0.0,12.724294122
 07/22  10:00:00,27.680929481,2.50524950161,9.13100235001,0.0,3.10526160149,12.9394160272,11.5395994437,0.0,11.5395994437
 07/22  11:00:00,30.0391746388,2.88396639593,10.9633494596,0.0,3.10526160149,13.0865971812,9.31829692192,0.0,9.31829692192
 07/22  12:00:00,32.0229876585,3.25049440141,12.7278156279,0.0,3.10526160149,12.9394160272,8.13360224364,0.0,8.13360224364
 07/22  13:00:00,32.3752215371,3.35697188242,13.4151154876,0.0,3.10526160149,12.4978725653,7.24508123492,0.0,7.24508123492
 07/22  14:00:00,32.1407942025,3.35601795587,13.3288232335,0.0,3.10526160149,12.3506914113,6.35656022621,0.0,6.35656022621
 07/22  15:00:00,31.9058650845,3.21627179325,11.8686308248,0.0,4.02872759285,12.7922348732,7.24508123492,0.0,7.24508123492
 07/22  16:00:00,38.8584960719,3.25602628993,11.3311539281,0.0,6.50191812146,17.7693977319,8.42977591321,0.0,8.42977591321
 07/22  17:00:00,48.0251481098,3.70506469324,12.8181270873,0.0,8.38069375907,23.1212625696,11.0953389394,0.0,11.0953389394
 07/22  18:00:00,50.5050549133,3.83127432136,12.9109247664,0.0,10.6415932552,23.1212625696,13.0204677916,0.0,13.0204677916
 07/22  19:00:00,48.0368051352,3.5795530821,11.6636742057,0.0,12.3080778603,20.4854999863,12.4281204524,0.0,12.4281204524
 07/22  20:00:00,47.9691156468,2.96437159977,9.0799537596,0.0,12.456681583,19.8967753704,11.3915126089,0.0,11.3915126089
 07/22  21:00:00,41.7916975588,2.44584543863,7.09889618806,0.0,9.18739968257,17.702556249,9.31829692192,0.0,9.31829692192
 07/22  22:00:00,32.7790131685,1.94894115498,5.51842864304,0.0,5.91811778209,14.0365255879,8.13360224364,0.0,8.13360224364
 07/22  23:00:00,25.1105587881,1.49992641251,4.19549807648,0.0,3.54045821811,10.5176760807,4.57951820878,0.0,4.57951820878
 07/22  24:00:00,19.2942813068,0.972602201955,2.60980036144,0.0,2.55330491699,7.80157382632,1.46969467829,0.0,1.46969467829
 07/23  01:00:00,17.0950607079,0.559180406884,1.41272617354,0.0,2.55330491699,7.21284921042,0.876927829405,0.0,0.876927829405
 07/23  02:00:00,16.1377041236,0.38039818328,0.928514120836,0.0,2.55330491699,6.91848690247,0.432965601746,0.0,0.432965601746
 07/23  03:00:00,15.6689585953,0.291545555911,0.695802373906,0.0,2.55330491699,6.7713057485,0.432959779695,0.0,0.432959779695
 07/23  04:00:00,17.4363049055,0.205820330645,0.472380461561,0.0,3.82705111198,7.57405300124,0.876787135953,0.0,0.876787135953
 07/23  05:00:00,20.9777932539,0.178440754617,0.395469257412,0.0,6.02426329834,9.91545327661,4.27829874925,0.0,4.27829874925
 07/23  06:00:00,22.4447636765,0.357179180444,0.829616840836,0.0,6.51253267309,14.7454349813,14.1842476748,0.0,14.1842476748
 07/23  07:00:00,26.3136185897,0.642467243449,1.6875804181,0.0,6.01364874671,17.9699221805,15.0711384313,0.0,15.0711384313
 07/23  08:00:00,24.8646476853,0.792107194763,2.28760431754,0.0,3.66783283761,18.1171033345,14.4796916915,0.0,14.4796916915
 07/23  09:00:00,23.267389388,1.03894147276,3.26714358274,0.0,3.10526160149,15.8560427302,12.7053552266,0.0,12.7053552266
 07/23  10:00:00,22.5038236663,1.46738637279,4.99175966416,0.0,3.10526160149,12.9394160272,11.5224642526,0.0,11.5224642526
 07/23  11:00:00,24.9466230859,1.9052700981,6.84949420461,0.0,3.10526160149,13.0865971812,9.30454367642,0.0,9.30454367642
 07/23  12:00:00,26.7198588055,2.25777817444,8.41740300189,0.0,3.10526160149,12.9394160272,8.12165270246,0.0,8.12165270246
 07/23  13:00:00,28.7852871054,2.70629275296,10.4758601853,0.0,3.10526160149,12.4978725653,7.234484472,0.0,7.234484472
 07/23  14:00:00,31.3090325517,3.17808224679,12.6749972917,0.0,3.10526160149,12.3506914113,6.34731624153,0.0,6.34731624153
 07/23  15:00:00,34.1715093791,3.49474802325,13.8557988894,0.0,4.02872759285,12.7922348732,7.234484472,0.0,7.234484472
 07/23  16:00:00,43.9845271914,3.95937807318,15.7538332644,0.0,6.50191812146,17.7693977319,8.41737544595,0.0,8.41737544595
 07/23  17:00:00,53.3874085503,4.40877200572,17.4766802152,0.0,8.38069375907,23.1212625696,11.0788801374,0.0,11.0788801374
 07/23  18:00:00,55.4920084591,4.49399304146,17.2351595921,0.0,10.6415932552,23.1212625696,13.00107797,0.0,13.00107797
 07/23  19:00:00,52.5771696129,4.24487127794,15.5387204876,0.0,12.3080778603,20.4854999863,12.4096324831,0.0,12.4096324831
 07/23  20:00:00,51.7648619382,3.5976707761,12.2424008747,0.0,12.456681583,19.8967753704,11.3746028808,0.0,11.3746028808
 07/23  21:00:00,45.0504862392,3.05725576963,9.74627453745,0.0,9.18739968257,17.702556249,9.30454367642,0.0,9.30454367642
