Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/23  22:00:00,34.9190524226,2.39998173638,7.20742731581,0.0,5.91811778209,14.0365255879,8.12165270246,0.0,8.12165270246
 07/23  23:00:00,25.7582509445,1.67292489508,4.67019175028,0.0,3.54045821811,10.5176760807,4.57297978059,0.0,4.57297978059
 07/23  24:00:00,19.0038224861,0.933161150601,2.3587825921,0.0,2.55330491699,7.80157382632,1.46789097396,0.0,1.46789097396
 07/24  01:00:00,16.9492016491,0.540199100181,1.28584842143,0.0,2.55330491699,7.21284921042,0.876042790324,0.0,0.876042790324
 07/24  02:00:00,15.9608325929,0.341627765822,0.790413007593,0.0,2.55330491699,6.91848690247,0.432745023786,0.0,0.432745023786
 07/24  03:00:00,15.4934225337,0.24894470776,0.562867160481,0.0,2.55330491699,6.7713057485,0.432739444049,0.0,0.432739444049
 07/24  04:00:00,17.3234390361,0.176694594759,0.388640328107,0.0,3.82705111198,7.57405300124,0.875907953623,0.0,0.875907953623
 07/24  05:00:00,20.8689561206,0.149264420163,0.3158084586,0.0,6.02426329834,9.91545327661,4.2724164734,0.0,4.2724164734
 07/24  06:00:00,22.3591328237,0.337208004986,0.76395716353,0.0,6.51253267309,14.7454349813,14.1639047589,0.0,14.1639047589
 07/24  07:00:00,26.2736305807,0.589672521807,1.50685776831,0.0,6.01364874671,18.163451543,15.049508689,0.0,15.049508689
 07/24  08:00:00,26.5999248701,1.01246506403,2.35611006439,0.0,4.35151303671,18.8798367041,14.4589271827,0.0,14.4589271827
 07/24  09:00:00,25.2679719146,1.29331828279,3.56693573064,0.0,3.78894180059,16.6187760998,12.6871862815,0.0,12.6871862815
 07/24  10:00:00,24.7303489109,1.74458682254,5.49467089036,0.0,3.78894180059,13.7021493968,11.5060256832,0.0,11.5060256832
 07/24  11:00:00,27.0820210366,2.15215651074,7.29159217394,0.0,3.78894180059,13.8493305508,9.29134956155,0.0,9.29134956155
 07/24  12:00:00,29.2166363462,2.59492751718,9.29387769523,0.0,3.69398621738,13.6338449159,8.11018896331,0.0,8.11018896331
 07/24  13:00:00,31.5294622269,3.05110435137,11.4288101397,0.0,3.78894180059,13.2606059349,7.22431851463,0.0,7.22431851463
 07/24  14:00:00,33.0792985452,3.3755896714,12.801342292,0.0,3.78894180059,13.1134247809,6.33844806596,0.0,6.33844806596
 07/24  15:00:00,35.9853347827,3.69519239176,14.0227663557,0.0,4.71240779196,13.5549682428,7.22431851463,0.0,7.22431851463
 07/24  16:00:00,45.4528740831,4.10696119596,15.6281834646,0.0,7.18559832057,18.5321311015,8.40547911287,0.0,8.40547911287
 07/24  17:00:00,52.1412814916,4.19940304419,16.2463927556,0.0,8.38069375907,23.3147919321,11.0630904589,0.0,11.0630904589
 07/24  18:00:00,53.8555456839,4.24467509214,15.8480147662,0.0,10.6415932552,23.1212625696,12.982476431,0.0,12.982476431
 07/24  19:00:00,50.0641342532,3.82392561676,13.4466307892,0.0,12.3080778603,20.4854999863,12.3918961319,0.0,12.3918961319
 07/24  20:00:00,49.77347025,3.21004677905,10.6386331835,0.0,12.456681583,19.8967753704,11.3583806085,0.0,11.3583806085
 07/24  21:00:00,42.7089625463,2.57078523251,7.89122138168,0.0,9.18739968257,17.702556249,9.29134956155,0.0,9.29134956155
 07/24  22:00:00,32.7189397099,1.92167853215,5.48561780734,0.0,5.91811778209,14.0365255879,8.11018896331,0.0,8.11018896331
 07/24  23:00:00,24.0872978098,1.28306434757,3.3890991631,0.0,3.54045821811,10.5176760807,4.5667071686,0.0,4.5667071686
 07/24  24:00:00,18.2704557397,0.741631201639,1.81694579469,0.0,2.55330491699,7.80157382632,1.46616059824,0.0,1.46616059824
 07/25  01:00:00,16.4429168126,0.399632639785,0.920130045395,0.0,2.55330491699,7.21284921042,0.875194564842,0.0,0.875194564842
 07/25  02:00:00,15.6177763517,0.247875027092,0.541109505165,0.0,2.55330491699,6.91848690247,0.432533651762,0.0,0.432533651762
 07/25  03:00:00,15.3087641917,0.196866223594,0.430287302588,0.0,2.55330491699,6.7713057485,0.43252831529,0.0,0.43252831529
 07/25  04:00:00,17.2681979321,0.160597805952,0.349496012919,0.0,3.82705111198,7.57405300124,0.875065607756,0.0,0.875065607756
 07/25  05:00:00,20.8558895452,0.144507156595,0.307499146739,0.0,6.02426329834,9.91545327661,4.26678310334,0.0,4.26678310334
 07/25  06:00:00,22.071812543,0.253847543118,0.559997344639,0.0,6.51253267309,14.7454349813,14.1444293553,0.0,14.1444293553
 07/25  07:00:00,25.7254633267,0.447959433487,1.10040360269,0.0,6.01364874671,18.163451543,15.0288019588,0.0,15.0288019588
 07/25  08:00:00,25.835949041,0.848460988737,1.75613831058,0.0,4.35151303671,18.8798367041,14.4390487664,0.0,14.4390487664
 07/25  09:00:00,23.9150677791,1.02196430763,2.48538557029,0.0,3.78894180059,16.6187760998,12.6697926674,0.0,12.6697926674
 07/25  10:00:00,22.3204701164,1.28629565072,3.54308326763,0.0,3.78894180059,13.7021493968,11.4902886038,0.0,11.4902886038
 07/25  11:00:00,24.5924728279,1.71178619844,5.24241427756,0.0,3.78894180059,13.8493305508,9.27871848461,0.0,9.27871848461
 07/25  12:00:00,27.2840832579,2.28024315078,7.6760089733,0.0,3.69398621738,13.6338449159,8.09921442106,0.0,8.09921442106
 07/25  13:00:00,28.7001514546,2.61597011291,9.03463360581,0.0,3.78894180059,13.2606059349,7.21458637339,0.0,7.21458637339
 07/25  14:00:00,30.1630549592,2.92631939574,10.3343689816,0.0,3.78894180059,13.1134247809,6.32995832572,0.0,6.32995832572
 07/25  15:00:00,32.912499745,3.21591253929,11.4292111705,0.0,4.71240779196,13.5549682428,7.21458637339,0.0,7.21458637339
 07/25  16:00:00,41.7162497107,3.53215760769,12.4663626805,0.0,7.18559832057,18.5321311015,8.39409043695,0.0,8.39409043695
 07/25  17:00:00,49.0516909727,3.71703742332,13.6391678576,0.0,8.38069375907,23.3147919321,11.0479745799,0.0,11.0479745799
 07/25  18:00:00,51.965700278,3.93612726572,14.2667171868,0.0,10.6415932552,23.1212625696,12.9646686832,0.0,12.9646686832
 07/25  19:00:00,49.5163976758,3.72061099411,13.0022088344,0.0,12.3080778603,20.4854999863,12.3749166514,0.0,12.3749166514
 07/25  20:00:00,50.2250373884,3.26650211011,11.0337449908,0.0,12.456681583,19.8967753704,11.3428505958,0.0,11.3428505958
 07/25  21:00:00,44.6889527789,2.89456722793,9.54742961884,0.0,9.18739968257,17.702556249,9.27871848461,0.0,9.27871848461
 07/25  22:00:00,35.342271093,2.39927160311,7.63135611945,0.0,5.91811778209,14.0365255879,8.09921442106,0.0,8.09921442106
 07/25  23:00:00,26.2268958792,1.72275191993,5.08900966022,0.0,3.54045821811,10.5176760807,4.56070223039,0.0,4.56070223039
 07/25  24:00:00,20.5969951629,1.26669459192,3.61842182757,0.0,2.55330491699,7.80157382632,1.46450406356,0.0,1.46450406356
 07/26  01:00:00,18.4628097079,0.894357294633,2.4452982858,0.0,2.55330491699,7.21284921042,0.874383403133,0.0,0.874383403133
 07/26  02:00:00,16.4334041021,0.460786732884,1.14382554972,0.0,2.55330491699,6.91848690247,0.432331548087,0.0,0.432331548087
 07/26  03:00:00,15.519951841,0.255998868572,0.582342306888,0.0,2.55330491699,6.7713057485,0.432326455786,0.0,0.432326455786
 07/26  04:00:00,17.4180129399,0.204101607341,0.455807219318,0.0,3.82705111198,7.57405300124,0.874260347376,0.0,0.874260347376
 07/26  05:00:00,21.0252261026,0.19411565156,0.427227209219,0.0,6.02426329834,9.91545327661,4.26140030781,0.0,4.26140030781
 07/26  06:00:00,22.3265394207,0.325904115413,0.742667650061,0.0,6.51253267309,14.7454349813,14.1258272326,0.0,14.1258272326
 07/26  07:00:00,26.0655776068,0.537798083578,1.35067923264,0.0,6.01364874671,18.163451543,15.0090243726,0.0,15.0090243726
 07/26  08:00:00,26.2908581327,0.952309147974,2.10719924305,0.0,4.35151303671,18.8798367041,14.4200623294,0.0,14.4200623294
 07/26  09:00:00,24.6023332258,1.17792378583,3.01669153885,0.0,3.78894180059,16.6187760998,12.6531795351,0.0,12.6531795351
 07/26  10:00:00,23.4718886001,1.53416547716,4.44663192492,0.0,3.78894180059,13.7021493968,11.4752576746,0.0,11.4752576746
 07/26  11:00:00,26.0147198259,1.996985057,6.37946241697,0.0,3.78894180059,13.8493305508,9.26665418619,0.0,9.26665418619
 07/26  12:00:00,27.5093345593,2.34197690121,7.83952652435,0.0,3.69398621738,13.6338449159,8.08873232571,0.0,8.08873232571
 07/26  13:00:00,28.8301047583,2.64233435329,9.13822266913,0.0,3.78894180059,13.2606059349,7.20529093035,0.0,7.20529093035
 07/26  14:00:00,31.076017936,3.07019250473,11.1034588494,0.0,3.78894180059,13.1134247809,6.32184953498,0.0,6.32184953498
 07/26  15:00:00,34.8548726628,3.5276868054,13.0598098222,0.0,4.71240779196,13.5549682428,7.20529093035,0.0,7.20529093035
 07/26  16:00:00,45.1638118089,4.07448969913,15.3715926872,0.0,7.18559832057,18.5321311015,8.38321279083,0.0,8.38321279083
 07/26  17:00:00,53.3909027797,4.39234120752,17.3030758804,0.0,8.38069375907,23.3147919321,11.0335369769,0.0,11.0335369769
 07/26  18:00:00,56.0944328304,4.58478391542,17.7467930895,0.0,10.6415932552,23.1212625696,12.9476600002,0.0,12.9476600002
 07/26  19:00:00,53.8275885263,4.45512634498,16.578884334,0.0,12.3080778603,20.4854999863,12.35869907,0.0,12.35869907
 07/26  20:00:00,54.2550678808,4.01462315828,14.3156544351,0.0,12.456681583,19.8967753704,11.328017442,0.0,11.328017442
 07/26  21:00:00,47.4157577914,3.46233733386,11.7064645254,0.0,9.18739968257,17.702556249,9.26665418619,0.0,9.26665418619
 07/26  22:00:00,37.666660876,2.90566954206,9.44934796346,0.0,5.91811778209,14.0365255879,8.08873232571,0.0,8.08873232571
 07/26  23:00:00,29.3136118604,2.37562892334,7.52284863795,0.0,3.54045821811,10.5176760807,4.55496674426,0.0,4.55496674426
 07/26  24:00:00,23.0642421949,1.81483389077,5.53752956072,0.0,2.55330491699,7.80157382632,1.46292186048,0.0,1.46292186048
 07/27  01:00:00,20.5109616962,1.3752049859,4.01260258284,0.0,2.55330491699,7.21284921042,0.873609544352,0.0,0.873609544352
 07/27  02:00:00,18.5973312925,0.996287355583,2.77225211746,0.0,2.55330491699,6.91848690247,0.432138772425,0.0,0.432138772425
 07/27  03:00:00,17.5315734021,0.76487793766,2.08508479896,0.0,2.55330491699,6.7713057485,0.43213392515,0.0,0.43213392515
 07/27  04:00:00,18.5692497604,0.502964703414,1.30818094368,0.0,3.82705111198,7.57405300124,0.873492410506,0.0,0.873492410506
 07/27  05:00:00,21.7908345377,0.400860683334,0.986090612526,0.0,6.02426329834,9.91545327661,4.25626968132,0.0,4.25626968132
 07/27  06:00:00,23.3109684598,0.582032854648,1.47096794996,0.0,6.51253267309,14.7454349813,14.1081039012,0.0,14.1081039012
 07/27  07:00:00,27.5228206128,0.900239700558,2.44548062166,0.0,6.01364874671,18.163451543,14.9901817876,0.0,14.9901817876
 07/27  08:00:00,27.8969264051,1.31593565626,3.34964100718,0.0,4.35151303671,18.8798367041,14.4019734944,0.0,14.4019734944
 07/27  09:00:00,26.2251035661,1.5526284455,4.26475721942,0.0,3.78894180059,16.6187760998,12.6373518046,0.0,12.6373518046
 07/27  10:00:00,24.7298552659,1.84250446309,5.39625960475,0.0,3.78894180059,13.7021493968,11.460937347,0.0,11.460937347
 07/27  11:00:00,26.6360638343,2.17383226849,6.82395921389,0.0,3.78894180059,13.8493305508,9.25516023902,0.0,9.25516023902
 07/27  12:00:00,28.2649705614,2.52715816813,8.40998125954,0.0,3.69398621738,13.6338449159,8.07874578144,0.0,8.07874578144
 07/27  13:00:00,30.2744015928,2.9220452059,10.302808651,0.0,3.78894180059,13.2606059349,7.19643493826,0.0,7.19643493826
 07/27  14:00:00,31.3360764471,3.17039222015,11.2633176451,0.0,3.78894180059,13.1134247809,6.31412409508,0.0,6.31412409508
 07/27  15:00:00,34.7195692306,3.55341712753,12.8987760679,0.0,4.71240779196,13.5549682428,7.19643493826,0.0,7.19643493826
 07/27  16:00:00,44.9857775429,4.08570666733,15.182341453,0.0,7.18559832057,18.5321311015,8.37284939584,0.0,8.37284939584
 07/27  17:00:00,52.3867991706,4.28404276818,16.4072707106,0.0,8.38069375907,23.3147919321,11.0197819254,0.0,11.0197819254
 07/27  18:00:00,54.7129412915,4.4252216335,16.5248638324,0.0,10.6415932552,23.1212625696,12.9314554189,0.0,12.9314554189
 07/27  19:00:00,51.409282876,4.0768942489,14.5388107798,0.0,12.3080778603,20.4854999863,12.3432481902,0.0,12.3432481902
 07/27  20:00:00,50.9110862769,3.441353021,11.5449429684,0.0,12.456681583,19.8967753704,11.3138855398,0.0,11.3138855398
 07/27  21:00:00,44.4815537272,2.9125543311,9.32204346401,0.0,9.18739968257,17.702556249,9.25516023902,0.0,9.25516023902
 07/27  22:00:00,33.9340786554,2.18035681476,6.44207847024,0.0,5.91811778209,14.0365255879,8.07874578144,0.0,8.07874578144
 07/27  23:00:00,25.0259021478,1.50923784893,4.10152999982,0.0,3.54045821811,10.5176760807,4.54950240871,0.0,4.54950240871
 07/27  24:00:00,19.3324951681,1.01031850442,2.61029792027,0.0,2.55330491699,7.80157382632,1.46141445758,0.0,1.46141445758
 07/28  01:00:00,18.5758843715,0.92891491541,2.52381532864,0.0,2.55330491699,7.21284921042,0.872873216562,0.0,0.872873216562
 07/28  02:00:00,17.3855095557,0.695906564876,1.86081117134,0.0,2.55330491699,6.91848690247,0.431955381665,0.0,0.431955381665
 07/28  03:00:00,16.0843806206,0.40188974063,1.00088021443,0.0,2.55330491699,6.7713057485,0.431950780227,0.0,0.431950780227
 07/28  04:00:00,17.6722809258,0.274064623891,0.640112188651,0.0,3.82705111198,7.57405300124,0.872762024095,0.0,0.872762024095
 07/28  05:00:00,21.1906550918,0.242728452911,0.544043397072,0.0,6.02426329834,9.91545327661,4.25139274374,0.0,4.25139274374
 07/28  06:00:00,22.6037363413,0.403257751239,0.942510934792,0.0,6.51253267309,14.7454349813,14.091264611,0.0,14.091264611
 07/28  07:00:00,26.2982547734,0.601041999299,1.52011248353,0.0,6.01364874671,18.163451543,14.9722797838,0.0,14.9722797838
 07/28  08:00:00,26.7567834477,1.05701098386,2.46842272219,0.0,4.35151303671,18.8798367041,14.3847876181,0.0,14.3847876181
 07/28  09:00:00,25.0955262883,1.28836649946,3.39944188771,0.0,3.78894180059,16.6187760998,12.622314163,0.0,12.622314163
 07/28  10:00:00,24.29637015,1.71139636761,5.09388258436,0.0,3.78894180059,13.7021493968,11.4473318617,0.0,11.4473318617
 07/28  11:00:00,27.0435952158,2.1924622162,7.21286064771,0.0,3.78894180059,13.8493305508,9.24424004691,0.0,9.24424004691
 07/28  12:00:00,28.7515849605,2.5673447849,8.85640904187,0.0,3.69398621738,13.6338449159,8.06925774567,0.0,8.06925774567
 07/28  13:00:00,30.8572439533,2.98696567105,10.8207305464,0.0,3.78894180059,13.2606059349,7.18802101975,0.0,7.18802101975
 07/28  14:00:00,33.4972631564,3.47947836011,13.1154182145,0.0,3.78894180059,13.1134247809,6.30678429382,0.0,6.30678429382
 07/28  15:00:00,37.7039545444,3.98760857602,15.4489699332,0.0,4.71240779196,13.5549682428,7.18802101975,0.0,7.18802101975
 07/28  16:00:00,47.8140747,4.4886461304,17.6076991471,0.0,7.18559832057,18.5321311015,8.36300332098,0.0,8.36300332098
 07/28  17:00:00,55.1231500682,4.66115640055,18.7665079758,0.0,8.38069375907,23.3147919321,11.0067134988,0.0,11.0067134988
 07/28  18:00:00,57.4192557145,4.79233859697,18.864061292,0.0,10.6415932552,23.1212625696,12.9160597383,0.0,12.9160597383
 07/28  19:00:00,54.3348378068,4.52689039144,17.014369568,0.0,12.3080778603,20.4854999863,12.3285685876,0.0,12.3285685876
 07/28  20:00:00,53.1851114505,3.84567909752,13.4146420656,0.0,12.456681583,19.8967753704,11.3004590741,0.0,11.3004590741
 07/28  21:00:00,47.4328482042,3.45328713283,11.7326051393,0.0,9.18739968257,17.702556249,9.24424004691,0.0,9.24424004691
 07/28  22:00:00,37.7440308473,2.91705750994,9.51532996688,0.0,5.91811778209,14.0365255879,8.06925774567,0.0,8.06925774567
 07/28  23:00:00,29.7319535486,2.44664931458,7.87016993492,0.0,3.54045821811,10.5176760807,4.54431084197,0.0,4.54431084197
 07/28  24:00:00,24.500591172,2.07736405986,6.71134836874,0.0,2.55330491699,7.80157382632,1.45998230123,0.0,1.45998230123
 07/29  01:00:00,21.9349297098,1.65826146984,5.15351411248,0.0,2.55330491699,7.21284921042,0.872174636669,0.0,0.872174636669
 07/29  02:00:00,19.9104833889,1.28308557023,3.79860599919,0.0,2.55330491699,6.91848690247,0.431781429911,0.0,0.431781429911
 07/29  03:00:00,18.5710690113,1.00834237942,2.88111596633,0.0,2.55330491699,6.7713057485,0.431777075075,0.0,0.431777075075
 07/29  04:00:00,19.9007729765,0.829254950281,2.31341391292,0.0,3.82705111198,7.57405300124,0.872069403951,0.0,0.872069403951
 07/29  05:00:00,22.5181329369,0.587413958824,1.52683573622,0.0,6.02426329834,9.91545327661,4.24677093983,0.0,4.24677093983
 07/29  06:00:00,23.840124989,0.724720176267,1.85743715749,0.0,6.51253267309,14.7454349813,14.0753143503,0.0,14.0753143503
 07/29  07:00:00,27.5856996192,0.955768706877,2.64635998422,0.0,6.01364874671,17.9699221805,14.9553236626,0.0,14.9553236626
 07/29  08:00:00,26.437768299,1.15609995557,3.49673217048,0.0,3.66783283761,18.1171033345,14.3685097901,0.0,14.3685097901
 07/29  09:00:00,25.8061616868,1.6121455408,5.23271181357,0.0,3.10526160149,15.8560427302,12.6080710636,0.0,12.6080710636
 07/29  10:00:00,25.0199072343,2.00810115549,6.9671284495,0.0,3.10526160149,12.9394160272,11.434445248,0.0,11.434445248
 07/29  11:00:00,27.3375049225,2.39723728225,8.74840885704,0.0,3.10526160149,13.0865971812,9.23389684377,0.0,9.23389684377
 07/29  12:00:00,29.3622814263,2.77918189448,10.5384219026,0.0,3.10526160149,12.9394160272,8.0602710282,0.0,8.0602710282
 07/29  13:00:00,31.1158491081,3.16179159983,12.3509233411,0.0,3.10526160149,12.4978725653,7.18005166651,0.0,7.18005166651
 07/29  14:00:00,33.1171096701,3.53667392911,14.1244827278,0.0,3.10526160149,12.3506914113,6.29983230483,0.0,6.29983230483
 07/29  15:00:00,37.1048935993,3.99598830887,16.287942824,0.0,4.02872759285,12.7922348732,7.18005166651,0.0,7.18005166651
 07/29  16:00:00,47.0152331535,4.47909738745,18.2648199122,0.0,6.50191812146,17.7693977319,8.35367748209,0.0,8.35367748209
 07/29  17:00:00,56.159417609,4.8896696175,19.7677916621,0.0,8.38069375907,23.1212625696,10.9943355671,0.0,10.9943355671
 07/29  18:00:00,59.0469717585,5.07465798452,20.2094579484,0.0,10.6415932552,23.1212625696,12.9014775175,0.0,12.9014775175
 07/29  19:00:00,55.7542136239,4.79251494132,18.1681208352,0.0,12.3080778603,20.4854999863,12.3146646097,0.0,12.3146646097
 07/29  20:00:00,56.210362396,4.23158800065,15.1611507746,0.0,12.456681583,19.8967753704,11.287742021,0.0,11.287742021
 07/29  21:00:00,48.83442719,3.71731890648,12.8701523514,0.0,9.18739968257,17.702556249,9.23389684377,0.0,9.23389684377
 07/29  22:00:00,37.8773071669,2.95857312509,9.6070906714,0.0,5.91811778209,14.0365255879,8.0602710282,0.0,8.0602710282
 07/29  23:00:00,28.1597770106,2.18988181846,6.55476089299,0.0,3.54045821811,10.5176760807,4.53939358147,0.0,4.53939358147
 07/29  24:00:00,21.3812494767,1.50033654914,4.16903418414,0.0,2.55330491699,7.80157382632,1.45862581558,0.0,1.45862581558
 07/30  01:00:00,18.9878067061,1.06120143644,2.80345114219,0.0,2.55330491699,7.21284921042,0.87151401036,0.0,0.87151401036
 07/30  02:00:00,17.2447006561,0.688694074891,1.7272147617,0.0,2.55330491699,6.91848690247,0.431616968464,0.0,0.431616968464
 07/30  03:00:00,16.2005195323,0.443781968238,1.07512689853,0.0,2.55330491699,6.7713057485,0.431612860951,0.0,0.431612860951
 07/30  04:00:00,17.9581448512,0.354153941977,0.845886795977,0.0,3.82705111198,7.57405300124,0.871414754681,0.0,0.871414754681
 07/30  05:00:00,21.4386491164,0.313406395682,0.72135947882,0.0,6.02426329834,9.91545327661,4.24240563877,0.0,4.24240563877
 07/30  06:00:00,22.6504774367,0.416894087978,0.975615693521,0.0,6.51253267309,14.7454349813,14.0602578443,0.0,14.0602578443
 07/30  07:00:00,26.535975693,0.698221326139,1.85418343877,0.0,6.01364874671,17.9699221805,14.9393184456,0.0,14.9393184456
 07/30  08:00:00,25.588608489,0.954711798922,2.8489605171,0.0,3.66783283761,18.1171033345,14.3531448308,0.0,14.3531448308
 07/30  09:00:00,24.2611308706,1.26601013694,4.03381640123,0.0,3.10526160149,15.8560427302,12.5946267243,0.0,12.5946267243
 07/30  10:00:00,23.9888791727,1.79191427266,6.15228727068,0.0,3.10526160149,12.9394160272,11.422281322,0.0,11.422281322
 07/30  11:00:00,27.2644624821,2.35734111482,8.71526258408,0.0,3.10526160149,13.0865971812,9.22413369266,0.0,9.22413369266
 07/30  12:00:00,30.4699549291,2.94677961383,11.4784976862,0.0,3.10526160149,12.9394160272,8.05178829034,0.0,8.05178829034
 07/30  13:00:00,32.1693277506,3.34132001083,13.2248735726,0.0,3.10526160149,12.4978725653,7.1725292386,0.0,7.1725292386
 07/30  14:00:00,33.6713014207,3.64245193426,14.5728964733,0.0,3.10526160149,12.3506914113,6.29327018687,0.0,6.29327018687
 07/30  15:00:00,37.5458161651,4.0752471712,16.6496065275,0.0,4.02872759285,12.7922348732,7.1725292386,0.0,7.1725292386
 07/30  16:00:00,46.6867299961,4.42454075643,17.9908733858,0.0,6.50191812146,17.7693977319,8.34487464092,0.0,8.34487464092
 07/30  17:00:00,55.1050340902,4.69010094612,18.9129768148,0.0,8.38069375907,23.1212625696,10.9826517961,0.0,10.9826517961
 07/30  18:00:00,56.7071427634,4.69437071336,18.2499162245,0.0,10.6415932552,23.1212625696,12.8877130749,0.0,12.8877130749
 07/30  19:00:00,53.2145859324,4.36665094539,16.0543571397,0.0,12.3080778603,20.4854999863,12.3015403737,0.0,12.3015403737
 07/30  20:00:00,53.9593340438,3.80596869107,13.3357417319,0.0,12.456681583,19.8967753704,11.2757381467,0.0,11.2757381467
 07/30  21:00:00,45.8971756042,3.17768642213,10.4725332499,0.0,9.18739968257,17.702556249,9.22413369266,0.0,9.22413369266
 07/30  22:00:00,36.2904994211,2.62044301496,8.35841303568,0.0,5.91811778209,14.0365255879,8.05178829034,0.0,8.05178829034
 07/30  23:00:00,28.0289028922,2.1008527437,6.51291584944,0.0,3.54045821811,10.5176760807,4.53475208339,0.0,4.53475208339
 07/30  24:00:00,21.3212406555,1.44865244055,4.16070947159,0.0,2.55330491699,7.80157382632,1.45734540232,0.0,1.45734540232
 07/31  01:00:00,18.5221725955,0.935204938593,2.46381352944,0.0,2.55330491699,7.21284921042,0.870891532043,0.0,0.870891532043
 07/31  02:00:00,17.2211746705,0.673672027589,1.71871082341,0.0,2.55330491699,6.91848690247,0.431462045807,0.0,0.431462045807
 07/31  03:00:00,16.2055756818,0.441290498808,1.08267451752,0.0,2.55330491699,6.7713057485,0.431458186293,0.0,0.431458186293
 07/31  04:00:00,17.8251962677,0.320210528141,0.746881626298,0.0,3.82705111198,7.57405300124,0.870798269626,0.0,0.870798269626
 07/31  05:00:00,21.4502551272,0.315989689072,0.730382196279,0.0,6.02426329834,9.91545327661,4.23829813382,0.0,4.23829813382
 07/31  06:00:00,22.6142372298,0.403095389946,0.95317418468,0.0,6.51253267309,14.7454349813,14.0460995535,0.0,14.0460995535
 07/31  07:00:00,26.1259951025,0.552535404628,1.39635940737,0.0,6.01364874671,18.163451543,14.9242688725,0.0,14.9242688725
 07/31  08:00:00,26.4294316862,0.983523845155,2.2145580994,0.0,4.35151303671,18.8798367041,14.3386972904,0.0,14.3386972904
 07/31  09:00:00,25.181686471,1.3007450034,3.47322356645,0.0,3.78894180059,16.6187760998,12.5819851267,0.0,12.5819851267
 07/31  10:00:00,24.7233067899,1.80079528492,5.43142030695,0.0,3.78894180059,13.7021493968,11.410843686,0.0,11.410843686
 07/31  11:00:00,27.8051346477,2.3520604196,7.81480187619,0.0,3.78894180059,13.8493305508,9.21495348483,0.0,9.21495348483
 07/31  12:00:00,29.4006833687,2.72098304043,9.35186919453,0.0,3.69398621738,13.6338449159,8.04381204419,0.0,8.04381204419
 07/31  13:00:00,31.7901613333,3.18802725142,11.5525863461,0.0,3.78894180059,13.2606059349,7.16545596372,0.0,7.16545596372
 07/31  14:00:00,34.3737133015,3.64455656311,13.8267901565,0.0,3.78894180059,13.1134247809,6.28709988324,0.0,6.28709988324
 07/31  15:00:00,37.7593551209,4.0297213348,15.462257751,0.0,4.71240779196,13.5549682428,7.16545596372,0.0,7.16545596372
 07/31  16:00:00,47.2285481096,4.43708871326,17.0737299738,0.0,7.18559832057,18.5321311015,8.33659740435,0.0,8.33659740435
 07/31  17:00:00,54.3285525583,4.5736845357,18.0593823308,0.0,8.38069375907,23.3147919321,10.9716656458,0.0,10.9716656458
 07/31  18:00:00,55.2886184555,4.48567708,17.04008555,0.0,10.6415932552,23.1212625696,12.8747704868,0.0,12.8747704868
 07/31  19:00:00,51.828649092,4.10327473156,14.9317965131,0.0,12.3080778603,20.4854999863,12.2891997665,0.0,12.2891997665
 07/31  20:00:00,53.8631928681,3.74657927902,13.2989899683,0.0,12.456681583,19.8967753704,11.2644510059,0.0,11.2644510059
 07/31  21:00:00,45.4010414756,3.06755251541,10.0865330281,0.0,9.18739968257,17.702556249,9.21495348483,0.0,9.21495348483
 07/31  22:00:00,34.7551018981,2.337977269,7.10548125867,0.0,5.91811778209,14.0365255879,8.04381204419,0.0,8.04381204419
 07/31  23:00:00,26.3634467803,1.77881627243,5.16949620882,0.0,3.54045821811,10.5176760807,4.53038772229,0.0,4.53038772229
 07/31  24:00:00,20.4086702108,1.2461791856,3.45061228183,0.0,2.55330491699,7.80157382632,1.45614144063,0.0,1.45614144063
 08/01  01:00:00,18.2397164573,0.856803099701,2.25975923018,0.0,2.55330491699,7.21284921042,0.870307384794,0.0,0.870307384794
 08/01  02:00:00,16.7841696741,0.555701028333,1.3996768263,0.0,2.55330491699,6.91848690247,0.431316707592,0.0,0.431316707592
 08/01  03:00:00,15.8816530279,0.352992320022,0.847050042396,0.0,2.55330491699,6.7713057485,0.431313096708,0.0,0.431313096708
 08/01  04:00:00,17.5964195169,0.255064731152,0.583250672474,0.0,3.82705111198,7.57405300124,0.870220130809,0.0,0.870220130809
 08/01  05:00:00,21.9534747636,0.2065936742,0.450164514194,0.0,6.02426329834,9.91545327661,4.23444964188,0.0,4.23444964188
 08/01  06:00:00,22.489194463,0.372781443205,0.858445364542,0.0,6.51253267309,14.7454349813,14.0328436723,0.0,14.0328436723
 08/01  07:00:00,26.3859291959,0.619664704585,1.58916420073,0.0,6.01364874671,18.163451543,14.9101794002,0.0,14.9101794002
 08/01  08:00:00,26.7236564947,1.04236597203,2.44994078106,0.0,4.35151303671,18.8798367041,14.3251714475,0.0,14.3251714475
 08/01  09:00:00,25.0511140457,1.26570158541,3.37769455913,0.0,3.78894180059,16.6187760998,12.5701500142,0.0,12.5701500142
 08/01  10:00:00,24.4845143084,1.71203234135,5.28139076899,0.0,3.78894180059,13.7021493968,11.4001357272,0.0,11.4001357272
 08/01  11:00:00,27.309409747,2.20437442052,7.46676297458,0.0,3.78894180059,13.8493305508,9.20635893891,0.0,9.20635893891
 08/01  12:00:00,29.207551353,2.62676121457,9.25295900468,0.0,3.69398621738,13.6338449159,8.03634465184,0.0,8.03634465184
 08/01  13:00:00,31.1317917479,3.03382246125,11.0484215508,0.0,3.78894180059,13.2606059349,7.15883393654,0.0,7.15883393654
 08/01  14:00:00,33.2990439491,3.45716815981,12.9395092075,0.0,3.78894180059,13.1134247809,6.28132322123,0.0,6.28132322123
 08/01  15:00:00,36.7532907115,3.86347332006,14.6224413562,0.0,4.71240779196,13.5549682428,7.15883393654,0.0,7.15883393654
 08/01  16:00:00,45.4713401008,4.16903435613,15.5845763222,0.0,7.18559832057,18.5321311015,8.32884822361,0.0,8.32884822361
 08/01  17:00:00,52.0652494232,4.23723104792,16.1325326835,0.0,8.38069375907,23.3147919321,10.9613803695,0.0,10.9613803695
 08/01  18:00:00,53.8612591082,4.26662621975,15.8317770629,0.0,10.6415932552,23.1212625696,12.862653586,0.0,12.862653586
 08/01  19:00:00,49.5781360538,3.69199494375,13.0925632627,0.0,12.3080778603,20.4854999863,12.2776464425,0.0,12.2776464425
 08/01  20:00:00,50.0548222002,3.07687303669,10.1603255427,0.0,12.456681583,19.8967753704,11.2538839413,0.0,11.2538839413
 08/01  21:00:00,42.856739266,2.59178544074,8.0179978931,0.0,9.18739968257,17.702556249,9.20635893891,0.0,9.20635893891
 08/01  22:00:00,32.8673393073,1.9495473462,5.6061485907,0.0,5.91811778209,14.0365255879,8.03634465184,0.0,8.03634465184
 08/01  23:00:00,24.5231759278,1.3749309186,3.73311071007,0.0,3.54045821811,10.5176760807,4.52630179063,0.0,4.52630179063
 08/01  24:00:00,18.9805935641,0.906090046876,2.36262477382,0.0,2.55330491699,7.80157382632,1.45501428707,0.0,1.45501428707
 08/02  01:00:00,16.8950878367,0.513721874853,1.25821183436,0.0,2.55330491699,7.21284921042,0.869761740299,0.0,0.869761740299
 08/02  02:00:00,16.0291888499,0.353711223326,0.846685807106,0.0,2.55330491699,6.91848690247,0.431180996627,0.0,0.431180996627
 08/02  03:00:00,15.6782766381,0.294588462136,0.702077510485,0.0,2.55330491699,6.7713057485,0.431177634961,0.0,0.431177634961
 08/02  04:00:00,17.4245291204,0.203884870692,0.46254013641,0.0,3.82705111198,7.57405300124,0.869680508883,0.0,0.869680508883
 08/02  05:00:00,21.8026789949,0.160083502748,0.345878916969,0.0,6.02426329834,9.91545327661,4.23086130318,0.0,4.23086130318
 08/02  06:00:00,22.3032040451,0.319282963097,0.725953426809,0.0,6.51253267309,14.7454349813,14.0204941282,0.0,14.0204941282
 08/02  07:00:00,26.0595403094,0.536868867826,1.34557115108,0.0,6.01364874671,18.163451543,14.8970542011,0.0,14.8970542011
 08/02  08:00:00,26.2435759048,0.934826631766,2.07739953134,0.0,4.35151303671,18.8798367041,14.3125713076,0.0,14.3125713076
 08/02  09:00:00,24.4442721779,1.13633071666,2.90022356011,0.0,3.78894180059,16.6187760998,12.559124892,0.0,12.559124892
 08/02  10:00:00,22.8242594641,1.39728764406,3.93588062201,0.0,3.78894180059,13.7021493968,11.3901606165,0.0,11.3901606165
 08/02  11:00:00,24.7580681056,1.7486662274,5.3711295263,0.0,3.78894180059,13.8493305508,9.1983526001,0.0,9.1983526001
 08/02  12:00:00,26.1678369506,2.0880957928,6.75191002402,0.0,3.69398621738,13.6338449159,8.02938832468,0.0,8.02938832468
 08/02  13:00:00,27.210893593,2.36350728056,7.79783857656,0.0,3.78894180059,13.2606059349,7.15266511811,0.0,7.15266511811
 08/02  14:00:00,28.10042826,2.59933977255,8.59872190558,0.0,3.78894180059,13.1134247809,6.27594191154,0.0,6.27594191154
 08/02  15:00:00,30.814436791,2.90619475491,9.6408660009,0.0,4.71240779196,13.5549682428,7.15266511811,0.0,7.15266511811
 08/02  16:00:00,39.5217197608,3.22437063406,10.5796197042,0.0,7.18559832057,18.5321311015,8.32162939353,0.0,8.32162939353
 08/02  17:00:00,46.3024339476,3.32792727373,11.2790209821,0.0,8.38069375907,23.3147919321,10.9517990132,0.0,10.9517990132
 08/02  18:00:00,48.1027350446,3.36312585976,10.9767533593,0.0,10.6415932552,23.1212625696,12.8513659608,0.0,12.8513659608
 08/02  19:00:00,44.9126460841,2.95549272402,9.16357551271,0.0,12.3080778603,20.4854999863,12.2668838231,0.0,12.2668838231
 08/02  20:00:00,46.7310075637,2.52646269468,7.38692124826,0.0,12.456681583,19.8967753704,11.2440400821,0.0,11.2440400821
 08/02  21:00:00,39.926185183,2.04168527651,5.63754397441,0.0,9.18739968257,17.702556249,9.1983526001,0.0,9.1983526001
 08/02  22:00:00,30.9057506478,1.52558450796,4.0685227694,0.0,5.91811778209,14.0365255879,8.02938832468,0.0,8.02938832468
 08/02  23:00:00,22.9922255399,1.00348242027,2.5736088205,0.0,3.54045821811,10.5176760807,4.52249549841,0.0,4.52249549841
 08/02  24:00:00,17.5516040412,0.535075703179,1.30464959468,0.0,2.55330491699,7.80157382632,1.45396427542,0.0,1.45396427542
 08/03  01:00:00,16.1887153957,0.318179307551,0.747381960703,0.0,2.55330491699,7.21284921042,0.869254758811,0.0,0.869254758811
 08/03  02:00:00,15.5693471728,0.225068253966,0.515487099319,0.0,2.55330491699,6.91848690247,0.431054952859,0.0,0.431054952859
 08/03  03:00:00,15.1695310461,0.150868436632,0.337051944008,0.0,2.55330491699,6.7713057485,0.431051840959,0.0,0.431051840959
 08/03  04:00:00,17.0512828096,0.0930456208949,0.200133075456,0.0,3.82705111198,7.57405300124,0.869179563074,0.0,0.869179563074
 08/03  05:00:00,21.5680823366,0.0874856362292,0.183880125207,0.0,6.02426329834,9.91545327661,4.22753418089,0.0,4.22753418089
 08/03  06:00:00,21.9296566288,0.209337365799,0.462351607758,0.0,6.51253267309,14.7454349813,14.0090545801,0.0,14.0090545801
 08/03  07:00:00,25.6347680984,0.422897211933,1.03477059595,0.0,6.01364874671,18.163451543,14.8848971622,0.0,14.8848971622
 08/03  08:00:00,25.6888420303,0.812579004458,1.6449132842,0.0,4.35151303671,18.8798367041,14.300900602,0.0,14.300900602
 08/03  09:00:00,23.5752273151,0.954479732444,2.21302968151,0.0,3.78894180059,16.6187760998,12.5489130248,0.0,12.5489130248
 08/03  10:00:00,21.8296870816,1.19060027194,3.14799561166,0.0,3.78894180059,13.7021493968,11.3809213081,0.0,11.3809213081
 08/03  11:00:00,23.1676871767,1.43509636657,4.09431845828,0.0,3.78894180059,13.8493305508,9.1909368394,0.0,9.1909368394
 08/03  12:00:00,24.6359875353,1.79849689349,5.50965950807,0.0,3.69398621738,13.6338449159,8.02294512276,0.0,8.02294512276
 08/03  13:00:00,25.7965030761,2.08379787762,6.6631574626,0.0,3.78894180059,13.2606059349,7.14695133528,0.0,7.14695133528
 08/03  14:00:00,26.5874569255,2.3002897771,7.38480056661,0.0,3.78894180059,13.1134247809,6.2709575478,0.0,6.2709575478
 08/03  15:00:00,30.1304030338,2.74073503371,9.12229196486,0.0,4.71240779196,13.5549682428,7.14695133528,0.0,7.14695133528
 08/03  16:00:00,40.0940779908,3.25687069701,11.1194778713,0.0,7.18559832057,18.5321311015,8.31494305192,0.0,8.31494305192
 08/03  17:00:00,46.8952839745,3.37210548812,11.8276927947,0.0,8.38069375907,23.3147919321,10.9429244144,0.0,10.9429244144
 08/03  18:00:00,49.8337265875,3.59200277848,12.4788679834,0.0,10.6415932552,23.1212625696,12.8409109539,0.0,12.8409109539
 08/03  19:00:00,46.4176604586,3.13677865343,10.4873039579,0.0,12.3080778603,20.4854999863,12.2569150956,0.0,12.2569150956
 08/03  20:00:00,47.7299176004,2.65096273173,8.26133124785,0.0,12.456681583,19.8967753704,11.2349223435,0.0,11.2349223435
 08/03  21:00:00,41.3114290116,2.27649604193,6.7879770375,0.0,9.18739968257,17.702556249,9.1909368394,0.0,9.1909368394
 08/03  22:00:00,31.9847188444,1.74003900913,4.93303646486,0.0,5.91811778209,14.0365255879,8.02294512276,0.0,8.02294512276
 08/03  23:00:00,24.1842535917,1.27468284398,3.49443644867,0.0,3.54045821811,10.5176760807,4.51896997283,0.0,4.51896997283
 08/03  24:00:00,18.516964119,0.780504484436,2.02458089118,0.0,2.55330491699,7.80157382632,1.45299171664,0.0,1.45299171664
 08/04  01:00:00,16.654335876,0.444786401177,1.08639534742,0.0,2.55330491699,7.21284921042,0.868786589102,0.0,0.868786589102
 08/04  02:00:00,15.7900375606,0.28714537295,0.674100368179,0.0,2.55330491699,6.91848690247,0.430938613371,0.0,0.430938613371
 08/04  03:00:00,15.2618893922,0.17955414425,0.400724582474,0.0,2.55330491699,6.7713057485,0.43093575174,0.0,0.43093575174
 08/04  04:00:00,17.1208605112,0.115057605262,0.247698792649,0.0,3.82705111198,7.57405300124,0.868717441145,0.0,0.868717441145
 08/04  05:00:00,21.6522736379,0.113466854316,0.242090208425,0.0,6.02426329834,9.91545327661,4.22446926084,0.0,4.22446926084
 08/04  06:00:00,22.0048044546,0.23301344066,0.513823358735,0.0,6.51253267309,14.7454349813,13.9985284176,0.0,13.9985284176
 08/04  07:00:00,25.7254559578,0.446788119312,1.10156754794,0.0,6.01364874671,18.163451543,14.8737118836,0.0,14.8737118836
 08/04  08:00:00,25.868726675,0.850219383329,1.78715754999,0.0,4.35151303671,18.8798367041,14.2901627871,0.0,14.2901627871
 08/04  09:00:00,23.8003505049,0.997886863465,2.39474574028,0.0,3.78894180059,16.6187760998,12.5395174368,0.0,12.5395174368
 08/04  10:00:00,22.2180387812,1.26607285683,3.46087472635,0.0,3.78894180059,13.7021493968,11.3724205381,0.0,11.3724205381
 08/04  11:00:00,24.3653884157,1.65937854135,5.06773752248,0.0,3.78894180059,13.8493305508,9.18411385292,0.0,9.18411385292
 08/04  12:00:00,25.6093715976,1.9829495599,6.29859090393,0.0,3.69398621738,13.6338449159,8.01701695418,0.0,8.01701695418
 08/04  13:00:00,26.6220004767,2.24580480103,7.32664793978,0.0,3.78894180059,13.2606059349,7.14169428012,0.0,7.14169428012
 08/04  14:00:00,27.6675555244,2.4992472304,8.26594171214,0.0,3.78894180059,13.1134247809,6.26637160606,0.0,6.26637160606
 08/04  15:00:00,31.3742015388,2.96124058969,10.1455849139,0.0,4.71240779196,13.5549682428,7.14169428012,0.0,7.14169428012
 08/04  16:00:00,40.9210795881,3.40651019445,11.7968399711,0.0,7.18559832057,18.5321311015,8.30879117886,0.0,8.30879117886
 08/04  17:00:00,47.5570363318,3.50298411073,12.3585665293,0.0,8.38069375907,23.3147919321,10.934759201,0.0,10.934759201
 08/04  18:00:00,49.2668942857,3.55325772452,11.9507807356,0.0,10.6415932552,23.1212625696,12.8312916615,0.0,12.8312916615
 08/04  19:00:00,45.8660535774,3.09820078938,9.97427494072,0.0,12.3080778603,20.4854999863,12.2477432121,0.0,12.2477432121
 08/04  20:00:00,47.4170884622,2.63454576162,7.96491907977,0.0,12.456681583,19.8967753704,11.2265334257,0.0,11.2265334257
 08/04  21:00:00,40.0886089577,2.0689850734,5.77266795218,0.0,9.18739968257,17.702556249,9.18411385292,0.0,9.18411385292
 08/04  22:00:00,31.6428066491,1.67641568198,4.6547475967,0.0,5.91811778209,14.0365255879,8.01701695418,0.0,8.01701695418
 08/04  23:00:00,23.4977958235,1.11817001724,2.96449150717,0.0,3.54045821811,10.5176760807,4.51572625795,0.0,4.51572625795
 08/04  24:00:00,18.0549796484,0.664153028623,1.67894787644,0.0,2.55330491699,7.80157382632,1.45209689874,0.0,1.45209689874
 08/05  01:00:00,16.6342222972,0.433325059504,1.07774311021,0.0,2.55330491699,7.21284921042,0.868357368421,0.0,0.868357368421
 08/05  02:00:00,15.6174560149,0.238501164826,0.550163030553,0.0,2.55330491699,6.91848690247,0.430832012363,0.0,0.430832012363
 08/05  03:00:00,15.0791117721,0.125667011215,0.271834095403,0.0,2.55330491699,6.7713057485,0.430829401464,0.0,0.430829401464
 08/05  04:00:00,17.0198735379,0.0842958306452,0.177473593976,0.0,3.82705111198,7.57405300124,0.868294279345,0.0,0.868294279345
 08/05  05:00:00,21.56067768,0.0854759285555,0.178485176277,0.0,6.02426329834,9.91545327661,4.22166745123,0.0,4.22166745123
 08/05  06:00:00,21.8906656729,0.198016859716,0.434681157997,0.0,6.51253267309,14.7454349813,13.9889187598,0.0,13.9889187598
 08/05  07:00:00,25.425800265,0.417309559385,1.02491977755,0.0,6.01364874671,17.9699221805,14.863501678,0.0,14.863501678
 08/05  08:00:00,23.98362986,0.579798873394,1.61889481369,0.0,3.66783283761,18.1171033345,14.2803610426,0.0,14.2803610426
 08/05  09:00:00,22.1183393574,0.777234452265,2.37980057264,0.0,3.10526160149,15.8560427302,12.5309409105,0.0,12.5309409105
 08/05  10:00:00,20.1702848382,0.982806952665,3.14280025622,0.0,3.10526160149,12.9394160272,11.3646608238,0.0,11.3646608238
 08/05  11:00:00,21.2194713058,1.17875735593,3.84885516666,0.0,3.10526160149,13.0865971812,9.17788566122,0.0,9.17788566122
 08/05  12:00:00,22.9994161675,1.57280648439,5.38193205393,0.0,3.10526160149,12.9394160272,8.0116055745,0.0,8.0116055745
 08/05  13:00:00,23.9131953896,1.8655414006,6.44451982181,0.0,3.10526160149,12.4978725653,7.13689550947,0.0,7.13689550947
 08/05  14:00:00,24.5421622964,2.06052611407,7.02568316919,0.0,3.10526160149,12.3506914113,6.26218544443,0.0,6.26218544443
 08/05  15:00:00,26.7324692106,2.28188443795,7.62962230622,0.0,4.02872759285,12.7922348732,7.13689550947,0.0,7.13689550947
 08/05  16:00:00,34.7356306394,2.47974415698,7.98457062859,0.0,6.50191812146,17.7693977319,8.30317559618,0.0,8.30317559618
 08/05  17:00:00,43.2523473557,2.81960038795,8.93079063841,0.0,8.38069375907,23.1212625696,10.9273057913,0.0,10.9273057913
 08/05  18:00:00,45.8157349437,2.94831832629,9.1045607918,0.0,10.6415932552,23.1212625696,12.8225109322,0.0,12.8225109322
 08/05  19:00:00,42.7745606091,2.52773749634,7.4532452654,0.0,12.3080778603,20.4854999863,12.2393708889,0.0,12.2393708889
 08/05  20:00:00,44.9156615159,2.12657859133,5.97145930377,0.0,12.456681583,19.8967753704,11.218875813,0.0,11.218875813
 08/05  21:00:00,38.7324778575,1.74886304765,4.73665887769,0.0,9.18739968257,17.702556249,9.17788566122,0.0,9.17788566122
 08/05  22:00:00,29.843465387,1.25786644238,3.27395557416,0.0,5.91811778209,14.0365255879,8.0116055745,0.0,8.0116055745
 08/05  23:00:00,22.5815509378,0.885865872287,2.28055076642,0.0,3.54045821811,10.5176760807,4.51276531435,0.0,4.51276531435
 08/05  24:00:00,17.7757776587,0.580152075873,1.48374683943,0.0,2.55330491699,7.80157382632,1.45128008672,0.0,1.45128008672
 08/06  01:00:00,16.4268148749,0.373314925608,0.930345821836,0.0,2.55330491699,7.21284921042,0.867967222456,0.0,0.867967222456
 08/06  02:00:00,15.7847412644,0.278746217623,0.677203227343,0.0,2.55330491699,6.91848690247,0.430735181149,0.0,0.430735181149
 08/06  03:00:00,15.4632002679,0.229614973001,0.551974629443,0.0,2.55330491699,6.7713057485,0.430732821403,0.0,0.430732821403
 08/06  04:00:00,17.2965468077,0.162632190291,0.375810504164,0.0,3.82705111198,7.57405300124,0.867910202373,0.0,0.867910202373
 08/06  05:00:00,21.6323975236,0.106733497075,0.228947451378,0.0,6.02426329834,9.91545327661,4.21912958233,0.0,4.21912958233
 08/06  06:00:00,21.9265138759,0.207979653316,0.460566567382,0.0,6.51253267309,14.7454349813,13.9802284545,0.0,13.9802284545
 08/06  07:00:00,25.4176734898,0.416845707294,1.0172568544,0.0,6.01364874671,17.9699221805,14.8542695688,0.0,14.8542695688
 08/06  08:00:00,23.7103519874,0.522401519893,1.40301429456,0.0,3.66783283761,18.1171033345,14.2714982712,0.0,14.2714982712
 08/06  09:00:00,21.4208301192,0.636814993601,1.82271079317,0.0,3.10526160149,15.8560427302,12.5231859858,0.0,12.5231859858
 08/06  10:00:00,19.3001040209,0.813566960192,2.44185943134,0.0,3.10526160149,12.9394160272,11.3576444633,0.0,11.3576444633
 08/06  11:00:00,20.5435853824,1.04972761301,3.30199898616,0.0,3.10526160149,13.0865971812,9.17225410872,0.0,9.17225410872
 08/06  12:00:00,21.57026264,1.31887476019,4.20671025069,0.0,3.10526160149,12.9394160272,8.00671258627,0.0,8.00671258627
 08/06  13:00:00,22.9406493729,1.69800099036,5.63951421541,0.0,3.10526160149,12.4978725653,7.13255644442,0.0,7.13255644442
 08/06  14:00:00,24.5032682997,2.05320909422,6.99410619231,0.0,3.10526160149,12.3506914113,6.25840030258,0.0,6.25840030258
 08/06  15:00:00,27.1378217203,2.34533295539,7.97152629847,0.0,4.02872759285,12.7922348732,7.13255644442,0.0,7.13255644442
 08/06  16:00:00,35.77706687,2.64388589067,8.86186512554,0.0,6.50191812146,17.7693977319,8.29809796688,0.0,8.29809796688
 08/06  17:00:00,44.5712940237,3.02241619887,10.0469214955,0.0,8.38069375907,23.1212625696,10.9205663924,0.0,10.9205663924
 08/06  18:00:00,46.88943377,3.10030871425,10.0262692302,0.0,10.6415932552,23.1212625696,12.8145713664,0.0,12.8145713664
 08/06  19:00:00,43.8377675239,2.69964189562,8.34454778098,0.0,12.3080778603,20.4854999863,12.2318006052,0.0,12.2318006052
 08/06  20:00:00,46.386536123,2.41360974558,7.15530275662,0.0,12.456681583,19.8967753704,11.211951773,0.0,11.211951773
 08/06  21:00:00,40.3142375427,2.0818155226,5.98546608799,0.0,9.18739968257,17.702556249,9.17225410872,0.0,9.17225410872
 08/06  22:00:00,31.4832083265,1.62059400633,4.55097094968,0.0,5.91811778209,14.0365255879,8.00671258627,0.0,8.00671258627
 08/06  23:00:00,23.5076186087,1.10492110424,2.9875632054,0.0,3.54045821811,10.5176760807,4.5100880189,0.0,4.5100880189
 08/06  24:00:00,17.7682586824,0.580420047455,1.47595989153,0.0,2.55330491699,7.80157382632,1.45054152246,0.0,1.45054152246
 08/07  01:00:00,16.3823252596,0.364402000821,0.894769131302,0.0,2.55330491699,7.21284921042,0.867616265299,0.0,0.867616265299
 08/07  02:00:00,15.7303464991,0.266107665495,0.635447014103,0.0,2.55330491699,6.91848690247,0.430648148144,0.0,0.430648148144
 08/07  03:00:00,15.1962978362,0.157334390177,0.357352780491,0.0,2.55330491699,6.7713057485,0.430646039931,0.0,0.430646039931
 08/07  04:00:00,17.0672761039,0.096962187177,0.212209803436,0.0,3.82705111198,7.57405300124,0.867565323342,0.0,0.867565323342
 08/07  05:00:00,21.5812614401,0.0906846332686,0.193860231618,0.0,6.02426329834,9.91545327661,4.21685640625,0.0,4.21685640625
 08/07  06:00:00,21.8861022804,0.195118360181,0.433016264969,0.0,6.51253267309,14.7454349813,13.9724600772,0.0,13.9724600772
 08/07  07:00:00,25.5250798723,0.393913367724,0.954066214055,0.0,6.01364874671,18.163451543,14.8460182902,0.0,14.8460182902
 08/07  08:00:00,25.5901695358,0.791840678613,1.56697911557,0.0,4.35151303671,18.8798367041,14.2635770977,0.0,14.2635770977
 08/07  09:00:00,23.4022355243,0.919260890445,2.0752567327,0.0,3.78894180059,16.6187760998,12.5162549591,0.0,12.5162549591
 08/07  10:00:00,21.6278553634,1.15000790069,2.98675626471,0.0,3.78894180059,13.7021493968,11.3513735344,0.0,11.3513735344
 08/07  11:00:00,23.2351781914,1.44017668558,4.15672915396,0.0,3.78894180059,13.8493305508,9.16722086315,0.0,9.16722086315
 08/07  12:00:00,24.0834104935,1.69905476313,5.0565245966,0.0,3.69398621738,13.6338449159,8.00233943847,0.0,8.00233943847
 08/07  13:00:00,25.7403833027,2.07698247407,6.6138530928,0.0,3.78894180059,13.2606059349,7.12867836997,0.0,7.12867836997
 08/07  14:00:00,27.7483323991,2.48782506543,8.35814075183,0.0,3.78894180059,13.1134247809,6.25501730146,0.0,6.25501730146
 08/07  15:00:00,31.2016533935,2.90264617167,10.0316311866,0.0,4.71240779196,13.5549682428,7.12867836997,0.0,7.12867836997
 08/07  16:00:00,40.8027747046,3.35071272245,11.7343325597,0.0,7.18559832057,18.5321311015,8.29355979464,0.0,8.29355979464
 08/07  17:00:00,48.6686960923,3.6134942713,13.3597161292,0.0,8.38069375907,23.3147919321,10.9145430002,0.0,10.9145430002
 08/07  18:00:00,51.1238010666,3.7419538063,13.6189914347,0.0,10.6415932552,23.1212625696,12.8074753153,0.0,12.8074753153
 08/07  19:00:00,47.228566593,3.22648903431,11.2084997114,0.0,12.3080778603,20.4854999863,12.2250346029,0.0,12.2250346029
 08/07  20:00:00,49.0757788495,2.68993902695,8.67538286844,0.0,12.456681583,19.8967753704,11.2057633563,0.0,11.2057633563
 08/07  21:00:00,40.2520007088,2.05493515158,5.95010962506,0.0,9.18739968257,17.702556249,9.16722086315,0.0,9.16722086315
 08/07  22:00:00,31.6861479533,1.66471396815,4.70979061469,0.0,5.91811778209,14.0365255879,8.00233943847,0.0,8.00233943847
 08/07  23:00:00,24.891795607,1.4077462171,4.06891509077,0.0,3.54045821811,10.5176760807,4.50769516445,0.0,4.50769516445
 08/07  24:00:00,18.6680670403,0.803928717658,2.15225957928,0.0,2.55330491699,7.80157382632,1.44988142468,0.0,1.44988142468
 08/08  01:00:00,16.6289916137,0.432479023604,1.07335846265,0.0,2.55330491699,7.21284921042,0.867304599413,0.0,0.867304599413
 08/08  02:00:00,16.2643668054,0.40144505282,1.03412993308,0.0,2.55330491699,6.91848690247,0.430570938857,0.0,0.430570938857
 08/08  03:00:00,15.8413786188,0.327953878725,0.831814074588,0.0,2.55330491699,6.7713057485,0.430569082518,0.0,0.430569082518
 08/08  04:00:00,17.4257650232,0.201163704088,0.466497205809,0.0,3.82705111198,7.57405300124,0.867259743747,0.0,0.867259743747
 08/08  05:00:00,21.7942870393,0.156248581796,0.341321882279,0.0,6.02426329834,9.91545327661,4.21484859673,0.0,4.21484859673
 08/08  06:00:00,22.1464639954,0.274228863211,0.614267476983,0.0,6.51253267309,14.7454349813,13.9656159304,0.0,13.9656159304
 08/08  07:00:00,25.8265898245,0.475210196024,1.17427933793,0.0,6.01364874671,18.163451543,14.8387502857,0.0,14.8387502857
 08/08  08:00:00,26.1805390516,0.913235507485,2.03595380243,0.0,4.35151303671,18.8798367041,14.2565998677,0.0,14.2565998677
 08/08  09:00:00,24.6547708531,1.16129519493,3.08575775697,0.0,3.78894180059,16.6187760998,12.510149883,0.0,12.510149883
 08/08  10:00:00,23.9097402655,1.57029444139,4.84835462604,0.0,3.78894180059,13.7021493968,11.3458498942,0.0,11.3458498942
 08/08  11:00:00,26.6769298118,2.06364146897,6.97501599094,0.0,3.78894180059,13.8493305508,9.16278741506,0.0,9.16278741506
 08/08  12:00:00,29.5786136352,2.63879320162,9.61198929976,0.0,3.69398621738,13.6338449159,7.9984874262,0.0,7.9984874262
 08/08  13:00:00,32.5946969287,3.21096294194,12.3341862509,0.0,3.78894180059,13.2606059349,7.12526243455,0.0,7.12526243455
 08/08  14:00:00,35.0608458908,3.67407553265,14.4844037763,0.0,3.78894180059,13.1134247809,6.25203744291,0.0,6.25203744291
 08/08  15:00:00,39.5744827949,4.22611871431,17.0809880454,0.0,4.71240779196,13.5549682428,7.12526243455,0.0,7.12526243455
 08/08  16:00:00,50.3563838317,4.79063868936,19.8480157198,0.0,7.18559832057,18.5321311015,8.28956242341,0.0,8.28956242341
 08/08  17:00:00,56.4311156463,4.79297688179,19.9426530728,0.0,8.38069375907,23.3147919321,10.9092373983,0.0,10.9092373983
 08/08  18:00:00,58.6520788992,4.89395337941,19.9952696943,0.0,10.6415932552,23.1212625696,12.8012248802,0.0,12.8012248802
 08/08  19:00:00,54.8984391287,4.48123440414,17.6236268772,0.0,12.3080778603,20.4854999863,12.2190748858,0.0,12.2190748858
 08/08  20:00:00,55.5026546797,3.84657212937,13.9456255962,0.0,12.456681583,19.8967753704,11.2003123956,0.0,11.2003123956
 08/08  21:00:00,46.4450400489,3.23261672716,10.9654673896,0.0,9.18739968257,17.702556249,9.16278741506,0.0,9.16278741506
 08/08  22:00:00,35.7943575404,2.5242413243,7.95847284569,0.0,5.91811778209,14.0365255879,7.9984874262,0.0,7.9984874262
 08/08  23:00:00,26.8693609066,1.89180275908,5.56242384844,0.0,3.54045821811,10.5176760807,4.50558745962,0.0,4.50558745962
