Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  24:00:00,20.7782277521,1.34610405942,3.7202449493,0.0,2.55330491699,7.80157382632,1.44929998886,0.0,1.44929998886
 08/09  01:00:00,18.0475552523,0.827783302978,2.09661782187,0.0,2.55330491699,7.21284921042,0.867032315607,0.0,0.867032315607
 08/09  02:00:00,16.5874176901,0.51601789305,1.24260797756,0.0,2.55330491699,6.91848690247,0.430503575884,0.0,0.430503575884
 08/09  03:00:00,16.0106072696,0.390702602837,0.938294001278,0.0,2.55330491699,6.7713057485,0.430501971718,0.0,0.430501971718
 08/09  04:00:00,17.7894617742,0.309273032544,0.722084628362,0.0,3.82705111198,7.57405300124,0.866993553434,0.0,0.866993553434
 08/09  05:00:00,22.3423352084,0.314248105548,0.731370527643,0.0,6.02426329834,9.91545327661,4.21310674894,0.0,4.21310674894
 08/09  06:00:00,22.7613675513,0.444677160576,1.05872273553,0.0,6.51253267309,14.7454349813,13.959698043,0.0,13.959698043
 08/09  07:00:00,26.6846972809,0.69451795749,1.8130790329,0.0,6.01364874671,18.163451543,14.8324677078,0.0,14.8324677078
 08/09  08:00:00,27.588528233,1.22699734833,3.13018114305,0.0,4.35151303671,18.8798367041,14.2505686476,0.0,14.2505686476
 08/09  09:00:00,26.836151048,1.62268294431,4.80575020259,0.0,3.78894180059,16.6187760998,12.5048725656,0.0,12.5048725656
 08/09  10:00:00,26.5826080998,2.11680841682,6.97470848492,0.0,3.78894180059,13.7021493968,11.3410751784,0.0,11.3410751784
 08/09  11:00:00,29.2678974537,2.56958730624,9.06003779559,0.0,3.78894180059,13.8493305508,9.15895507737,0.0,9.15895507737
 08/09  12:00:00,31.9253098831,3.09587106831,11.501607681,0.0,3.69398621738,13.6338449159,7.99515769017,0.0,7.99515769017
 08/09  13:00:00,34.6025075888,3.59494384431,13.9580160086,0.0,3.78894180059,13.2606059349,7.12230964978,0.0,7.12230964978
 08/09  14:00:00,37.1484187367,4.04207591827,16.2039762366,0.0,3.78894180059,13.1134247809,6.24946160938,0.0,6.24946160938
 08/09  15:00:00,41.7439441993,4.5733196938,18.9032484703,0.0,4.71240779196,13.5549682428,7.12230964978,0.0,7.12230964978
 08/09  16:00:00,51.2084099489,4.95299005074,20.5376904756,0.0,7.18559832057,18.5321311015,8.28610703697,0.0,8.28610703697
 08/09  17:00:00,56.4518486961,4.84513268488,19.9112303194,0.0,8.38069375907,23.3147919321,10.9046511582,0.0,10.9046511582
 08/09  18:00:00,58.1605234557,4.86740057309,19.5302670571,0.0,10.6415932552,23.1212625696,12.7958219124,0.0,12.7958219124
 08/09  19:00:00,53.7336906938,4.35803466911,16.5820781774,0.0,12.3080778603,20.4854999863,12.2139232188,0.0,12.2139232188
 08/09  20:00:00,54.4055248227,3.71807491708,12.9769929515,0.0,12.456681583,19.8967753704,11.195600505,0.0,11.195600505
 08/09  21:00:00,46.1492908676,3.21332317643,10.6890117591,0.0,9.18739968257,17.702556249,9.15895507737,0.0,9.15895507737
 08/09  22:00:00,35.8412105463,2.54146748463,7.9880996912,0.0,5.91811778209,14.0365255879,7.99515769017,0.0,7.99515769017
 08/09  23:00:00,26.2122476432,1.76934494648,5.02776839759,0.0,3.54045821811,10.5176760807,4.50376552859,0.0,4.50376552859
 08/09  24:00:00,20.162071091,1.21300058599,3.23719176166,0.0,2.55330491699,7.80157382632,1.4487973872,0.0,1.4487973872
 08/10  01:00:00,17.8568538384,0.777790297578,1.95590941341,0.0,2.55330491699,7.21284921042,0.86679949301,0.0,0.86679949301
 08/10  02:00:00,16.1786871613,0.407558745779,0.942336596021,0.0,2.55330491699,6.91848690247,0.430446078902,0.0,0.430446078902
 08/10  03:00:00,15.5497441322,0.271171683784,0.59696178289,0.0,2.55330491699,6.7713057485,0.430444727171,0.0,0.430444727171
 08/10  04:00:00,17.3973724607,0.203103695162,0.436164652308,0.0,3.82705111198,7.57405300124,0.866766830578,0.0,0.866766830578
 08/10  05:00:00,21.9051614506,0.19444602856,0.413998846855,0.0,6.02426329834,9.91545327661,4.21163137925,0.0,4.21163137925
 08/10  06:00:00,22.240691574,0.307301305884,0.675422612886,0.0,6.51253267309,14.7454349813,13.9547081697,0.0,13.9547081697
 08/10  07:00:00,26.0268415439,0.533487015135,1.3162542382,0.0,6.01364874671,18.163451543,14.8271724169,0.0,14.8271724169
 08/10  08:00:00,26.4246619633,0.980097878291,2.21321434339,0.0,4.35151303671,18.8798367041,14.2454852233,0.0,14.2454852233
 08/10  09:00:00,24.9612867063,1.24556924161,3.30799956351,0.0,3.78894180059,16.6187760998,12.5004245695,0.0,12.5004245695
 08/10  10:00:00,23.8027203404,1.59321354182,4.71841560056,0.0,3.78894180059,13.7021493968,11.337050801,0.0,11.337050801
 08/10  11:00:00,26.2394264352,2.03880971748,6.56234436582,0.0,3.78894180059,13.8493305508,9.155724985,0.0,9.155724985
 08/10  12:00:00,28.3126453862,2.48065281911,8.50416143334,0.0,3.69398621738,13.6338449159,7.99235121647,0.0,7.99235121647
 08/10  13:00:00,29.6935619994,2.79655834658,9.84745591693,0.0,3.78894180059,13.2606059349,7.11982089008,0.0,7.11982089008
 08/10  14:00:00,32.274082292,3.27542873524,12.0962869749,0.0,3.78894180059,13.1134247809,6.24729056369,0.0,6.24729056369
 08/10  15:00:00,36.515197239,3.79398985673,14.4538313471,0.0,4.71240779196,13.5549682428,7.11982089008,0.0,7.11982089008
 08/10  16:00:00,46.0941212637,4.22598869034,16.1504031509,0.0,7.18559832057,18.5321311015,8.2831946586,0.0,8.2831946586
 08/10  17:00:00,52.7708394962,4.32361426021,16.7517395442,0.0,8.38069375907,23.3147919321,10.9007856378,0.0,10.9007856378
 08/10  18:00:00,54.8367258057,4.40226523701,16.6716047432,0.0,10.6415932552,23.1212625696,12.7912680116,0.0,12.7912680116
 08/10  19:00:00,50.4818126102,3.84290980573,13.8453249571,0.0,12.3080778603,20.4854999863,12.2095811274,0.0,12.2095811274
 08/10  20:00:00,51.3634147611,3.16893045704,10.48402735,0.0,12.456681583,19.8967753704,11.1916290799,0.0,11.1916290799
 08/10  21:00:00,42.3118796,2.51192126115,7.55300240677,0.0,9.18739968257,17.702556249,9.155724985,0.0,9.155724985
 08/10  22:00:00,32.2325444193,1.83620429052,5.08469675833,0.0,5.91811778209,14.0365255879,7.99235121647,0.0,7.99235121647
 08/10  23:00:00,24.1460302312,1.29842555598,3.43247037612,0.0,3.54045821811,10.5176760807,4.5022299109,0.0,4.5022299109
 08/10  24:00:00,18.2577555875,0.733020594189,1.8128562499,0.0,2.55330491699,7.80157382632,1.44837376852,0.0,1.44837376852
 08/11  01:00:00,16.5223301396,0.417235240503,0.981940771661,0.0,2.55330491699,7.21284921042,0.866606199048,0.0,0.866606199048
 08/11  02:00:00,15.8656214392,0.312130500194,0.724699119571,0.0,2.55330491699,6.91848690247,0.430398464664,0.0,0.430398464664
 08/11  03:00:00,15.4897316132,0.245272570343,0.56284837741,0.0,2.55330491699,6.7713057485,0.430397365588,0.0,0.430397365588
 08/11  04:00:00,17.3435082405,0.181150598696,0.4042535285,0.0,3.82705111198,7.57405300124,0.866579641656,0.0,0.866579641656
 08/11  05:00:00,21.8943865711,0.185451001176,0.412218994697,0.0,6.02426329834,9.91545327661,4.21042292516,0.0,4.21042292516
 08/11  06:00:00,23.1214318713,0.296153204247,0.674477678459,0.0,6.51253267309,14.7454349813,13.9506477901,0.0,13.9506477901
 08/11  07:00:00,26.0242031819,0.523716600541,1.32338629083,0.0,6.01364874671,18.163451543,14.8228659813,0.0,14.8228659813
 08/11  08:00:00,26.3038047318,0.94447934269,2.12797564751,0.0,4.35151303671,18.8798367041,14.2413511004,0.0,14.2413511004
 08/11  09:00:00,24.8906735877,1.21706320206,3.26589248452,0.0,3.78894180059,16.6187760998,12.4968072121,0.0,12.4968072121
 08/11  10:00:00,23.6386341812,1.54623464917,4.60130833403,0.0,3.78894180059,13.7021493968,11.3337779538,0.0,11.3337779538
 08/11  11:00:00,25.8908500377,1.96089138192,6.29168630388,0.0,3.78894180059,13.8493305508,9.15309809449,0.0,9.15309809449
 08/11  12:00:00,28.1715719318,2.44754814457,8.39619265344,0.0,3.69398621738,13.6338449159,7.9900688362,0.0,7.9900688362
 08/11  13:00:00,30.5070194199,2.90450091592,10.5529707682,0.0,3.78894180059,13.2606059349,7.11779689248,0.0,7.11779689248
 08/11  14:00:00,32.7223699145,3.31845674663,12.501546586,0.0,3.78894180059,13.1134247809,6.24552494876,0.0,6.24552494876
 08/11  15:00:00,36.8136888721,3.81037787496,14.735934962,0.0,4.71240779196,13.5549682428,7.11779689248,0.0,7.11779689248
 08/11  16:00:00,46.9827511881,4.3253067963,16.9397149692,0.0,7.18559832057,18.5321311015,8.28082615077,0.0,8.28082615077
 08/11  17:00:00,54.4699575938,4.5361679508,18.2383039513,0.0,8.38069375907,23.3147919321,10.8976419819,0.0,10.8976419819
 08/11  18:00:00,57.0113609258,4.67842282324,18.570082277,0.0,10.6415932552,23.1212625696,12.7875645267,0.0,12.7875645267
 08/11  19:00:00,52.3589570017,4.13308100844,15.4322981459,0.0,12.3080778603,20.4854999863,12.2060498975,0.0,12.2060498975
 08/11  20:00:00,53.670650238,3.58434804466,12.3758452393,0.0,12.456681583,19.8967753704,11.1883992965,0.0,11.1883992965
 08/11  21:00:00,45.0579787779,3.0332081227,9.77781472309,0.0,9.18739968257,17.702556249,9.15309809449,0.0,9.15309809449
 08/11  22:00:00,34.6464344459,2.33048341136,7.0043076641,0.0,5.91811778209,14.0365255879,7.9900688362,0.0,7.9900688362
 08/11  23:00:00,25.9594135942,1.70421149559,4.84006779955,0.0,3.54045821811,10.5176760807,4.50098106132,0.0,4.50098106132
 08/11  24:00:00,20.3741047816,1.23628346857,3.4259425697,0.0,2.55330491699,7.80157382632,1.44802925829,0.0,1.44802925829
 08/12  01:00:00,18.0045380044,0.794689945251,2.08669393172,0.0,2.55330491699,7.21284921042,0.866452489429,0.0,0.866452489429
 08/12  02:00:00,16.4387363413,0.46298364239,1.14696087948,0.0,2.55330491699,6.91848690247,0.430360746994,0.0,0.430360746994
 08/12  03:00:00,15.8388133173,0.338942010374,0.81826064143,0.0,2.55330491699,6.7713057485,0.430359900754,0.0,0.430359900754
 08/12  04:00:00,17.7530280532,0.293219120128,0.70170481985,0.0,3.82705111198,7.57405300124,0.866432041435,0.0,0.866432041435
 08/12  05:00:00,22.2664300158,0.288045473442,0.681667967183,0.0,6.02426329834,9.91545327661,4.20948174511,0.0,4.20948174511
 08/12  06:00:00,23.5214049818,0.402829859443,0.967774133792,0.0,6.51253267309,14.7454349813,13.947518109,0.0,13.947518109
 08/12  07:00:00,26.3310023963,0.649360694952,1.69807077324,0.0,6.01364874671,17.9699221805,14.8195496763,0.0,14.8195496763
 08/12  08:00:00,24.9297491177,0.811712784266,2.33310016052,0.0,3.66783283761,18.1171033345,14.238167503,0.0,14.238167503
 08/12  09:00:00,23.605489338,1.11749692549,3.52668808009,0.0,3.10526160149,15.8560427302,12.4940215646,0.0,12.4940215646
 08/12  10:00:00,23.5949422048,1.69455633816,5.85570823732,0.0,3.10526160149,12.9394160272,11.331257606,0.0,11.331257606
 08/12  11:00:00,26.5865894018,2.23016798714,8.16456263149,0.0,3.10526160149,13.0865971812,9.1510751838,0.0,9.1510751838
 08/12  12:00:00,29.5965511348,2.78535279377,10.7665207119,0.0,3.10526160149,12.9394160272,7.98831122527,0.0,7.98831122527
 08/12  13:00:00,32.4783427183,3.33309021018,13.542118341,0.0,3.10526160149,12.4978725653,7.11623825637,0.0,7.11623825637
 08/12  14:00:00,34.3530894898,3.68657605607,15.2105604206,0.0,3.10526160149,12.3506914113,6.24416528747,0.0,6.24416528747
 08/12  15:00:00,38.3401413089,4.15601516673,17.3631636756,0.0,4.02872759285,12.7922348732,7.11623825637,0.0,7.11623825637
 08/12  16:00:00,48.6106606309,4.66615184584,19.6731929312,0.0,6.50191812146,17.7693977319,8.2790022149,0.0,8.2790022149
 08/12  17:00:00,57.6139496527,5.00646687194,21.1055264514,0.0,8.38069375907,23.1212625696,10.8952211216,0.0,10.8952211216
 08/12  18:00:00,60.3604985355,5.15181769125,21.4458250187,0.0,10.6415932552,23.1212625696,12.7847125542,0.0,12.7847125542
 08/12  19:00:00,56.3704613331,4.74533741528,18.8315460705,0.0,12.3080778603,20.4854999863,12.2033305749,0.0,12.2033305749
 08/12  20:00:00,56.6681847645,4.10951631848,14.8482114919,0.0,12.456681583,19.8967753704,11.1859121112,0.0,11.1859121112
 08/12  21:00:00,47.2839766773,3.46151683337,11.5755039119,0.0,9.18739968257,17.702556249,9.1510751838,0.0,9.1510751838
 08/12  22:00:00,36.7269511608,2.75143617997,8.66387161038,0.0,5.91811778209,14.0365255879,7.98831122527,0.0,7.98831122527
 08/12  23:00:00,27.6795753109,2.08036664575,6.18407436611,0.0,3.54045821811,10.5176760807,4.50001934967,0.0,4.50001934967
 08/12  24:00:00,21.1796114628,1.44124568781,4.02648703165,0.0,2.55330491699,7.80157382632,1.44776395853,0.0,1.44776395853
 08/13  01:00:00,19.0477140307,1.06135316407,2.86320673923,0.0,2.55330491699,7.21284921042,0.866338408131,0.0,0.866338408131
 08/13  02:00:00,17.2455249609,0.678542608753,1.73819053269,0.0,2.55330491699,6.91848690247,0.430332936782,0.0,0.430332936782
 08/13  03:00:00,16.1386338488,0.422921035246,1.03410214811,0.0,2.55330491699,6.7713057485,0.43033234352,0.0,0.43033234352
 08/13  04:00:00,18.0471200051,0.373961207212,0.915054684596,0.0,3.82705111198,7.57405300124,0.866324072951,0.0,0.866324072951
 08/13  05:00:00,22.557065222,0.368293635856,0.892055010943,0.0,6.02426329834,9.91545327661,4.20880811839,0.0,4.20880811839
 08/13  06:00:00,23.955417424,0.515550377997,1.28906605744,0.0,6.51253267309,14.7454349813,13.9453200551,0.0,13.9453200551
 08/13  07:00:00,27.0560770821,0.822579143646,2.24992701036,0.0,6.01364874671,17.9699221805,14.8172244841,0.0,14.8172244841
 08/13  08:00:00,26.239430072,1.09840076667,3.3560931324,0.0,3.66783283761,18.1171033345,14.235935374,0.0,14.235935374
 08/13  09:00:00,25.4806343305,1.50711385964,5.01221613839,0.0,3.10526160149,15.8560427302,12.4920684519,0.0,12.4920684519
 08/13  10:00:00,25.2807414977,2.02959841718,7.20646545114,0.0,3.10526160149,12.9394160272,11.3294905041,0.0,11.3294905041
 08/13  11:00:00,29.1431988494,2.67721273141,10.2741273348,0.0,3.10526160149,13.0865971812,9.14965685197,0.0,9.14965685197
 08/13  12:00:00,33.0575481531,3.3389728133,13.6738977107,0.0,3.10526160149,12.9394160272,7.98707890417,0.0,7.98707890417
 08/13  13:00:00,36.0059416733,3.87814128081,16.5246662253,0.0,3.10526160149,12.4978725653,7.11514544332,0.0,7.11514544332
 08/13  14:00:00,37.7234651369,4.19115482434,18.0763572994,0.0,3.10526160149,12.3506914113,6.24321198247,0.0,6.24321198247
 08/13  15:00:00,40.6526452947,4.44099083827,19.3906919899,0.0,4.02872759285,12.7922348732,7.11514544332,0.0,7.11514544332
 08/13  16:00:00,48.7874418429,4.63150550505,19.884620484,0.0,6.50191812146,17.7693977319,8.27772339112,0.0,8.27772339112
 08/13  17:00:00,56.2315372021,4.79294550825,19.9366353645,0.0,8.38069375907,23.1212625696,10.8935237737,0.0,10.8935237737
 08/13  18:00:00,57.2333304039,4.67535717291,18.7951174054,0.0,10.6415932552,23.1212625696,12.7827129388,0.0,12.7827129388
 08/13  19:00:00,54.070626168,4.34970587426,16.9273424464,0.0,12.3080778603,20.4854999863,12.2014239649,0.0,12.2014239649
 08/13  20:00:00,55.4791526296,3.85156378073,13.9171318948,0.0,12.456681583,19.8967753704,11.1841682606,0.0,11.1841682606
 08/13  21:00:00,46.1765070951,3.23358222553,10.6959689374,0.0,9.18739968257,17.702556249,9.14965685197,0.0,9.14965685197
 08/13  22:00:00,36.0026347133,2.59044799427,8.10054334859,0.0,5.91811778209,14.0365255879,7.98707890417,0.0,7.98707890417
 08/13  23:00:00,26.7508308015,1.8758529474,5.45984355498,0.0,3.54045821811,10.5176760807,4.49934506077,0.0,4.49934506077
 08/13  24:00:00,21.0021064035,1.38441528637,3.9058123738,0.0,2.55330491699,7.80157382632,1.4475779478,0.0,1.4475779478
 08/14  01:00:00,18.9246061131,1.01745661911,2.78399536659,0.0,2.55330491699,7.21284921042,0.866263987384,0.0,0.866263987384
 08/14  02:00:00,17.2709388392,0.675992800726,1.766154219,0.0,2.55330491699,6.91848690247,0.430315041984,0.0,0.430315041984
 08/14  03:00:00,16.4073288718,0.486021175024,1.23969703131,0.0,2.55330491699,6.7713057485,0.430314701804,0.0,0.430314701804
 08/14  04:00:00,18.231655696,0.418534110435,1.05501747228,0.0,3.82705111198,7.57405300124,0.866255767499,0.0,0.866255767499
 08/14  05:00:00,22.8302622014,0.434915739212,1.09862988697,0.0,6.02426329834,9.91545327661,4.20840224506,0.0,4.20840224506
 08/14  06:00:00,24.2537401313,0.585644918105,1.51729422465,0.0,6.51253267309,14.7454349813,13.9440542817,0.0,13.9440542817
 08/14  07:00:00,27.7776438564,0.9348749197,2.66566864615,0.0,6.01364874671,18.163451543,14.8158910931,0.0,14.8158910931
 08/14  08:00:00,29.1475566983,1.53106110347,4.38514585323,0.0,4.35151303671,18.8798367041,14.2346553745,0.0,14.2346553745
 08/14  09:00:00,28.7492611882,1.9855596232,6.35598366387,0.0,3.78894180059,16.6187760998,12.4909484524,0.0,12.4909484524
 08/14  10:00:00,29.0892328269,2.58102466957,9.01711695931,0.0,3.78894180059,13.7021493968,11.3284771713,0.0,11.3284771713
 08/14  11:00:00,32.7260413702,3.18323459389,11.9045344244,0.0,3.78894180059,13.8493305508,9.14884351903,0.0,9.14884351903
 08/14  12:00:00,35.8056804166,3.73459400568,14.7432552771,0.0,3.69398621738,13.6338449159,7.98637223785,0.0,7.98637223785
 08/14  13:00:00,38.0112999885,4.11159685182,16.8501554009,0.0,3.78894180059,13.2606059349,7.11451877696,0.0,7.11451877696
 08/14  14:00:00,40.0201743484,4.44771236855,18.670095398,0.0,3.78894180059,13.1134247809,6.24266531607,0.0,6.24266531607
 08/14  15:00:00,43.0376995493,4.74428211808,20.0260413961,0.0,4.71240779196,13.5549682428,7.11451877696,0.0,7.11451877696
 08/14  16:00:00,51.4748453023,4.98459031314,20.7725255667,0.0,7.18559832057,18.5321311015,8.27699005814,0.0,8.27699005814
 08/14  17:00:00,57.0626769559,4.91571001149,20.4514812526,0.0,8.38069375907,23.3147919321,10.8925504408,0.0,10.8925504408
 08/14  18:00:00,58.2657644765,4.89079255949,19.6121160914,0.0,10.6415932552,23.1212625696,12.7815662727,0.0,12.7815662727
 08/14  19:00:00,53.7846986708,4.39345785287,16.5976629706,0.0,12.3080778603,20.4854999863,12.2003306321,0.0,12.2003306321
 08/14  20:00:00,55.3809880198,3.90189285169,13.7686382141,0.0,12.456681583,19.8967753704,11.1831682611,0.0,11.1831682611
 08/14  21:00:00,47.8456794771,3.55308578555,12.0456377594,0.0,9.18739968257,17.702556249,9.14884351903,0.0,9.14884351903
 08/14  22:00:00,38.3155170259,3.03971197832,9.96416167715,0.0,5.91811778209,14.0365255879,7.98637223785,0.0,7.98637223785
 08/14  23:00:00,29.3138250968,2.39720659089,7.50148420683,0.0,3.54045821811,10.5176760807,4.49895839429,0.0,4.49895839429
 08/14  24:00:00,23.5079371067,1.91893217634,5.87712618697,0.0,2.55330491699,7.80157382632,1.44747128118,0.0,1.44747128118
 08/15  01:00:00,20.7873121594,1.44903392049,4.21512411142,0.0,2.55330491699,7.21284921042,0.866229247671,0.0,0.866229247671
 08/15  02:00:00,18.9929835238,1.09880571756,3.06538598681,0.0,2.55330491699,6.91848690247,0.430307067618,0.0,0.430307067618
 08/15  03:00:00,17.586092581,0.787761446504,2.11672046895,0.0,2.55330491699,6.7713057485,0.430306980584,0.0,0.430306980584
 08/15  04:00:00,18.6943437165,0.543059560457,1.39318004279,0.0,3.82705111198,7.57405300124,0.866227144628,0.0,0.866227144628
 08/15  05:00:00,23.0192763573,0.491130816336,1.23142896573,0.0,6.02426329834,9.91545327661,4.20826424589,0.0,4.20826424589
 08/15  06:00:00,24.3406577986,0.618104980738,1.57175182932,0.0,6.51253267309,14.7454349813,13.9437211657,0.0,13.9437211657
 08/15  07:00:00,28.3950327204,1.09710980226,3.12082262758,0.0,6.01364874671,18.163451543,14.8155498985,0.0,14.8155498985
 08/15  08:00:00,29.7689179473,1.69230727781,4.84526092788,0.0,4.35151303671,18.8798367041,14.2343278834,0.0,14.2343278834
 08/15  09:00:00,28.7650487444,2.03073528904,6.3265955542,0.0,3.78894180059,16.6187760998,12.4906618979,0.0,12.4906618979
 08/15  10:00:00,28.722037091,2.55642388248,8.67452201046,0.0,3.78894180059,13.7021493968,11.3282179076,0.0,11.3282179076
 08/15  11:00:00,31.4008945361,2.99455887985,10.7680633044,0.0,3.78894180059,13.8493305508,9.14863542585,0.0,9.14863542585
 08/15  12:00:00,33.5158088146,3.40217467157,12.7858030093,0.0,3.69398621738,13.6338449159,7.98619143558,0.0,7.98619143558
 08/15  13:00:00,35.3963883421,3.75486651681,14.5919740894,0.0,3.78894180059,13.2606059349,7.11435844287,0.0,7.11435844287
 08/15  14:00:00,36.8501752603,4.02710825872,15.9207004197,0.0,3.78894180059,13.1134247809,6.24252545016,0.0,6.24252545016
 08/15  15:00:00,39.6360232739,4.30453576749,17.0641114712,0.0,4.71240779196,13.5549682428,7.11435844287,0.0,7.11435844287
 08/15  16:00:00,48.2672838542,4.57715612366,17.972398308,0.0,7.18559832057,18.5321311015,8.27680243315,0.0,8.27680243315
 08/15  17:00:00,53.9448712606,4.50916877323,17.7402167956,0.0,8.38069375907,23.3147919321,10.8923014113,0.0,10.8923014113
 08/15  18:00:00,55.2319855411,4.46883287091,17.0002968446,0.0,10.6415932552,23.1212625696,12.7812728955,0.0,12.7812728955
 08/15  19:00:00,52.1766899848,4.0269120746,14.4633667296,0.0,12.3080778603,20.4854999863,12.2000509003,0.0,12.2000509003
 08/15  20:00:00,52.7979940523,3.45868745851,11.6288496397,0.0,12.456681583,19.8967753704,11.1829124088,0.0,11.1829124088
 08/15  21:00:00,44.7364914628,2.98383765913,9.50569787151,0.0,9.18739968257,17.702556249,9.14863542585,0.0,9.14863542585
 08/15  22:00:00,35.3125970065,2.45648199011,7.54447164594,0.0,5.91811778209,14.0365255879,7.98619143558,0.0,7.98619143558
 08/15  23:00:00,26.749671853,1.86632673827,5.46821081562,0.0,3.54045821811,10.5176760807,4.49885946475,0.0,4.49885946475
 08/15  24:00:00,20.7920563466,1.33714985182,3.74302775136,0.0,2.55330491699,7.80157382632,1.44744399028,0.0,1.44744399028
 08/16  01:00:00,18.432506138,0.906879294597,2.40247271593,0.0,2.55330491699,7.21284921042,0.86623419772,0.0,0.86623419772
 08/16  02:00:00,16.8608958787,0.577534344232,1.45456971497,0.0,2.55330491699,6.91848690247,0.430309015764,0.0,0.430309015764
 08/16  03:00:00,16.0233708714,0.39248630632,0.949273899627,0.0,2.55330491699,6.7713057485,0.430309181901,0.0,0.430309181901
 08/16  04:00:00,17.7991826421,0.311444662138,0.729633866672,0.0,3.82705111198,7.57405300124,0.866238212134,0.0,0.866238212134
 08/16  05:00:00,22.217838951,0.280833325179,0.640289050666,0.0,6.02426329834,9.91545327661,4.20839416233,0.0,4.20839416233
 08/16  06:00:00,23.3531233916,0.364919926874,0.837402476202,0.0,6.51253267309,14.7454349813,13.9443208079,0.0,13.9443208079
 08/16  07:00:00,26.2808531059,0.597851344134,1.5059014712,0.0,6.01364874671,18.163451543,14.8162010012,0.0,14.8162010012
 08/16  08:00:00,26.6734692125,1.03770361952,2.40441585138,0.0,4.35151303671,18.8798367041,14.2349529977,0.0,14.2349529977
 08/16  09:00:00,25.0716636318,1.27947867172,3.38446705897,0.0,3.78894180059,16.6187760998,12.4912088731,0.0,12.4912088731
 08/16  10:00:00,24.0135797992,1.65437188283,4.86811671833,0.0,3.78894180059,13.7021493968,11.32871279,0.0,11.32871279
 08/16  11:00:00,26.4158773964,2.10255496921,6.67505007527,0.0,3.78894180059,13.8493305508,9.14903263405,0.0,9.14903263405
 08/16  12:00:00,28.2783513273,2.52312699599,8.42739319757,0.0,3.69398621738,13.6338449159,7.9865365509,0.0,7.9865365509
 08/16  13:00:00,29.8342437367,2.86872606801,9.91596993282,0.0,3.78894180059,13.2606059349,7.11466448853,0.0,7.11466448853
 08/16  14:00:00,31.1423419718,3.14987787811,11.0900975119,0.0,3.78894180059,13.1134247809,6.24279242617,0.0,6.24279242617
 08/16  15:00:00,33.8774827697,3.43405445663,12.1760522779,0.0,4.71240779196,13.5549682428,7.11466448853,0.0,7.11466448853
 08/16  16:00:00,42.790969369,3.75452858701,13.3187113595,0.0,7.18559832057,18.5321311015,8.27716057169,0.0,8.27716057169
 08/16  17:00:00,49.2046591216,3.79581771542,13.7133557144,0.0,8.38069375907,23.3147919321,10.8927767588,0.0,10.8927767588
 08/16  18:00:00,51.4750781894,3.90721902637,13.8050033374,0.0,10.6415932552,23.1212625696,12.7818328939,0.0,12.7818328939
 08/16  19:00:00,48.9910226586,3.50653633145,11.7980751465,0.0,12.3080778603,20.4854999863,12.2005848523,0.0,12.2005848523
 08/16  20:00:00,50.2543498464,3.00023142682,9.5436614655,0.0,12.456681583,19.8967753704,11.1834007796,0.0,11.1834007796
 08/16  21:00:00,42.2023759555,2.4911852309,7.46423479249,0.0,9.18739968257,17.702556249,9.14903263405,0.0,9.14903263405
 08/16  22:00:00,33.0522336174,1.98385863638,5.75673161054,0.0,5.91811778209,14.0365255879,7.9865365509,0.0,7.9865365509
 08/16  23:00:00,24.8742821136,1.44226037035,4.01688744413,0.0,3.54045821811,10.5176760807,4.49904830144,0.0,4.49904830144
 08/16  24:00:00,18.930091572,0.890279520434,2.3279333082,0.0,2.55330491699,7.80157382632,1.44749608315,0.0,1.44749608315
 08/17  01:00:00,16.9896076529,0.535676481846,1.33077704361,0.0,2.55330491699,7.21284921042,0.866278834507,0.0,0.866278834507
 08/17  02:00:00,15.9641933551,0.337662823845,0.797738711741,0.0,2.55330491699,6.91848690247,0.430320885563,0.0,0.430320885563
 08/17  03:00:00,15.4759256448,0.242145285898,0.552169693413,0.0,2.55330491699,6.7713057485,0.430321304858,0.0,0.430321304858
 08/17  04:00:00,17.4086690669,0.199768696868,0.450796256812,0.0,3.82705111198,7.57405300124,0.866288966056,0.0,0.866288966056
 08/17  05:00:00,21.8619631155,0.176700445274,0.38854609506,0.0,6.02426329834,9.91545327661,4.20879195647,0.0,4.20879195647
 08/17  06:00:00,22.9799996003,0.257722987564,0.571475624149,0.0,6.51253267309,14.7454349813,13.9458530328,0.0,13.9458530328
 08/17  07:00:00,25.6819483127,0.442160511316,1.06268751079,0.0,6.01364874671,18.163451543,14.8178442084,0.0,14.8178442084
 08/17  08:00:00,25.6793470088,0.818888693154,1.62910857405,0.0,4.35151303671,18.8798367041,14.2365305324,0.0,14.2365305324
 08/17  09:00:00,23.5914833644,0.968184083495,2.21558137976,0.0,3.78894180059,16.6187760998,12.4925892161,0.0,12.4925892161
 08/17  10:00:00,21.9514781587,1.23293226762,3.22745469303,0.0,3.78894180059,13.7021493968,11.3299616717,0.0,11.3299616717
 08/17  11:00:00,23.6415264264,1.55026340671,4.45299066783,0.0,3.78894180059,13.8493305508,9.15003502601,0.0,9.15003502601
 08/17  12:00:00,25.1815866393,1.95119065182,5.90256485373,0.0,3.69398621738,13.6338449159,7.98740748161,0.0,7.98740748161
 08/17  13:00:00,26.4146004077,2.26280349333,7.10224917855,0.0,3.78894180059,13.2606059349,7.11543682332,0.0,7.11543682332
 08/17  14:00:00,28.0091641113,2.59758838636,8.50920914306,0.0,3.78894180059,13.1134247809,6.24346616502,0.0,6.24346616502
 08/17  15:00:00,30.9736370795,2.92243773944,9.7838233049,0.0,4.71240779196,13.5549682428,7.11543682332,0.0,7.11543682332
 08/17  16:00:00,39.6875283017,3.21103148889,10.7587673903,0.0,7.18559832057,18.5321311015,8.27806436771,0.0,8.27806436771
 08/17  17:00:00,46.1375576853,3.25041843284,11.1916535607,0.0,8.38069375907,23.3147919321,10.8939763426,0.0,10.8939763426
 08/17  18:00:00,48.6394499436,3.40456035653,11.4720337615,0.0,10.6415932552,23.1212625696,12.7832461022,0.0,12.7832461022
 08/17  19:00:00,46.8494842019,3.12215155019,10.040921471,0.0,12.3080778603,20.4854999863,12.20193233,0.0,12.20193233
 08/17  20:00:00,48.7012755031,2.69435777461,8.29646077439,0.0,12.456681583,19.8967753704,11.1846332287,0.0,11.1846332287
 08/17  21:00:00,41.2930176522,2.28286682577,6.76319489431,0.0,9.18739968257,17.702556249,9.15003502601,0.0,9.15003502601
 08/17  22:00:00,31.9037669974,1.7264255685,4.86569805844,0.0,5.91811778209,14.0365255879,7.98740748161,0.0,7.98740748161
 08/17  23:00:00,23.7352621203,1.17410786524,3.14601995594,0.0,3.54045821811,10.5176760807,4.49952484843,0.0,4.49952484843
 08/17  24:00:00,18.0060095833,0.653167924279,1.64096291567,0.0,2.55330491699,7.80157382632,1.44762754439,0.0,1.44762754439
 08/18  01:00:00,16.4187656493,0.382029154321,0.913582367504,0.0,2.55330491699,7.21284921042,0.866363143253,0.0,0.866363143253
 08/18  02:00:00,15.8414604179,0.300955090867,0.711713507562,0.0,2.55330491699,6.91848690247,0.430342673219,0.0,0.430342673219
 08/18  03:00:00,15.4000766156,0.217605376577,0.500860573573,0.0,2.55330491699,6.7713057485,0.430343345619,0.0,0.430343345619
 08/18  04:00:00,17.2371973538,0.148867673046,0.33022556749,0.0,3.82705111198,7.57405300124,0.866379390684,0.0,0.866379390684
 08/18  05:00:00,21.6395089986,0.110178458779,0.232613964617,0.0,6.02426329834,9.91545327661,4.2094575111,0.0,4.2094575111
 08/18  06:00:00,22.6619605743,0.164019880284,0.347139705456,0.0,6.51253267309,14.7454349813,13.948317389,0.0,13.948317389
 08/18  07:00:00,25.3538253892,0.352684305215,0.824040793489,0.0,6.01364874671,18.163451543,14.8204790336,0.0,14.8204790336
 08/18  08:00:00,25.3235894358,0.735216387975,1.35702330615,0.0,4.35151303671,18.8798367041,14.2390600203,0.0,14.2390600203
 08/18  09:00:00,23.2677554357,0.893580073799,1.96645746075,0.0,3.78894180059,16.6187760998,12.4948025182,0.0,12.4948025182
 08/18  10:00:00,21.3091010431,1.09267303542,2.72533680961,0.0,3.78894180059,13.7021493968,11.3319641831,0.0,11.3319641831
 08/18  11:00:00,22.7399525061,1.35346229242,3.74821786177,0.0,3.78894180059,13.8493305508,9.15164230486,0.0,9.15164230486
 08/18  12:00:00,23.9792742372,1.68223838879,4.96920471459,0.0,3.69398621738,13.6338449159,7.9888039698,0.0,7.9888039698
 08/18  13:00:00,24.7748827012,1.91798991636,5.80734504896,0.0,3.78894180059,13.2606059349,7.1166752185,0.0,7.1166752185
 08/18  14:00:00,26.161589386,2.23273917766,7.02648362651,0.0,3.78894180059,13.1134247809,6.2445464672,0.0,6.2445464672
 08/18  15:00:00,29.2674802766,2.60063421024,8.39947003116,0.0,4.71240779196,13.5549682428,7.1166752185,0.0,7.1166752185
 08/18  16:00:00,37.8797053004,2.86707497232,9.29490090556,0.0,7.18559832057,18.5321311015,8.27951355356,0.0,8.27951355356
 08/18  17:00:00,44.160115041,2.82799281326,9.63663653599,0.0,8.38069375907,23.3147919321,10.8958998075,0.0,10.8958998075
 08/18  18:00:00,46.4879315714,2.91334922272,9.8117265231,0.0,10.6415932552,23.1212625696,12.7855121019,0.0,12.7855121019
 08/18  19:00:00,44.960889971,2.67510628579,8.59937250459,0.0,12.3080778603,20.4854999863,12.2040929344,0.0,12.2040929344
 08/18  20:00:00,47.0601711739,2.32954419485,7.02017002496,0.0,12.456681583,19.8967753704,11.1866093912,0.0,11.1866093912
 08/18  21:00:00,39.9546519493,1.97871070541,5.72898531179,0.0,9.18739968257,17.702556249,9.15164230486,0.0,9.15164230486
 08/18  22:00:00,31.2591880193,1.55193499816,4.39560965068,0.0,5.91811778209,14.0365255879,7.9888039698,0.0,7.9888039698
 08/18  23:00:00,23.1520129465,1.00975138013,2.72712726725,0.0,3.54045821811,10.5176760807,4.50028896461,0.0,4.50028896461
 08/18  24:00:00,17.7089087713,0.558391765805,1.4386382621,0.0,2.55330491699,7.80157382632,1.44783833506,0.0,1.44783833506
 08/19  01:00:00,16.2818898494,0.336205901149,0.822529820824,0.0,2.55330491699,7.21284921042,0.866487097441,0.0,0.866487097441
 08/19  02:00:00,15.6171409349,0.234260058211,0.554089057242,0.0,2.55330491699,6.91848690247,0.430374371998,0.0,0.430374371998
 08/19  03:00:00,15.1884546545,0.153512912094,0.353331076904,0.0,2.55330491699,6.7713057485,0.430375297412,0.0,0.430375297412
 08/19  04:00:00,17.1192275847,0.111051142665,0.250072328744,0.0,3.82705111198,7.57405300124,0.866509458563,0.0,0.866509458563
 08/19  05:00:00,21.6610370733,0.113099995858,0.251220502306,0.0,6.02426329834,9.91545327661,4.21039062967,0.0,4.21039062967
 08/19  06:00:00,22.7327979521,0.178960440302,0.403036523258,0.0,6.51253267309,14.7454349813,13.9517131487,0.0,13.9517131487
 08/19  07:00:00,25.0700692331,0.319401482975,0.767096822011,0.0,6.01364874671,17.9699221805,14.8241046966,0.0,14.8241046966
 08/19  08:00:00,23.2766415462,0.416794117812,1.07491125546,0.0,3.66783283761,18.1171033345,14.2425407122,0.0,14.2425407122
 08/19  09:00:00,21.1764907299,0.583322255454,1.63186414203,0.0,3.10526160149,15.8560427302,12.4978481238,0.0,12.4978481238
 08/19  10:00:00,19.2827947566,0.813656177151,2.42446095008,0.0,3.10526160149,12.9394160272,11.334719731,0.0,11.334719731
 08/19  11:00:00,20.5176491931,1.05095439874,3.27483601118,0.0,3.10526160149,13.0865971812,9.15385399464,0.0,9.15385399464
 08/19  12:00:00,21.6094426385,1.32445412878,4.24031088061,0.0,3.10526160149,12.9394160272,7.9907256019,0.0,7.9907256019
 08/19  13:00:00,22.7454614757,1.64157628742,5.50075102107,0.0,3.10526160149,12.4978725653,7.11837930734,0.0,7.11837930734
 08/19  14:00:00,22.6216940303,1.63512706955,5.53061394759,0.0,3.10526160149,12.3506914113,6.24603301279,0.0,6.24603301279
 08/19  15:00:00,24.7764395273,1.81252441154,6.14295264929,0.0,4.02872759285,12.7922348732,7.11837930734,0.0,7.11837930734
 08/19  16:00:00,33.3035758048,2.04184781792,6.99041213307,0.0,6.50191812146,17.7693977319,8.28150770008,0.0,8.28150770008
 08/19  17:00:00,41.0547763266,2.22092598252,7.33189401477,0.0,8.38069375907,23.1212625696,10.8985465837,0.0,10.8985465837
 08/19  18:00:00,43.1712017576,2.274720616,7.13362531601,0.0,10.6415932552,23.1212625696,12.7886302219,0.0,12.7886302219
 08/19  19:00:00,42.2758569446,2.12347091799,6.4659748459,0.0,12.3080778603,20.4854999863,12.2070660256,0.0,12.2070660256
 08/19  20:00:00,45.0511165699,1.86333680842,5.47732280733,0.0,12.456681583,19.8967753704,11.1893286819,0.0,11.1893286819
 08/19  21:00:00,38.0598948954,1.51634178682,4.29659717647,0.0,9.18739968257,17.702556249,9.15385399464,0.0,9.15385399464
 08/19  22:00:00,29.4221982067,1.09556614648,3.01498868974,0.0,5.91811778209,14.0365255879,7.9907256019,0.0,7.9907256019
 08/19  23:00:00,21.5705708779,0.600718485242,1.55471809352,0.0,3.54045821811,10.5176760807,4.50134042368,0.0,4.50134042368
 08/19  24:00:00,16.6866622003,0.2878426931,0.686940763829,0.0,2.55330491699,7.80157382632,1.44812839274,0.0,1.44812839274
 08/20  01:00:00,15.6546531622,0.161992836783,0.369506197938,0.0,2.55330491699,7.21284921042,0.866650658818,0.0,0.866650658818
 08/20  02:00:00,15.1831714473,0.10910343619,0.24527619166,0.0,2.55330491699,6.91848690247,0.430415972236,0.0,0.430415972236
 08/20  03:00:00,14.9409675361,0.0809318712739,0.178424999377,0.0,2.55330491699,6.7713057485,0.430417150533,0.0,0.430417150533
 08/20  04:00:00,16.9710887794,0.0670403714987,0.14594429461,0.0,3.82705111198,7.57405300124,0.8666791305,0.0,0.8666791305
 08/20  05:00:00,21.54174381,0.0771354981889,0.167891736649,0.0,6.02426329834,9.91545327661,4.21159103644,0.0,4.21159103644
 08/20  06:00:00,22.563277035,0.127586964236,0.284889082214,0.0,6.51253267309,14.7454349813,13.9575898828,0.00155057423344,13.9560393085
 08/20  07:00:00,24.8769902649,0.262781251501,0.63063808529,0.0,6.01364874671,17.9699221805,14.8287201236,0.0,14.8287201236
 08/20  08:00:00,22.9239828994,0.319052257504,0.819994468971,0.0,3.66783283761,18.1171033345,14.2469715774,0.0,14.2469715774
 08/20  09:00:00,20.4534434633,0.399041242568,1.0930978883,0.0,3.10526160149,15.8560427302,12.501725131,0.0,12.501725131
 08/20  10:00:00,18.4583870346,0.620556214643,1.79315319065,0.0,3.10526160149,12.9394160272,11.3382274995,0.0,11.3382274995
 08/20  11:00:00,19.4366135888,0.806691430448,2.43806337514,0.0,3.10526160149,13.0865971812,9.15666944036,0.0,9.15666944036
 08/20  12:00:00,19.9762230978,0.965223620376,2.96632184826,0.0,3.10526160149,12.9394160272,7.99317180884,0.0,7.99317180884
 08/20  13:00:00,20.7291804514,1.22197547472,3.90407080954,0.0,3.10526160149,12.4978725653,7.1205485852,0.0,7.1205485852
 08/20  14:00:00,22.4475755471,1.60409795893,5.38752457505,0.0,3.10526160149,12.3506914113,6.24792536155,0.0,6.24792536155
 08/20  15:00:00,25.0917869826,1.89814191058,6.37268260558,0.0,4.02872759285,12.7922348732,7.1205485852,0.0,7.1205485852
 08/20  16:00:00,34.2112532602,2.27666338731,7.66327401906,0.0,6.50191812146,17.7693977319,8.28404621672,0.0,8.28404621672
 08/20  17:00:00,43.2746402184,2.70305414073,9.06962974834,0.0,8.38069375907,23.1212625696,10.9019158876,0.0,10.9019158876
 08/20  18:00:00,45.4254669613,2.776009044,8.88660209175,0.0,10.6415932552,23.1212625696,12.7925995389,0.0,12.7925995389
 08/20  19:00:00,43.3193079714,2.41209111021,7.22080568054,0.0,12.3080778603,20.4854999863,12.2108507231,0.0,12.2108507231
 08/20  20:00:00,45.2678542386,1.97428506507,5.58311221939,0.0,12.456681583,19.8967753704,11.1927902955,0.0,11.1927902955
 08/20  21:00:00,38.030381278,1.56521331915,4.2182120267,0.0,9.18739968257,17.702556249,9.15666944036,0.0,9.15666944036
 08/20  22:00:00,28.9883062752,1.03380760284,2.6428553019,0.0,5.91811778209,14.0365255879,7.99317180884,0.0,7.99317180884
 08/20  23:00:00,21.3563320507,0.566049762303,1.37514798926,0.0,3.54045821811,10.5176760807,4.50267891427,0.0,4.50267891427
 08/20  24:00:00,16.7415805947,0.31018262248,0.719519228859,0.0,2.55330491699,7.80157382632,1.44849763152,0.0,1.44849763152
 08/21  01:00:00,15.7485531951,0.193266717555,0.432132350052,0.0,2.55330491699,7.21284921042,0.86685377741,0.0,0.86685377741
 08/21  02:00:00,15.1276840621,0.0958475679749,0.203044674655,0.0,2.55330491699,6.91848690247,0.430467461334,0.0,0.430467461334
 08/21  03:00:00,14.8527043879,0.0562624884227,0.114831233996,0.0,2.55330491699,6.7713057485,0.430468892344,0.0,0.430468892344
 08/21  04:00:00,16.8819628554,0.0424476296247,0.081411112563,0.0,3.82705111198,7.57405300124,0.912036063531,0.0451477079533,0.866888355578
 08/21  05:00:00,21.459308741,0.075281561705,0.0873106041607,0.0,6.02426329834,9.91545327661,4.92044947042,0.707391093945,4.21305837647
 08/21  06:00:00,23.3130303301,0.126446512499,0.142949495668,0.0,6.51253267309,14.7454349813,15.2050057229,1.24371113362,13.9612945893
 08/21  07:00:00,24.8045263461,0.207158572915,0.420267482648,0.0,6.01364874671,18.163451543,15.3219245945,0.487600646649,14.8343239479
 08/21  08:00:00,24.6506479889,0.575291990612,0.844006256621,0.0,4.35151303671,18.8798367041,14.5037176767,0.251366372984,14.2523513037
 08/21  09:00:00,22.4616885841,0.704909479306,1.34906120365,0.0,3.78894180059,16.6187760998,12.5298160379,0.0233836462169,12.5064323917
 08/21  10:00:00,20.4233570377,0.896835165301,2.03543067438,0.0,3.78894180059,13.7021493968,11.3424864496,0.0,11.3424864496
 08/21  11:00:00,21.5805203024,1.10451798828,2.83772996226,0.0,3.78894180059,13.8493305508,9.16008780827,0.0,9.16008780827
 08/21  12:00:00,22.2732863123,1.31380134003,3.63165383849,0.0,3.69398621738,13.6338449159,7.9961418662,0.0,7.9961418662
 08/21  13:00:00,23.6622790837,1.6400178962,4.97271345166,0.0,3.78894180059,13.2606059349,7.12318240965,0.0,7.12318240965
 08/21  14:00:00,25.1535918976,1.97922991318,6.2719954026,0.0,3.78894180059,13.1134247809,6.2502229531,0.0,6.2502229531
 08/21  15:00:00,28.2046193015,2.34212538205,7.59511788422,0.0,4.71240779196,13.5549682428,7.12318240965,0.0,7.12318240965
 08/21  16:00:00,37.5371373627,2.74834372539,9.07106421481,0.0,7.18559832057,18.5321311015,8.28712835172,0.0,8.28712835172
 08/21  17:00:00,44.2116319975,2.82511386756,9.69103243821,0.0,8.38069375907,23.3147919321,10.9060067214,0.0,10.9060067214
 08/21  18:00:00,46.0736469755,2.85984213553,9.45094901437,0.0,10.6415932552,23.1212625696,12.7974188772,0.0,12.7974188772
 08/21  19:00:00,43.711660312,2.44033512158,7.5849140098,0.0,12.3080778603,20.4854999863,12.2154459062,0.0,12.2154459062
 08/21  20:00:00,45.3129070456,1.95466174094,5.64778835059,0.0,12.456681583,19.8967753704,11.1969932069,0.0,11.1969932069
 08/21  21:00:00,38.0626247779,1.56153471971,4.25413412609,0.0,9.18739968257,17.702556249,9.16008780827,0.0,9.16008780827
 08/21  22:00:00,28.9309556863,1.02194708779,2.59736522812,0.0,5.91811778209,14.0365255879,7.9961418662,0.0,7.9961418662
 08/21  23:00:00,21.0607456173,0.493919822056,1.15169149618,0.0,3.54045821811,10.5176760807,4.50430404,0.0,4.50430404
 08/21  24:00:00,16.491135196,0.245572958083,0.533683494538,0.0,2.55330491699,7.80157382632,1.44894594207,0.0,1.44894594207
 08/22  01:00:00,15.6288875019,0.161056129595,0.34467724489,0.0,2.55330491699,7.21284921042,0.867096391544,0.0,0.867096391544
 08/22  02:00:00,15.1383656246,0.0999278356348,0.209645969524,0.0,2.55330491699,6.91848690247,0.430528823771,0.0,0.430528823771
 08/22  03:00:00,14.8365444251,0.0517464375838,0.103187322015,0.0,2.55330491699,6.7713057485,0.430530507285,0.0,0.430530507285
 08/22  04:00:00,16.8643487484,0.0406168361424,0.0656277990144,0.0,3.82705111198,7.57405300124,1.02214257587,0.155005504702,0.867137071173
 08/22  05:00:00,21.4630078195,0.0861217189821,0.0801695252928,0.0,6.02426329834,9.91545327661,5.22797503294,1.01318281712,4.21479221581
 08/22  06:00:00,23.3157916716,0.136774174776,0.13538317489,0.0,6.51253267309,14.7454349813,15.5053242041,1.53784676713,13.9674774369
 08/22  07:00:00,24.7980333991,0.211752724978,0.409180383547,0.0,6.01364874671,18.163451543,15.4956141678,0.654699657908,14.8409145099
 08/22  08:00:00,24.697938464,0.584455035428,0.882133686922,0.0,4.35151303671,18.8798367041,14.543329881,0.284651582955,14.2586782981
 08/22  09:00:00,22.5543466318,0.718929775994,1.42769895468,0.0,3.78894180059,16.6187760998,12.5286697099,0.0167011979946,12.5119685119
 08/22  10:00:00,20.7881682046,0.955524457521,2.34155254905,0.0,3.78894180059,13.7021493968,11.3474953203,0.0,11.3474953203
 08/22  11:00:00,22.1131667793,1.18638986807,3.28850455935,0.0,3.78894180059,13.8493305508,9.16410808604,0.0,9.16410808604
 08/22  12:00:00,22.9804646426,1.43170052162,4.22093298716,0.0,3.69398621738,13.6338449159,7.99963489443,0.0,7.99963489443
 08/22  13:00:00,24.5092441369,1.78889282397,5.67080357704,0.0,3.78894180059,13.2606059349,7.12628000072,0.0,7.12628000072
 08/22  14:00:00,26.4873951282,2.21457443362,7.37045411273,0.0,3.78894180059,13.1134247809,6.25292510701,0.0,6.25292510701
 08/22  15:00:00,29.5758950674,2.58337801404,8.72514101813,0.0,4.71240779196,13.5549682428,7.12628000072,0.0,7.12628000072
 08/22  16:00:00,38.7270399217,2.96164591666,10.0476645825,0.0,7.18559832057,18.5321311015,8.29075319233,0.0,8.29075319233
 08/22  17:00:00,45.4280308398,3.0484318088,10.6841133393,0.0,8.38069375907,23.3147919321,10.9108178735,0.0,10.9108178735
 08/22  18:00:00,47.2614159266,3.08191988395,10.416640217,0.0,10.6415932552,23.1212625696,12.8030868098,0.0,12.8030868098
 08/22  19:00:00,45.548130777,2.62232823957,8.34655802341,0.0,12.3080778603,20.4854999863,12.220850214,0.0,12.220850214
 08/22  20:00:00,46.0473307019,2.10475264717,6.2321211006,0.0,12.456681583,19.8967753704,11.2019361714,0.0,11.2019361714
 08/22  21:00:00,38.9257576419,1.74398500779,4.93481670195,0.0,9.18739968257,17.702556249,9.16410808604,0.0,9.16410808604
 08/22  22:00:00,29.9020117502,1.24556083946,3.34480754025,0.0,5.91811778209,14.0365255879,7.99963489443,0.0,7.99963489443
 08/22  23:00:00,21.8451169362,0.696496624346,1.73348601276,0.0,3.54045821811,10.5176760807,4.50621531959,0.0,4.50621531959
 08/22  24:00:00,16.9830970728,0.377840669157,0.89337766029,0.0,2.55330491699,7.80157382632,1.44947319161,0.0,1.44947319161
 08/23  01:00:00,15.9448934855,0.251275079342,0.57046427868,0.0,2.55330491699,7.21284921042,0.867378427865,0.0,0.867378427865
 08/23  02:00:00,15.3232837717,0.155405141043,0.339086811201,0.0,2.55330491699,6.91848690247,0.430600041102,0.0,0.430600041102
 08/23  03:00:00,14.9884486713,0.0980017227068,0.208836283084,0.0,2.55330491699,6.7713057485,0.43060197687,0.0,0.43060197687
 08/23  04:00:00,17.004212926,0.0791885479646,0.166920264727,0.0,3.82705111198,7.57405300124,0.867425202974,0.0,0.867425202974
 08/23  05:00:00,21.5221574739,0.0739379913109,0.151502907448,0.0,6.02426329834,9.91545327661,4.21679204156,0.0,4.21679204156
 08/23  06:00:00,23.3690462055,0.106113089102,0.219298794501,0.0,6.51253267309,14.7454349813,13.9778178026,0.00323178019609,13.9745860224
 08/23  07:00:00,25.0618499616,0.267248294,0.61750137707,0.0,6.01364874671,18.163451543,14.8484898581,0.0,14.8484898581
 08/23  08:00:00,25.0136665496,0.654039201825,1.12827760611,0.0,4.35151303671,18.8798367041,14.2659506867,0.0,14.2659506867
 08/23  09:00:00,22.8490555085,0.79021121516,1.65112639215,0.0,3.78894180059,16.6187760998,12.5183318522,0.0,12.5183318522
 08/23  10:00:00,20.9589287781,1.00354882188,2.46428875817,0.0,3.78894180059,13.7021493968,11.3532526281,0.0,11.3532526281
 08/23  11:00:00,21.9687238235,1.18113946577,3.14931200588,0.0,3.78894180059,13.8493305508,9.16872908312,0.0,9.16872908312
 08/23  12:00:00,22.618715061,1.39441946872,3.89646445849,0.0,3.69398621738,13.6338449159,8.0036498591,0.0,8.0036498591
 08/23  13:00:00,24.2819190427,1.77952994274,5.45284136411,0.0,3.78894180059,13.2606059349,7.12984044109,0.0,7.12984044109
 08/23  14:00:00,25.9228402906,2.14982711122,6.87064659759,0.0,3.78894180059,13.1134247809,6.25603102308,0.0,6.25603102308
 08/23  15:00:00,28.4971181944,2.43185913717,7.797883022,0.0,4.71240779196,13.5549682428,7.12984044109,0.0,7.12984044109
 08/23  16:00:00,37.4370297313,2.77714430381,8.94215600499,0.0,7.18559832057,18.5321311015,8.2949196651,0.0,8.2949196651
 08/23  17:00:00,44.5039112792,2.91860224058,9.88982334688,0.0,8.38069375907,23.3147919321,10.9163479191,0.0,10.9163479191
 08/23  18:00:00,47.1822651998,3.08719638554,10.3322129887,0.0,10.6415932552,23.1212625696,12.8096016582,0.0,12.8096016582
 08/23  19:00:00,45.4361287688,2.62092563565,8.23595861917,0.0,12.3080778603,20.4854999863,12.2270620462,0.0,12.2270620462
 08/23  20:00:00,45.7873047833,2.0762958284,6.00055200076,0.0,12.456681583,19.8967753704,11.2076177251,0.0,11.2076177251
 08/23  21:00:00,37.993709042,1.57273110175,4.17402200813,0.0,9.18739968257,17.702556249,9.16872908312,0.0,9.16872908312
 08/23  22:00:00,29.0370289156,1.06323543774,2.66215010743,0.0,5.91811778209,14.0365255879,8.0036498591,0.0,8.0036498591
 08/23  23:00:00,21.5322337977,0.6214426794,1.49565681926,0.0,3.54045821811,10.5176760807,4.50841218705,0.0,4.50841218705
 08/23  24:00:00,16.7779336996,0.324527854755,0.741527101429,0.0,2.55330491699,7.80157382632,1.45007922402,0.0,1.45007922402
 08/24  01:00:00,15.8386478776,0.221799461053,0.493694289132,0.0,2.55330491699,7.21284921042,0.867699801359,0.0,0.867699801359
 08/24  02:00:00,15.2608602615,0.136825226499,0.295243215493,0.0,2.55330491699,6.91848690247,0.430681091968,0.0,0.430681091968
 08/24  03:00:00,14.9759492094,0.0938524486382,0.200486095227,0.0,2.55330491699,6.7713057485,0.430683279701,0.0,0.430683279701
 08/24  04:00:00,16.9762689193,0.0701409487433,0.148023857315,0.0,3.82705111198,7.57405300124,0.867752665006,0.0,0.867752665006
 08/24  05:00:00,21.4659757571,0.0636415135362,0.105617668374,0.0,6.02426329834,9.91545327661,4.45289172376,0.233834461722,4.21905726204
 08/24  06:00:00,23.2993395945,0.1076957565,0.148009516102,0.0,6.51253267309,14.7454349813,14.7134024854,0.730784242635,13.9826182427
 08/24  07:00:00,24.8721410962,0.219184711672,0.475856093944,0.0,6.01364874671,18.163451543,15.0370107196,0.179962970507,14.857047749
 08/24  08:00:00,24.8438094065,0.61386707437,0.998592590536,0.0,4.35151303671,18.8798367041,14.2947045958,0.0205382797727,14.274166316
 08/24  09:00:00,22.8609150846,0.788108508383,1.6650886751,0.0,3.78894180059,16.6187760998,12.525520528,0.0,12.525520528
 08/24  10:00:00,21.164407217,1.03713344848,2.63618257044,0.0,3.78894180059,13.7021493968,11.3597566682,0.0,11.3597566682
 08/24  11:00:00,22.9622563978,1.35083505424,3.97314899172,0.0,3.78894180059,13.8493305508,9.17394943102,0.0,9.17394943102
 08/24  12:00:00,24.8795597586,1.77978668136,5.77194194342,0.0,3.69398621738,13.6338449159,8.00818557122,0.0,8.00818557122
 08/24  13:00:00,27.2248548491,2.26835852626,7.90694858693,0.0,3.78894180059,13.2606059349,7.13386267636,0.0,7.13386267636
 08/24  14:00:00,29.1081176927,2.66523675296,9.5405143579,0.0,3.78894180059,13.1134247809,6.25953978151,0.0,6.25953978151
 08/24  15:00:00,32.547449297,3.07418185922,11.2058914026,0.0,4.71240779196,13.5549682428,7.13386267636,0.0,7.13386267636
 08/24  16:00:00,42.3010319965,3.53265542565,13.0506471483,0.0,7.18559832057,18.5321311015,8.29962653617,0.0,8.29962653617
 08/24  17:00:00,49.0010994319,3.62325190446,13.6823618356,0.0,8.38069375907,23.3147919321,10.9225952207,0.0,10.9225952207
 08/24  18:00:00,50.7283836974,3.65392723611,13.3116006357,0.0,10.6415932552,23.1212625696,12.8169614929,0.0,12.8169614929
 08/24  19:00:00,48.2425700894,3.11453682212,10.5487887533,0.0,12.3080778603,20.4854999863,12.234079563,0.0,12.234079563
 08/24  20:00:00,48.5300165916,2.60103149053,8.21852814693,0.0,12.456681583,19.8967753704,11.2140361857,0.0,11.2140361857
 08/24  21:00:00,40.9616574411,2.17465332106,6.54004818787,0.0,9.18739968257,17.702556249,9.17394943102,0.0,9.17394943102
 08/24  22:00:00,31.2036293861,1.55603592343,4.33595009225,0.0,5.91811778209,14.0365255879,8.00818557122,0.0,8.00818557122
 08/24  23:00:00,22.5986398858,0.902535856757,2.28096972992,0.0,3.54045821811,10.5176760807,4.5108939918,0.0,4.5108939918
