Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  24:00:00,17.2662764426,0.460964329177,1.09343337007,0.0,2.55330491699,7.80157382632,1.45076385981,0.0,1.45076385981
 08/25  01:00:00,16.0798308917,0.292406887611,0.664269876599,0.0,2.55330491699,7.21284921042,0.868060415383,0.0,0.868060415383
 08/25  02:00:00,15.3813739249,0.175297740888,0.377284364501,0.0,2.55330491699,6.91848690247,0.430771952102,0.0,0.430771952102
 08/25  03:00:00,14.9574314481,0.0907542734948,0.185066509095,0.0,2.55330491699,6.7713057485,0.430774391469,0.0,0.430774391469
 08/25  04:00:00,16.9679569349,0.0694992263319,0.140353595304,0.0,3.82705111198,7.57405300124,0.868119359654,0.0,0.868119359654
 08/25  05:00:00,21.485159485,0.063876865291,0.124566044568,0.0,6.02426329834,9.91545327661,4.22802696591,0.00643975891682,4.22158720699
 08/25  06:00:00,23.2948577737,0.0877692643084,0.16345418753,0.0,6.51253267309,14.7454349813,14.0765139996,0.0849422783505,13.9915717212
 08/25  07:00:00,25.0282835063,0.25769293726,0.593490278462,0.0,6.01364874671,18.163451543,14.8763009132,0.00971526475899,14.8665856484
 08/25  08:00:00,25.2708825295,0.707509169223,1.33202361863,0.0,4.35151303671,18.8798367041,14.283322753,0.0,14.283322753
 08/25  09:00:00,23.2862702163,0.874964754872,2.00358756031,0.0,3.78894180059,16.6187760998,12.5335324105,0.0,12.5335324105
 08/25  10:00:00,21.523272254,1.10537075712,2.92681029887,0.0,3.78894180059,13.7021493968,11.3670055142,0.0,11.3670055142
 08/25  11:00:00,22.7917093399,1.33112742322,3.82230956484,0.0,3.78894180059,13.8493305508,9.1797675838,0.0,9.1797675838
 08/25  12:00:00,24.0920299211,1.66580212852,5.09839665876,0.0,3.69398621738,13.6338449159,8.01324068757,0.0,8.01324068757
 08/25  13:00:00,25.8608364824,2.07635507386,6.73493367271,0.0,3.78894180059,13.2606059349,7.13834551539,0.0,7.13834551539
 08/25  14:00:00,27.5881485562,2.45673561044,8.22904636397,0.0,3.78894180059,13.1134247809,6.26345034321,0.0,6.26345034321
 08/25  15:00:00,30.6246716326,2.81143835527,9.5458572422,0.0,4.71240779196,13.5549682428,7.13834551539,0.0,7.13834551539
 08/25  16:00:00,39.6481516931,3.15988671816,10.7705355524,0.0,7.18559832057,18.5321311015,8.30487241163,0.0,8.30487241163
 08/25  17:00:00,46.1661805718,3.20961977827,11.2610751018,0.0,8.38069375907,23.3147919321,10.9295579282,0.0,10.9295579282
 08/25  18:00:00,47.8473806428,3.21129007946,10.8732347378,0.0,10.6415932552,23.1212625696,12.8251641345,0.0,12.8251641345
 08/25  19:00:00,46.0944927888,2.7476578846,8.76759039024,0.0,12.3080778603,20.4854999863,12.2419006864,0.0,12.2419006864
 08/25  20:00:00,46.7203089012,2.26780292637,6.74204902072,0.0,12.456681583,19.8967753704,11.2211896522,0.0,11.2211896522
 08/25  21:00:00,39.2294504029,1.83617981843,5.14631465232,0.0,9.18739968257,17.702556249,9.1797675838,0.0,9.1797675838
 08/25  22:00:00,30.3903040858,1.3719041847,3.70675653065,0.0,5.91811778209,14.0365255879,8.01324068757,0.0,8.01324068757
 08/25  23:00:00,22.4872457266,0.86183385919,2.21027756829,0.0,3.54045821811,10.5176760807,4.51365999886,0.0,4.51365999886
 08/25  24:00:00,17.2178341272,0.441763323183,1.06419206064,0.0,2.55330491699,7.80157382632,1.45152689624,0.0,1.45152689624
 08/26  01:00:00,16.1775941661,0.314928778206,0.739511260405,0.0,2.55330491699,7.21284921042,0.868460161698,0.0,0.868460161698
 08/26  02:00:00,15.4951521019,0.204770388441,0.461589893991,0.0,2.55330491699,6.91848690247,0.430872594335,0.0,0.430872594335
 08/26  03:00:00,15.0423222546,0.114759577278,0.245952011852,0.0,2.55330491699,6.7713057485,0.430875284965,0.0,0.430875284965
 08/26  04:00:00,17.0018109591,0.0790400565014,0.16466678937,0.0,3.82705111198,7.57405300124,0.868525177696,0.0,0.868525177696
 08/26  05:00:00,21.5031214654,0.0686613880724,0.137743502171,0.0,6.02426329834,9.91545327661,4.22438112776,0.0,4.22438112776
 08/26  06:00:00,23.4091828787,0.11795448072,0.247594076095,0.0,6.51253267309,14.7454349813,14.0014438083,0.0,14.0014438083
 08/26  07:00:00,24.9601191521,0.29266157852,0.683886645458,0.0,6.01364874671,17.9699221805,14.8771007318,0.0,14.8771007318
 08/26  08:00:00,23.1702218176,0.388981131305,0.996304513372,0.0,3.66783283761,18.1171033345,14.2934172861,0.0,14.2934172861
 08/26  09:00:00,20.9990002464,0.539262952985,1.49843296091,0.0,3.10526160149,15.8560427302,12.5423651271,0.0,12.5423651271
 08/26  10:00:00,19.1048758974,0.76654237425,2.29365589377,0.0,3.10526160149,12.9394160272,11.3749970197,0.0,11.3749970197
 08/26  11:00:00,20.6540882586,1.05876671321,3.40346276223,0.0,3.10526160149,13.0865971812,9.18618181847,0.0,9.18618181847
 08/26  12:00:00,22.4044545408,1.45007743837,4.90969947327,0.0,3.10526160149,12.9394160272,8.01881371113,0.0,8.01881371113
 08/26  13:00:00,23.3040860404,1.73949184125,5.96146003199,0.0,3.10526160149,12.4978725653,7.14328763063,0.0,7.14328763063
 08/26  14:00:00,24.5318719585,2.03566019531,7.04025875001,0.0,3.10526160149,12.3506914113,6.26776155012,0.0,6.26776155012
 08/26  15:00:00,27.9370923345,2.45442293332,8.66170693473,0.0,4.02872759285,12.7922348732,7.14328763063,0.0,7.14328763063
 08/26  16:00:00,37.4302900788,2.88725407455,10.2717201504,0.0,6.50191812146,17.7693977319,8.31065573797,0.0,8.31065573797
 08/26  17:00:00,46.1613451401,3.24939935594,11.4099894548,0.0,8.38069375907,23.1212625696,10.9372339795,0.0,10.9372339795
 08/26  18:00:00,48.5951526732,3.34376655731,11.4885302903,0.0,10.6415932552,23.1212625696,12.8342071539,0.0,12.8342071539
 08/26  19:00:00,46.8567203622,2.90148950553,9.37598634271,0.0,12.3080778603,20.4854999863,12.2505231002,0.0,12.2505231002
 08/26  20:00:00,47.1959719815,2.38456248873,7.10095253867,0.0,12.456681583,19.8967753704,11.2290760063,0.0,11.2290760063
 08/26  21:00:00,39.8671451723,1.98275924145,5.63742999869,0.0,9.18739968257,17.702556249,9.18618181847,0.0,9.18618181847
 08/26  22:00:00,30.4538327235,1.40217829978,3.7400110533,0.0,5.91811778209,14.0365255879,8.01881371113,0.0,8.01881371113
 08/26  23:00:00,22.1420912834,0.788759071827,1.93819791251,0.0,3.54045821811,10.5176760807,4.51670938911,0.0,4.51670938911
 08/26  24:00:00,17.0489228321,0.400431897324,0.936612191444,0.0,2.55330491699,7.80157382632,1.45236810734,0.0,1.45236810734
 08/27  01:00:00,15.9352211912,0.250492543354,0.561574520435,0.0,2.55330491699,7.21284921042,0.868898920496,0.0,0.868898920496
 08/27  02:00:00,15.3529065105,0.164676517336,0.359438173681,0.0,2.55330491699,6.91848690247,0.430982988606,0.0,0.430982988606
 08/27  03:00:00,15.0282465037,0.110092121669,0.236543716546,0.0,2.55330491699,6.7713057485,0.430985930087,0.0,0.430985930087
 08/27  04:00:00,16.9945442405,0.076352823534,0.160087303731,0.0,3.82705111198,7.57405300124,0.868969998337,0.0,0.868969998337
 08/27  05:00:00,21.4951098562,0.0658977799839,0.132495501012,0.0,6.02426329834,9.91545327661,4.22999002342,0.00255182594464,4.22743819748
 08/27  06:00:00,23.3280502614,0.0949794762371,0.18943646325,0.0,6.51253267309,14.7454349813,14.0451705911,0.032939008603,14.0122315825
 08/27  07:00:00,24.7795502388,0.243347856662,0.552631454014,0.0,6.01364874671,17.9699221805,14.8957981195,0.00720823442878,14.8885898851
 08/27  08:00:00,23.1789282873,0.387635884881,1.00635622947,0.0,3.66783283761,18.1171033345,14.3044469258,0.0,14.3044469258
 08/27  09:00:00,21.2167060313,0.584874143626,1.67052755522,0.0,3.10526160149,15.8560427302,12.552016062,0.0,12.552016062
 08/27  10:00:00,19.7712699735,0.895736488442,2.8308558557,0.0,3.10526160149,12.9394160272,11.383728818,0.0,11.383728818
 08/27  11:00:00,22.2749363116,1.35230666205,4.73077086638,0.0,3.10526160149,13.0865971812,9.19319023552,0.0,9.19319023552
 08/27  12:00:00,24.9403318929,1.89092303889,7.00473122489,0.0,3.10526160149,12.9394160272,8.02490299151,0.0,8.02490299151
 08/27  13:00:00,27.0264871047,2.37799168101,9.04536125651,0.0,3.10526160149,12.4978725653,7.14868755851,0.0,7.14868755851
 08/27  14:00:00,29.1442238934,2.806450366,10.8818205142,0.0,3.10526160149,12.3506914113,6.27247212551,0.0,6.27247212551
 08/27  15:00:00,33.207623161,3.30676797613,13.0798927183,0.0,4.02872759285,12.7922348732,7.14868755851,0.0,7.14868755851
 08/27  16:00:00,42.4863065495,3.6910706844,14.5239200113,0.0,6.50191812146,17.7693977319,8.31697480251,0.0,8.31697480251
 08/27  17:00:00,51.5367862272,4.0904459204,15.9443839775,0.0,8.38069375907,23.1212625696,10.9456211015,0.0,10.9456211015
 08/27  18:00:00,53.7494357583,4.16537162524,15.8212083075,0.0,10.6415932552,23.1212625696,12.844087873,0.0,12.844087873
 08/27  19:00:00,49.7360487927,3.40734195087,11.7494623278,0.0,12.3080778603,20.4854999863,12.259944251,0.0,12.259944251
 08/27  20:00:00,47.5747783915,2.49155027672,7.37277116064,0.0,12.456681583,19.8967753704,11.2376929125,0.0,11.2376929125
 08/27  21:00:00,40.1334125294,2.08011188726,5.80634471,0.0,9.18739968257,17.702556249,9.19319023552,0.0,9.19319023552
 08/27  22:00:00,30.9705832723,1.54059997971,4.1183399222,0.0,5.91811778209,14.0365255879,8.02490299151,0.0,8.02490299151
 08/27  23:00:00,22.8106418843,0.965162561245,2.43034502393,0.0,3.54045821811,10.5176760807,4.52004125951,0.0,4.52004125951
 08/27  24:00:00,17.824509403,0.607144170442,1.50548648914,0.0,2.55330491699,7.80157382632,1.453287244,0.0,1.453287244
 08/28  01:00:00,16.4552648027,0.391208766169,0.94090190907,0.0,2.55330491699,7.21284921042,0.869376560446,0.0,0.869376560446
 08/28  02:00:00,15.6768385464,0.258368713667,0.589678013275,0.0,2.55330491699,6.91848690247,0.431103101971,0.0,0.431103101971
 08/28  03:00:00,15.2202471323,0.168517790951,0.370118675878,0.0,2.55330491699,6.7713057485,0.431106293849,0.0,0.431106293849
 08/28  04:00:00,17.1309537587,0.118870922369,0.253978723102,0.0,3.82705111198,7.57405300124,0.869453689242,0.0,0.869453689242
 08/28  05:00:00,21.6270179599,0.107109556187,0.223191828487,0.0,6.02426329834,9.91545327661,4.23075751138,0.0,4.23075751138
 08/28  06:00:00,23.5015136972,0.147894988813,0.309984386485,0.0,6.51253267309,14.7454349813,14.023931851,0.0,14.023931851
 08/28  07:00:00,25.3967906202,0.359874469973,0.859815859658,0.0,6.01364874671,18.163451543,14.9010497061,0.0,14.9010497061
 08/28  08:00:00,25.755797978,0.819293863093,1.70515437324,0.0,4.35151303671,18.8798367041,14.316408406,0.0,14.316408406
 08/28  09:00:00,24.461021843,1.10978834473,2.9435155971,0.0,3.78894180059,16.6187760998,12.5624823573,0.0,12.5624823573
 08/28  10:00:00,24.2140669884,1.60423681995,5.11873897044,0.0,3.78894180059,13.7021493968,11.3931983233,0.0,11.3931983233
 08/28  11:00:00,28.142905558,2.27538102801,8.22925217809,0.0,3.78894180059,13.8493305508,9.20079075945,0.0,9.20079075945
 08/28  12:00:00,31.8211700154,2.96096858747,11.5323702941,0.0,3.69398621738,13.6338449159,8.03150672543,0.0,8.03150672543
 08/28  13:00:00,33.8749705967,3.36807603665,13.4573468242,0.0,3.78894180059,13.2606059349,7.15454369991,0.0,7.15454369991
 08/28  14:00:00,35.855851802,3.74779010806,15.2056951121,0.0,3.78894180059,13.1134247809,6.27758067439,0.0,6.27758067439
 08/28  15:00:00,39.4438261318,4.15514848419,17.0213016125,0.0,4.71240779196,13.5549682428,7.15454369991,0.0,7.15454369991
 08/28  16:00:00,48.1226066132,4.44436231495,17.9605148757,0.0,7.18559832057,18.5321311015,8.32382773393,0.0,8.32382773393
 08/28  17:00:00,53.8415653922,4.39003536131,17.7560443391,0.0,8.38069375907,23.3147919321,10.9547168105,0.0,10.9547168105
 08/28  18:00:00,54.80767731,4.32922498395,16.7155965005,0.0,10.6415932552,23.1212625696,12.8548033658,0.0,12.8548033658
 08/28  19:00:00,53.0250963799,3.80901126619,13.7440072664,0.0,12.3080778603,20.4854999863,12.2701613488,0.0,12.2701613488
 08/28  20:00:00,50.8973759957,3.08803063648,10.0988884051,0.0,12.456681583,19.8967753704,11.247037819,0.0,11.247037819
 08/28  21:00:00,41.9409336583,2.43732109926,7.25665662694,0.0,9.18739968257,17.702556249,9.20079075945,0.0,9.20079075945
 08/28  22:00:00,32.604551053,1.89703764949,5.3958700331,0.0,5.91811778209,14.0365255879,8.03150672543,0.0,8.03150672543
 08/28  23:00:00,23.9011362493,1.23492419216,3.25107775808,0.0,3.54045821811,10.5176760807,4.52365462335,0.0,4.52365462335
 08/28  24:00:00,17.9193028908,0.647698648772,1.55972549862,0.0,2.55330491699,7.80157382632,1.45428403403,0.0,1.45428403403
 08/29  01:00:00,16.352068121,0.375106665618,0.853807327898,0.0,2.55330491699,7.21284921042,0.86989293873,0.0,0.86989293873
 08/29  02:00:00,15.7185678634,0.276271783963,0.613504259937,0.0,2.55330491699,6.91848690247,0.431232898613,0.0,0.431232898613
 08/29  03:00:00,15.3313323592,0.204045574988,0.445676118708,0.0,2.55330491699,6.7713057485,0.431236340393,0.0,0.431236340393
 08/29  04:00:00,17.1710054771,0.133391781342,0.279509582529,0.0,3.82705111198,7.57405300124,0.869976106579,0.0,0.869976106579
 08/29  05:00:00,21.7070945006,0.132828983551,0.277548941902,0.0,6.02426329834,9.91545327661,4.23433808702,0.0,4.23433808702
 08/29  06:00:00,23.6127858788,0.183233103878,0.385918453076,0.0,6.51253267309,14.7454349813,14.0365411506,0.0,14.0365411506
 08/29  07:00:00,25.4488280659,0.376997328535,0.894730446794,0.0,6.01364874671,18.163451543,14.9144765049,0.0,14.9144765049
 08/29  08:00:00,25.8255404491,0.838390116726,1.75580059077,0.0,4.35151303671,18.8798367041,14.3292981842,0.0,14.3292981842
 08/29  09:00:00,24.1526616766,1.05888027199,2.68606350343,0.0,3.78894180059,16.6187760998,12.5737609133,0.0,12.5737609133
 08/29  10:00:00,23.524546194,1.4888092178,4.54464577813,0.0,3.78894180059,13.7021493968,11.4034027311,0.0,11.4034027311
 08/29  11:00:00,26.916428668,2.08350200381,7.1946543123,0.0,3.78894180059,13.8493305508,9.20898113946,0.0,9.20898113946
 08/29  12:00:00,30.0452350386,2.70973825032,10.0076656545,0.0,3.69398621738,13.6338449159,8.03862295724,0.0,8.03862295724
 08/29  13:00:00,32.5549351444,3.19507849755,12.310308911,0.0,3.78894180059,13.2606059349,7.16085432057,0.0,7.16085432057
 08/29  14:00:00,34.943586574,3.64092846977,14.4002915224,0.0,3.78894180059,13.1134247809,6.2830856839,0.0,6.2830856839
 08/29  15:00:00,38.5281863477,4.0568907217,16.2039195908,0.0,4.71240779196,13.5549682428,7.16085432057,0.0,7.16085432057
 08/29  16:00:00,47.2996494981,4.35926220269,17.2226578729,0.0,7.18559832057,18.5321311015,8.33121250279,0.0,8.33121250279
 08/29  17:00:00,53.2738175649,4.34238206335,17.2359498097,0.0,8.38069375907,23.3147919321,10.9645184128,0.0,10.9645184128
 08/29  18:00:00,54.3646574472,4.27032379829,16.3314778234,0.0,10.6415932552,23.1212625696,12.8663504589,0.0,12.8663504589
 08/29  19:00:00,52.1757163446,3.66826913959,13.0353693577,0.0,12.3080778603,20.4854999863,12.2811713678,0.0,12.2811713678
 08/29  20:00:00,51.2526359685,3.13573026263,10.4064487518,0.0,12.456681583,19.8967753704,11.2571079584,0.0,11.2571079584
 08/29  21:00:00,43.2380007381,2.64403974704,8.34700505889,0.0,9.18739968257,17.702556249,9.20898113946,0.0,9.20898113946
 08/29  22:00:00,33.314045389,2.01861182791,5.98379019065,0.0,5.91811778209,14.0365255879,8.03862295724,0.0,8.03862295724
 08/29  23:00:00,25.4049500244,1.54826463752,4.44155108781,0.0,3.54045821811,10.5176760807,4.52754841056,0.0,4.52754841056
 08/29  24:00:00,19.5435358908,1.03220675335,2.79945039406,0.0,2.55330491699,7.80157382632,1.45535818222,0.0,1.45535818222
 08/30  01:00:00,17.6099559393,0.694083888873,1.79271792295,0.0,2.55330491699,7.21284921042,0.870447901089,0.0,0.870447901089
 08/30  02:00:00,16.4346048037,0.460807698314,1.14500528596,0.0,2.55330491699,6.91848690247,0.431372339855,0.0,0.431372339855
 08/30  03:00:00,15.9245372927,0.362046495705,0.880880131456,0.0,2.55330491699,6.7713057485,0.431376030997,0.0,0.431376030997
 08/30  04:00:00,17.869404359,0.324701828235,0.786598417468,0.0,3.82705111198,7.57405300124,0.870537095064,0.0,0.870537095064
 08/30  05:00:00,22.4160047787,0.32861406219,0.790674141365,0.0,6.02426329834,9.91545327661,4.23817886457,0.0,4.23817886457
 08/30  06:00:00,24.4277891721,0.403388054135,0.980766796115,0.0,6.51253267309,14.7454349813,14.0500557491,0.0,14.0500557491
 08/30  07:00:00,26.1092969876,0.539565788444,1.39263090858,0.0,6.01364874671,18.163451543,14.9288663053,0.0,14.9288663053
 08/30  08:00:00,26.4169277688,0.973034632533,2.21254339464,0.0,4.35151303671,18.8798367041,14.3431124433,0.0,14.3431124433
 08/30  09:00:00,24.5692322948,1.14824856789,3.01326582573,0.0,3.78894180059,16.6187760998,12.5858483902,0.0,12.5858483902
 08/30  10:00:00,23.5996555821,1.53603148386,4.5725329002,0.0,3.78894180059,13.7021493968,11.4143390197,0.0,11.4143390197
 08/30  11:00:00,26.9749257476,2.17004195458,7.16661144118,0.0,3.78894180059,13.8493305508,9.21775895004,0.0,9.21775895004
 08/30  12:00:00,30.1826291448,2.7721333145,10.0826646965,0.0,3.69398621738,13.6338449159,8.04624957954,0.0,8.04624957954
 08/30  13:00:00,32.9828908873,3.27534198381,12.6580011676,0.0,3.78894180059,13.2606059349,7.16761755167,0.0,7.16761755167
 08/30  14:00:00,34.6734111077,3.62082563585,14.15021889,0.0,3.78894180059,13.1134247809,6.2889855238,0.0,6.2889855238
 08/30  15:00:00,38.4713448313,4.07212523283,16.1318435633,0.0,4.71240779196,13.5549682428,7.16761755167,0.0,7.16761755167
 08/30  16:00:00,47.6895891063,4.44429714812,17.5275625356,0.0,7.18559832057,18.5321311015,8.33912692217,0.0,8.33912692217
 08/30  17:00:00,54.1055983232,4.48251210281,17.9276005286,0.0,8.38069375907,23.3147919321,10.9750230058,0.0,10.9750230058
 08/30  18:00:00,55.684923386,4.47627394069,17.4457936198,0.0,10.6415932552,23.1212625696,12.8787257328,0.0,12.8787257328
 08/30  19:00:00,52.3709090245,3.72619320293,13.1726379742,0.0,12.3080778603,20.4854999863,12.2929710476,0.0,12.2929710476
 08/30  20:00:00,50.6233812559,3.05377747758,9.85914682416,0.0,12.456681583,19.8967753704,11.2679003484,0.0,11.2679003484
 08/30  21:00:00,42.8131632309,2.58935193039,7.97685536842,0.0,9.18739968257,17.702556249,9.21775895004,0.0,9.21775895004
 08/30  22:00:00,32.6242732651,1.90879546416,5.40383443051,0.0,5.91811778209,14.0365255879,8.04624957954,0.0,8.04624957954
 08/30  23:00:00,24.1914654512,1.30988933242,3.46644181972,0.0,3.54045821811,10.5176760807,4.53172146805,0.0,4.53172146805
 08/30  24:00:00,18.4900208819,0.792354456177,1.98578768233,0.0,2.55330491699,7.80157382632,1.4565093705,0.0,1.4565093705
 08/31  01:00:00,16.6838979567,0.462158766046,1.09858506322,0.0,2.55330491699,7.21284921042,0.87104128187,0.0,0.87104128187
 08/31  02:00:00,15.9941662994,0.348506007363,0.816868472595,0.0,2.55330491699,6.91848690247,0.431521384167,0.0,0.431521384167
 08/31  03:00:00,15.5393402131,0.261195939097,0.596533608482,0.0,2.55330491699,6.7713057485,0.431525324089,0.0,0.431525324089
 08/31  04:00:00,17.4111599574,0.202213631815,0.45084221235,0.0,3.82705111198,7.57405300124,0.871136488003,0.0,0.871136488003
 08/31  05:00:00,21.9278465325,0.196808920649,0.434321036679,0.0,6.02426329834,9.91545327661,4.24227870715,0.0,4.24227870715
 08/31  06:00:00,24.8290716265,0.274033986639,0.618569984633,0.0,6.51253267309,14.7454349813,14.0644716461,0.0,14.0644716461
 08/31  07:00:00,25.8574763907,0.481647570515,1.19872852968,0.0,6.01364874671,18.163451543,14.944214846,0.0,14.944214846
 08/31  08:00:00,26.1622239653,0.914911790531,2.01596243315,0.0,4.35151303671,18.8798367041,14.3578470923,0.0,14.3578470923
 08/31  09:00:00,24.5708756928,1.15409298532,3.00906480636,0.0,3.78894180059,16.6187760998,12.5987412083,0.0,12.5987412083
 08/31  10:00:00,24.3933520144,1.6781016019,5.22415921443,0.0,3.78894180059,13.7021493968,11.4260039503,0.0,11.4260039503
 08/31  11:00:00,28.2206257289,2.34981950903,8.23253386799,0.0,3.78894180059,13.8493305508,9.22712159172,0.0,9.22712159172
 08/31  12:00:00,31.4984248252,2.96287806105,11.2077156304,0.0,3.69398621738,13.6338449159,8.05438433379,0.0,8.05438433379
 08/31  13:00:00,33.677445257,3.38854045572,13.2393570654,0.0,3.78894180059,13.2606059349,7.17483139034,0.0,7.17483139034
 08/31  14:00:00,35.6227605847,3.77073379973,14.9496602031,0.0,3.78894180059,13.1134247809,6.29527844689,0.0,6.29527844689
 08/31  15:00:00,39.1389731019,4.17456557593,16.6970314907,0.0,4.71240779196,13.5549682428,7.17483139034,0.0,7.17483139034
 08/31  16:00:00,48.2789728479,4.53411085867,18.0271325667,0.0,7.18559832057,18.5321311015,8.34756864827,0.0,8.34756864827
 08/31  17:00:00,54.5038614751,4.54586210297,18.2625136803,0.0,8.38069375907,23.3147919321,10.9862274786,0.0,10.9862274786
 08/31  18:00:00,55.7974072059,4.50202477779,17.5325266026,0.0,10.6415932552,23.1212625696,12.8919255228,0.0,12.8919255228
 08/31  19:00:00,53.0933446883,3.84573610119,13.7755307398,0.0,12.3080778603,20.4854999863,12.3055568938,0.0,12.3055568938
 08/31  20:00:00,50.3365590029,3.04314869893,9.58295334984,0.0,12.456681583,19.8967753704,11.2794117931,0.0,11.2794117931
 08/31  21:00:00,41.6835637728,2.43268015623,7.00392768442,0.0,9.18739968257,17.702556249,9.22712159172,0.0,9.22712159172
 08/31  22:00:00,32.2912563525,1.8590958446,5.12051713743,0.0,5.91811778209,14.0365255879,8.05438433379,0.0,8.05438433379
 08/31  23:00:00,24.2069977597,1.31447480442,3.47738865616,0.0,3.54045821811,10.5176760807,4.53617256,0.0,4.53617256
 08/31  24:00:00,18.6943434277,0.842318931657,2.14014575266,0.0,2.55330491699,7.80157382632,1.45773725793,0.0,1.45773725793
 09/01  01:00:00,16.9079788024,0.519071304162,1.26575337081,0.0,2.55330491699,7.21284921042,0.871672904078,0.0,0.871672904078
 09/01  02:00:00,15.9807262618,0.345505677275,0.806428765052,0.0,2.55330491699,6.91848690247,0.431679987183,0.0,0.431679987183
 09/01  03:00:00,15.4771523225,0.245127361071,0.550414295885,0.0,2.55330491699,6.7713057485,0.43168417526,0.0,0.43168417526
 09/01  04:00:00,17.2860153407,0.167668959115,0.360242268325,0.0,3.82705111198,7.57405300124,0.871774107349,0.0,0.871774107349
 09/01  05:00:00,21.7841574541,0.156639644237,0.330801234696,0.0,6.02426329834,9.91545327661,4.24663640114,0.0,4.24663640114
 09/01  06:00:00,24.6198151695,0.217157589122,0.466189925199,0.0,6.51253267309,14.7454349813,14.079784574,0.0,14.079784574
 09/01  07:00:00,25.496520281,0.392872329671,0.926547660808,0.0,6.01364874671,18.163451543,14.9605175816,0.0,14.9605175816
 09/01  08:00:00,25.648168416,0.811466459903,1.60535221445,0.0,4.35151303671,18.8798367041,14.3734977678,0.0,14.3734977678
 09/01  09:00:00,24.1380329105,1.06123531136,2.66907969795,0.0,3.78894180059,16.6187760998,12.6124355494,0.0,12.6124355494
 09/01  10:00:00,23.2834603577,1.45581884739,4.33655031229,0.0,3.78894180059,13.7021493968,11.4383940685,0.0,11.4383940685
 09/01  11:00:00,26.9669855018,2.10135464877,7.2273585011,0.0,3.78894180059,13.8493305508,9.23706629185,0.0,9.23706629185
 09/01  12:00:00,30.7078152681,2.81048903569,10.5694950987,0.0,3.69398621738,13.6338449159,8.06302481095,0.0,8.06302481095
 09/01  13:00:00,33.269946814,3.29479888701,12.9256001911,0.0,3.78894180059,13.2606059349,7.18249370028,0.0,7.18249370028
 09/01  14:00:00,35.7970610749,3.75984503216,15.1348494609,0.0,3.78894180059,13.1134247809,6.3019625896,0.0,6.3019625896
 09/01  15:00:00,38.9045553543,4.12155554612,16.515623773,0.0,4.71240779196,13.5549682428,7.18249370028,0.0,7.18249370028
 09/01  16:00:00,48.5604381066,4.54527381524,18.2974348688,0.0,7.18559832057,18.5321311015,8.35653518117,0.0,8.35653518117
 09/01  17:00:00,55.1832942046,4.59498231474,18.8928261981,0.0,8.38069375907,23.3147919321,10.9981285132,0.0,10.9981285132
 09/01  18:00:00,55.7931566078,4.47573421661,17.5545665656,0.0,10.6415932552,23.1212625696,12.9059459197,0.0,12.9059459197
 09/01  19:00:00,51.817981087,3.64802973289,12.6978735068,0.0,12.3080778603,20.4854999863,12.3189251792,0.0,12.3189251792
 09/01  20:00:00,49.5458549854,2.88561220907,8.9497858222,0.0,12.456681583,19.8967753704,11.2916388834,0.0,11.2916388834
 09/01  21:00:00,41.1714301897,2.31564363455,6.60883062301,0.0,9.18739968257,17.702556249,9.23706629185,0.0,9.23706629185
 09/01  22:00:00,31.8012363504,1.75253850209,4.73705447785,0.0,5.91811778209,14.0365255879,8.06302481095,0.0,8.06302481095
 09/01  23:00:00,24.2298837356,1.31321128408,3.50153815246,0.0,3.54045821811,10.5176760807,4.54090036826,0.0,4.54090036826
 09/01  24:00:00,18.7012569136,0.841515353327,2.14786281685,0.0,2.55330491699,7.80157382632,1.4590414809,0.0,1.4590414809
 09/02  01:00:00,16.7831385974,0.488355477131,1.17162899282,0.0,2.55330491699,7.21284921042,0.872342579431,0.0,0.872342579431
 09/02  02:00:00,15.8802398658,0.320826144288,0.730621902037,0.0,2.55330491699,6.91848690247,0.431848101713,0.0,0.431848101713
 09/02  03:00:00,15.637622537,0.288033450516,0.667978420984,0.0,2.55330491699,6.7713057485,0.431852537274,0.0,0.431852537274
 09/02  04:00:00,17.5036663119,0.228082604313,0.517479594317,0.0,3.82705111198,7.57405300124,0.872449763747,0.0,0.872449763747
 09/02  05:00:00,21.8476738814,0.175354600759,0.375602705416,0.0,6.02426329834,9.91545327661,4.25125065655,0.0,4.25125065655
 09/02  06:00:00,24.628501307,0.22005963218,0.471974019597,0.0,6.51253267309,14.7454349813,14.0959899998,0.0,14.0959899998
 09/02  07:00:00,25.3134342529,0.395688411068,0.934174913682,0.0,6.01364874671,17.9699221805,14.9777696843,0.0,14.9777696843
 09/02  08:00:00,23.8336935782,0.554346038613,1.49441136664,0.0,3.66783283761,18.1171033345,14.3900598348,0.0,14.3900598348
 09/02  09:00:00,21.9765561822,0.753090903907,2.26216094586,0.0,3.10526160149,15.8560427302,12.6269273582,0.0,12.6269273582
 09/02  10:00:00,20.8679221688,1.12000240745,3.70324213196,0.0,3.10526160149,12.9394160272,11.4515057051,0.0,11.4515057051
 09/02  11:00:00,24.3279629604,1.75926018945,6.37684398772,0.0,3.10526160149,13.0865971812,9.24759010539,0.0,9.24759010539
 09/02  12:00:00,28.0614867798,2.45054808477,9.56626106588,0.0,3.10526160149,12.9394160272,8.07216845222,0.0,8.07216845222
 09/02  13:00:00,31.6629619012,3.10868559529,12.9511421388,0.0,3.10526160149,12.4978725653,7.19060221235,0.0,7.19060221235
 09/02  14:00:00,34.6141534084,3.6373898731,15.5208105222,0.0,3.10526160149,12.3506914113,6.30903597248,0.0,6.30903597248
 09/02  15:00:00,38.1214967121,4.05188049851,17.2486537471,0.0,4.02872759285,12.7922348732,7.19060221235,0.0,7.19060221235
 09/02  16:00:00,47.6022469545,4.44128786413,18.8896432366,0.0,6.50191812146,17.7693977319,8.36602386552,0.0,8.36602386552
 09/02  17:00:00,56.0452990155,4.71684962568,19.8264930604,0.0,8.38069375907,23.1212625696,11.0107225851,0.0,11.0107225851
 09/02  18:00:00,57.376626686,4.66407072371,18.9497001367,0.0,10.6415932552,23.1212625696,12.9207827715,0.0,12.9207827715
 09/02  19:00:00,54.3107475008,4.01492853821,14.8237411153,0.0,12.3080778603,20.4854999863,12.333071945,0.0,12.333071945
 09/02  20:00:00,50.9463639105,3.14546640149,10.0904405549,0.0,12.456681583,19.8967753704,11.3045779984,0.0,11.3045779984
 09/02  21:00:00,43.0949018571,2.67641158407,8.17153434094,0.0,9.18739968257,17.702556249,9.24759010539,0.0,9.24759010539
 09/02  22:00:00,33.3372473492,2.06555465371,5.9600493251,0.0,5.91811778209,14.0365255879,8.07216845222,0.0,8.07216845222
 09/02  23:00:00,24.7967518238,1.45537889234,3.92623863232,0.0,3.54045821811,10.5176760807,4.54590349273,0.0,4.54590349273
 09/02  24:00:00,19.2984642492,0.996080349214,2.59050515657,0.0,2.55330491699,7.80157382632,1.46042165317,0.0,1.46042165317
 09/03  01:00:00,17.4698973313,0.669870517044,1.67687268677,0.0,2.55330491699,7.21284921042,0.873050108415,0.0,0.873050108415
 09/03  02:00:00,16.3077187329,0.435040040629,1.04388687281,0.0,2.55330491699,6.91848690247,0.432025677758,0.0,0.432025677758
 09/03  03:00:00,15.7405706694,0.319800989212,0.739159014698,0.0,2.55330491699,6.7713057485,0.432030360087,0.0,0.432030360087
 09/03  04:00:00,17.6586242188,0.273794420806,0.626725684745,0.0,3.82705111198,7.57405300124,0.873163256601,0.0,0.873163256601
 09/03  05:00:00,22.1036142489,0.249670139931,0.55722753383,0.0,6.02426329834,9.91545327661,4.25612010743,0.0,4.25612010743
 09/03  06:00:00,24.7734151746,0.264530141355,0.572417377998,0.0,6.51253267309,14.7454349813,14.1130831259,0.0,14.1130831259
 09/03  07:00:00,25.3885569622,0.420069876835,0.984916157294,0.0,6.01364874671,17.9699221805,14.9959660451,0.0,14.9959660451
 09/03  08:00:00,23.9051915099,0.576422634955,1.54383270197,0.0,3.66783283761,18.1171033345,14.4075283888,0.0,14.4075283888
 09/03  09:00:00,22.3682927342,0.841504612291,2.56548378944,0.0,3.10526160149,15.8560427302,12.6422123431,0.0,12.6422123431
 09/03  10:00:00,22.2766550482,1.40271977966,4.82925763923,0.0,3.10526160149,12.9394160272,11.4653349771,0.0,11.4653349771
 09/03  11:00:00,26.5531161919,2.16214500541,8.19911240332,0.0,3.10526160149,13.0865971812,9.25868991582,0.0,9.25868991582
 09/03  12:00:00,29.9063300099,2.75905765711,11.1025947237,0.0,3.10526160149,12.9394160272,8.08181254981,0.0,8.08181254981
 09/03  13:00:00,32.8562171798,3.31965968527,13.9334233273,0.0,3.10526160149,12.4978725653,7.19915452531,0.0,7.19915452531
 09/03  14:00:00,35.4523242787,3.7982988932,16.1980723723,0.0,3.10526160149,12.3506914113,6.3164965008,0.0,6.3164965008
 09/03  15:00:00,38.8024227617,4.17990563397,17.8015546612,0.0,4.02872759285,12.7922348732,7.19915452531,0.0,7.19915452531
 09/03  16:00:00,47.9713767891,4.5079140538,19.1921468814,0.0,6.50191812146,17.7693977319,8.37603189131,0.0,8.37603189131
 09/03  17:00:00,56.2136037634,4.74462799996,19.9670194341,0.0,8.38069375907,23.1212625696,11.0240059648,0.0,11.0240059648
 09/03  18:00:00,57.5754089714,4.69716296502,19.1153901808,0.0,10.6415932552,23.1212625696,12.9364316846,0.0,12.9364316846
 09/03  19:00:00,54.7307040165,3.97973426567,14.3860585701,0.0,12.3080778603,20.4854999863,12.3479930016,0.0,12.3479930016
 09/03  20:00:00,52.3354223,3.41142016437,11.2135451815,0.0,12.456681583,19.8967753704,11.3182253063,0.0,11.3182253063
 09/03  21:00:00,44.3243707887,2.92865511612,9.14875974046,0.0,9.18739968257,17.702556249,9.25868991582,0.0,9.25868991582
 09/03  22:00:00,34.2986855751,2.27736098693,6.70968121769,0.0,5.91811778209,14.0365255879,8.08181254981,0.0,8.08181254981
 09/03  23:00:00,26.2857739876,1.77161650844,5.09902318003,0.0,3.54045821811,10.5176760807,4.55118045178,0.0,4.55118045178
 09/03  24:00:00,20.469314469,1.26342780698,3.49400791863,0.0,2.55330491699,7.80157382632,1.46187736601,0.0,1.46187736601
 09/04  01:00:00,18.2036252045,0.855103491502,2.22536758559,0.0,2.55330491699,7.21284921042,0.873795280348,0.0,0.873795280348
 09/04  02:00:00,16.8659761564,0.581313821821,1.4558705151,0.0,2.55330491699,6.91848690247,0.432212662524,0.0,0.432212662524
 09/04  03:00:00,16.267247354,0.455761762864,1.12987492565,0.0,2.55330491699,6.7713057485,0.43221759086,0.0,0.43221759086
 09/04  04:00:00,18.048148387,0.377929668125,0.912114605639,0.0,3.82705111198,7.57405300124,0.873914374125,0.0,0.873914374125
 09/04  05:00:00,22.4366764815,0.342047927128,0.797911979177,0.0,6.02426329834,9.91545327661,4.26124331221,0.0,4.26124331221
 09/04  06:00:00,25.2497539491,0.394549788931,0.918736504988,0.0,6.51253267309,14.7454349813,14.131058892,0.0,14.131058892
 09/04  07:00:00,26.154994456,0.606953592941,1.56446993489,0.0,6.01364874671,17.9699221805,15.0151012752,0.0,15.0151012752
 09/04  08:00:00,24.6560030526,0.747121927234,2.12394495237,0.0,3.66783283761,18.1171033345,14.4258982565,0.0,14.4258982565
 09/04  09:00:00,23.1048466159,1.01057789587,3.1329643876,0.0,3.10526160149,15.8560427302,12.6582859775,0.0,12.6582859775
 09/04  10:00:00,23.1479467814,1.61265499091,5.49061416111,0.0,3.10526160149,12.9394160272,11.4798777892,0.0,11.4798777892
 09/04  11:00:00,27.1729357774,2.32723842438,8.65383856981,0.0,3.10526160149,13.0865971812,9.27036243604,0.0,9.27036243604
 09/04  12:00:00,30.6827793549,2.92839586463,11.7097058611,0.0,3.10526160149,12.9394160272,8.09195424771,0.0,8.09195424771
 09/04  13:00:00,32.5097497339,3.3182333419,13.5883822249,0.0,3.10526160149,12.4978725653,7.20814810646,0.0,7.20814810646
 09/04  14:00:00,33.9058224146,3.62840122756,14.8214681739,0.0,3.10526160149,12.3506914113,6.32434196521,0.0,6.32434196521
 09/04  15:00:00,38.2510375727,4.12971229129,17.3003628149,0.0,4.02872759285,12.7922348732,7.20814810646,0.0,7.20814810646
 09/04  16:00:00,48.1722734463,4.5388182523,19.3621393401,0.0,6.50191812146,17.7693977319,8.38655629479,0.0,8.38655629479
 09/04  17:00:00,56.4198905777,4.72592358352,20.1920106649,0.0,8.38069375907,23.1212625696,11.0379747185,0.0,11.0379747185
 09/04  18:00:00,55.4304279861,4.39716348514,17.2704086754,0.0,10.6415932552,23.1212625696,12.9528880246,0.0,12.9528880246
 09/04  19:00:00,55.2432448979,4.07550290055,14.8028308166,0.0,12.3080778603,20.4854999863,12.3636839304,0.0,12.3636839304
 09/04  20:00:00,55.2954034744,3.86086218676,13.7240843335,0.0,12.456681583,19.8967753704,11.3325767656,0.0,11.3325767656
 09/04  21:00:00,48.4111081267,3.57520877543,12.5889434192,0.0,9.18739968257,17.702556249,9.27036243604,0.0,9.27036243604
 09/04  22:00:00,38.4457938429,2.99873737057,10.1354131018,0.0,5.91811778209,14.0365255879,8.09195424771,0.0,8.09195424771
 09/04  23:00:00,30.1566582186,2.50979186746,8.23173205201,0.0,3.54045821811,10.5176760807,4.55672968271,0.0,4.55672968271
 09/04  24:00:00,24.9719326404,2.16496490398,7.09508899301,0.0,2.55330491699,7.80157382632,1.46340818833,0.0,1.46340818833
 09/05  01:00:00,22.5804467301,1.78271489788,5.6745777048,0.0,2.55330491699,7.21284921042,0.87457787344,0.0,0.87457787344
 09/05  02:00:00,21.0512017137,1.5129428672,4.70946702704,0.0,2.55330491699,6.91848690247,0.432409000438,0.0,0.432409000438
 09/05  03:00:00,19.7872602498,1.26741706362,3.83823252063,0.0,2.55330491699,6.7713057485,0.432414173973,0.0,0.432414173973
 09/05  04:00:00,21.0254203063,1.0858398246,3.1814763684,0.0,3.82705111198,7.57405300124,0.874702893414,0.0,0.874702893414
 09/05  05:00:00,25.5288551789,1.08307159136,3.1490670124,0.0,6.02426329834,9.91545327661,4.26661875419,0.0,4.26661875419
 09/05  06:00:00,28.4623849631,1.16481878057,3.36109852733,0.0,6.51253267309,14.7454349813,14.149911976,0.0,14.149911976
 09/05  07:00:00,29.024478608,1.23712213561,3.61025618179,0.0,6.01364874671,18.163451543,15.035169708,0.0,15.035169708
 09/05  08:00:00,28.6741473943,1.49460415471,3.94819349795,0.0,4.35151303671,18.8798367041,14.445163998,0.0,14.445163998
 09/05  09:00:00,25.8091476894,1.4650889093,3.93634087892,0.0,3.78894180059,16.6187760998,12.6751435014,0.0,12.6751435014
 09/05  10:00:00,23.1512747077,1.51265602422,4.14752748543,0.0,3.78894180059,13.7021493968,11.4951298346,0.0,11.4951298346
 09/05  11:00:00,23.6018966717,1.57417678925,4.38944753057,0.0,3.78894180059,13.8493305508,9.28260420934,0.0,9.28260420934
 09/05  12:00:00,22.9217332986,1.52613959728,4.0677625676,0.0,3.69398621738,13.6338449159,8.10259054254,0.0,8.10259054254
 09/05  13:00:00,22.7390124721,1.54027843066,4.14918630559,0.0,3.78894180059,13.2606059349,7.21758029244,0.0,7.21758029244
 09/05  14:00:00,22.6016907304,1.54800300279,4.15132114578,0.0,3.78894180059,13.1134247809,6.33257004234,0.0,6.33257004234
 09/05  15:00:00,24.8489767062,1.75235716944,4.82924350161,0.0,4.71240779196,13.5549682428,7.21758029244,0.0,7.21758029244
 09/05  16:00:00,33.5944504965,2.04349497031,5.83322610365,0.0,7.18559832057,18.5321311015,8.39759395924,0.0,8.39759395924
 09/05  17:00:00,40.8384491232,2.19244223782,6.95052119358,0.0,8.38069375907,23.3147919321,11.0526247095,0.0,11.0526247095
 09/05  18:00:00,44.6417871292,2.61052984449,8.26840145914,0.0,10.6415932552,23.1212625696,12.9701469181,0.0,12.9701469181
 09/05  19:00:00,45.1912661101,2.19491601505,6.63143891436,0.0,12.3080778603,20.4854999863,12.3801400847,0.0,12.3801400847
 09/05  20:00:00,45.4108271032,1.95699021439,5.74337993467,0.0,12.456681583,19.8967753704,11.3476281262,0.0,11.3476281262
 09/05  21:00:00,39.4353883577,1.8277335236,5.360698902,0.0,9.18739968257,17.702556249,9.28260420934,0.0,9.28260420934
 09/05  22:00:00,30.8919435605,1.43558337371,4.14471681637,0.0,5.91811778209,14.0365255879,8.10259054254,0.0,8.10259054254
 09/05  23:00:00,23.6644045627,1.10044954094,3.14882072264,0.0,3.54045821811,10.5176760807,4.56254954214,0.0,4.56254954214
 09/05  24:00:00,18.9436672012,0.83673267169,2.39505578612,0.0,2.55330491699,7.80157382632,1.4650136668,0.0,1.4650136668
 09/06  01:00:00,17.7600647723,0.682720424295,1.95419022054,0.0,2.55330491699,7.21284921042,0.875397654865,0.0,0.875397654865
 09/06  02:00:00,17.1604321708,0.603794741637,1.72784560974,0.0,2.55330491699,6.91848690247,0.432614633166,0.0,0.432614633166
 09/06  03:00:00,16.8250568247,0.555174807161,1.58827135201,0.0,2.55330491699,6.7713057485,0.432620051045,0.0,0.432620051045
 09/06  04:00:00,18.7865224477,0.525850439787,1.50256789466,0.0,3.82705111198,7.57405300124,0.875528580503,0.0,0.875528580503
 09/06  05:00:00,23.3228534726,0.530288801963,1.49584809542,0.0,6.02426329834,9.91545327661,4.27224484194,0.0,4.27224484194
 09/06  06:00:00,26.2678574949,0.613346107952,1.71804373169,0.0,6.51253267309,14.7454349813,14.1696367962,0.0,14.1696367962
 09/06  07:00:00,26.8648973081,0.698733408555,1.989063609,0.0,6.01364874671,18.163451543,15.0561654005,0.0,15.0561654005
 09/06  08:00:00,26.6030619251,1.00701332522,2.36469885824,0.0,4.35151303671,18.8798367041,14.4653199077,0.0,14.4653199077
 09/06  09:00:00,25.115508324,1.28244944241,3.42534098049,0.0,3.78894180059,16.6187760998,12.6927799225,0.0,12.6927799225
 09/06  10:00:00,25.1358186863,1.89395253348,5.75077495481,0.0,3.78894180059,13.7021493968,11.5110865966,0.0,11.5110865966
 09/06  11:00:00,29.0046322831,2.58954858919,8.77681134206,0.0,3.78894180059,13.8493305508,9.29541161043,0.0,9.29541161043
 09/06  12:00:00,30.837368597,2.98590413554,10.5236333277,0.0,3.69398621738,13.6338449159,8.11371828447,0.0,8.11371828447
 09/06  13:00:00,32.0178007284,3.22769666685,11.7405563257,0.0,3.78894180059,13.2606059349,7.22744829,0.0,7.22744829
 09/06  14:00:00,28.8556387653,2.77455971665,9.17871246685,0.0,3.78894180059,13.1134247809,6.34117829553,0.0,6.34117829553
 09/06  15:00:00,29.549513779,2.77683675867,8.50530098512,0.0,4.71240779196,13.5549682428,7.22744829,0.0,7.22744829
 09/06  16:00:00,39.422397785,3.21124214958,10.4934262128,0.0,7.18559832057,18.5321311015,8.40914161596,0.0,8.40914161596
 09/06  17:00:00,46.2902592167,3.23556606746,11.3592074575,0.0,8.38069375907,23.3147919321,11.0679515994,0.0,11.0679515994
 09/06  18:00:00,47.7461915763,3.18292336216,10.8004123886,0.0,10.6415932552,23.1212625696,12.988203254,0.0,12.988203254
 09/06  19:00:00,48.5446374214,2.84461218476,9.33511405599,0.0,12.3080778603,20.4854999863,12.3973565911,0.0,12.3973565911
 09/06  20:00:00,48.561543051,2.58050624013,8.27057985671,0.0,12.456681583,19.8967753704,11.3633749309,0.0,11.3633749309
 09/06  21:00:00,41.1387021396,2.18443015868,6.70731604882,0.0,9.18739968257,17.702556249,9.29541161043,0.0,9.29541161043
 09/06  22:00:00,31.7370926116,1.63330755594,4.79214168519,0.0,5.91811778209,14.0365255879,8.11371828447,0.0,8.11371828447
 09/06  23:00:00,24.0711184165,1.20599393834,3.44999017905,0.0,3.54045821811,10.5176760807,4.5686383066,0.0,4.5686383066
 09/06  24:00:00,18.2475607045,0.683765917979,1.85191604318,0.0,2.55330491699,7.80157382632,1.46669332596,0.0,1.46669332596
 09/07  01:00:00,16.7912684866,0.459901951194,1.208212408,0.0,2.55330491699,7.21284921042,0.876254380829,0.0,0.876254380829
 09/07  02:00:00,16.2333995244,0.388385912297,1.01622179265,0.0,2.55330491699,6.91848690247,0.43282949963,0.0,0.43282949963
 09/07  03:00:00,15.7381157386,0.297308747443,0.759196325664,0.0,2.55330491699,6.7713057485,0.432835160949,0.0,0.432835160949
 09/07  04:00:00,17.6650322572,0.257254014167,0.649674129756,0.0,3.82705111198,7.57405300124,0.876391190445,0.0,0.876391190445
 09/07  05:00:00,22.2997065485,0.28433512262,0.718654850656,0.0,6.02426329834,9.91545327661,4.27811990983,0.0,4.27811990983
 09/07  06:00:00,25.2273715247,0.364922863233,0.925981006268,0.0,6.51253267309,14.7454349813,14.1902275127,0.0,14.1902275127
 09/07  07:00:00,25.8677689199,0.466428839389,1.22423978994,0.0,6.01364874671,18.163451543,15.0780821349,0.0,15.0780821349
 09/07  08:00:00,25.8764069929,0.855675979912,1.78938127133,0.0,4.35151303671,18.8798367041,14.4863600169,0.0,14.4863600169
 09/07  09:00:00,24.2233680154,1.08958800026,2.72606211402,0.0,3.78894180059,16.6187760998,12.7111900181,0.0,12.7111900181
 09/07  10:00:00,23.3373373974,1.49501511046,4.35123108888,0.0,3.78894180059,13.7021493968,11.5277433498,0.0,11.5277433498
 09/07  11:00:00,26.0920729955,2.02507034345,6.42873030021,0.0,3.78894180059,13.8493305508,9.30878084652,0.0,9.30878084652
 09/07  12:00:00,27.0585025196,2.28269947103,7.44797191475,0.0,3.69398621738,13.6338449159,8.12533417812,0.0,8.12533417812
 09/07  13:00:00,28.5872905688,2.65260423727,8.88513859564,0.0,3.78894180059,13.2606059349,7.23774917683,0.0,7.23774917683
 09/07  14:00:00,27.0308703852,2.39903136432,7.72947243906,0.0,3.78894180059,13.1134247809,6.35016417553,0.0,6.35016417553
 09/07  15:00:00,26.0498940602,2.01111647157,5.77140155341,0.0,4.71240779196,13.5549682428,7.23774917683,0.0,7.23774917683
 09/07  16:00:00,32.6605988046,1.88798142767,5.05488795438,0.0,7.18559832057,18.5321311015,8.42119584522,0.0,8.42119584522
 09/07  17:00:00,39.4283271233,1.96457655475,5.76826487677,0.0,8.38069375907,23.3147919321,11.0839508491,0.0,11.0839508491
 09/07  18:00:00,42.6018994822,2.23119348537,6.60785017124,0.0,10.6415932552,23.1212625696,13.0070516853,0.0,13.0070516853
 09/07  19:00:00,44.7308579853,2.09676064126,6.26918616335,0.0,12.3080778603,20.4854999863,12.4153283511,0.0,12.4153283511
 09/07  20:00:00,45.2471910772,1.90716663289,5.62956749017,0.0,12.456681583,19.8967753704,11.3798125162,0.0,11.3798125162
 09/07  21:00:00,38.821500164,1.6786773651,4.89586686675,0.0,9.18739968257,17.702556249,9.30878084652,0.0,9.30878084652
 09/07  22:00:00,30.5035544713,1.33875520765,3.85315589325,0.0,5.91811778209,14.0365255879,8.12533417812,0.0,8.12533417812
 09/07  23:00:00,23.4418098399,1.04315050866,2.98352503215,0.0,3.54045821811,10.5176760807,4.57499417294,0.0,4.57499417294
 09/07  24:00:00,18.57485196,0.746120761734,2.11685245492,0.0,2.55330491699,7.80157382632,1.4684466684,0.0,1.4684466684
 09/08  01:00:00,17.3452849605,0.584160523448,1.63797030958,0.0,2.55330491699,7.21284921042,0.877147796643,0.0,0.877147796643
 09/08  02:00:00,16.6907253766,0.49136662395,1.37056693323,0.0,2.55330491699,6.91848690247,0.433053536025,0.0,0.433053536025
 09/08  03:00:00,16.1332916273,0.390250978622,1.06142998315,0.0,2.55330491699,6.7713057485,0.433059439833,0.0,0.433059439833
 09/08  04:00:00,18.0104904132,0.341280418066,0.911105881871,0.0,3.82705111198,7.57405300124,0.877290467378,0.0,0.877290467378
 09/08  05:00:00,22.7123850399,0.385996143361,1.02967232132,0.0,6.02426329834,9.91545327661,4.28424221843,0.0,4.28424221843
 09/08  06:00:00,25.7452371918,0.492211782328,1.31655775427,0.0,6.51253267309,14.7454349813,14.2116780289,0.0,14.2116780289
 09/08  07:00:00,26.4864336381,0.615036306147,1.69429704137,0.0,6.01364874671,18.163451543,15.1009134209,0.0,15.1009134209
 09/08  08:00:00,26.2484091388,0.935963511057,2.08109588609,0.0,4.35151303671,18.8798367041,14.5082780945,0.0,14.5082780945
 09/08  09:00:00,24.5347051931,1.16200593205,2.96498135993,0.0,3.78894180059,16.6187760998,12.7303683362,0.0,12.7303683362
 09/08  10:00:00,23.5610733944,1.5542176957,4.51576450064,0.0,3.78894180059,13.7021493968,11.5450951613,0.0,11.5450951613
 09/08  11:00:00,24.6999299266,1.74791830206,5.31373927269,0.0,3.78894180059,13.8493305508,9.32270795844,0.0,9.32270795844
 09/08  12:00:00,26.5850681591,2.20305048236,7.05418654293,0.0,3.69398621738,13.6338449159,8.13743478357,0.0,8.13743478357
 09/08  13:00:00,24.7691359369,1.9124320422,5.80715615887,0.0,3.78894180059,13.2606059349,7.24847990241,0.0,7.24847990241
 09/08  14:00:00,22.2087155904,1.46870249011,3.83764651841,0.0,3.78894180059,13.1134247809,6.35952502125,0.0,6.35952502125
 09/08  15:00:00,24.2309352816,1.61975472293,4.34380452352,0.0,4.71240779196,13.5549682428,7.24847990241,0.0,7.24847990241
 09/08  16:00:00,34.3589191052,2.18151035214,6.45967933051,0.0,7.18559832057,18.5321311015,8.43375307729,0.0,8.43375307729
 09/08  17:00:00,40.8195216965,2.15729985337,6.96673615134,0.0,8.38069375907,23.3147919321,11.1006177208,0.0,11.1006177208
 09/08  18:00:00,42.9252647102,2.16101506081,7.00139382387,0.0,10.6415932552,23.1212625696,13.0266866299,0.0,13.0266866299
 09/08  19:00:00,44.6353370075,1.97895764896,6.29146817788,0.0,12.3080778603,20.4854999863,12.4340500425,0.0,12.4340500425
 09/08  20:00:00,44.4383954546,1.68478292123,5.04315557928,0.0,12.456681583,19.8967753704,11.3969360145,0.0,11.3969360145
 09/08  21:00:00,38.2003103906,1.51996101497,4.43339344347,0.0,9.18739968257,17.702556249,9.32270795844,0.0,9.32270795844
 09/08  22:00:00,30.4332877718,1.30576827537,3.81587612603,0.0,5.91811778209,14.0365255879,8.13743478357,0.0,8.13743478357
 09/08  23:00:00,22.9004725252,0.913067050247,2.57227117585,0.0,3.54045821811,10.5176760807,4.58161525893,0.0,4.58161525893
 09/08  24:00:00,17.9896973199,0.609047354218,1.6687712223,0.0,2.55330491699,7.80157382632,1.47027317488,0.0,1.47027317488
 09/09  01:00:00,16.8303409518,0.464041104378,1.24314572,0.0,2.55330491699,7.21284921042,0.8780776368,0.0,0.8780776368
 09/09  02:00:00,16.2106676217,0.380952612324,1.00092318993,0.0,2.55330491699,6.91848690247,0.43328667584,0.0,0.43328667584
 09/09  03:00:00,15.7964432647,0.310274125492,0.804558473703,0.0,2.55330491699,6.7713057485,0.433292821135,0.0,0.433292821135
 09/09  04:00:00,17.7389081479,0.275076146068,0.705727888562,0.0,3.82705111198,7.57405300124,0.878226144605,0.0,0.878226144605
 09/09  05:00:00,22.4163702787,0.314073790193,0.805579913318,0.0,6.02426329834,9.91545327661,4.29060995514,0.0,4.29060995514
 09/09  06:00:00,25.3465125867,0.394439852738,1.01560507875,0.0,6.51253267309,14.7454349813,14.2339819937,0.0,14.2339819937
 09/09  07:00:00,25.5143256204,0.427098815128,1.10365587712,0.0,6.01364874671,17.9699221805,15.1246524973,0.0,15.1246524973
 09/09  08:00:00,23.0806136031,0.361060923034,0.934616507144,0.0,3.66783283761,18.1171033345,14.5310676499,0.0,14.5310676499
 09/09  09:00:00,20.6443823381,0.463911499261,1.21916650639,0.0,3.10526160149,15.8560427302,12.7503091972,0.0,12.7503091972
 09/09  10:00:00,18.4056418685,0.62926053544,1.73170370376,0.0,3.10526160149,12.9394160272,11.5631368928,0.0,11.5631368928
 09/09  11:00:00,19.5075443074,0.852276802228,2.46340872193,0.0,3.10526160149,13.0865971812,9.33718882182,0.0,9.33718882182
 09/09  12:00:00,20.0753746333,1.02289573352,3.00780127065,0.0,3.10526160149,12.9394160272,8.15001651732,0.0,8.15001651732
 09/09  13:00:00,19.1567026482,0.90379257432,2.64977590672,0.0,3.10526160149,12.4978725653,7.25963728894,0.0,7.25963728894
 09/09  14:00:00,19.345671768,0.994108975731,2.89560977914,0.0,3.10526160149,12.3506914113,6.36925806057,0.0,6.36925806057
 09/09  15:00:00,21.3719701572,1.16922020297,3.38178748774,0.0,4.02872759285,12.7922348732,7.25963728894,0.0,7.25963728894
 09/09  16:00:00,29.4595168368,1.33713742646,3.85106355652,0.0,6.50191812146,17.7693977319,8.44680959344,0.0,8.44680959344
 09/09  17:00:00,36.3071980168,1.2746336078,3.53060807966,0.0,8.38069375907,23.1212625696,11.1179472786,0.0,11.1179472786
 09/09  18:00:00,38.2473408427,1.22715546608,3.25732955103,0.0,10.6415932552,23.1212625696,13.0471022734,0.0,13.0471022734
 09/09  19:00:00,41.1795900658,1.09071576233,2.83112978944,0.0,12.3080778603,20.4854999863,12.4535161211,0.0,12.4535161211
 09/09  20:00:00,41.0175728943,0.932368303269,2.37474763693,0.0,12.456681583,19.8967753704,11.4147403547,0.0,11.4147403547
 09/09  21:00:00,35.0359759496,0.788373599706,2.00064641775,0.0,9.18739968257,17.702556249,9.33718882182,0.0,9.33718882182
 09/09  22:00:00,27.2592392531,0.554283737883,1.39331214478,0.0,5.91811778209,14.0365255879,8.15001651732,0.0,8.15001651732
 09/09  23:00:00,20.7040662488,0.372458838873,0.916473110873,0.0,3.54045821811,10.5176760807,4.58849960381,0.0,4.58849960381
 09/09  24:00:00,16.5731160429,0.250756594972,0.610480704514,0.0,2.55330491699,7.80157382632,1.4721723045,0.0,1.4721723045
