Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  01:00:00,15.6993500927,0.169469095205,0.406726870072,0.0,2.55330491699,7.21284921042,0.879043625058,0.0,0.879043625058
 09/10  02:00:00,15.2842900707,0.133851164222,0.321647087041,0.0,2.55330491699,6.91848690247,0.433528849877,0.0,0.433528849877
 09/10  03:00:00,15.0231681411,0.100471289213,0.241086186345,0.0,2.55330491699,6.7713057485,0.433535235608,0.0,0.433535235608
 09/10  04:00:00,16.9479327001,0.0566838863548,0.133144700501,0.0,3.82705111198,7.57405300124,0.879197944671,0.0,0.879197944671
 09/10  05:00:00,21.5126088863,0.0647723128011,0.151119998312,0.0,6.02426329834,9.91545327661,4.29722123462,0.0,4.29722123462
 09/10  06:00:00,25.2550782407,0.127082289147,0.298694962953,0.0,6.51253267309,14.7454349813,14.257132803,0.0,14.257132803
 09/10  07:00:00,24.4770274364,0.147670710481,0.34578579782,0.0,6.01364874671,17.9699221805,15.1913584467,0.0420661128936,15.1492923338
 09/10  08:00:00,22.3051283184,0.154449932056,0.365742213368,0.0,3.66783283761,18.1171033345,14.6818862588,0.127164324831,14.554721934
 09/10  09:00:00,19.8357247192,0.250826337326,0.623594049433,0.0,3.10526160149,15.8560427302,12.8123755073,0.0413688113189,12.771006696
 09/10  10:00:00,17.362690931,0.370229452399,0.947783849243,0.0,3.10526160149,12.9394160272,11.5818632011,0.0,11.5818632011
 09/10  11:00:00,18.1313778114,0.536255653303,1.40326337487,0.0,3.10526160149,13.0865971812,9.35221914827,0.0,9.35221914827
 09/10  12:00:00,18.6313406806,0.700952511711,1.88571053977,0.0,3.10526160149,12.9394160272,8.16307565341,0.0,8.16307565341
 09/10  13:00:00,18.7862353755,0.837332874404,2.34576833391,0.0,3.10526160149,12.4978725653,7.27121803227,0.0,7.27121803227
 09/10  14:00:00,19.6359154681,1.06680000167,3.11316245333,0.0,3.10526160149,12.3506914113,6.37936041113,0.0,6.37936041113
 09/10  15:00:00,21.7129817302,1.23647206817,3.6555471955,0.0,4.02872759285,12.7922348732,7.27121803227,0.0,7.27121803227
 09/10  16:00:00,28.3698143301,1.07670151112,3.02179696518,0.0,6.50191812146,17.7693977319,8.46036152713,0.0,8.46036152713
 09/10  17:00:00,36.6918082542,1.38603162783,3.80382029702,0.0,8.38069375907,23.1212625696,11.1359343905,0.0,11.1359343905
 09/10  18:00:00,39.0486929136,1.43855205069,3.84728503737,0.0,10.6415932552,23.1212625696,13.0682925697,0.0,13.0682925697
 09/10  19:00:00,41.5835548946,1.20103726717,3.12477311344,0.0,12.3080778603,20.4854999863,12.4737208223,0.0,12.4737208223
 09/10  20:00:00,41.6465921398,1.09260507201,2.84353011362,0.0,12.456681583,19.8967753704,11.4332202643,0.0,11.4332202643
 09/10  21:00:00,35.4368951078,0.893952456841,2.2959867188,0.0,9.18739968257,17.702556249,9.35221914827,0.0,9.35221914827
 09/10  22:00:00,27.7335605666,0.677570085547,1.74434711064,0.0,5.91811778209,14.0365255879,8.16307565341,0.0,8.16307565341
 09/10  23:00:00,20.9525315631,0.438551721869,1.09884554213,0.0,3.54045821811,10.5176760807,4.59564516885,0.0,4.59564516885
 09/10  24:00:00,16.6164780673,0.263998908334,0.64060041562,0.0,2.55330491699,7.80157382632,1.47414349485,0.0,1.47414349485
 09/11  01:00:00,15.8683336795,0.215829731378,0.529349820669,0.0,2.55330491699,7.21284921042,0.880045474517,0.0,0.880045474517
 09/11  02:00:00,15.4030736167,0.166671937277,0.407609859913,0.0,2.55330491699,6.91848690247,0.433779986272,0.0,0.433779986272
 09/11  03:00:00,15.0051951292,0.0969780261051,0.226606437582,0.0,2.55330491699,6.7713057485,0.433786611336,0.0,0.433786611336
 09/11  04:00:00,17.0632018791,0.0909868710995,0.21411089474,0.0,3.82705111198,7.57405300124,0.880205579447,0.0,0.880205579447
 09/11  05:00:00,21.6035893354,0.0954735978725,0.211399162354,0.0,6.02426329834,9.91545327661,4.38288113716,0.0788070377519,4.30407409941
 09/11  06:00:00,25.1908352686,0.122745658382,0.238788621622,0.0,6.51253267309,14.7454349813,14.6216866862,0.340563084344,14.2811236019
 09/11  07:00:00,24.974841109,0.237189911997,0.560550906474,0.0,6.01364874671,18.163451543,15.2737700812,0.0989444475472,15.1748256337
 09/11  08:00:00,24.9508701971,0.654497881978,1.06502257345,0.0,4.35151303671,18.8798367041,14.5929899572,0.0137560152805,14.5792339419
 09/11  09:00:00,22.9747128146,0.833984831686,1.73301008179,0.0,3.78894180059,16.6187760998,12.792454703,0.0,12.792454703
 09/11  10:00:00,20.7465603806,0.994500099303,2.2609690833,0.0,3.78894180059,13.7021493968,11.6012685408,0.0,11.6012685408
 09/11  11:00:00,21.7776863718,1.18386171179,2.95555230817,0.0,3.78894180059,13.8493305508,9.36779448671,0.0,9.36779448671
 09/11  12:00:00,23.0995899836,1.53036872682,4.24139012297,0.0,3.69398621738,13.6338449159,8.17660832452,0.0,8.17660832452
 09/11  13:00:00,23.8805254833,1.75379176787,5.07718597957,0.0,3.78894180059,13.2606059349,7.28321870287,0.0,7.28321870287
 09/11  14:00:00,24.0104065349,1.80890537979,5.2991345733,0.0,3.78894180059,13.1134247809,6.38982908123,0.0,6.38982908123
 09/11  15:00:00,27.3150007557,2.23053409365,6.8170906269,0.0,4.71240779196,13.5549682428,7.28321870287,0.0,7.28321870287
 09/11  16:00:00,35.7964602156,2.48379540249,7.59493539055,0.0,7.18559832057,18.5321311015,8.47440486506,0.0,8.47440486506
 09/11  17:00:00,42.294571689,2.49112601411,8.10795998309,0.0,8.38069375907,23.3147919321,11.15457373,0.0,11.15457373
 09/11  18:00:00,43.7953648639,2.40205261106,7.63045642727,0.0,10.6415932552,23.1212625696,13.0902512436,0.0,13.0902512436
 09/11  19:00:00,46.0132386466,2.16739865536,6.5880954772,0.0,12.3080778603,20.4854999863,12.4946581625,0.0,12.4946581625
 09/11  20:00:00,45.0945586801,1.88900467272,5.49509705328,0.0,12.456681583,19.8967753704,11.4523702705,0.0,11.4523702705
 09/11  21:00:00,38.2465572422,1.57157654534,4.42802476476,0.0,9.18739968257,17.702556249,9.36779448671,0.0,9.36779448671
 09/11  22:00:00,29.7276994029,1.17598011891,3.24007591354,0.0,5.91811778209,14.0365255879,8.17660832452,0.0,8.17660832452
 09/11  23:00:00,22.5428551039,0.839020462836,2.28870034198,0.0,3.54045821811,10.5176760807,4.60304983794,0.0,4.60304983794
 09/11  24:00:00,18.0140860338,0.613987784191,1.68821950626,0.0,2.55330491699,7.80157382632,1.47618616219,0.0,1.47618616219
 09/12  01:00:00,16.9275632503,0.483813067912,1.32059605491,0.0,2.55330491699,7.21284921042,0.881082887711,0.0,0.881082887711
 09/12  02:00:00,16.3075051611,0.400382846485,1.07833049518,0.0,2.55330491699,6.91848690247,0.434040010517,0.0,0.434040010517
 09/12  03:00:00,15.7788045905,0.305814545237,0.791379379764,0.0,2.55330491699,6.7713057485,0.43404687376,0.0,0.43404687376
 09/12  04:00:00,17.4953144313,0.21407567103,0.523134647024,0.0,3.82705111198,7.57405300124,0.881248750216,0.0,0.881248750216
 09/12  05:00:00,21.8815133957,0.17549599703,0.409300823499,0.0,6.02426329834,9.91545327661,4.31116652049,0.0,4.31116652049
 09/12  06:00:00,25.5590875931,0.220930780324,0.50885582419,0.0,6.51253267309,14.7454349813,14.3059472868,0.0,14.3059472868
 09/12  07:00:00,25.4514003462,0.370399582779,0.903900472867,0.0,6.01364874671,18.163451543,15.2012448355,0.0,15.2012448355
 09/12  08:00:00,25.4075688031,0.762586813867,1.41363224757,0.0,4.35151303671,18.8798367041,14.6045964146,0.0,14.6045964146
 09/12  09:00:00,23.3532705258,0.924463087,2.02108953766,0.0,3.78894180059,16.6187760998,12.8146468667,0.0,12.8146468667
 09/12  10:00:00,21.5684855717,1.16625844802,2.9111359256,0.0,3.78894180059,13.7021493968,11.6213471651,0.0,11.6213471651
 09/12  11:00:00,23.1667496818,1.48227184605,4.04620548388,0.0,3.78894180059,13.8493305508,9.38391022465,0.0,9.38391022465
 09/12  12:00:00,24.4148086684,1.81750907785,5.26946845676,0.0,3.69398621738,13.6338449159,8.19061052305,0.0,8.19061052305
 09/12  13:00:00,25.3158562364,2.0670220343,6.19928646625,0.0,3.78894180059,13.2606059349,7.29563574686,0.0,7.29563574686
 09/12  14:00:00,26.6374694189,2.36640326716,7.36869956987,0.0,3.78894180059,13.1134247809,6.40066097066,0.0,6.40066097066
 09/12  15:00:00,29.4761671415,2.67762407494,8.53116703137,0.0,4.71240779196,13.5549682428,7.29563574686,0.0,7.29563574686
 09/12  16:00:00,38.5109747934,3.01270062543,9.78054474543,0.0,7.18559832057,18.5321311015,8.48893544845,0.0,8.48893544845
 09/12  17:00:00,45.0382830199,3.02226405731,10.3205332708,0.0,8.38069375907,23.3147919321,11.173859777,0.0,11.173859777
 09/12  18:00:00,45.7520069949,2.81476210546,9.17438906388,0.0,10.6415932552,23.1212625696,13.1129717921,0.0,13.1129717921
 09/12  19:00:00,46.8681115459,2.40100266117,7.20936437069,0.0,12.3080778603,20.4854999863,12.5163219413,0.0,12.5163219413
 09/12  20:00:00,45.287486162,1.99066177187,5.58636743601,0.0,12.456681583,19.8967753704,11.4721847024,0.0,11.4721847024
 09/12  21:00:00,37.7291829996,1.51508817738,3.96713889005,0.0,9.18739968257,17.702556249,9.38391022465,0.0,9.38391022465
 09/12  22:00:00,28.6270553614,0.960281796424,2.35513019454,0.0,5.91811778209,14.0365255879,8.19061052305,0.0,8.19061052305
 09/12  23:00:00,21.3009162097,0.558516680421,1.32726523015,0.0,3.54045821811,10.5176760807,4.61071141827,0.0,4.61071141827
 09/12  24:00:00,16.7430118645,0.313006880973,0.718126240123,0.0,2.55330491699,7.80157382632,1.47829970159,0.0,1.47829970159
 09/13  01:00:00,15.7856017581,0.204681487099,0.45776614352,0.0,2.55330491699,7.21284921042,0.882155556693,0.0,0.882155556693
 09/13  02:00:00,15.317157011,0.151284954689,0.337080236825,0.0,2.55330491699,6.91848690247,0.43430884548,0.0,0.43430884548
 09/13  03:00:00,14.9756033222,0.0928348230094,0.201157833695,0.0,2.55330491699,6.7713057485,0.434315945694,0.0,0.434315945694
 09/13  04:00:00,16.9667359452,0.0669636324326,0.141668199486,0.0,3.82705111198,7.57405300124,0.882327147762,0.0,0.882327147762
 09/13  05:00:00,21.4911250311,0.0755866229241,0.118821833036,0.0,6.02426329834,9.91545327661,4.70893834357,0.390441945667,4.3184963979
 09/13  06:00:00,25.1154762616,0.127999126653,0.158176146339,0.0,6.51253267309,14.7454349813,15.4581705647,1.12657405757,14.3315965072
 09/13  07:00:00,24.7127862281,0.184964138635,0.350721798939,0.0,6.01364874671,18.163451543,15.8451200526,0.616577937081,15.2285421155
 09/13  08:00:00,24.5790846869,0.572598583435,0.775136361809,0.0,4.35151303671,18.8798367041,14.9145533157,0.283751474408,14.6308018413
 09/13  09:00:00,22.6463675436,0.763305915079,1.47534372734,0.0,3.78894180059,16.6187760998,12.8631847799,0.0256081647679,12.8375766151
 09/13  10:00:00,21.0164177154,1.03807330023,2.48725321714,0.0,3.78894180059,13.7021493968,11.642093128,0.0,11.642093128
 09/13  11:00:00,22.6265709496,1.32679268572,3.66150591203,0.0,3.78894180059,13.8493305508,9.40056158956,0.0,9.40056158956
 09/13  12:00:00,24.2492542237,1.71780114099,5.20362194896,0.0,3.69398621738,13.6338449159,8.20507810241,0.0,8.20507810241
 09/13  13:00:00,25.6078579029,2.03630155879,6.5220086082,0.0,3.78894180059,13.2606059349,7.30846548704,0.0,7.30846548704
 09/13  14:00:00,27.224209035,2.39268457652,7.92915787663,0.0,3.78894180059,13.1134247809,6.41185287167,0.0,6.41185287167
 09/13  15:00:00,30.4957578726,2.77330024033,9.45508159711,0.0,4.71240779196,13.5549682428,7.30846548704,0.0,7.30846548704
 09/13  16:00:00,39.3134354537,3.08834617538,10.5073598558,0.0,7.18559832057,18.5321311015,8.5039489742,0.0,8.5039489742
 09/13  17:00:00,45.8355913524,3.11350283634,11.0266028243,0.0,8.38069375907,23.3147919321,11.1937868203,0.0,11.1937868203
 09/13  18:00:00,46.7350063101,2.93792173541,10.0342287491,0.0,10.6415932552,23.1212625696,13.1364474869,0.0,13.1364474869
 09/13  19:00:00,47.4853411885,2.48969172544,7.73790494904,0.0,12.3080778603,20.4854999863,12.5387057433,0.0,12.5387057433
 09/13  20:00:00,45.4283204735,2.01076011417,5.7071034052,0.0,12.456681583,19.8967753704,11.4926576921,0.0,11.4926576921
 09/13  21:00:00,38.1492155054,1.60067986072,4.3015797126,0.0,9.18739968257,17.702556249,9.40056158956,0.0,9.40056158956
 09/13  22:00:00,29.0467678734,1.05642855578,2.67869594718,0.0,5.91811778209,14.0365255879,8.20507810241,0.0,8.20507810241
 09/13  23:00:00,21.525993458,0.61570086152,1.49515829737,0.0,3.54045821811,10.5176760807,4.61862764094,0.0,4.61862764094
 09/13  24:00:00,16.9019526351,0.35588988847,0.83418400325,0.0,2.55330491699,7.80157382632,1.48048348716,0.0,1.48048348716
 09/14  01:00:00,15.9309924866,0.245571955217,0.56226640397,0.0,2.55330491699,7.21284921042,0.883263163129,0.0,0.883263163129
 09/14  02:00:00,15.3852380688,0.171073294483,0.385372954818,0.0,2.55330491699,6.91848690247,0.434586411431,0.0,0.434586411431
 09/14  03:00:00,15.0399590958,0.112161830915,0.246186599421,0.0,2.55330491699,6.7713057485,0.434593747355,0.0,0.434593747355
 09/14  04:00:00,17.0261192451,0.0846056131123,0.18340951876,0.0,3.82705111198,7.57405300124,0.883440452459,0.0,0.883440452459
 09/14  05:00:00,21.592342682,0.0932590204406,0.202367086345,0.0,6.02426329834,9.91545327661,4.32606156132,0.0,4.32606156132
 09/14  06:00:00,25.2282713598,0.130872620986,0.268097750241,0.0,6.51253267309,14.7454349813,14.5097705458,0.151706877733,14.3580636681
 09/14  07:00:00,24.9887486494,0.247237980571,0.564410378266,0.0,6.01364874671,18.163451543,15.3607249145,0.104015524689,15.2567093898
 09/14  08:00:00,24.8947310039,0.641773090474,1.02160817176,0.0,4.35151303671,18.8798367041,14.7033952537,0.0455527923125,14.6578424614
 09/14  09:00:00,23.1161951004,0.865330102331,1.84314709691,0.0,3.78894180059,16.6187760998,12.8612371578,0.0,12.8612371578
 09/14  10:00:00,21.8809580138,1.20036375693,3.18950305883,0.0,3.78894180059,13.7021493968,11.6635002856,0.0,11.6635002856
 09/14  11:00:00,23.9421859922,1.57026945153,4.73364418881,0.0,3.78894180059,13.8493305508,9.41774365031,0.0,9.41774365031
 09/14  12:00:00,25.8994154103,2.01850898471,6.55307529178,0.0,3.69398621738,13.6338449159,8.22000677814,0.0,8.22000677814
 09/14  13:00:00,27.7990266888,2.42991249583,8.31956645711,0.0,3.78894180059,13.2606059349,7.32170412401,0.0,7.32170412401
 09/14  14:00:00,29.6145842375,2.80434884017,9.9078688155,0.0,3.78894180059,13.1134247809,6.42340146988,0.0,6.42340146988
 09/14  15:00:00,32.5777128946,3.12841270052,11.1819241589,0.0,4.71240779196,13.5549682428,7.32170412401,0.0,7.32170412401
 09/14  16:00:00,41.8569450794,3.4863503653,12.6528652915,0.0,7.18559832057,18.5321311015,8.51944099618,0.0,8.51944099618
 09/14  17:00:00,48.6161404095,3.55008630031,13.3705684174,0.0,8.38069375907,23.3147919321,11.2143489586,0.0,11.2143489586
 09/14  18:00:00,49.1536940226,3.37832959362,12.0125086034,0.0,10.6415932552,23.1212625696,13.1606713758,0.0,13.1606713758
 09/14  19:00:00,50.382071873,3.05610229494,10.0682250641,0.0,12.3080778603,20.4854999863,12.5618029398,0.0,12.5618029398
 09/14  20:00:00,47.5953219088,2.47314531894,7.41171963577,0.0,12.456681583,19.8967753704,11.5137831766,0.0,11.5137831766
 09/14  21:00:00,39.4465814424,1.90805952711,5.29156598318,0.0,9.18739968257,17.702556249,9.41774365031,0.0,9.41774365031
 09/14  22:00:00,30.7705646552,1.4685006652,3.99042061957,0.0,5.91811778209,14.0365255879,8.22000677814,0.0,8.22000677814
 09/14  23:00:00,23.0816370408,1.00578259322,2.66072014847,0.0,3.54045821811,10.5176760807,4.62679616162,0.0,4.62679616162
 09/14  24:00:00,18.0025677057,0.638642672406,1.65204628988,0.0,2.55330491699,7.80157382632,1.48273687217,0.0,1.48273687217
 09/15  01:00:00,16.5725520635,0.415880776974,1.03351715909,0.0,2.55330491699,7.21284921042,0.884405378392,0.0,0.884405378392
 09/15  02:00:00,15.7895650317,0.284782562948,0.675990649232,0.0,2.55330491699,6.91848690247,0.434872626063,0.0,0.434872626063
 09/15  03:00:00,15.3503282265,0.201832091061,0.466885469987,0.0,2.55330491699,6.7713057485,0.434880196381,0.0,0.434880196381
 09/15  04:00:00,17.2474630395,0.150308572156,0.339050354048,0.0,3.82705111198,7.57405300124,0.884588334369,0.0,0.884588334369
 09/15  05:00:00,21.7889441894,0.152024999543,0.340202614653,0.0,6.02426329834,9.91545327661,4.33385977076,0.0,4.33385977076
 09/15  06:00:00,25.5557364866,0.220729759108,0.50570573895,0.0,6.51253267309,14.7454349813,14.3853409323,0.0,14.3853409323
 09/15  07:00:00,25.4732417732,0.375992768574,0.920148714054,0.0,6.01364874671,18.163451543,15.285738317,0.0,15.285738317
 09/15  08:00:00,25.5974523174,0.802669264297,1.56343331143,0.0,4.35151303671,18.8798367041,14.6857102671,0.0,14.6857102671
 09/15  09:00:00,23.7894197545,1.0087305633,2.37297129002,0.0,3.78894180059,16.6187760998,12.8856214879,0.0,12.8856214879
 09/15  10:00:00,22.748543154,1.37729925281,3.88015270313,0.0,3.78894180059,13.7021493968,11.6855622986,0.0,11.6855622986
 09/15  11:00:00,25.5267170984,1.89128704009,5.99715770641,0.0,3.78894180059,13.8493305508,9.43545131859,0.0,9.43545131859
 09/15  12:00:00,27.7612874359,2.38231267761,8.05114362449,0.0,3.69398621738,13.6338449159,8.23539212927,0.0,8.23539212927
 09/15  13:00:00,29.7723822208,2.79628264853,9.92655183641,0.0,3.78894180059,13.2606059349,7.33534773727,0.0,7.33534773727
 09/15  14:00:00,30.6695668327,3.00321646053,10.7639837903,0.0,3.78894180059,13.1134247809,6.43530334528,0.0,6.43530334528
 09/15  15:00:00,31.6987974923,2.97801600041,10.4534054567,0.0,4.71240779196,13.5549682428,7.33534773727,0.0,7.33534773727
 09/15  16:00:00,40.9525141554,3.38752061286,11.84726412,0.0,7.18559832057,18.5321311015,8.5354069266,0.0,8.5354069266
 09/15  17:00:00,47.5020482205,3.42169673193,12.3848657968,0.0,8.38069375907,23.3147919321,11.2355401026,0.0,11.2355401026
 09/15  18:00:00,48.3682642812,3.24799277622,11.3574156794,0.0,10.6415932552,23.1212625696,13.1856362852,0.0,13.1856362852
 09/15  19:00:00,50.4581989885,2.87077585941,9.43684528172,0.0,12.3080778603,20.4854999863,12.5856066906,0.0,12.5856066906
 09/15  20:00:00,47.0825665336,2.33085004147,7.04125953798,0.0,12.456681583,19.8967753704,11.5355548999,0.0,11.5355548999
 09/15  21:00:00,38.9707654861,1.77805166142,4.94575789259,0.0,9.18739968257,17.702556249,9.43545131859,0.0,9.43545131859
 09/15  22:00:00,29.9192199675,1.26837528977,3.33920130732,0.0,5.91811778209,14.0365255879,8.23539212927,0.0,8.23539212927
 09/15  23:00:00,22.3724861288,0.834601160729,2.12275066901,0.0,3.54045821811,10.5176760807,4.6352145613,0.0,4.6352145613
 09/15  24:00:00,17.4746499254,0.506094761324,1.25667642067,0.0,2.55330491699,7.80157382632,1.48505918932,0.0,1.48505918932
 09/16  01:00:00,16.2898320074,0.343716826175,0.822961053774,0.0,2.55330491699,7.21284921042,0.885581863661,0.0,0.885581863661
 09/16  02:00:00,15.6117524215,0.236442469004,0.546518133015,0.0,2.55330491699,6.91848690247,0.435167404519,0.0,0.435167404519
 09/16  03:00:00,15.2484865335,0.172784513003,0.39409135503,0.0,2.55330491699,6.7713057485,0.435175207862,0.0,0.435175207862
 09/16  04:00:00,17.1968790275,0.1351396026,0.303635311628,0.0,3.82705111198,7.57405300124,0.885770453341,0.0,0.885770453341
 09/16  05:00:00,21.6569000384,0.113738197541,0.246445265664,0.0,6.02426329834,9.91545327661,4.34188871717,0.0,4.34188871717
 09/16  06:00:00,25.2673381263,0.139400406066,0.298636731691,0.0,6.51253267309,14.7454349813,14.4134202225,0.0,14.4134202225
 09/16  07:00:00,24.9566941908,0.292628598908,0.680494663775,0.0,6.01364874671,17.9699221805,15.3156203004,0.0,15.3156203004
 09/16  08:00:00,23.3909814892,0.443687614368,1.1623577019,0.0,3.66783283761,18.1171033345,14.7143970057,0.0,14.7143970057
 09/16  09:00:00,21.7391778129,0.701725758867,2.07614772153,0.0,3.10526160149,15.8560427302,12.9107223842,0.0,12.9107223842
 09/16  10:00:00,20.7531167267,1.09288675949,3.61555233783,0.0,3.10526160149,12.9394160272,11.7082726333,0.0,11.7082726333
 09/16  11:00:00,23.6796063412,1.63225301628,5.85549454174,0.0,3.10526160149,13.0865971812,9.45367935044,0.0,9.45367935044
 09/16  12:00:00,25.50296978,2.02665161014,7.43164054074,0.0,3.10526160149,12.9394160272,8.25122959956,0.0,8.25122959956
 09/16  13:00:00,26.4963682351,2.31790352811,8.57533053986,0.0,3.10526160149,12.4978725653,7.3493922864,0.0,7.3493922864
 09/16  14:00:00,27.2575771099,2.52742607895,9.27419801777,0.0,3.10526160149,12.3506914113,6.44755497324,0.0,6.44755497324
 09/16  15:00:00,29.5777661459,2.75531737521,10.0014863042,0.0,4.02872759285,12.7922348732,7.3493922864,0.0,7.3493922864
 09/16  16:00:00,38.3473048602,3.04046996439,11.035519042,0.0,6.50191812146,17.7693977319,8.55184203728,0.0,8.55184203728
 09/16  17:00:00,46.5574838197,3.2801571947,11.7753702957,0.0,8.38069375907,23.1212625696,11.2573539768,0.0,11.2573539768
 09/16  18:00:00,47.3691110643,3.07255124645,10.5337039922,0.0,10.6415932552,23.1212625696,13.2113348219,0.0,13.2113348219
 09/16  19:00:00,49.118034392,2.63718344463,8.33027310007,0.0,12.3080778603,20.4854999863,12.6101099465,0.0,12.6101099465
 09/16  20:00:00,46.428987548,2.20677836503,6.51175222881,0.0,12.456681583,19.8967753704,11.5579664145,0.0,11.5579664145
 09/16  21:00:00,38.860602418,1.75015296795,4.86349351793,0.0,9.18739968257,17.702556249,9.45367935044,0.0,9.45367935044
 09/16  22:00:00,29.5719761879,1.18478224007,3.07555057737,0.0,5.91811778209,14.0365255879,8.25122959956,0.0,8.25122959956
 09/16  23:00:00,21.9499612486,0.727867175775,1.80695977371,0.0,3.54045821811,10.5176760807,4.64388034693,0.0,4.64388034693
 09/16  24:00:00,17.1522565042,0.424911802812,1.01546595797,0.0,2.55330491699,7.80157382632,1.48744975088,0.0,1.48744975088
 09/17  01:00:00,16.1469960273,0.307146550967,0.716695348841,0.0,2.55330491699,7.21284921042,0.88679227002,0.0,0.88679227002
 09/17  02:00:00,15.6849738087,0.25689271923,0.599289269997,0.0,2.55330491699,6.91848690247,0.435470659414,0.0,0.435470659414
 09/17  03:00:00,15.4257790639,0.222626938738,0.521541459658,0.0,2.55330491699,6.7713057485,0.435478694355,0.0,0.435478694355
 09/17  04:00:00,17.4744991436,0.212432800978,0.503962229372,0.0,3.82705111198,7.57405300124,0.886986459107,0.0,0.886986459107
 09/17  05:00:00,22.1334076629,0.246208904737,0.590482182991,0.0,6.02426329834,9.91545327661,4.35014602318,0.0,4.35014602318
 09/17  06:00:00,25.9584991309,0.327368833051,0.801829309328,0.0,6.51253267309,14.7454349813,14.4422932237,0.0,14.4422932237
 09/17  07:00:00,25.9603020645,0.536960898496,1.43977023789,0.0,6.01364874671,17.9699221805,15.3463464908,0.0,15.3463464908
 09/17  08:00:00,24.3989808532,0.667372282652,1.94667239763,0.0,3.66783283761,18.1171033345,14.7438941817,0.0,14.7438941817
 09/17  09:00:00,22.4663914882,0.852033361992,2.65305379378,0.0,3.10526160149,15.8560427302,12.9365324133,0.0,12.9365324133
 09/17  10:00:00,20.9315238778,1.15335802501,3.7334882234,0.0,3.10526160149,12.9394160272,11.7316245645,0.0,11.7316245645
 09/17  11:00:00,22.5516194466,1.47763389578,4.8821267676,0.0,3.10526160149,13.0865971812,9.4724223478,0.0,9.4724223478
 09/17  12:00:00,24.1610703071,1.83770541895,6.27868725904,0.0,3.10526160149,12.9394160272,8.2675144989,0.0,8.2675144989
 09/17  13:00:00,25.1743106065,2.14033549801,7.43084094135,0.0,3.10526160149,12.4978725653,7.36383361224,0.0,7.36383361224
 09/17  14:00:00,25.8528132285,2.32851101677,8.0683491986,0.0,3.10526160149,12.3506914113,6.46015272557,0.0,6.46015272557
 09/17  15:00:00,27.7610261761,2.48036101917,8.45970269042,0.0,4.02872759285,12.7922348732,7.36383361224,0.0,7.36383361224
 09/17  16:00:00,35.4452105663,2.58373225603,8.59016245641,0.0,6.50191812146,17.7693977319,8.56874146113,0.0,8.56874146113
 09/17  17:00:00,42.5639384945,2.63316956012,8.42881260506,0.0,8.38069375907,23.1212625696,11.2797841211,0.0,11.2797841211
 09/17  18:00:00,42.5626553715,2.21587657784,6.5839229681,0.0,10.6415932552,23.1212625696,13.2377593756,0.0,13.2377593756
 09/17  19:00:00,44.690271507,1.75325567168,4.78643798798,0.0,12.3080778603,20.4854999863,12.6353054511,0.0,12.6353054511
 09/17  20:00:00,42.5886004231,1.3773067505,3.50083671846,0.0,12.456681583,19.8967753704,11.5810110834,0.0,11.5810110834
 09/17  21:00:00,35.4757907341,0.959158287428,2.26967651452,0.0,9.18739968257,17.702556249,9.4724223478,0.0,9.4724223478
 09/17  22:00:00,27.2052448256,0.580749103642,1.31285235148,0.0,5.91811778209,14.0365255879,8.2675144989,0.0,8.2675144989
 09/17  23:00:00,20.6195821419,0.375226945879,0.829220896912,0.0,3.54045821811,10.5176760807,4.65279095223,0.0,4.65279095223
 09/17  24:00:00,16.3644157797,0.209011385468,0.443525650815,0.0,2.55330491699,7.80157382632,1.48990784889,0.0,1.48990784889
 09/18  01:00:00,15.5192060193,0.129303791186,0.266748100675,0.0,2.55330491699,7.21284921042,0.888036238565,0.0,0.888036238565
 09/18  02:00:00,15.0311767787,0.0680114499535,0.134373509273,0.0,2.55330491699,6.91848690247,0.435782300867,0.0,0.435782300867
 09/18  03:00:00,14.8057117378,0.0569633272759,0.067137745029,0.0,2.55330491699,6.7713057485,0.924909527022,0.4891189611,0.435790565922
 09/18  04:00:00,16.915431265,0.102057119944,0.0552700317793,0.0,3.82705111198,7.57405300124,2.53831555507,1.65007956368,0.888235991392
 09/18  05:00:00,21.5353161044,0.171804481085,0.06679504808,0.0,6.02426329834,9.91545327661,7.46446732533,3.10583808156,4.35862924376
 09/18  06:00:00,25.1999336813,0.227656997093,0.142975695596,0.0,6.51253267309,14.7454349813,18.0088507013,3.53689931526,14.4719513861
 09/18  07:00:00,24.7365330495,0.239594443514,0.319838315444,0.0,6.01364874671,18.163451543,17.5600523415,2.18214455263,15.3779077888
 09/18  08:00:00,24.3525980635,0.560791946211,0.560456375589,0.0,4.35151303671,18.8798367041,16.3326630138,1.55846995379,14.7741930601
 09/18  09:00:00,22.0462813156,0.664050295367,0.974513119102,0.0,3.78894180059,16.6187760998,13.9299543937,0.966910461812,12.9630439319
 09/18  10:00:00,19.7392783754,0.796753864838,1.45143331252,0.0,3.78894180059,13.7021493968,12.108249157,0.352637980506,11.7556111765
 09/18  11:00:00,20.4916176445,0.930977316492,1.92236797607,0.0,3.78894180059,13.8493305508,9.52625181733,0.0345770572263,9.4916747601
 09/18  12:00:00,20.4753474017,0.994940744207,2.15257552376,0.0,3.69398621738,13.6338449159,8.28424200468,0.0,8.28424200468
 09/18  13:00:00,20.4083226733,1.02128051669,2.33749442078,0.0,3.78894180059,13.2606059349,7.37866743811,0.0,7.37866743811
 09/18  14:00:00,21.0121882579,1.20595761697,2.90386405904,0.0,3.78894180059,13.1134247809,6.47309287155,0.0,6.47309287155
 09/18  15:00:00,22.9246468235,1.33460986606,3.32266092229,0.0,4.71240779196,13.5549682428,7.37866743811,0.0,7.37866743811
 09/18  16:00:00,30.9726026001,1.50169770177,3.75317547582,0.0,7.18559832057,18.5321311015,8.58610019354,0.0,8.58610019354
 09/18  17:00:00,36.6649354357,1.32363734377,3.64581240013,0.0,8.38069375907,23.3147919321,11.3028238932,0.0,11.3028238932
 09/18  18:00:00,38.1488534624,1.19661561846,3.18938201833,0.0,10.6415932552,23.1212625696,13.2649021208,0.0,13.2649021208
 09/18  19:00:00,41.6962849783,0.998346979447,2.54736015151,0.0,12.3080778603,20.4854999863,12.6611857431,0.0,12.6611857431
 09/18  20:00:00,40.5845872719,0.827514226417,2.04661609139,0.0,12.456681583,19.8967753704,11.6046820821,0.0,11.6046820821
 09/18  21:00:00,34.479955222,0.653072746543,1.57992654332,0.0,9.18739968257,17.702556249,9.4916747601,0.0,9.4916747601
 09/18  22:00:00,26.8934041146,0.470029616524,1.11173112758,0.0,5.91811778209,14.0365255879,8.28424200468,0.0,8.28424200468
 09/18  23:00:00,20.2367961939,0.254480908383,0.567180986406,0.0,3.54045821811,10.5176760807,4.66194373841,0.0,4.66194373841
 09/18  24:00:00,16.0460641333,0.10801114458,0.226174245355,0.0,2.55330491699,7.80157382632,1.49243275542,0.0,1.49243275542
 09/19  01:00:00,15.3135604322,0.0715778316514,0.118828473087,0.0,2.55330491699,7.21284921042,1.18629946735,0.296986066842,0.889313400507
 09/19  02:00:00,14.9955460328,0.105366322778,0.0613878905923,0.0,2.55330491699,6.91848690247,2.12544516897,1.68934293246,0.436102236519
 09/19  03:00:00,14.9063963833,0.195736327532,0.0290493902377,0.0,2.55330491699,6.7713057485,4.57454513798,4.13843440783,0.436110730147
 09/19  04:00:00,17.0593501744,0.287794336457,0.0134517246771,0.0,3.82705111198,7.57405300124,7.3542953373,6.46477665729,0.889518680014
 09/19  05:00:00,21.6622926722,0.346084228448,0.0194918685283,0.0,6.02426329834,9.91545327661,12.11037748,7.74304161299,4.36733586698
 09/19  06:00:00,25.2485310081,0.375119353924,0.0441106656403,0.0,6.51253267309,14.7454349813,22.6225956026,8.12020967563,14.5023859269
 09/19  07:00:00,24.6423144876,0.363047817722,0.102166379297,0.0,6.01364874671,18.163451543,22.5720571812,7.16176233325,15.410294848
 09/19  08:00:00,24.0523740483,0.631424487182,0.189599819455,0.0,4.35151303671,18.8798367041,20.978011229,6.17272656115,14.8052846679
 09/19  09:00:00,21.646529251,0.655283822195,0.583527527622,0.0,3.78894180059,16.6187760998,16.7815527669,3.79130367812,12.9902490888
 09/19  10:00:00,19.2419373838,0.707509828078,1.04333635763,0.0,3.78894180059,13.7021493968,13.327563231,1.54733786486,11.7802253661
 09/19  11:00:00,19.7242865673,0.752396361498,1.33361785393,0.0,3.78894180059,13.8493305508,10.0414391253,0.530008239378,9.51143088594
 09/19  12:00:00,19.6046519904,0.782530033439,1.49429082315,0.0,3.69398621738,13.6338449159,8.35376789462,0.0523607314187,8.3014071632
 09/19  13:00:00,20.2335529117,0.988660576878,2.19534459895,0.0,3.78894180059,13.2606059349,7.39388937114,0.0,7.39388937114
 09/19  14:00:00,20.3455476166,1.05362537801,2.38955565678,0.0,3.78894180059,13.1134247809,6.48637157908,0.0,6.48637157908
 09/19  15:00:00,22.0336490209,1.14146887396,2.62480411175,0.0,4.71240779196,13.5549682428,7.39388937114,0.0,7.39388937114
 09/19  16:00:00,30.169438673,1.32084262152,3.1308666289,0.0,7.18559832057,18.5321311015,8.60391309388,0.0,8.60391309388
 09/19  17:00:00,36.3663490273,1.2378430398,3.43302029569,0.0,8.38069375907,23.3147919321,11.3264664701,0.0,11.3264664701
 09/19  18:00:00,37.9314426897,1.13348458891,3.0351022752,0.0,10.6415932552,23.1212625696,13.2927550195,0.0,13.2927550195
 09/19  19:00:00,41.4712793654,0.939281246815,2.38142027121,0.0,12.3080778603,20.4854999863,12.6877431582,0.0,12.6877431582
 09/19  20:00:00,40.7071077208,0.850069399131,2.14658136755,0.0,12.456681583,19.8967753704,11.6289724008,0.0,11.6289724008
 09/19  21:00:00,34.6643401463,0.692846740452,1.7245374737,0.0,9.18739968257,17.702556249,9.51143088594,0.0,9.51143088594
 09/19  22:00:00,26.7576934272,0.431870169023,1.0141798877,0.0,5.91811778209,14.0365255879,8.3014071632,0.0,8.3014071632
 09/19  23:00:00,20.2917085527,0.267450856931,0.609123396697,0.0,3.54045821811,10.5176760807,4.67133599496,0.0,4.67133599496
 09/19  24:00:00,16.2690068852,0.169960590916,0.387167550943,0.0,2.55330491699,7.80157382632,1.49502372275,0.0,1.49502372275
 09/20  01:00:00,15.5181719395,0.120611821719,0.274405990364,0.0,2.55330491699,7.21284921042,0.890623377283,0.0,0.890623377283
 09/20  02:00:00,15.0893139545,0.0874101493968,0.173111985629,0.0,2.55330491699,6.91848690247,0.660607964242,0.224177592676,0.436430371567
 09/20  03:00:00,14.8791229381,0.104156230859,0.0933560417527,0.0,2.55330491699,6.7713057485,1.7876856823,1.35124659013,0.436439092169
 09/20  04:00:00,16.994582425,0.193842382261,0.0426359295182,0.0,3.82705111198,7.57405300124,4.80944601334,3.91861186834,0.890834144999
 09/20  05:00:00,21.6066138489,0.273409270384,0.0364880033419,0.0,6.02426329834,9.91545327661,10.2089885701,5.83272525541,4.37626331471
 09/20  06:00:00,26.0948156321,0.317699804832,0.0549815053809,0.0,6.51253267309,14.7454349813,21.186863094,6.65327526029,14.5335878337
 09/20  07:00:00,24.6100271895,0.317824542493,0.115102356427,0.0,6.01364874671,18.163451543,21.4261102158,5.98261213872,15.4434980771
 09/20  08:00:00,24.0474333342,0.59408621803,0.221997374527,0.0,4.35151303671,18.8798367041,19.8759159803,5.03875618258,14.8371597977
 09/20  09:00:00,21.6945466446,0.637286809005,0.649541934463,0.0,3.78894180059,16.6187760998,15.8706763271,2.85253649963,13.0181398275
 09/20  10:00:00,19.5484035329,0.764611780679,1.29270055416,0.0,3.78894180059,13.7021493968,12.7926785874,0.987218743485,11.8054598439
 09/20  11:00:00,20.3765685544,0.893300234094,1.84499596843,0.0,3.78894180059,13.8493305508,9.71683209087,0.185147216148,9.53168487472
 09/20  12:00:00,20.630133461,1.01871680565,2.28358552154,0.0,3.69398621738,13.6338449159,8.31900489115,0.0,8.31900489115
 09/20  13:00:00,20.9628540783,1.15139037305,2.76191596937,0.0,3.78894180059,13.2606059349,7.40949490348,0.0,7.40949490348
 09/20  14:00:00,21.3946598761,1.29396728965,3.19832600458,0.0,3.78894180059,13.1134247809,6.4999849158,0.0,6.4999849158
 09/20  15:00:00,23.4406922783,1.46148513869,3.71183110438,0.0,4.71240779196,13.5549682428,7.40949490348,0.0,7.40949490348
 09/20  16:00:00,31.3686048152,1.59538610968,4.055489283,0.0,7.18559832057,18.5321311015,8.62217488705,0.0,8.62217488705
 09/20  17:00:00,37.0383021318,1.41865906857,3.92415737147,0.0,8.38069375907,23.3147919321,11.3507048501,0.0,11.3507048501
 09/20  18:00:00,38.4469976973,1.28396668479,3.40017518696,0.0,10.6415932552,23.1212625696,13.3213098234,0.0,13.3213098234
 09/20  19:00:00,42.1364725689,1.11674432523,2.86915039632,0.0,12.3080778603,20.4854999863,12.7149698316,0.0,12.7149698316
 09/20  20:00:00,41.0500723809,0.948806468947,2.39080895781,0.0,12.456681583,19.8967753704,11.653874846,0.0,11.653874846
 09/20  21:00:00,35.0323644085,0.7955229267,1.98988554965,0.0,9.18739968257,17.702556249,9.53168487472,0.0,9.53168487472
 09/20  22:00:00,27.3094131727,0.574940965448,1.42282883683,0.0,5.91811778209,14.0365255879,8.31900489115,0.0,8.31900489115
 09/20  23:00:00,20.6303401155,0.358407267021,0.856798549336,0.0,3.54045821811,10.5176760807,4.68096494044,0.0,4.68096494044
 09/20  24:00:00,16.4202844121,0.21247076439,0.495934904341,0.0,2.55330491699,7.80157382632,1.49767998357,0.0,1.49767998357
 09/21  01:00:00,15.613346318,0.148583073234,0.341609117286,0.0,2.55330491699,7.21284921042,0.89196578067,0.0,0.89196578067
 09/21  02:00:00,15.1651886614,0.102852664512,0.233544177374,0.0,2.55330491699,6.91848690247,0.43676660879,0.0,0.43676660879
 09/21  03:00:00,14.9109787807,0.071800037202,0.157568077999,0.0,2.55330491699,6.7713057485,0.468051000724,0.0312754460165,0.436775554707
 09/21  04:00:00,16.9348378714,0.0731582620283,0.103575496072,0.0,3.82705111198,7.57405300124,1.44513446683,0.552952470142,0.892181996692
 09/21  05:00:00,21.5017475321,0.141531652983,0.0634993039179,0.0,6.02426329834,9.91545327661,6.8854831094,2.50007416598,4.38540894342
 09/21  06:00:00,26.0074450559,0.211219510018,0.0740912239561,0.0,6.51253267309,14.7454349813,18.5380338062,3.97248593973,14.5655478665
 09/21  07:00:00,24.5536481769,0.227259984052,0.149287902275,0.0,6.01364874671,18.163451543,19.0119664841,3.53445884069,15.4775076434
 09/21  08:00:00,24.0663634568,0.527604215728,0.307409499394,0.0,4.35151303671,18.8798367041,17.6988756352,2.8290666252,14.86980901
 09/21  09:00:00,21.7035477645,0.604837306951,0.690992556431,0.0,3.78894180059,16.6187760998,14.7989935233,1.75228563502,13.0467078883
 09/21  10:00:00,19.5009493328,0.752909503786,1.25694863095,0.0,3.78894180059,13.7021493968,12.6205943166,0.789287179575,11.831307137
 09/21  11:00:00,20.4049631909,0.901701201766,1.8649896372,0.0,3.78894180059,13.8493305508,9.64485088852,0.0924201601062,9.55243072842
 09/21  12:00:00,20.7369446594,1.04571184621,2.36340167939,0.0,3.69398621738,13.6338449159,8.33702997715,0.0,8.33702997715
 09/21  13:00:00,20.9252284214,1.15322301643,2.7224576691,0.0,3.78894180059,13.2606059349,7.4254794137,0.0,7.4254794137
 09/21  14:00:00,21.638377644,1.35250949241,3.38350156973,0.0,3.78894180059,13.1134247809,6.51392885025,0.0,6.51392885025
 09/21  15:00:00,23.6560795783,1.52016301493,3.8685405282,0.0,4.71240779196,13.5549682428,7.4254794137,0.0,7.4254794137
 09/21  16:00:00,31.9850433917,1.72990609037,4.53740787878,0.0,7.18559832057,18.5321311015,8.64088016497,0.0,8.64088016497
 09/21  17:00:00,38.291085914,1.68886792895,4.90673229323,0.0,8.38069375907,23.3147919321,11.3755318553,0.0,11.3755318553
 09/21  18:00:00,40.5596345283,1.57770187076,4.32624349866,0.0,10.6415932552,23.1212625696,13.3505580761,0.0,13.3505580761
 09/21  19:00:00,42.4822083016,1.21720914949,3.11442130476,0.0,12.3080778603,20.4854999863,12.7428577005,0.0,12.7428577005
 09/21  20:00:00,41.0433691287,0.966101879041,2.36681029559,0.0,12.456681583,19.8967753704,11.6793820431,0.0,11.6793820431
 09/21  21:00:00,34.561533154,0.693443324507,1.62113389739,0.0,9.18739968257,17.702556249,9.55243072842,0.0,9.55243072842
 09/21  22:00:00,26.5873194067,0.39787942188,0.877796614361,0.0,5.91811778209,14.0365255879,8.33702997715,0.0,8.33702997715
 09/21  23:00:00,20.1207756167,0.225966792093,0.479674525462,0.0,3.54045821811,10.5176760807,4.69082772335,0.0,4.69082772335
 09/21  24:00:00,16.1021771574,0.12635260518,0.263945808803,0.0,2.55330491699,7.80157382632,1.50040075127,0.0,1.50040075127
 09/22  01:00:00,15.3160412559,0.0656446580721,0.127242470387,0.0,2.55330491699,7.21284921042,0.954741178642,0.0614009657458,0.893340212897
 09/22  02:00:00,14.9703605468,0.07497896104,0.0665897663019,0.0,2.55330491699,6.91848690247,1.35637906479,0.919268216207,0.437110848578
 09/22  03:00:00,14.8679417428,0.137553238951,0.048777838335,0.0,2.55330491699,6.7713057485,2.99199609765,2.55487607956,0.437120018091
 09/22  04:00:00,17.0265779142,0.241829703844,0.0266440970799,0.0,3.82705111198,7.57405300124,6.15972957027,5.26616773439,0.893561835873
 09/22  05:00:00,21.6564748629,0.34018088084,0.0195774068915,0.0,6.02426329834,9.91545327661,12.0782129994,7.6834429545,4.39477004493
 09/22  06:00:00,26.1284928847,0.361320165317,0.045038397456,0.0,6.51253267309,14.7454349813,22.4188312649,7.82057470423,14.5982565607
 09/22  07:00:00,24.604608866,0.341257880617,0.0862506947893,0.0,6.01364874671,18.163451543,22.3451314352,6.83281795992,15.5123134752
 09/22  08:00:00,24.0068847798,0.605039746705,0.170495291466,0.0,4.35151303671,18.8798367041,20.627032804,5.72381016797,14.903222636
 09/22  09:00:00,21.7132148434,0.631580903451,0.673916038742,0.0,3.78894180059,16.6187760998,15.7413448741,2.66540006301,13.0759448111
 09/22  10:00:00,19.7918233884,0.791303981004,1.50942820933,0.0,3.78894180059,13.7021493968,12.4088459502,0.551086359132,11.857759591
 09/22  11:00:00,20.6917609704,0.940100500592,2.11338811787,0.0,3.78894180059,13.8493305508,9.58865547238,0.0149931690411,9.57366230334
 09/22  12:00:00,20.9222585787,1.06439716187,2.53003028305,0.0,3.69398621738,13.6338449159,8.35547708323,0.0,8.35547708323
 09/22  13:00:00,21.3507005768,1.2152223102,3.08593053069,0.0,3.78894180059,13.2606059349,7.44183816815,0.0,7.44183816815
 09/22  14:00:00,22.0426684441,1.4028200132,3.73748184904,0.0,3.78894180059,13.1134247809,6.52819925306,0.0,6.52819925306
 09/22  15:00:00,22.9668830545,1.31960261861,3.3799044007,0.0,4.71240779196,13.5549682428,7.44183816815,0.0,7.44183816815
 09/22  16:00:00,31.5232023832,1.60603337214,4.19943958851,0.0,7.18559832057,18.5321311015,8.66002338826,0.0,8.66002338826
 09/22  17:00:00,38.0133895718,1.60536351024,4.71254036978,0.0,8.38069375907,23.3147919321,11.4009401335,0.0,11.4009401335
 09/22  18:00:00,40.1388408372,1.45763225629,4.02551942198,0.0,10.6415932552,23.1212625696,13.3804911162,0.0,13.3804911162
 09/22  19:00:00,41.7453077425,1.02910818096,2.5656217142,0.0,12.3080778603,20.4854999863,12.7713985061,0.0,12.7713985061
 09/22  20:00:00,40.4285399679,0.805650557698,1.91243245609,0.0,12.456681583,19.8967753704,11.7054864385,0.0,11.7054864385
 09/22  21:00:00,34.164264374,0.583976139301,1.33333230259,0.0,9.18739968257,17.702556249,9.57366230334,0.0,9.57366230334
 09/22  22:00:00,26.5710865794,0.38892725792,0.87051595104,0.0,5.91811778209,14.0365255879,8.35547708323,0.0,8.35547708323
 09/22  23:00:00,20.1787925223,0.238740054846,0.524918168397,0.0,3.54045821811,10.5176760807,4.7009214229,0.0,4.7009214229
 09/22  24:00:00,16.0071799498,0.0965669336075,0.198734272825,0.0,2.55330491699,7.80157382632,1.50318522011,0.0,1.50318522011
 09/23  01:00:00,15.2656718465,0.053037891595,0.0894798274339,0.0,2.55330491699,7.21284921042,1.06350180595,0.16875553919,0.894746266764
 09/23  02:00:00,14.9716601918,0.08870040112,0.0541679712327,0.0,2.55330491699,6.91848690247,1.8153529642,1.37788997523,0.437462988961
 09/23  03:00:00,14.889562956,0.176746135269,0.0312061551937,0.0,2.55330491699,6.7713057485,4.11533062981,3.67785824952,0.437472380291
 09/23  04:00:00,17.0608600148,0.291345483601,0.0114104179213,0.0,3.82705111198,7.57405300124,7.51691194009,6.62193868622,0.89497325387
 09/23  05:00:00,21.6781479974,0.372916771592,0.00851465061223,0.0,6.02426329834,9.91545327661,12.996795772,8.5924519247,4.40434384727
 09/23  06:00:00,26.1642066715,0.418501663891,0.0235706857543,0.0,6.51253267309,14.7454349813,24.1259557065,9.4942514764,14.6317042301
 09/23  07:00:00,24.420890998,0.384278351839,0.0530417179932,0.0,6.01364874671,17.9699221805,23.7884936659,8.24058840072,15.5479052652
 09/23  08:00:00,22.2312586818,0.341372872858,0.104949635963,0.0,3.66783283761,18.1171033345,21.5360108721,6.59862009141,14.9373907807
 09/23  09:00:00,19.7438199871,0.346503966892,0.436011687791,0.0,3.10526160149,15.8560427302,16.8068576604,3.70101572268,13.1058419378
 09/23  10:00:00,17.6463420959,0.470472716321,1.13119175027,0.0,3.10526160149,12.9394160272,12.9557243053,1.070914933,11.8848093723
 09/23  11:00:00,18.6647591216,0.639650978969,1.83324935946,0.0,3.10526160149,13.0865971812,9.7029746176,0.107601305642,9.59537331195
 09/23  12:00:00,19.4378329213,0.831809682325,2.56134560981,0.0,3.10526160149,12.9394160272,8.37434074645,0.0,8.37434074645
 09/23  13:00:00,19.1877796554,0.872399911644,2.71224557653,0.0,3.10526160149,12.4978725653,7.45856632233,0.0,7.45856632233
 09/23  14:00:00,19.325072857,0.940639399335,2.92848044447,0.0,3.10526160149,12.3506914113,6.5427918982,0.0,6.5427918982
 09/23  15:00:00,21.2359735818,1.07844815521,3.33656296013,0.0,4.02872759285,12.7922348732,7.45856632233,0.0,7.45856632233
 09/23  16:00:00,29.6536342255,1.32618290258,4.05613546909,0.0,6.50191812146,17.7693977319,8.67959888783,0.0,8.67959888783
 09/23  17:00:00,38.0778697522,1.62024538328,4.95566803957,0.0,8.38069375907,23.1212625696,11.4269221602,0.0,11.4269221602
 09/23  18:00:00,40.6632430971,1.53819742445,4.46935651379,0.0,10.6415932552,23.1212625696,13.4111000791,0.0,13.4111000791
 09/23  19:00:00,42.8493222167,1.26397050953,3.43477385979,0.0,12.3080778603,20.4854999863,12.8005837964,0.0,12.8005837964
 09/23  20:00:00,40.9062936962,0.914347666136,2.28148907595,0.0,12.456681583,19.8967753704,11.7321803016,0.0,11.7321803016
 09/23  21:00:00,34.6116251413,0.6961795395,1.66848966962,0.0,9.18739968257,17.702556249,9.59537331195,0.0,9.59537331195
 09/23  22:00:00,27.0168018195,0.502659233626,1.20249921546,0.0,5.91811778209,14.0365255879,8.37434074645,0.0,8.37434074645
 09/23  23:00:00,20.4200062627,0.304125268222,0.700746695432,0.0,3.54045821811,10.5176760807,4.71124304995,0.0,4.71124304995
 09/23  24:00:00,16.2363315832,0.163084448567,0.361368391217,0.0,2.55330491699,7.80157382632,1.5060325655,0.0,1.5060325655
 09/24  01:00:00,15.3737965628,0.0806485481505,0.169993887227,0.0,2.55330491699,7.21284921042,0.896183525763,0.0,0.896183525763
 09/24  02:00:00,14.9544978469,0.0475616311514,0.0781443963254,0.0,2.55330491699,6.91848690247,0.62827100921,0.19044808357,0.43782292564
 09/24  03:00:00,14.8144394913,0.089993110709,0.0428357151422,0.0,2.55330491699,6.7713057485,1.97931499636,1.54148245941,0.437832536944
 09/24  04:00:00,16.9615405423,0.1764585524,0.026977876672,0.0,3.82705111198,7.57405300124,4.61492900374,3.71851317105,0.896415832689
 09/24  05:00:00,21.5875589232,0.264067001703,0.0267753463512,0.0,6.02426329834,9.91545327661,10.1719664547,5.7578389393,4.41412751542
 09/24  06:00:00,26.0952571025,0.334090729236,0.0390320513276,0.0,6.51253267309,14.7454349813,21.93163169,7.26575072064,14.6658809694
 09/24  07:00:00,24.3900661316,0.332545131862,0.0739500715676,0.0,6.01364874671,17.9699221805,22.3694830779,6.78521060476,15.5842724731
 09/24  08:00:00,22.2604491477,0.306672364439,0.168840610327,0.0,3.66783283761,18.1171033345,20.1596300204,5.18732669506,14.9723033254
 09/24  09:00:00,19.8825982103,0.349167150116,0.572126727757,0.0,3.10526160149,15.8560427302,15.7065361361,2.57014572168,13.1363904144
 09/24  10:00:00,17.8309510156,0.51133471397,1.27493867231,0.0,3.10526160149,12.9394160272,12.6967598809,0.784311410733,11.9124484702
 09/24  11:00:00,18.9104951065,0.701118723507,2.01751759983,0.0,3.10526160149,13.0865971812,9.66558880064,0.048031475882,9.61755732476
 09/24  12:00:00,19.8677293476,0.935330308476,2.88772140993,0.0,3.10526160149,12.9394160272,8.39361538053,0.0,8.39361538053
 09/24  13:00:00,20.4788905706,1.1714598196,3.70429658381,0.0,3.10526160149,12.4978725653,7.47565892235,0.0,7.47565892235
 09/24  14:00:00,21.05243885,1.34928780627,4.2471980306,0.0,3.10526160149,12.3506914113,6.55770246418,0.0,6.55770246418
 09/24  15:00:00,23.1768188802,1.53768905196,4.8181673617,0.0,4.02872759285,12.7922348732,7.47565892235,0.0,7.47565892235
 09/24  16:00:00,31.5240334823,1.7590582262,5.49365940224,0.0,6.50191812146,17.7693977319,8.69960086658,0.0,8.69960086658
 09/24  17:00:00,39.8955565503,2.03595971649,6.3576405045,0.0,8.38069375907,23.1212625696,11.4534702411,0.0,11.4534702411
 09/24  18:00:00,42.0850221144,1.8747350425,5.554597913,0.0,10.6415932552,23.1212625696,13.4423759005,0.0,13.4423759005
 09/24  19:00:00,43.5969656038,1.46070900312,3.98567875332,0.0,12.3080778603,20.4854999863,12.8304049284,0.0,12.8304049284
 09/24  20:00:00,42.7773340779,1.35872091769,3.70815620611,0.0,12.456681583,19.8967753704,11.7594557272,0.0,11.7594557272
 09/24  21:00:00,36.9093178513,1.24047938485,3.42188253431,0.0,9.18739968257,17.702556249,9.61755732476,0.0,9.61755732476
 09/24  22:00:00,28.3134533527,0.827392885564,2.17441709671,0.0,5.91811778209,14.0365255879,8.39361538053,0.0,8.39361538053
 09/24  23:00:00,21.3316268646,0.540023520287,1.37646904525,0.0,3.54045821811,10.5176760807,4.72178954784,0.0,4.72178954784
 09/24  24:00:00,17.091269925,0.38849871921,0.990892462372,0.0,2.55330491699,7.80157382632,1.50894194423,0.0,1.50894194423
 09/25  01:00:00,16.2175430083,0.310211899932,0.784176980933,0.0,2.55330491699,7.21284921042,0.8976515642,0.0,0.8976515642
 09/25  02:00:00,15.6433465649,0.234310241759,0.580244503663,0.0,2.55330491699,6.91848690247,0.438190552017,0.0,0.438190552017
 09/25  03:00:00,15.4120066595,0.209644910587,0.520751083448,0.0,2.55330491699,6.7713057485,0.438200381391,0.0,0.438200381391
 09/25  04:00:00,17.4547309353,0.20010904054,0.496517781481,0.0,3.82705111198,7.57405300124,0.897889145129,0.0,0.897889145129
 09/25  05:00:00,22.0463659405,0.21625500941,0.533394355884,0.0,6.02426329834,9.91545327661,4.4241181522,0.0,4.4241181522
 09/25  06:00:00,26.6081553512,0.258920119162,0.627100910185,0.0,6.51253267309,14.7454349813,14.7007766574,0.0,14.7007766574
 09/25  07:00:00,25.1560797747,0.287525231322,0.691454252777,0.0,6.01364874671,18.163451543,15.6214043291,0.0,15.6214043291
 09/25  08:00:00,24.3115240992,0.506417329935,0.573757027582,0.0,4.35151303671,18.8798367041,15.0079499311,0.0,15.0079499311
 09/25  09:00:00,21.4784707304,0.492189268166,0.57856356111,0.0,3.78894180059,16.6187760998,13.1675811944,0.0,13.1675811944
 09/25  10:00:00,18.624182731,0.505335014967,0.627756518013,0.0,3.78894180059,13.7021493968,11.9406686997,0.0,11.9406686997
 09/25  11:00:00,18.8171471191,0.512478225003,0.666396542183,0.0,3.78894180059,13.8493305508,9.64020777216,0.0,9.64020777216
 09/25  12:00:00,18.7001071099,0.566373041995,0.805902934152,0.0,3.69398621738,13.6338449159,8.41329527745,0.0,8.41329527745
 09/25  13:00:00,18.4239283773,0.556603379023,0.817777262394,0.0,3.78894180059,13.2606059349,7.49311090642,0.0,7.49311090642
 09/25  14:00:00,18.7666712631,0.680514083013,1.18379059824,0.0,3.78894180059,13.1134247809,6.57292653539,0.0,6.57292653539
 09/25  15:00:00,20.1031194775,0.670865046444,1.16487839582,0.0,4.71240779196,13.5549682428,7.49311090642,0.0,7.49311090642
 09/25  16:00:00,27.7460118795,0.725374771202,1.3029076858,0.0,7.18559832057,18.5321311015,8.72002340113,0.0,8.72002340113
 09/25  17:00:00,33.6918612215,0.561227556894,1.43514797278,0.0,8.38069375907,23.3147919321,11.4805765142,0.0,11.4805765142
