Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/25  18:00:00,36.393056443,0.498007162331,1.23936012178,0.0,10.6415932552,23.1212625696,13.4743093181,0.0,13.4743093181
 09/25  19:00:00,39.5802234241,0.415389610642,1.0142559661,0.0,12.3080778603,20.4854999863,12.8608530708,0.0,12.8608530708
 09/25  20:00:00,38.9730556109,0.368668631323,0.893930025449,0.0,12.456681583,19.8967753704,11.7873046379,0.0,11.7873046379
 09/25  21:00:00,33.227444841,0.288706241894,0.691782666924,0.0,9.18739968257,17.702556249,9.64020777216,0.0,9.64020777216
 09/25  22:00:00,25.8312241267,0.166384889431,0.35319586679,0.0,5.91811778209,14.0365255879,8.75356433323,0.340269055783,8.41329527745
 09/25  23:00:00,19.759961191,0.148289149147,0.196537742792,0.0,3.54045821811,10.5176760807,6.13420390651,1.40164611319,4.73255779332
 09/25  24:00:00,15.9427770331,0.165403992261,0.0654942975096,0.0,2.55330491699,7.80157382632,4.55185183605,3.03993934134,1.51191249471
 09/26  01:00:00,15.3554815992,0.218985776223,0.0133416955284,0.0,2.55330491699,7.21284921042,5.66303797389,4.76388802657,0.899149947324
 09/26  02:00:00,15.0975069462,0.243640567419,0.0250745593518,0.0,2.55330491699,6.91848690247,5.62758349218,5.18901773296,0.438565759225
 09/26  03:00:00,14.9687015019,0.270506920342,0.0165839160217,0.0,2.55330491699,6.7713057485,6.31566219302,5.87708638832,0.438575804703
 09/26  04:00:00,17.0663804685,0.292738726695,0.0155376285602,0.0,3.82705111198,7.57405300124,7.28602393164,6.38663117673,0.899392754913
 09/26  05:00:00,21.6444468166,0.302680161491,0.0450500798789,0.0,6.02426329834,9.91545327661,10.741977363,6.30766456388,4.43431279914
 09/26  06:00:00,26.1666647233,0.319793781746,0.124736619602,0.0,6.51253267309,14.7454349813,20.6404140177,5.90403305765,14.73638096
 09/26  07:00:00,24.6628618345,0.334422931979,0.151338611976,0.0,6.01364874671,18.163451543,21.639507267,5.98021743001,15.659289837
 09/26  08:00:00,23.9312985022,0.623354758189,0.0765940023883,0.0,4.35151303671,18.8798367041,21.8546952164,6.81037517497,15.0443200414
 09/26  09:00:00,21.0931985805,0.618323041101,0.0671576382068,0.0,3.78894180059,16.6187760998,19.9600307584,6.76062571745,13.199405041
 09/26  10:00:00,18.185808297,0.612576275136,0.082140823764,0.0,3.78894180059,13.7021493968,18.4475013659,6.47803966217,11.9694617038
 09/26  11:00:00,18.3261848932,0.610191684103,0.0777208571824,0.0,3.78894180059,13.8493305508,16.154122014,6.49080406754,9.66331794645
 09/26  12:00:00,18.0228027649,0.58616271419,0.108808916973,0.0,3.69398621738,13.6338449159,14.086293582,5.65291897278,8.43337460921
 09/26  13:00:00,17.7748997576,0.566864623875,0.158487397805,0.0,3.78894180059,13.2606059349,12.5899907018,5.0790735955,7.51091710628
 09/26  14:00:00,17.6476236849,0.551252504798,0.194004598215,0.0,3.78894180059,13.1134247809,11.1531077204,4.56464811706,6.58845960335
 09/26  15:00:00,19.0917178407,0.530569626782,0.29377217875,0.0,4.71240779196,13.5549682428,10.9551039969,3.44418689065,7.51091710628
 09/26  16:00:00,26.6708477366,0.521355543318,0.431762770752,0.0,7.18559832057,18.5321311015,10.9489604825,2.20810003894,8.74086044352
 09/26  17:00:00,32.5714249539,0.272144939387,0.603794322706,0.0,8.38069375907,23.3147919321,12.3140975326,0.805864580339,11.5082329523
 09/26  18:00:00,35.7987259162,0.335430643221,0.80760611404,0.0,10.6415932552,23.1212625696,13.8965552302,0.389664354918,13.5068908753
 09/26  19:00:00,39.1741414034,0.314027784631,0.709535771446,0.0,12.3080778603,20.4854999863,13.5173367607,0.625417553998,12.8919192067
 09/26  20:00:00,38.613675049,0.289843775317,0.613374319578,0.0,12.456681583,19.8967753704,12.6967483997,0.881029613111,11.8157187866
 09/26  21:00:00,33.1149938047,0.280208796435,0.587829076091,0.0,9.18739968257,17.702556249,10.624395283,0.961077336539,9.66331794645
 09/26  22:00:00,25.9900416771,0.249681395128,0.428716911566,0.0,5.91811778209,14.0365255879,10.1449309323,1.71155632313,8.43337460921
 09/26  23:00:00,19.9524518455,0.259540758755,0.277776787604,0.0,3.54045821811,10.5176760807,7.94577398144,3.20222938395,4.74354459749
 09/26  24:00:00,16.1358575814,0.272031266796,0.151947571248,0.0,2.55330491699,7.80157382632,6.0786341514,4.56369081416,1.51494333724
 09/27  01:00:00,15.5155122804,0.282201872848,0.110156280062,0.0,2.55330491699,7.21284921042,6.04753040281,5.14685217136,0.900678231448
 09/27  02:00:00,15.21486915,0.284125169525,0.101952161042,0.0,2.55330491699,6.91848690247,5.68459657397,5.24564813781,0.438948436165
 09/27  03:00:00,15.0562622924,0.294934654591,0.0797169723474,0.0,2.55330491699,6.7713057485,6.11325784762,5.6742991519,0.438958695716
 09/27  04:00:00,17.1427880842,0.298057147463,0.0866268234327,0.0,3.82705111198,7.57405300124,6.57600114854,5.67507493173,0.900926216816
 09/27  05:00:00,21.7459498578,0.29551027547,0.153723007158,0.0,6.02426329834,9.91545327661,9.47826803976,5.03355960245,4.44470843731
 09/27  06:00:00,26.269458794,0.307068892063,0.240255580016,0.0,6.51253267309,14.7454349813,19.3145612095,4.54187787645,14.772683333
 09/27  07:00:00,24.7703954586,0.303860589406,0.289434578631,0.0,6.01364874671,18.163451543,19.7571789006,4.05926112323,15.6979177773
 09/27  08:00:00,24.2272047628,0.588565973903,0.407289047286,0.0,4.35151303671,18.8798367041,18.5075056513,3.42610276563,15.0814028857
 09/27  09:00:00,21.8835639825,0.637372815093,0.838473266275,0.0,3.78894180059,16.6187760998,14.9925921954,1.76073966561,13.2318525298
 09/27  10:00:00,19.5082534733,0.725285655691,1.29187661955,0.0,3.78894180059,13.7021493968,12.5631610133,0.564342057804,11.9988189555
 09/27  11:00:00,19.661018886,0.703085967638,1.31966056645,0.0,3.78894180059,13.8493305508,9.76638596169,0.0795049579282,9.68688100377
 09/27  12:00:00,19.1259723375,0.649219973105,1.14892123063,0.0,3.69398621738,13.6338449159,8.4538474295,0.0,8.4538474295
 09/27  13:00:00,18.2462184405,0.518846794654,0.677823909969,0.0,3.78894180059,13.2606059349,7.92645744446,0.397385195661,7.5290722488
 09/27  14:00:00,17.7890836939,0.461653267864,0.425063844141,0.0,3.78894180059,13.1134247809,7.53620635231,0.931909284203,6.60429706811
 09/27  15:00:00,19.1347732761,0.44851254329,0.418884697633,0.0,4.71240779196,13.5549682428,8.28127230034,0.752200051537,7.5290722488
 09/27  16:00:00,26.9648666083,0.529878779952,0.717258405808,0.0,7.18559832057,18.5321311015,8.89715067468,0.135044851615,8.76210582307
 09/27  17:00:00,32.9222784012,0.351134947047,0.875657762347,0.0,8.38069375907,23.3147919321,11.5820978877,0.0456665225744,11.5364313652
 09/27  18:00:00,36.8454093111,0.377150237203,0.919736581679,0.0,10.6415932552,23.1212625696,13.6116761984,0.071565275076,13.5401109233
 09/27  19:00:00,39.1597000436,0.312649837867,0.696472358398,0.0,12.3080778603,20.4854999863,13.3465669271,0.422972790868,12.9235941362
 09/27  20:00:00,38.5197355325,0.283098511878,0.526180066495,0.0,12.456681583,19.8967753704,13.0480001828,1.20331042412,11.8446897587
 09/27  21:00:00,32.8599723634,0.290403882231,0.322612549005,0.0,9.18739968257,17.702556249,12.9248257324,3.23794472863,9.68688100377
 09/27  22:00:00,25.8206827087,0.335536830497,0.173502507785,0.0,5.91811778209,14.0365255879,14.2489881514,5.79514072185,8.4538474295
 09/27  23:00:00,19.8650728696,0.374065094949,0.0758734755513,0.0,3.54045821811,10.5176760807,12.5044553984,7.74970869172,4.75474670671
 09/27  24:00:00,16.1411559806,0.417855995368,0.0114212418555,0.0,2.55330491699,7.80157382632,10.955290164,9.43725658973,1.51803357426
 09/28  01:00:00,15.5869435969,0.463789469425,0.0,0.0,2.55330491699,7.21284921042,11.4852123043,10.5829763402,0.902235964088
 09/28  02:00:00,15.3579454547,0.529153635249,0.0,0.0,2.55330491699,6.91848690247,12.5759457738,12.1366073042,0.439338469534
 09/28  03:00:00,15.2586432381,0.577032572629,0.0,0.0,2.55330491699,6.7713057485,13.7160319677,13.2766830266,0.439348941063
 09/28  04:00:00,17.3531822163,0.59507810304,0.0,0.0,3.82705111198,7.57405300124,14.5899267881,13.6874377113,0.902489076796
 09/28  05:00:00,21.8808718934,0.584155318192,0.0,0.0,6.02426329834,9.91545327661,17.879241748,13.4239397598,4.45530198823
 09/28  06:00:00,26.2684101475,0.546275825588,0.0,0.0,6.51253267309,14.7454349813,27.3455303167,12.5358572912,14.8096730255
 09/28  07:00:00,24.7118293209,0.519570068997,0.0151589613303,0.0,6.01364874671,18.163451543,27.4527136781,11.7154369674,15.7372767108
 09/28  08:00:00,24.0358898138,0.80333008599,0.00120998612746,0.0,4.35151303671,18.8798367041,26.9102905289,11.7911030467,15.1191874821
 09/28  09:00:00,21.1934063437,0.779116074028,0.00657236854572,0.0,3.78894180059,16.6187760998,24.4184736103,11.1535595586,13.2649140517
 09/28  10:00:00,18.2634653548,0.729676034574,0.0426981221698,0.0,3.78894180059,13.7021493968,21.6499712782,9.62123951716,12.0287317611
 09/28  11:00:00,18.4916267766,0.659472648567,0.193881776184,0.0,3.78894180059,13.8493305508,16.5180832035,6.80719323739,9.71088996613
 09/28  12:00:00,18.7195532938,0.674187775015,0.717534384965,0.0,3.69398621738,13.6338449159,11.4818473178,3.00713964233,8.47470767549
 09/28  13:00:00,19.1713331855,0.77436483428,1.34742061537,0.0,3.78894180059,13.2606059349,8.5792857363,1.03171477879,7.54757095751
 09/28  14:00:00,19.8951947423,0.919217943956,2.07361021651,0.0,3.78894180059,13.1134247809,6.63660245661,0.0161682170832,6.62043423953
 09/28  15:00:00,22.4061863346,1.15342978662,2.98538051281,0.0,4.71240779196,13.5549682428,7.54757095751,0.0,7.54757095751
 09/28  16:00:00,30.9340677796,1.39545666792,3.82088168913,0.0,7.18559832057,18.5321311015,8.78375324815,0.0,8.78375324815
 09/28  17:00:00,37.0618059245,1.2990024064,4.06731782631,0.0,8.38069375907,23.3147919321,11.5651634021,0.0,11.5651634021
 09/28  18:00:00,40.5636328196,1.2577667649,3.75734356251,0.0,10.6415932552,23.1212625696,13.5739596244,0.0,13.5739596244
 09/28  19:00:00,42.0826544142,1.0353509207,2.89672564621,0.0,12.3080778603,20.4854999863,12.9558684791,0.0,12.9558684791
 09/28  20:00:00,40.7250586255,0.825146819143,2.18945485219,0.0,12.456681583,19.8967753704,11.8742089748,0.0,11.8742089748
 09/28  21:00:00,34.307707136,0.586271173341,1.47448003052,0.0,9.18739968257,17.702556249,9.71088996613,0.0,9.71088996613
 09/28  22:00:00,26.6888490162,0.399373080571,0.977832565131,0.0,5.91811778209,14.0365255879,8.47470767549,0.0,8.47470767549
 09/28  23:00:00,20.2156749871,0.2360083341,0.564532353911,0.0,3.54045821811,10.5176760807,4.76616080357,0.0,4.76616080357
 09/28  24:00:00,16.0770097469,0.110358029755,0.254772973744,0.0,2.55330491699,7.80157382632,1.52118229064,0.0,1.52118229064
 09/29  01:00:00,15.3647375574,0.0768716351095,0.164711794866,0.0,2.55330491699,7.21284921042,1.00353555852,0.0997128744268,0.903822684092
 09/29  02:00:00,14.9968135964,0.0754309903376,0.0925907866121,0.0,2.55330491699,6.91848690247,1.19350208168,0.753766337817,0.439735743861
 09/29  03:00:00,14.8642773756,0.129525510574,0.0531411995077,0.0,2.55330491699,6.7713057485,2.81093851452,2.37119208932,0.439746425207
 09/29  04:00:00,16.9853735402,0.186237356328,0.0410320706155,0.0,3.82705111198,7.57405300124,4.68049080954,3.77640993742,0.904080872127
 09/29  05:00:00,21.5974707358,0.263519876105,0.037234284502,0.0,6.02426329834,9.91545327661,10.0673981658,5.60130785098,4.46609031482
 09/29  06:00:00,26.9802600515,0.298971106699,0.0663212895308,0.0,6.51253267309,14.7454349813,20.9359004257,6.08856134278,14.8473390829
 09/29  07:00:00,24.5962111852,0.297227254071,0.121883640545,0.0,6.01364874671,18.163451543,21.2307794169,5.45342443538,15.7773549815
 09/29  08:00:00,23.989909671,0.571608720345,0.186951208979,0.0,4.35151303671,18.8798367041,19.97457746,4.81691481874,15.1576626413
 09/29  09:00:00,21.7233886051,0.618112453677,0.697558250243,0.0,3.78894180059,16.6187760998,15.5783483739,2.27976855796,13.298579816
 09/29  10:00:00,20.0052594021,0.830457327134,1.68371087689,0.0,3.78894180059,13.7021493968,12.5069106767,0.447719414586,12.0591912621
 09/29  11:00:00,21.5344316785,1.09649224936,2.79966707721,0.0,3.78894180059,13.8493305508,9.73533772352,0.0,9.73533772352
 09/29  12:00:00,22.4048327336,1.33799509332,3.73900650645,0.0,3.69398621738,13.6338449159,8.49594916962,0.0,8.49594916962
 09/29  13:00:00,23.352837268,1.59194134405,4.71134818805,0.0,3.78894180059,13.2606059349,7.56640775419,0.0,7.56640775419
 09/29  14:00:00,23.8471504719,1.73109350678,5.21369038326,0.0,3.78894180059,13.1134247809,6.63686633876,0.0,6.63686633876
 09/29  15:00:00,26.4695565014,2.0040545941,6.1981258721,0.0,4.71240779196,13.5549682428,7.56640775419,0.0,7.56640775419
 09/29  16:00:00,34.8910673995,2.21861943941,6.95471853753,0.0,7.18559832057,18.5321311015,8.80579630809,0.0,8.80579630809
 09/29  17:00:00,40.8271218981,2.12482795534,7.00680825099,0.0,8.38069375907,23.3147919321,11.5944205544,0.0,11.5944205544
 09/29  18:00:00,43.7567341075,1.99480943285,6.21340218245,0.0,10.6415932552,23.1212625696,13.6084269545,0.0,13.6084269545
 09/29  19:00:00,44.8614260502,1.70062260318,5.01022559966,0.0,12.3080778603,20.4854999863,12.9887326775,0.0,12.9887326775
 09/29  20:00:00,43.402836356,1.47921285559,4.21316654627,0.0,12.456681583,19.8967753704,11.9042676929,0.0,11.9042676929
 09/29  21:00:00,36.6870888148,1.18553201952,3.25460086313,0.0,9.18739968257,17.702556249,9.73533772352,0.0,9.73533772352
 09/29  22:00:00,28.4816122129,0.859574836446,2.31039400602,0.0,5.91811778209,14.0365255879,8.49594916962,0.0,8.49594916962
 09/29  23:00:00,21.3693631263,0.544355182964,1.40987364424,0.0,3.54045821811,10.5176760807,4.7777835079,0.0,4.7777835079
 09/29  24:00:00,16.7082774336,0.291642289099,0.704756401164,0.0,2.55330491699,7.80157382632,1.5243885539,0.0,1.5243885539
 09/30  01:00:00,15.7271901321,0.182842994538,0.421193010138,0.0,2.55330491699,7.21284921042,0.905437921778,0.0,0.905437921778
 09/30  02:00:00,15.226700317,0.122287877102,0.27562062038,0.0,2.55330491699,6.91848690247,0.440140141538,0.0,0.440140141538
 09/30  03:00:00,14.9245432139,0.0757359409246,0.167196607448,0.0,2.55330491699,6.7713057485,0.440151030476,0.0,0.440151030476
 09/30  04:00:00,16.9222149326,0.0587014235763,0.10540939576,0.0,3.82705111198,7.57405300124,1.10566577738,0.199964645837,0.90570113154
 09/30  05:00:00,21.4800152471,0.0910059025239,0.092292769415,0.0,6.02426329834,9.91545327661,5.5102835906,1.03321336833,4.47707022227
 09/30  06:00:00,26.906370186,0.154774001544,0.136628529212,0.0,6.51253267309,14.7454349813,16.8795957218,1.99392537136,14.8856703504
 09/30  07:00:00,24.3846072491,0.18600604209,0.215030278847,0.0,6.01364874671,17.9699221805,17.762234093,1.94409337223,15.8181407208
 09/30  08:00:00,22.3568907708,0.225814753877,0.346139843928,0.0,3.66783283761,18.1171033345,16.9114142222,1.71459725313,15.196816969
 09/30  09:00:00,20.1658860248,0.37120867858,0.833373013708,0.0,3.10526160149,15.8560427302,14.2041265428,0.871286690007,13.3328398528
 09/30  10:00:00,18.2231968853,0.590404000863,1.58811525509,0.0,3.10526160149,12.9394160272,12.2218493176,0.131660879306,12.0901884382
 09/30  11:00:00,19.23621512,0.788617399902,2.25573893688,0.0,3.10526160149,13.0865971812,9.76021703596,0.0,9.76021703596
 09/30  12:00:00,20.1407939303,1.02220667789,3.07390962325,0.0,3.10526160149,12.9394160272,8.51756562141,0.0,8.51756562141
 09/30  13:00:00,21.1813953135,1.34383927434,4.23442187196,0.0,3.10526160149,12.4978725653,7.5855770605,0.0,7.5855770605
 09/30  14:00:00,22.1984426564,1.59740369017,5.14508595309,0.0,3.10526160149,12.3506914113,6.65358849958,0.0,6.65358849958
 09/30  15:00:00,24.4997055054,1.81750483371,5.86123820516,0.0,4.02872759285,12.7922348732,7.5855770605,0.0,7.5855770605
 09/30  16:00:00,33.2823954948,2.11416657518,6.89691306581,0.0,6.50191812146,17.7693977319,8.82822847505,0.0,8.82822847505
 09/30  17:00:00,41.6170259613,2.37875271473,7.73631691726,0.0,8.38069375907,23.1212625696,11.6241941578,0.0,11.6241941578
 09/30  18:00:00,44.3843430535,2.19303995233,6.6427806089,0.0,10.6415932552,23.1212625696,13.6435027064,0.0,13.6435027064
 09/30  19:00:00,44.6938458208,1.74766225605,4.79560571746,0.0,12.3080778603,20.4854999863,13.0221769992,0.0,13.0221769992
 09/30  20:00:00,42.4800840354,1.34584503864,3.42378204265,0.0,12.456681583,19.8967753704,11.9348570114,0.0,11.9348570114
 09/30  21:00:00,35.4993921672,0.952692591893,2.29974364321,0.0,9.18739968257,17.702556249,9.76021703596,0.0,9.76021703596
 09/30  22:00:00,27.2208710017,0.576224308942,1.33300332227,0.0,5.91811778209,14.0365255879,8.51756562141,0.0,8.51756562141
 09/30  23:00:00,20.4451321866,0.320244854182,0.709753033327,0.0,3.54045821811,10.5176760807,4.78961137775,0.0,4.78961137775
 09/30  24:00:00,16.2254320655,0.164589641412,0.348963680754,0.0,2.55330491699,7.80157382632,1.52765141455,0.0,1.52765141455
 10/01  01:00:00,15.3509522599,0.0754309852965,0.152367147163,0.0,2.55330491699,7.21284921042,0.907081199068,0.0,0.907081199068
 10/01  02:00:00,14.9598864884,0.0579664057987,0.0731282631298,0.0,2.55330491699,6.91848690247,0.897950888516,0.457399345656,0.44055154286
 10/01  03:00:00,14.8620722215,0.147795839643,0.0326657163785,0.0,2.55330491699,6.7713057485,3.50147893451,3.06091629741,0.440562637098
 10/01  04:00:00,17.058110409,0.294274626195,0.00573166951484,0.0,3.82705111198,7.57405300124,7.85355269571,6.94620332036,0.907349375355
 10/01  05:00:00,21.7352983662,0.438581790973,0.0,0.0,6.02426329834,9.91545327661,15.0945102837,10.6062718246,4.48823845903
 10/01  06:00:00,27.1460801804,0.531112525116,0.0,0.0,6.51253267309,14.7454349813,27.8820183531,12.9573628771,14.924655476
 10/01  07:00:00,24.5197659886,0.524052192776,0.0121428676442,0.0,6.01364874671,17.9699221805,28.2914277865,12.4318059362,15.8596218502
 10/01  08:00:00,22.2868909811,0.468720059411,0.0332347486828,0.0,3.66783283761,18.1171033345,25.7512786694,10.5146397991,15.2366388702
 10/01  09:00:00,19.4434840593,0.37429537115,0.107884355677,0.0,3.10526160149,15.8560427302,20.6724517798,7.30476776342,13.3676840163
 10/01  10:00:00,16.7110807891,0.308605169676,0.357797990037,0.0,3.10526160149,12.9394160272,15.8104021743,3.68868806422,12.12171411
 10/01  11:00:00,17.4201753616,0.346853756884,0.881462821508,0.0,3.10526160149,13.0865971812,10.609903799,0.824383263343,9.78552053568
 10/01  12:00:00,18.0858356742,0.499211640989,1.54194640406,0.0,3.10526160149,12.9394160272,8.54394555066,0.00439492129103,8.53955062936
 10/01  13:00:00,18.4177037258,0.676362115659,2.13820744297,0.0,3.10526160149,12.4978725653,7.60507319963,0.0,7.60507319963
 10/01  14:00:00,18.5002726212,0.730382666733,2.31393694127,0.0,3.10526160149,12.3506914113,6.67059576989,0.0,6.67059576989
 10/01  15:00:00,19.9546373215,0.749359057731,2.38431579731,0.0,4.02872759285,12.7922348732,7.60507319963,0.0,7.60507319963
 10/01  16:00:00,27.8904730873,0.875971493241,2.74318574018,0.0,6.50191812146,17.7693977319,8.85104310594,0.0,8.85104310594
 10/01  17:00:00,35.1096011368,0.909597199012,2.6980476084,0.0,8.38069375907,23.1212625696,11.6544753952,0.0,11.6544753952
 10/01  18:00:00,38.4409075192,0.781705702369,2.11067932463,0.0,10.6415932552,23.1212625696,13.6791764929,0.0,13.6791764929
 10/01  19:00:00,40.199448718,0.591763823397,1.45710704728,0.0,12.3080778603,20.4854999863,13.0561915398,0.0,13.0561915398
 10/01  20:00:00,39.2037615113,0.450981008457,1.04232354875,0.0,12.456681583,19.8967753704,11.9659678717,0.0,11.9659678717
 10/01  21:00:00,33.1969986963,0.298211440286,0.651831323895,0.0,9.18739968257,17.702556249,9.78552053568,0.0,9.78552053568
 10/01  22:00:00,25.7413696008,0.14350440536,0.286221824963,0.0,5.91811778209,14.0365255879,8.64298078119,0.103430151825,8.53955062936
 10/01  23:00:00,19.6610046687,0.137879199396,0.107991170242,0.0,3.54045821811,10.5176760807,6.75153807962,1.94989716921,4.80164091041
 10/01  24:00:00,15.9941154237,0.260946887639,0.0212897927222,0.0,2.55330491699,7.80157382632,7.48300499511,5.95203508879,1.53096990632
 10/02  01:00:00,15.5269908399,0.403836712498,0.0,0.0,2.55330491699,7.21284921042,10.6293741296,9.72062209994,0.908752029635
 10/02  02:00:00,15.3686202622,0.539828442766,0.0,0.0,2.55330491699,6.91848690247,13.578525552,13.1375557259,0.440969826056
 10/02  03:00:00,15.3388126277,0.657201962166,0.0,0.0,2.55330491699,6.7713057485,16.5708235988,16.1298424756,0.440981123233
 10/02  04:00:00,17.5088718067,0.750767693489,0.0,0.0,3.82705111198,7.57405300124,19.4620004062,18.5529752906,0.90902511563
 10/02  05:00:00,22.0902301099,0.793513534666,0.0,0.0,6.02426329834,9.91545327661,24.1213091913,19.6217174736,4.49959171774
 10/02  06:00:00,27.4264009115,0.811433256306,0.0,0.0,6.51253267309,14.7454349813,35.0306529142,20.0663700002,14.964282914
 10/02  07:00:00,24.9336850325,0.756584741903,0.0,0.0,6.01364874671,18.163451543,34.300785129,18.3989990434,15.9017860856
 10/02  08:00:00,24.1532011901,0.921851448482,0.0,0.0,4.35151303671,18.8798367041,30.30116133,15.024044778,15.277116552
 10/02  09:00:00,21.2025165899,0.752024069944,0.042774618816,0.0,3.78894180059,16.6187760998,23.4770073975,10.0739054097,13.4031019879
 10/02  10:00:00,18.5091559623,0.635611940227,0.382452823984,0.0,3.78894180059,13.7021493968,16.59720014,4.44344119857,12.1537589414
 10/02  11:00:00,19.4057376768,0.696056966664,1.0714083582,0.0,3.78894180059,13.8493305508,11.174265149,1.36302441972,9.81124072929
 10/02  12:00:00,19.7656824572,0.794970673507,1.64288064992,0.0,3.69398621738,13.6338449159,8.69758017585,0.13568249302,8.56189768283
 10/02  13:00:00,20.2055470524,0.939971282082,2.21602803443,0.0,3.78894180059,13.2606059349,7.62489039798,0.0,7.62489039798
 10/02  14:00:00,20.2890184696,0.989272039392,2.39737984835,0.0,3.78894180059,13.1134247809,6.68788311313,0.0,6.68788311313
 10/02  15:00:00,21.9885129296,1.07549164836,2.64564524601,0.0,4.71240779196,13.5549682428,7.62489039798,0.0,7.62489039798
 10/02  16:00:00,30.0672244015,1.23494437032,3.11455060864,0.0,7.18559832057,18.5321311015,8.87423344444,0.0,8.87423344444
 10/02  17:00:00,35.7380265701,1.0323135444,3.01022733391,0.0,8.38069375907,23.3147919321,11.685255299,0.0,11.685255299
 10/02  18:00:00,38.7310013239,0.867893466014,2.31458536568,0.0,10.6415932552,23.1212625696,13.7154377495,0.0,13.7154377495
 10/02  19:00:00,40.3109385468,0.626883053714,1.53347764572,0.0,12.3080778603,20.4854999863,13.0907662263,0.0,13.0907662263
 10/02  20:00:00,39.200840044,0.451208060517,1.03917502938,0.0,12.456681583,19.8967753704,11.9975910606,0.0,11.9975910606
 10/02  21:00:00,33.2096261842,0.303518382374,0.659151869663,0.0,9.18739968257,17.702556249,9.81124072929,0.0,9.81124072929
 10/02  22:00:00,25.7778463101,0.153469051912,0.312733887727,0.0,5.91811778209,14.0365255879,8.57836930678,0.0164716239484,8.56189768283
 10/02  23:00:00,19.6302997332,0.10538606089,0.109779373209,0.0,3.54045821811,10.5176760807,5.98493502801,1.17106648457,4.81386854343
 10/02  24:00:00,15.9458571882,0.197293245106,0.0366851996812,0.0,2.55330491699,7.80157382632,5.8319569088,4.29761386234,1.53434304646
 10/03  01:00:00,15.4647970234,0.338720396815,0.00292249914606,0.0,2.55330491699,7.21284921042,9.1543988777,8.24394895866,0.910449919043
 10/03  02:00:00,15.3296976376,0.500905818137,0.0,0.0,2.55330491699,6.91848690247,12.7870161455,12.3456212782,0.441394867324
 10/03  03:00:00,15.3256785819,0.644067916384,0.0,0.0,2.55330491699,6.7713057485,16.4574079454,16.0160015804,0.441406365016
 10/03  04:00:00,17.5240051161,0.765901002852,0.0,0.0,3.82705111198,7.57405300124,20.1541603053,19.243432449,0.910727856299
 10/03  05:00:00,22.1331612415,0.836444666276,0.0,0.0,6.02426329834,9.91545327661,25.6178032622,21.106676626,4.51112663623
 10/03  06:00:00,27.4965435778,0.881575922545,0.0,0.0,6.51253267309,14.7454349813,37.3442698957,22.3397289673,15.0045409284
 10/03  07:00:00,25.0316386536,0.85453836302,0.0,0.0,6.01364874671,18.163451543,37.4116413443,21.467020404,15.9446209404
 10/03  08:00:00,24.2485196846,1.01716994289,0.0,0.0,4.35151303671,18.8798367041,33.0773600907,17.7591220636,15.3182380272
 10/03  09:00:00,21.2759733816,0.832746957114,0.0355085232968,0.0,3.78894180059,16.6187760998,25.7095769696,12.270493691,13.4390832787
 10/03  10:00:00,18.4804914091,0.730438868037,0.258961342992,0.0,3.78894180059,13.7021493968,19.7185937105,7.53228026789,12.1863134426
 10/03  11:00:00,18.8564581957,0.687377970055,0.530807873777,0.0,3.78894180059,13.8493305508,14.2777315284,4.44036152836,9.83736999999
 10/03  12:00:00,18.8301414381,0.710907549106,0.791402755176,0.0,3.69398621738,13.6338449159,11.423942413,2.83934224912,8.58460016393
 10/03  13:00:00,18.770086852,0.729691409341,0.990847706772,0.0,3.78894180059,13.2606059349,9.54742854135,1.90240575447,7.64502278688
 10/03  14:00:00,18.7062111386,0.721406170682,1.08243838604,0.0,3.78894180059,13.1134247809,7.77374629677,1.06830088694,6.70544540983
 10/03  15:00:00,20.0212476984,0.688514510975,1.06535715227,0.0,4.71240779196,13.5549682428,8.10069055311,0.455667766233,7.64502278688
 10/03  16:00:00,27.323576616,0.639863626601,0.965983566829,0.0,7.18559832057,18.5321311015,8.96507702459,0.0672844016419,8.89779262295
 10/03  17:00:00,32.9427505812,0.374091426481,0.873173462883,0.0,8.38069375907,23.3147919321,11.7233934158,0.00686866168157,11.7165247541
 10/03  18:00:00,37.3873374854,0.312801105566,0.633180554275,0.0,10.6415932552,23.1212625696,14.0812196636,0.328943925892,13.7522757377
 10/03  19:00:00,38.861969031,0.265710902371,0.445680281275,0.0,12.3080778603,20.4854999863,14.1413179197,1.01542710006,13.1258908197
 10/03  20:00:00,38.2844327536,0.247337421508,0.326638377934,0.0,12.456681583,19.8967753704,13.905906766,1.87618955285,12.0297172131
 10/03  21:00:00,32.6538543172,0.250136393929,0.156761991094,0.0,9.18739968257,17.702556249,13.7139366411,3.87656664111,9.83736999999
 10/03  22:00:00,25.7611373908,0.375113414196,0.0743806061596,0.0,5.91811778209,14.0365255879,16.5722007006,7.98760053663,8.58460016393
 10/03  23:00:00,19.9842951215,0.554757901378,0.0144029209843,0.0,3.54045821811,10.5176760807,18.2860945805,13.4598039248,4.82629065573
 10/03  24:00:00,16.4563782858,0.744499542429,0.0,0.0,2.55330491699,7.80157382632,20.1808080073,18.6430381712,1.53776983606
 10/04  01:00:00,16.018687552,0.89553342459,0.0,0.0,2.55330491699,7.21284921042,23.6187142445,22.7065398796,0.91217436489
 10/04  02:00:00,15.8598908999,1.03109908042,0.0,0.0,2.55330491699,6.91848690247,26.8836674838,26.4418409429,0.441826540873
 10/04  03:00:00,15.839297294,1.15768662847,0.0,0.0,2.55330491699,6.7713057485,30.4257362022,29.9838979656,0.441838236585
 10/04  04:00:00,18.0380844254,1.2799803121,0.0,0.0,3.82705111198,7.57405300124,34.3928121046,33.4803550113,0.912457093323
 10/04  05:00:00,22.612949588,1.31623301282,0.0,0.0,6.02426329834,9.91545327661,38.9573056365,34.434465838,4.52283979853
 10/04  06:00:00,27.9125215678,1.29755391254,0.0,0.0,6.51253267309,14.7454349813,48.9071956776,33.8617780811,15.0454175965
 10/04  07:00:00,25.4306955277,1.25359523712,0.0,0.0,6.01364874671,18.163451543,48.348101868,32.3599881387,15.9881137293
 10/04  08:00:00,24.650164938,1.41881519635,0.0,0.0,4.35151303671,18.8798367041,43.699140047,28.3391489289,15.3599911181
 10/04  09:00:00,21.597290439,1.18957253786,0.0,0.0,3.78894180059,16.6187760998,34.7866808292,21.311063596,13.4756172332
 10/04  10:00:00,18.5695875016,1.07849630358,0.0,0.0,3.78894180059,13.7021493968,30.2597887722,18.0404207993,12.2193679729
 10/04  11:00:00,18.6047321341,0.966459782228,0.0,0.0,3.78894180059,13.8493305508,25.0664026133,15.2025020034,9.86390060986
 10/04  12:00:00,18.1245410603,0.79670992651,0.0,0.0,3.69398621738,13.6338449159,19.8614156058,11.2537642563,8.60765134955
 10/04  13:00:00,17.8021332127,0.752585476843,0.0,0.0,3.78894180059,13.2606059349,17.9363589391,10.2708945348,7.66546440432
 10/04  14:00:00,17.5974640402,0.669553869645,0.0255435887507,0.0,3.78894180059,13.1134247809,14.9122117883,8.18893432919,6.72327745908
 10/04  15:00:00,18.9010504865,0.586055702154,0.0476187491321,0.0,4.71240779196,13.5549682428,13.7878887545,6.12242435016,7.66546440432
 10/04  16:00:00,26.3182047309,0.51920592891,0.0812693794343,0.0,7.18559832057,18.5321311015,13.2882759415,4.36656227691,8.92171366462
 10/04  17:00:00,32.0243144181,0.189893710106,0.138935016191,0.0,8.38069375907,23.3147919321,14.6164469553,2.86817245498,11.7482745003
 10/04  18:00:00,36.7932213198,0.235058359853,0.116807134383,0.0,10.6415932552,23.1212625696,17.8760401649,4.08636061661,13.7896795483
 10/04  19:00:00,38.5362295359,0.312561869333,0.0730898192231,0.0,12.3080778603,20.4854999863,19.5446094521,6.38305453392,13.1615549182
 10/04  20:00:00,38.1257081278,0.363556677575,0.0516944960525,0.0,12.456681583,19.8967753704,19.9458289231,7.8834921077,12.0623368154
 10/04  21:00:00,32.698192635,0.427291574847,0.0239451280104,0.0,9.18739968257,17.702556249,19.6305198429,9.76661923304,9.86390060986
 10/04  22:00:00,25.9471811978,0.635537827382,0.0,0.0,5.91811778209,14.0365255879,24.1159845554,15.5083332059,8.60765134955
 10/04  23:00:00,20.3065055273,0.891371228232,0.0,0.0,3.54045821811,10.5176760807,27.3797115424,22.5408079738,4.83890356862
 10/04  24:00:00,16.7598205245,1.04794178113,0.0,0.0,2.55330491699,7.80157382632,28.2309489056,26.6896996453,1.54124926031
 10/05  01:00:00,16.3659552148,1.24280108735,0.0,0.0,2.55330491699,7.21284921042,33.2237834937,32.3098586368,0.91392485696
 10/05  02:00:00,16.2466710035,1.41787918402,0.0,0.0,2.55330491699,6.91848690247,37.848202765,37.405938046,0.442264718954
 10/05  03:00:00,16.2253129807,1.54370231517,0.0,0.0,2.55330491699,6.7713057485,41.3307842605,40.8885076504,0.442276610124
 10/05  04:00:00,18.4597020494,1.70159793613,0.0,0.0,3.82705111198,7.57405300124,46.5361641951,45.6219518803,0.914212314836
 10/05  05:00:00,23.1253039229,1.82858734773,0.0,0.0,6.02426329834,9.91545327661,54.2056141909,49.6708864551,4.53472773583
 10/05  06:00:00,28.4841217308,1.8691540756,0.0,0.0,6.51253267309,14.7454349813,66.1808217842,51.0939209719,15.0869008123
 10/05  07:00:00,25.9185151262,1.74141483562,0.0,0.0,6.01364874671,18.163451543,62.8256328103,46.7933812378,16.0322515725
 10/05  08:00:00,24.9904401635,1.75909042188,0.0,0.0,4.35151303671,18.8798367041,53.3787219939,37.9763585339,15.40236346
 10/05  09:00:00,21.7911651064,1.38344720528,0.0,0.0,3.78894180059,16.6187760998,39.983643452,26.4709504196,13.5126930324
 10/05  10:00:00,18.5775308365,1.08643963843,0.0,0.0,3.78894180059,13.7021493968,30.605575544,18.3526628004,12.2529127436
 10/05  11:00:00,18.4813652073,0.809525574401,0.0335672810037,0.0,3.78894180059,13.8493305508,21.1529453651,11.262120663,9.89082470209
 10/05  12:00:00,18.164461309,0.647772327113,0.188857848125,0.0,3.69398621738,13.6338449159,14.8825309729,6.25148655962,8.63104441329
 10/05  13:00:00,17.9742895506,0.559879047409,0.3648627673,0.0,3.78894180059,13.2606059349,11.0380933872,3.35188419051,7.68620919669
 10/05  14:00:00,17.8255848679,0.485099828673,0.438118457346,0.0,3.78894180059,13.1134247809,8.22448326086,1.48310928077,6.74137398009
 10/05  15:00:00,19.2350831711,0.449300989943,0.518406146002,0.0,4.71240779196,13.5549682428,7.94460464171,0.25839544502,7.68620919669
 10/05  16:00:00,26.760596526,0.464109310503,0.578757792952,0.0,7.18559832057,18.5321311015,8.94598948549,0.0,8.94598948549
 10/05  17:00:00,32.3723677015,0.187507372542,0.489374637142,0.0,8.38069375907,23.3147919321,11.7804951353,0.0,11.7804951353
 10/05  18:00:00,36.9276344751,0.143930807362,0.342347842108,0.0,10.6415932552,23.1212625696,13.8417109273,0.0140728227003,13.8276381046
 10/05  19:00:00,38.4555826551,0.103714876772,0.201289930935,0.0,12.3080778603,20.4854999863,13.4717493484,0.274001388239,13.1977479602
 10/05  20:00:00,37.9766737366,0.150988158391,0.115228624113,0.0,12.456681583,19.8967753704,14.321669097,2.22622888949,12.0954402075
 10/05  21:00:00,32.5186171137,0.217535064709,0.0541261168157,0.0,9.18739968257,17.702556249,14.4194350629,4.5286103608,9.89082470209
 10/05  22:00:00,25.7102472611,0.396784966183,0.00181892443336,0.0,5.91811778209,14.0365255879,18.4025478773,9.77150346399,8.63104441329
 10/05  23:00:00,20.0370226269,0.621888327783,0.0,0.0,3.54045821811,10.5176760807,20.5566596131,15.7049560662,4.85170354689
 10/05  24:00:00,16.5542033828,0.842324639453,0.0,0.0,2.55330491699,7.80157382632,23.2396446489,21.6948643601,1.5447802888
 10/06  01:00:00,16.1726811116,1.04952698416,0.0,0.0,2.55330491699,7.21284921042,28.4249394773,27.5092386,0.915700877371
 10/06  02:00:00,15.982982443,1.15419062355,0.0,0.0,2.55330491699,6.91848690247,30.5830517935,30.1403425216,0.4427092719
 10/06  03:00:00,15.9520319295,1.27042126403,0.0,0.0,2.55330491699,6.7713057485,33.6927412844,33.2500199285,0.442721355898
 10/06  04:00:00,18.1149254914,1.35682137812,0.0,0.0,3.82705111198,7.57405300124,36.4495799588,35.5335869575,0.915993001296
 10/06  05:00:00,22.7258506509,1.42913407571,0.0,0.0,6.02426329834,9.91545327661,42.1295408353,37.5827539078,4.54678692756
 10/06  06:00:00,28.1056836486,1.49071599333,0.0,0.0,6.51253267309,14.7454349813,54.6358835905,39.5069053004,15.1289782901
 10/06  07:00:00,25.6003379984,1.42323770787,0.0,0.0,6.01364874671,18.163451543,53.4022246762,37.3252032773,16.0770213989
 10/06  08:00:00,24.7622894097,1.53093966804,0.0,0.0,4.35151303671,18.8798367041,47.1254421751,31.6800996704,15.4453425046
 10/06  09:00:00,21.6110821689,1.20336426769,0.0,0.0,3.78894180059,16.6187760998,35.4531955672,21.9028958707,13.5502996964
 10/06  10:00:00,18.3844167783,0.886908098585,0.00641748170436,0.0,3.78894180059,13.7021493968,25.8598574055,13.5729195849,12.2869378206
 10/06  11:00:00,18.4978553766,0.698145924647,0.161437100062,0.0,3.78894180059,13.8493305508,17.5740641159,7.65592981255,9.91813430338
 10/06  12:00:00,18.3185286091,0.595430685755,0.395266789596,0.0,3.69398621738,13.6338449159,12.4059910903,3.75121866276,8.65477242752
 10/06  13:00:00,18.3358467609,0.578454106228,0.707844918819,0.0,3.78894180059,13.2606059349,9.37504409938,1.66779307875,7.70725102064
 10/06  14:00:00,18.4698036287,0.588133982198,0.979303064613,0.0,3.78894180059,13.1134247809,7.00900104837,0.24927143462,6.75972961375
 10/06  15:00:00,20.0583206967,0.628921059669,1.1620236018,0.0,4.71240779196,13.5549682428,7.70725102064,0.0,7.70725102064
 10/06  16:00:00,27.6777752562,0.675798586171,1.28424724745,0.0,7.18559832057,18.5321311015,8.97061289649,0.0,8.97061289649
 10/06  17:00:00,33.4165551212,0.453125695922,1.26794373351,0.0,8.38069375907,23.3147919321,11.8131771172,0.0,11.8131771172
 10/06  18:00:00,37.7514109914,0.365037239655,0.945017926201,0.0,10.6415932552,23.1212625696,13.8661401654,0.0,13.8661401654
 10/06  19:00:00,38.9232667349,0.230392274463,0.542296613122,0.0,12.3080778603,20.4854999863,13.2344592275,0.0,13.2344592275
 10/06  20:00:00,38.1560759674,0.141328124836,0.304290888453,0.0,12.456681583,19.8967753704,12.1356060307,0.00658844461767,12.1290175861
 10/06  21:00:00,32.4970522166,0.0960167931518,0.154079491302,0.0,9.18739968257,17.702556249,10.3738048435,0.455670540108,9.91813430338
 10/06  22:00:00,25.5354513475,0.154835379266,0.0689725978065,0.0,5.91811778209,14.0365255879,11.5193329625,2.86456053501,8.65477242752
 10/06  23:00:00,19.6703232129,0.248169340245,0.00701957357604,0.0,3.54045821811,10.5176760807,10.8584400389,5.99375323895,4.86468679997
 10/06  24:00:00,16.1676854006,0.455806657185,0.0,0.0,2.55330491699,7.80157382632,12.8628416255,11.3144797496,1.54836187585
 10/07  01:00:00,15.77888391,0.655729782571,0.0,0.0,2.55330491699,7.21284921042,17.406416039,16.4889141383,0.917501900727
 10/07  02:00:00,15.6322957481,0.803503928588,0.0,0.0,2.55330491699,6.91848690247,20.7617248732,20.318564805,0.443160068168
 10/07  03:00:00,15.6232163878,0.941605722262,0.0,0.0,2.55330491699,6.7713057485,24.3957546428,23.9525823005,0.443172342293
 10/07  04:00:00,17.8296370388,1.07153292556,0.0,0.0,3.82705111198,7.57405300124,28.4037325568,27.4859339312,0.917798625639
 10/07  05:00:00,22.4716891937,1.17497261851,0.0,0.0,6.02426329834,9.91545327661,35.0130593764,30.454045574,4.5590138024
 10/07  06:00:00,27.8146858438,1.19971818855,0.0,0.0,6.51253267309,14.7454349813,46.2843407612,31.1127031932,15.171637568
 10/07  07:00:00,25.0755104533,1.09193952516,0.0,0.0,6.01364874671,17.9699221805,43.8472001501,27.7247901998,16.1224099503
 10/07  08:00:00,22.7057216023,0.920785429317,0.0,0.0,3.66783283761,18.1171033345,37.9022590994,22.4133435752,15.4889155242
 10/07  09:00:00,19.624065648,0.66276131549,0.0,0.0,3.10526160149,15.8560427302,28.878966792,15.2905407034,13.5884260886
 10/07  10:00:00,16.6237245297,0.449443695099,0.129603205192,0.0,3.10526160149,12.9394160272,21.0492878246,8.72785469678,12.3214331278
 10/07  11:00:00,16.9827433639,0.35538737268,0.435497208053,0.0,3.10526160149,13.0865971812,13.992625212,4.04680388576,9.94582132624
 10/07  12:00:00,17.2967658921,0.390802913522,0.861285349406,0.0,3.10526160149,12.9394160272,10.4201363573,1.7413079919,8.67882836542
 10/07  13:00:00,17.3068462154,0.441920610229,1.26179143796,0.0,3.10526160149,12.4978725653,7.99139667794,0.262813033128,7.72858364481
 10/07  14:00:00,17.5967618836,0.530667807685,1.61014106275,0.0,3.10526160149,12.3506914113,6.7783389242,0.0,6.7783389242
 10/07  15:00:00,19.641546228,0.689651763204,2.13093199828,0.0,4.02872759285,12.7922348732,7.72858364481,0.0,7.72858364481
 10/07  16:00:00,27.4123043813,0.768721919104,2.3722666083,0.0,6.50191812146,17.7693977319,8.99557660563,0.0,8.99557660563
 10/07  17:00:00,34.7399754911,0.808248822471,2.4297703393,0.0,8.38069375907,23.1212625696,11.8463107675,0.0,11.8463107675
 10/07  18:00:00,39.3656739645,0.754550258104,2.16976788079,0.0,10.6415932552,23.1212625696,13.9051743288,0.0,13.9051743288
 10/07  19:00:00,40.3574317589,0.598155243478,1.60869866805,0.0,12.3080778603,20.4854999863,13.2716778484,0.0,13.2716778484
 10/07  20:00:00,39.2840083107,0.446099115138,1.12745224139,0.0,12.456681583,19.8967753704,12.1630590077,0.0,12.1630590077
 10/07  21:00:00,33.2914690453,0.304057472271,0.740455640882,0.0,9.18739968257,17.702556249,9.94582132624,0.0,9.94582132624
 10/07  22:00:00,25.9935543213,0.200718580338,0.481192370523,0.0,5.91811778209,14.0365255879,8.67882836542,0.0,8.67882836542
 10/07  23:00:00,19.7931072464,0.113246588318,0.264726359002,0.0,3.54045821811,10.5176760807,4.88891770775,0.0110682247785,4.87784948297
 10/07  24:00:00,15.9062911609,0.0685971420399,0.125815275479,0.0,2.55330491699,7.80157382632,1.86734289368,0.315349932862,1.55199296082
 10/08  01:00:00,15.2756449457,0.0824403556447,0.0700504625838,0.0,2.55330491699,7.21284921042,2.11335762875,1.19403023448,0.919327394274
 10/08  02:00:00,14.9933995859,0.136166690043,0.0284410763827,0.0,2.55330491699,6.91848690247,3.35302258313,2.90940560877,0.443616974369
 10/08  03:00:00,14.8936044116,0.209182503902,0.00281124224907,0.0,2.55330491699,6.7713057485,5.3556663557,4.91203691984,0.443629435853
 10/08  04:00:00,17.0437184207,0.285614307439,0.0,0.0,3.82705111198,7.57405300124,7.6545033804,6.73487472697,0.919628653435
 10/08  05:00:00,21.6646294509,0.36791287572,0.0,0.0,6.02426329834,9.91545327661,13.2961715328,8.72476679347,4.57140473937
 10/08  06:00:00,27.0289939513,0.414026296062,0.0,0.0,6.51253267309,14.7454349813,25.0770612854,9.86219527334,15.2148660121
 10/08  07:00:00,24.4035181407,0.408867379909,0.0110798326773,0.0,6.01364874671,17.9699221805,25.6876327098,9.51922892445,16.1684037853
 10/08  08:00:00,22.1927220844,0.369206221113,0.0385796902931,0.0,3.66783283761,18.1171033345,23.6464041675,8.11333455245,15.533069615
 10/08  09:00:00,19.4026826846,0.32077641833,0.12060193382,0.0,3.10526160149,15.8560427302,19.6590378015,6.03197688351,13.627060918
 10/08  10:00:00,16.5431179307,0.276429114817,0.222011186525,0.0,3.10526160149,12.9394160272,16.4052194625,4.04883101286,12.3563884497
 10/08  11:00:00,16.7478683579,0.241457203607,0.314552371085,0.0,3.10526160149,13.0865971812,12.4577225458,2.48384497441,9.97387757143
 10/08  12:00:00,16.6439244217,0.214423603179,0.384823189371,0.0,3.10526160149,12.9394160272,10.0235617608,1.32035665777,8.70320510305
 10/08  13:00:00,16.2242480154,0.197859741811,0.423254106416,0.0,3.10526160149,12.4978725653,8.44120025718,0.690999505418,7.75020075176
 10/08  14:00:00,16.639049257,0.333996992879,0.849099251008,0.0,3.10526160149,12.3506914113,6.93156962524,0.134373224766,6.79719640047
 10/08  15:00:00,18.2529229669,0.392327373945,1.03963312651,0.0,4.02872759285,12.7922348732,7.75020075176,0.0,7.75020075176
 10/08  16:00:00,25.7214476803,0.39794810418,1.05218372225,0.0,6.50191812146,17.7693977319,9.02087322014,0.0,9.02087322014
 10/08  17:00:00,33.0212488069,0.428042423404,1.09125005409,0.0,8.38069375907,23.1212625696,11.879886274,0.0,11.879886274
 10/08  18:00:00,38.6999673073,0.397969831155,0.967808317245,0.0,10.6415932552,23.1212625696,13.9447290351,0.0,13.9447290351
 10/08  19:00:00,39.3512802331,0.354644091529,0.846058294231,0.0,12.3080778603,20.4854999863,13.3093928009,0.0,13.3093928009
 10/08  20:00:00,38.6719536561,0.291988852917,0.669507849022,0.0,12.456681583,19.8967753704,12.1975543911,0.0,12.1975543911
 10/08  21:00:00,32.8509412016,0.192738224431,0.411247045076,0.0,9.18739968257,17.702556249,9.98628662688,0.0124090554516,9.97387757143
 10/08  22:00:00,25.5929871466,0.117250175513,0.164093600673,0.0,5.91811778209,14.0365255879,9.52698893021,0.823783827164,8.70320510305
 10/08  23:00:00,19.6651550182,0.163103957128,0.0869167619433,0.0,3.54045821811,10.5176760807,7.65693056054,2.76574286265,4.89118769789
 10/08  24:00:00,16.0203855722,0.279021677646,0.029485151141,0.0,2.55330491699,7.80157382632,7.80641206649,6.25073959811,1.55567246838
 10/09  01:00:00,15.4765578757,0.342101561706,0.0113021865825,0.0,2.55330491699,7.21284921042,8.80889830474,7.88772148668,0.921176818053
 10/09  02:00:00,15.2273733929,0.396344431748,0.00223714169373,0.0,2.55330491699,6.91848690247,9.6484012529,9.20432139758,0.444079855315
 10/09  03:00:00,15.1987264385,0.51711577305,0.0,0.0,2.55330491699,6.7713057485,12.6572476283,12.213155127,0.44409250132
 10/09  04:00:00,17.3971363213,0.639032208027,0.0,0.0,3.82705111198,7.57405300124,16.2995405435,15.3780580005,0.921482543044
 10/09  05:00:00,21.9785697575,0.681853182305,0.0,0.0,6.02426329834,9.91545327661,21.0628142678,16.4788581989,4.58395606886
 10/09  06:00:00,27.2526375145,0.63766985922,0.0,0.0,6.51253267309,14.7454349813,30.4833205038,15.2246696842,15.2586508196
 10/09  07:00:00,25.5128585588,0.636454297353,0.0,0.0,6.01364874671,17.9699221805,31.4130417167,15.1980524334,16.2149892833
 10/09  08:00:00,22.3666061622,0.566762905787,0.014907083468,0.0,3.66783283761,18.1171033345,28.6618794008,13.0840876995,15.5777917012
 10/09  09:00:00,19.594282069,0.465916319099,0.167061417398,0.0,3.10526160149,15.8560427302,22.4979556921,8.8317629487,13.6661927434
 10/09  10:00:00,16.946200841,0.442727376391,0.458795835247,0.0,3.10526160149,12.9394160272,17.9109308271,5.5191373926,12.3917934345
 10/09  11:00:00,17.4785389662,0.479423573984,0.807256609042,0.0,3.10526160149,13.0865971812,13.2890382997,3.28674356935,10.0022947304
 10/09  12:00:00,17.6948828368,0.536039346104,1.11416586158,0.0,3.10526160149,12.9394160272,10.7509697877,2.02307436622,8.72789542146
 10/09  13:00:00,17.4952306221,0.564436344904,1.32766011004,0.0,3.10526160149,12.4978725653,8.77531800556,1.00322206577,7.77209593978
 10/09  14:00:00,17.5159749662,0.5758232286,1.48419872448,0.0,3.10526160149,12.3506914113,6.9778370306,0.161540572487,6.81629645811
 10/09  15:00:00,19.012594618,0.605057958986,1.58657419256,0.0,4.02872759285,12.7922348732,7.77209593978,0.0,7.77209593978
 10/09  16:00:00,26.6766307936,0.664931463105,1.74038347662,0.0,6.50191812146,17.7693977319,9.04649524868,0.0,9.04649524868
 10/09  17:00:00,34.1498497975,0.737707795664,1.91018567243,0.0,8.38069375907,23.1212625696,11.9138936937,0.0,11.9138936937
 10/09  18:00:00,39.4620420146,0.617715210712,1.51013764496,0.0,10.6415932552,23.1212625696,13.9847925707,0.0,13.9847925707
 10/09  19:00:00,39.535079007,0.424731308903,0.959769850745,0.0,12.3080778603,20.4854999863,13.3475929162,0.0,13.3475929162
 10/09  20:00:00,38.8318875012,0.35071071247,0.770719834584,0.0,12.456681583,19.8967753704,12.2324935209,0.0,12.2324935209
 10/09  21:00:00,33.1465906247,0.283998007285,0.615636685299,0.0,9.18739968257,17.702556249,10.012107855,0.00981312460622,10.0022947304
 10/09  22:00:00,25.8110208039,0.190409765602,0.30896766782,0.0,5.91811778209,14.0365255879,9.66687431065,0.938978889191,8.72789542146
 10/09  23:00:00,19.7527166451,0.221756890515,0.1158254555,0.0,3.54045821811,10.5176760807,8.77307437176,3.868376877,4.90469749476
 10/09  24:00:00,16.1028072801,0.351961277705,0.0389672589824,0.0,2.55330491699,7.80157382632,9.68062937929,8.12123007039,1.5593993089
 10/10  01:00:00,15.6130879491,0.485429440763,0.00450438088608,0.0,2.55330491699,7.21284921042,12.8067541715,11.8837045464,0.923049625063
 10/10  02:00:00,15.4640953178,0.635303498329,0.0,0.0,2.55330491699,6.91848690247,16.1854963308,15.7409477567,0.444548574057
 10/10  03:00:00,15.4275225328,0.745911867288,0.0,0.0,2.55330491699,6.7713057485,18.9446048688,18.5000434671,0.444561401675
 10/10  04:00:00,17.6094119733,0.851307860029,0.0,0.0,3.82705111198,7.57405300124,22.1874551351,21.2640953893,0.923359745777
 10/10  05:00:00,22.1653491608,0.868632585571,0.0,0.0,6.02426329834,9.91545327661,26.1510019153,21.5543378415,4.59666407375
 10/10  06:00:00,27.4598507963,0.84488314106,0.0,0.0,6.51253267309,14.7454349813,36.0938510579,20.790872035,15.3029790229
 10/10  07:00:00,25.909065991,0.839132367096,0.0,0.0,6.01364874671,18.163451543,36.8528692984,20.5907166501,16.2621526483
 10/10  08:00:00,24.2687608853,1.03680523913,0.000605904469389,0.0,4.35151303671,18.8798367041,33.6933016416,18.0702331028,15.6230685388
 10/10  09:00:00,21.3666535424,0.861184414255,0.0977512269674,0.0,3.78894180059,16.6187760998,25.8661192221,12.1603092458,13.7058099763
 10/10  10:00:00,18.6678591444,0.754989106114,0.421778840252,0.0,3.78894180059,13.7021493968,18.9525167346,6.52487913698,12.4276375976
 10/10  11:00:00,19.1435221824,0.720567252911,0.784682577596,0.0,3.78894180059,13.8493305508,13.1977157767,3.16665138918,10.0310643875
 10/10  12:00:00,19.0394449663,0.702100992345,1.00951284014,0.0,3.69398621738,13.6338449159,10.2288103818,1.47591837291,8.75289200885
 10/10  13:00:00,19.3888895636,0.802616987086,1.53672484061,0.0,3.78894180059,13.2606059349,8.17085082313,0.376588098298,7.79426272483
 10/10  14:00:00,19.5673152668,0.855410304175,1.80953838074,0.0,3.78894180059,13.1134247809,6.83563344081,0.0,6.83563344081
 10/10  15:00:00,21.2722580756,0.917478243093,2.08740379735,0.0,4.71240779196,13.5549682428,7.79426272483,0.0,7.79426272483
 10/10  16:00:00,29.6442540674,1.13604894297,2.79047570189,0.0,7.18559832057,18.5321311015,9.07243510353,0.0,9.07243510353
 10/10  17:00:00,35.5998422043,0.980628913576,2.92372759893,0.0,8.38069375907,23.3147919321,11.9483229556,0.0,11.9483229556
 10/10  18:00:00,40.0217522381,0.734244837069,1.95331824214,0.0,10.6415932552,23.1212625696,14.025353071,0.0,14.025353071
 10/10  19:00:00,39.6425542893,0.449089791945,1.04288665001,0.0,12.3080778603,20.4854999863,13.3862668816,0.0,13.3862668816
 10/10  20:00:00,38.8278355616,0.349263375671,0.768115231799,0.0,12.456681583,19.8967753704,12.2678660503,0.0,12.2678660503
 10/10  21:00:00,33.0519112139,0.259256544674,0.54569873705,0.0,9.18739968257,17.702556249,10.0310643875,0.0,10.0310643875
 10/10  22:00:00,25.7615577505,0.155019352463,0.294895027589,0.0,5.91811778209,14.0365255879,8.99044818334,0.237556174488,8.75289200885
 10/10  23:00:00,19.691538384,0.149641165592,0.126762919259,0.0,3.54045821811,10.5176760807,6.91734314476,1.99896827199,4.91837487277
 10/10  24:00:00,15.9997876098,0.223396072195,0.0645127942045,0.0,2.55330491699,7.80157382632,6.08716914889,4.5239967702,1.56317237869
 10/11  01:00:00,15.4644233003,0.305666249885,0.0356029229311,0.0,2.55330491699,7.21284921042,7.73045239293,6.80550713151,0.924945261418
