Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/11  02:00:00,15.2357688217,0.39385915923,0.0131178430124,0.0,2.55330491699,6.91848690247,9.59280059038,9.14777759846,0.445022991923
 10/11  03:00:00,15.1519592979,0.469914991209,0.000433641152835,0.0,2.55330491699,6.7713057485,11.5272118879,11.0821758897,0.445035998175
 10/11  04:00:00,17.2665377621,0.508433648826,0.0,0.0,3.82705111198,7.57405300124,12.8347925803,11.9095328743,0.925259706058
 10/11  05:00:00,21.8076976584,0.510543066663,0.000438016579202,0.0,6.02426329834,9.91545327661,16.4814886738,11.8719636833,4.60952499049
 10/11  06:00:00,27.1434766839,0.500910018067,0.0275990105431,0.0,6.51253267309,14.7454349813,26.6207803715,11.2729428778,15.3478374936
 10/11  07:00:00,25.6032463302,0.49337306947,0.0399396368048,0.0,6.01364874671,18.163451543,27.2585940815,10.9487141681,16.3098799134
 10/11  08:00:00,24.0446186616,0.734690416328,0.0785785036344,0.0,4.35151303671,18.8798367041,25.1028646601,9.43397794068,15.6688867194
 10/11  09:00:00,21.4284924058,0.678088102869,0.342686401728,0.0,3.78894180059,16.6187760998,19.3866232662,5.64072238187,13.7459008843
 10/11  10:00:00,19.0010981581,0.706982503142,0.803024456912,0.0,3.78894180059,13.7021493968,15.3729933048,2.9090829809,12.4639103239
 10/11  11:00:00,19.5686983975,0.761513490936,1.16891255464,0.0,3.78894180059,13.8493305508,11.6984312531,1.63825322995,10.0601780231
 10/11  12:00:00,19.4909476245,0.768718800254,1.39439769047,0.0,3.69398621738,13.6338449159,9.27759325778,0.499405795054,8.77818746272
 10/11  13:00:00,19.8871264809,0.904925701277,1.93265304372,0.0,3.78894180059,13.2606059349,7.83433389797,0.0176393555553,7.81669454242
 10/11  14:00:00,20.0873418277,0.984469745963,2.20050549987,0.0,3.78894180059,13.1134247809,6.85520162211,0.0,6.85520162211
 10/11  15:00:00,22.0269731727,1.1181428569,2.64145428061,0.0,4.71240779196,13.5549682428,7.81669454242,0.0,7.81669454242
 10/11  16:00:00,29.75653175,1.1972103846,2.84159194287,0.0,7.18559832057,18.5321311015,9.09868510283,0.0,9.09868510283
 10/11  17:00:00,35.502932619,0.99956746065,2.80787946656,0.0,8.38069375907,23.3147919321,11.9831638638,0.0,11.9831638638
 10/11  18:00:00,40.4746403145,0.867431208447,2.27301994709,0.0,10.6415932552,23.1212625696,14.0663985244,0.0,14.0663985244
 10/11  19:00:00,40.5157961971,0.680337732477,1.68488061731,0.0,12.3080778603,20.4854999863,13.4254032442,0.0,13.4254032442
 10/11  20:00:00,39.6634479379,0.567497844708,1.3854931391,0.0,12.456681583,19.8967753704,12.3036615039,0.0,12.3036615039
 10/11  21:00:00,33.6577668041,0.419715870461,0.991095001475,0.0,9.18739968257,17.702556249,10.0601780231,0.0,10.0601780231
 10/11  22:00:00,26.0696833174,0.237336636359,0.520703310541,0.0,5.91811778209,14.0365255879,8.80305693006,0.024869467337,8.77818746272
 10/11  23:00:00,19.792264737,0.137659761822,0.239470676057,0.0,3.54045821811,10.5176760807,5.5283885905,0.596172809013,4.93221578149
 10/11  24:00:00,15.9913969874,0.164854827611,0.114663416381,0.0,2.55330491699,7.80157382632,4.17579022431,2.6087996639,1.56699056041
 10/12  01:00:00,15.4247230561,0.237234948409,0.0643339802488,0.0,2.55330491699,7.21284921042,5.84216348745,4.91530032093,0.926863166511
 10/12  02:00:00,15.1999824617,0.345154257755,0.0260363844685,0.0,2.55330491699,6.91848690247,8.43816045296,7.9926574844,0.445502968559
 10/12  03:00:00,15.1222074235,0.436969390676,0.00362736736433,0.0,2.55330491699,6.7713057485,10.9006610731,10.4551449227,0.445516150399
 10/12  04:00:00,17.3116789431,0.553574829851,0.0,0.0,3.82705111198,7.57405300124,14.3501360946,13.422954233,0.927181861587
 10/12  05:00:00,21.9323112709,0.635594695709,0.0,0.0,6.02426329834,9.91545327661,20.1214633466,15.4989283363,4.62253501024
 10/12  06:00:00,27.2549685318,0.640000876535,0.0,0.0,6.51253267309,14.7454349813,30.9121189875,15.5189060414,15.3932129462
 10/12  07:00:00,25.7232039639,0.653270339971,0.0,0.0,6.01364874671,18.163451543,32.1761243521,15.8179674075,16.3581569446
 10/12  08:00:00,24.168440402,0.919925415623,0.0171652447294,0.0,4.35151303671,18.8798367041,30.7398183816,15.0245857071,15.7152326744
 10/12  09:00:00,21.4081487695,0.82480060438,0.175630263924,0.0,3.78894180059,16.6187760998,24.4656737395,10.6792201445,13.786453595
 10/12  10:00:00,18.9440771585,0.767353428248,0.685632532235,0.0,3.78894180059,13.7021493968,17.5742343507,5.07363347904,12.5006008716
 10/12  11:00:00,19.8378188055,0.840942244,1.35860420958,0.0,3.78894180059,13.8493305508,12.2193256535,2.12969863807,10.0896270154
 10/12  12:00:00,20.1621278498,0.926399577393,1.90789713863,0.0,3.69398621738,13.6338449159,9.39795429979,0.59418000772,8.80377429207
 10/12  13:00:00,20.4545241033,1.01365237666,2.39132399074,0.0,3.78894180059,13.2606059349,7.84795533922,0.00857058964657,7.83938474957
 10/12  14:00:00,21.1075136436,1.18736999279,3.01777706894,0.0,3.78894180059,13.1134247809,6.87499520707,0.0,6.87499520707
 10/12  15:00:00,23.2986883255,1.37153817084,3.65977411944,0.0,4.71240779196,13.5549682428,7.83938474957,0.0,7.83938474957
 10/12  16:00:00,31.3074510946,1.51658173614,4.07313993591,0.0,7.18559832057,18.5321311015,9.1252374729,0.0,9.1252374729
 10/12  17:00:00,36.9261360772,1.30527841804,3.92537196737,0.0,8.38069375907,23.3147919321,12.0184061004,0.0,12.0184061004
 10/12  18:00:00,41.6520058403,1.13772196152,3.18009471983,0.0,10.6415932552,23.1212625696,14.1079167758,0.0,14.1079167758
 10/12  19:00:00,41.2484572729,0.871270029517,2.22660939604,0.0,12.3080778603,20.4854999863,13.4649904141,0.0,13.4649904141
 10/12  20:00:00,40.0004062448,0.669810334271,1.62013895641,0.0,12.456681583,19.8967753704,12.3398692812,0.0,12.3398692812
 10/12  21:00:00,33.9743027007,0.512430540354,1.21491622824,0.0,9.18739968257,17.702556249,10.0896270154,0.0,10.0896270154
 10/12  22:00:00,26.416910573,0.334119175993,0.771148026514,0.0,5.91811778209,14.0365255879,8.80377429207,0.0,8.80377429207
 10/12  23:00:00,20.0387288793,0.195510473406,0.428084106821,0.0,3.54045821811,10.5176760807,4.97965830776,0.0334421856858,4.94621612207
 10/12  24:00:00,15.9724460161,0.105883252682,0.154684020039,0.0,2.55330491699,7.80157382632,2.32261903736,0.751766314031,1.57085272333
 10/13  01:00:00,15.3567170182,0.142633416358,0.0909294743742,0.0,2.55330491699,7.21284921042,3.2544321097,2.32562933652,0.928802773179
 10/13  02:00:00,15.0987009692,0.21697531334,0.0529338363697,0.0,2.55330491699,6.91848690247,4.99597174855,4.54998338657,0.445988361974
 10/13  03:00:00,15.019045488,0.313283454849,0.0241513676162,0.0,2.55330491699,6.7713057485,7.64621265029,7.200210934,0.446001716284
 10/13  04:00:00,17.1501338097,0.37423096403,0.0177987323889,0.0,3.82705111198,7.57405300124,9.58203677896,8.65291113546,0.929125643504
 10/13  05:00:00,21.7839906481,0.478129949659,0.00914412321823,0.0,6.02426329834,9.91545327661,16.0105930739,11.3749027939,4.63569027998
 10/13  06:00:00,27.1681202473,0.542802412299,0.0103501797496,0.0,6.51253267309,14.7454349813,28.4373406271,12.9982486853,15.4390919418
 10/13  07:00:00,25.626001508,0.530026173975,0.0260417100727,0.0,6.01364874671,18.163451543,28.7482960349,12.3413265899,16.406969445
 10/13  08:00:00,24.0482573389,0.738609892162,0.0782977050283,0.0,4.35151303671,18.8798367041,25.4253068285,9.66321414948,15.762092679
 10/13  09:00:00,21.4679394003,0.668078816708,0.392142682386,0.0,3.78894180059,16.6187760998,18.9593202189,5.13186411997,13.8274560989
 10/13  10:00:00,19.3236417328,0.744741922262,1.0878086125,0.0,3.78894180059,13.7021493968,14.5676272586,2.02992888333,12.5376983753
 10/13  11:00:00,20.4840527519,0.905146629217,1.94063377076,0.0,3.78894180059,13.8493305508,10.5829134079,0.463510764638,10.1194026433
 10/13  12:00:00,20.9624882132,1.05396571785,2.5806913616,0.0,3.69398621738,13.6338449159,8.82964491958,0.0,8.82964491958
 10/13  13:00:00,21.6449653722,1.2586906666,3.33672696971,0.0,3.78894180059,13.2606059349,7.8623266268,0.0,7.8623266268
 10/13  14:00:00,22.4201528724,1.47134951402,4.04643677649,0.0,3.78894180059,13.1134247809,6.89500833402,0.0,6.89500833402
 10/13  15:00:00,24.7521744825,1.69029007798,4.79450836929,0.0,4.71240779196,13.5549682428,7.8623266268,0.0,7.8623266268
 10/13  16:00:00,32.6614572239,1.81252444703,5.13120335435,0.0,7.18559832057,18.5321311015,9.15208435051,0.0,9.15208435051
 10/13  17:00:00,37.9973827124,1.56210620526,4.7397908153,0.0,8.38069375907,23.3147919321,12.0540392289,0.0,12.0540392289
 10/13  18:00:00,42.5788545513,1.37063725629,3.87402813613,0.0,10.6415932552,23.1212625696,14.1498955299,0.0,14.1498955299
 10/13  19:00:00,42.040510053,1.0766920831,2.81324012253,0.0,12.3080778603,20.4854999863,13.505016668,0.0,13.505016668
 10/13  20:00:00,40.6755505482,0.853543276904,2.11155031714,0.0,12.456681583,19.8967753704,12.3764786598,0.0,12.3764786598
 10/13  21:00:00,34.1294334073,0.56910599688,1.31337147825,0.0,9.18739968257,17.702556249,10.1194026433,0.0,10.1194026433
 10/13  22:00:00,26.2905869985,0.311284478923,0.667659149136,0.0,5.91811778209,14.0365255879,8.82964491958,0.0,8.82964491958
 10/13  23:00:00,19.9298152726,0.171824746517,0.342856226939,0.0,3.54045821811,10.5176760807,5.06208153208,0.101709783624,4.96037174845
 10/13  24:00:00,15.9394328786,0.0949914926407,0.132562642532,0.0,2.55330491699,7.80157382632,2.25395542377,0.679197700062,1.57475772371
 10/14  01:00:00,15.3348940444,0.130990777318,0.080749139593,0.0,2.55330491699,7.21284921042,3.11123579921,2.18047229134,0.93076350787
 10/14  02:00:00,15.0820911468,0.201948973062,0.0513503542374,0.0,2.55330491699,6.91848690247,4.67783490338,4.2313558748,0.446479028577
 10/14  03:00:00,15.0066449352,0.299652544043,0.0253817256627,0.0,2.55330491699,6.7713057485,7.33973985466,6.89324730249,0.446492552169
 10/14  04:00:00,17.1809411734,0.417500282821,0.00533677734899,0.0,3.82705111198,7.57405300124,10.95991266,10.0288221834,0.931090476563
 10/14  05:00:00,21.8370717093,0.540355134125,0.0,0.0,6.02426329834,9.91545327661,17.8978268068,13.2488399032,4.64898690363
 10/14  06:00:00,27.2524851994,0.637517544164,0.0,0.0,6.51253267309,14.7454349813,31.3349687043,15.8495078116,15.4854608927
 10/14  07:00:00,25.5800966515,0.703692390016,0.0,0.0,6.01364874671,17.9699221805,34.0419659592,17.5856629999,16.4563029593
 10/14  08:00:00,22.4016340016,0.608776742235,0.00792108637817,0.0,3.66783283761,18.1171033345,30.3481522217,14.5386993657,15.809452856
 10/14  09:00:00,19.4657049165,0.443019874396,0.0613807096664,0.0,3.10526160149,15.8560427302,23.2284951496,9.35959889585,13.8688962538
 10/14  10:00:00,16.5282242668,0.307892615795,0.175654021681,0.0,3.10526160149,12.9394160272,17.693067795,5.11787594632,12.5751918487
 10/14  11:00:00,16.7649341632,0.261495759935,0.311579620022,0.0,3.10526160149,13.0865971812,13.1718681606,3.02237207151,10.1494960891
 10/14  12:00:00,16.6711709763,0.256253630918,0.370239716177,0.0,3.10526160149,12.9394160272,11.2533441261,2.39755244215,8.85579168393
 10/14  13:00:00,16.2465388879,0.242375321917,0.40102939878,0.0,3.10526160149,12.4978725653,9.66247506452,1.77696168443,7.88551338009
 10/14  14:00:00,16.2258820785,0.258979839988,0.510949225378,0.0,3.10526160149,12.3506914113,8.06563613597,1.15040105972,6.91523507625
 10/14  15:00:00,17.8010373369,0.311612012516,0.668462857877,0.0,4.02872759285,12.7922348732,8.69321197365,0.807698593559,7.88551338009
 10/14  16:00:00,25.2486746264,0.313569183195,0.663789589392,0.0,6.50191812146,17.7693977319,9.83167286919,0.652455083976,9.17921778521
 10/14  17:00:00,32.494877289,0.316894855173,0.676026104451,0.0,8.38069375907,23.1212625696,12.5045117331,0.414459036386,12.0900526967
 10/14  18:00:00,38.3127895561,0.311983287576,0.666617109569,0.0,10.6415932552,23.1212625696,14.4845216895,0.292199334487,14.1923223551
 10/14  19:00:00,39.0456605356,0.293836247346,0.601246440859,0.0,12.3080778603,20.4854999863,14.0607637996,0.515293647118,13.5454701525
 10/14  20:00:00,38.5601639292,0.286060947536,0.563646027531,0.0,12.456681583,19.8967753704,13.1664328523,0.752954054242,12.413478798
 10/14  21:00:00,32.9804644356,0.275262595213,0.458245908254,0.0,9.18739968257,17.702556249,11.6690282135,1.51953212441,10.1494960891
 10/14  22:00:00,25.8511447964,0.262870419005,0.276631006915,0.0,5.91811778209,14.0365255879,11.8992173382,3.04342565423,8.85579168393
 10/14  23:00:00,19.8616506816,0.292036689554,0.154479692928,0.0,3.54045821811,10.5176760807,9.91348757228,4.93880910371,4.97467846857
 10/14  24:00:00,16.1518493538,0.375329260276,0.0646413500974,0.0,2.55330491699,7.80157382632,9.37480224392,7.7960978388,1.57870440512
 10/15  01:00:00,15.5921015622,0.432387639392,0.0365597954039,0.0,2.55330491699,7.21284921042,10.3521468281,9.41940203734,0.932744790808
 10/15  02:00:00,15.3247293979,0.47776209659,0.0181754818663,0.0,2.55330491699,6.91848690247,11.1282914443,10.6813166211,0.446974823224
 10/15  03:00:00,15.2277835646,0.545300063829,0.000872835300888,0.0,2.55330491699,6.7713057485,12.9808371618,12.5338486489,0.446988512841
 10/15  04:00:00,17.3456972901,0.587593176874,0.0,0.0,3.82705111198,7.57405300124,14.4960359882,13.5629602089,0.933075779292
 10/15  05:00:00,21.9010750108,0.604358435589,0.0,0.0,6.02426329834,9.91545327661,18.6570868449,13.9946659016,4.66242094325
 10/15  06:00:00,27.2248757906,0.593427333916,0.0164808014581,0.0,6.51253267309,14.7454349813,29.0830105411,13.5507044753,15.5323060658
 10/15  07:00:00,25.500389178,0.595858932868,0.028125983692,0.0,6.01364874671,17.9699221805,29.985495874,13.4793529961,16.5061428779
 10/15  08:00:00,22.4013346841,0.593722031877,0.0226764792752,0.0,3.66783283761,18.1171033345,29.2838785995,13.4265794194,15.8572991801
 10/15  09:00:00,19.5576843108,0.552014093827,0.0443658844495,0.0,3.10526160149,15.8560427302,25.9648370059,12.0540752186,13.9107617873
 10/15  10:00:00,16.6224102043,0.511390610295,0.0663419646007,0.0,3.10526160149,12.9394160272,23.4446575721,10.8315873835,12.6130701885
 10/15  11:00:00,16.758211231,0.466502827212,0.0998496205796,0.0,3.10526160149,13.0865971812,19.6356681133,9.45576967252,10.1798984408
 10/15  12:00:00,16.6076974139,0.386676809844,0.176342974846,0.0,3.10526160149,12.9394160272,15.7613035678,6.8790967258,8.882206842
 10/15  13:00:00,16.1476890252,0.325061501874,0.219493356171,0.0,3.10526160149,12.4978725653,13.0149570723,5.10601892938,7.9089381429
 10/15  14:00:00,15.9663359641,0.272266032969,0.238116917981,0.0,3.10526160149,12.3506914113,10.7237691973,3.78809975348,6.93566944381
 10/15  15:00:00,17.3297021339,0.254401005698,0.254338661714,0.0,4.02872759285,12.7922348732,11.1340787031,3.22514056016,7.9089381429
 10/15  16:00:00,24.8595284781,0.24614452651,0.342068097752,0.0,6.50191812146,17.7693977319,11.4392686944,2.23263895268,9.2066297417
 10/15  17:00:00,32.2125502048,0.258468704764,0.452125170691,0.0,8.38069375907,23.1212625696,13.573262843,1.44682700401,12.126435839
 10/15  18:00:00,38.9849661468,0.27689742004,0.481046234551,0.0,10.6415932552,23.1212625696,15.6826396174,1.44745493035,14.235184687
 10/15  19:00:00,38.8410997221,0.280234140692,0.410287734074,0.0,12.3080778603,20.4854999863,15.7257668589,2.13942797125,13.5863388876
 10/15  20:00:00,38.3029013046,0.310135882178,0.282308468316,0.0,12.456681583,19.8967753704,16.4904069808,4.03954824215,12.4508587387
 10/15  21:00:00,32.804773703,0.364831822336,0.192985948535,0.0,9.18739968257,17.702556249,16.4384374373,6.25853899655,10.1798984408
 10/15  22:00:00,25.8234252163,0.427974829474,0.0838070163617,0.0,5.91811778209,14.0365255879,17.9243915379,9.04218469588,8.882206842
 10/15  23:00:00,19.9557642311,0.517822425043,0.0228075069395,0.0,3.54045821811,10.5176760807,16.9805684335,11.9914363879,4.98913204562
 10/15  24:00:00,16.3959752543,0.68409651096,0.0,0.0,2.55330491699,7.80157382632,18.1832440155,16.6005524167,1.58269159879
 10/16  01:00:00,15.9148411239,0.791686996447,0.0,0.0,2.55330491699,7.21284921042,20.2887362336,19.3539901974,0.934746036167
 10/16  02:00:00,15.7414288656,0.912637046139,0.0,0.0,2.55330491699,6.91848690247,23.0555984552,22.608122856,0.447475599256
 10/16  03:00:00,15.7317598358,1.05014917028,0.0,0.0,2.55330491699,6.7713057485,26.8897690356,26.4422795841,0.44748945157
 10/16  04:00:00,17.8748512241,1.11674711088,0.0,0.0,3.82705111198,7.57405300124,29.1378709409,28.2027899767,0.935080964175
 10/16  05:00:00,22.4247695491,1.1280529739,0.0,0.0,6.02426329834,9.91545327661,33.0892156741,28.413227254,4.67598842019
 10/16  06:00:00,27.6929825125,1.07801485728,0.0,0.0,6.51253267309,14.7454349813,42.4701129398,26.8904993528,15.5796135871
 10/16  07:00:00,26.1020082801,1.03207465623,0.0,0.0,6.01364874671,18.163451543,42.059239008,25.5027645671,16.556474441
 10/16  08:00:00,24.5110817767,1.27973203499,0.0,0.0,4.35151303671,18.8798367041,40.4486171082,24.5429996262,15.905617482
 10/16  09:00:00,21.5918909551,1.18417305397,0.0,0.0,3.78894180059,16.6187760998,35.5649863554,21.6119460539,13.9530403015
 10/16  10:00:00,18.5150537257,0.987460245052,0.0365022826165,0.0,3.78894180059,13.7021493968,28.6474846518,15.9961624743,12.6513221775
 10/16  11:00:00,18.6822568327,0.819393130663,0.224591350116,0.0,3.78894180059,13.8493305508,20.0619826413,9.85138194622,10.2106006951
 10/16  12:00:00,18.4991276668,0.722279162286,0.449017370744,0.0,3.69398621738,13.6338449159,14.5001750403,5.5912924691,8.90888257118
 10/16  13:00:00,18.5690881351,0.70996313209,0.809577267105,0.0,3.78894180059,13.2606059349,10.6837546479,2.75116066967,7.93259397822
 10/16  14:00:00,18.899559877,0.739856061345,1.25733723381,0.0,3.78894180059,13.1134247809,7.66965935291,0.713353967655,6.95630538525
 10/16  15:00:00,20.4748519824,0.758053728318,1.44942221884,0.0,4.71240779196,13.5549682428,7.94288746831,0.0102934900979,7.93259397822
 10/16  16:00:00,27.9950984003,0.779314063073,1.4980549147,0.0,7.18559832057,18.5321311015,9.23431210217,0.0,9.23431210217
 10/16  17:00:00,33.7964664397,0.556033791683,1.54494695619,0.0,8.38069375907,23.3147919321,12.1631778811,0.0,12.1631778811
 10/16  18:00:00,39.9314768336,0.475281652228,1.22917268911,0.0,10.6415932552,23.1212625696,14.2784698325,0.0,14.2784698325
 10/16  19:00:00,39.2348619283,0.327444810151,0.756839270796,0.0,12.3080778603,20.4854999863,13.6276107705,0.0,13.6276107705
 10/16  20:00:00,38.4914967432,0.24695310104,0.534086687987,0.0,12.456681583,19.8967753704,12.5678197023,0.0792122902106,12.488607412
 10/16  21:00:00,32.7881583366,0.191881648833,0.349320755595,0.0,9.18739968257,17.702556249,10.828913835,0.618313139915,10.2106006951
 10/16  22:00:00,25.6484945701,0.180716788471,0.156134411176,0.0,5.91811778209,14.0365255879,11.3302948087,2.42141223755,8.90888257118
 10/16  23:00:00,19.7572471417,0.268586120782,0.0735267217734,0.0,3.54045821811,10.5176760807,10.5137096911,5.50998149178,5.00372819932
 10/16  24:00:00,16.1336054529,0.408675771734,0.0130509377991,0.0,2.55330491699,7.80157382632,11.2828981032,9.6961799792,1.58671812395
 10/17  01:00:00,15.7034151618,0.580261034391,0.0,0.0,2.55330491699,7.21284921042,15.174579018,14.2378123658,0.936766652241
 10/17  02:00:00,15.5637107158,0.734918896284,0.0,0.0,2.55330491699,6.91848690247,18.7296306292,18.2816494207,0.447981208545
 10/17  03:00:00,15.5121964723,0.830585806825,0.0,0.0,2.55330491699,6.7713057485,21.1626566272,20.714661407,0.44799522016
 10/17  04:00:00,17.7080643026,0.949960189344,0.0,0.0,3.82705111198,7.57405300124,24.9161423233,23.9790368854,0.937105437816
 10/17  05:00:00,22.3172826888,1.02056611362,0.0,0.0,6.02426329834,9.91545327661,30.6130305772,25.9233452609,4.68968531624
 10/17  06:00:00,27.6333817678,1.0184141125,0.0,0.0,6.51253267309,14.7454349813,41.4055916081,25.7782221626,15.6273694455
 10/17  07:00:00,26.1064430678,1.03650944387,0.0,0.0,6.01364874671,18.163451543,42.8730961526,26.2658134093,16.6072827434
 10/17  08:00:00,24.4777338917,1.24638415001,0.0,0.0,4.35151303671,18.8798367041,39.9406747993,23.9862813464,15.9543934528
 10/17  09:00:00,21.4622983802,1.05458047897,0.0,0.0,3.78894180059,16.6187760998,32.29408639,18.2983671141,13.9957192759
 10/17  10:00:00,18.4594558646,0.941941916457,0.0264227500788,0.0,3.78894180059,13.7021493968,27.4691005616,14.7791640738,12.6899364877
 10/17  11:00:00,18.6212971526,0.815746392409,0.167278408248,0.0,3.78894180059,13.8493305508,20.4712266329,10.2296328731,10.2415937599
 10/17  12:00:00,18.5654255442,0.725133501294,0.512460909092,0.0,3.69398621738,13.6338449159,14.185154116,5.24934314431,8.93581097171
 10/17  13:00:00,18.6857982675,0.755878257555,0.88037227403,0.0,3.78894180059,13.2606059349,11.4934294562,3.53695557559,7.95647388057
 10/17  14:00:00,18.6356609834,0.720037254596,1.01325714693,0.0,3.78894180059,13.1134247809,9.0096660864,2.03252929696,6.97713678944
 10/17  15:00:00,20.1997958457,0.714100650412,1.21831916011,0.0,4.71240779196,13.5549682428,8.53517193461,0.578698054037,7.95647388057
 10/17  16:00:00,27.6192742914,0.688103702465,1.21344116637,0.0,7.18559832057,18.5321311015,9.26630802081,0.00405135205719,9.26225666876
 10/17  17:00:00,33.1338059269,0.397566346038,1.04075388902,0.0,8.38069375907,23.3147919321,12.2002679422,0.0,12.2002679422
 10/17  18:00:00,39.4818392476,0.363497479001,0.891319276338,0.0,10.6415932552,23.1212625696,14.3246829774,0.00251800442272,14.322164973
 10/17  19:00:00,39.0966062927,0.289046358043,0.656982087321,0.0,12.3080778603,20.4854999863,13.7933090627,0.124035483802,13.6692735789
 10/17  20:00:00,38.4336679605,0.235332240489,0.487878765838,0.0,12.456681583,19.8967753704,12.9214785998,0.394764960538,12.5267136392
 10/17  21:00:00,32.7446918385,0.199436132672,0.298299773657,0.0,9.18739968257,17.702556249,11.6318213693,1.3902276094,10.2415937599
 10/17  22:00:00,25.6813288046,0.212358803519,0.157326630626,0.0,5.91811778209,14.0365255879,12.0944659852,3.15865501347,8.93581097171
 10/17  23:00:00,19.7965840174,0.301199479269,0.0802502390078,0.0,3.54045821811,10.5176760807,11.1467046181,6.1282420109,5.01846260716
 10/17  24:00:00,16.1614499402,0.431970222437,0.017600974403,0.0,2.55330491699,7.80157382632,11.6402366574,10.0494538692,1.59078278818
 10/18  01:00:00,15.6552957827,0.532141655211,0.0,0.0,2.55330491699,7.21284921042,13.6226851291,12.6838790875,0.938806041619
 10/18  02:00:00,15.4517324878,0.622940668378,0.0,0.0,2.55330491699,6.91848690247,15.3472970044,14.8988055029,0.448491501537
 10/18  03:00:00,15.3892906245,0.707679958972,0.0,0.0,2.55330491699,6.7713057485,17.466049305,17.017543636,0.448505668986
 10/18  04:00:00,17.5257901959,0.767686082642,0.0,0.0,3.82705111198,7.57405300124,19.4475865956,18.5084379944,0.93914860112
 10/18  05:00:00,22.0861101571,0.789393581949,0.0,0.0,6.02426329834,9.91545327661,23.7343413288,19.0308337539,4.70350757486
 10/18  06:00:00,27.3870596325,0.772091977236,0.0,0.0,6.51253267309,14.7454349813,34.2290149876,18.5534554904,15.6755594972
 10/18  07:00:00,26.71147786,0.748710902729,0.0,0.0,6.01364874671,18.163451543,34.539833537,17.8812807983,16.6585527387
 10/18  08:00:00,24.1876494278,0.954256209403,0.00204347667382,0.0,4.35151303671,18.8798367041,31.682825697,15.6792130491,16.003612648
 10/18  09:00:00,21.317277803,0.814115363541,0.0954445382698,0.0,3.78894180059,16.6187760998,25.0583506661,11.0195645945,14.0387860716
 10/18  10:00:00,18.5576204228,0.718520083886,0.348009140843,0.0,3.78894180059,13.7021493968,19.2542797695,6.52537808569,12.7289016839
 10/18  11:00:00,19.1437426927,0.713237558065,0.792232782701,0.0,3.78894180059,13.8493305508,13.5500144426,3.27714598585,10.2728684568
 10/18  12:00:00,19.2547603007,0.750455218571,1.17647394838,0.0,3.69398621738,13.6338449159,10.5608721673,1.59788809833,8.96298406901
 10/18  13:00:00,19.375539536,0.780355149681,1.54563665047,0.0,3.78894180059,13.2606059349,8.2978149195,0.317244141321,7.98057077818
 10/18  14:00:00,19.3278526347,0.779380316035,1.64610573685,0.0,3.78894180059,13.1134247809,6.99815748734,0.0,6.99815748734
 10/18  15:00:00,21.2200160772,0.903401918938,2.04923812309,0.0,4.71240779196,13.5549682428,7.98057077818,0.0,7.98057077818
 10/18  16:00:00,28.7172416269,0.932805869488,2.06670633487,0.0,7.18559832057,18.5321311015,9.29045516595,0.0,9.29045516595
 10/18  17:00:00,34.2559990429,0.681882026476,1.87863132459,0.0,8.38069375907,23.3147919321,12.2376950384,0.0,12.2376950384
 10/18  18:00:00,40.2965778092,0.576879529581,1.49267578734,0.0,10.6415932552,23.1212625696,14.3662571686,0.0,14.3662571686
 10/18  19:00:00,39.7627678138,0.463838154434,1.14835181202,0.0,12.3080778603,20.4854999863,13.7113149747,0.0,13.7113149747
 10/18  20:00:00,39.0308654787,0.387712991325,0.932695533219,0.0,12.456681583,19.8967753704,12.5651661354,0.0,12.5651661354
 10/18  21:00:00,33.286491034,0.311134996956,0.728400104922,0.0,9.18739968257,17.702556249,10.2728684568,0.0,10.2728684568
 10/18  22:00:00,25.9420425091,0.193844416492,0.436554722179,0.0,5.91811778209,14.0365255879,8.99468654686,0.0317024778507,8.96298406901
 10/18  23:00:00,19.7465141994,0.12914405724,0.20223584307,0.0,3.54045821811,10.5176760807,5.87606069405,0.842729788366,5.03333090568
 10/18  24:00:00,15.9888347455,0.162081687844,0.114874314291,0.0,2.55330491699,7.80157382632,4.0854107777,2.49052638992,1.59488438777
 10/19  01:00:00,15.4134748555,0.225462770426,0.0648579575823,0.0,2.55330491699,7.21284921042,5.45940876383,4.51854516247,0.940863601356
 10/19  02:00:00,15.1571443012,0.295070728302,0.0332817534338,0.0,2.55330491699,6.91848690247,6.94563519433,6.49662886703,0.449006327295
 10/19  03:00:00,15.0396839706,0.335205237403,0.0228680676706,0.0,2.55330491699,6.7713057485,7.93078373296,7.48176308592,0.449020647042
 10/19  04:00:00,17.1328587426,0.348273834387,0.0264807949976,0.0,3.82705111198,7.57405300124,8.58577961916,7.64456976969,0.941209849467
 10/19  05:00:00,21.6811807015,0.331283163705,0.0531809625771,0.0,6.02426329834,9.91545327661,11.5922444843,6.87479338197,4.71745110237
 10/19  06:00:00,27.0164524773,0.293310880146,0.108173941864,0.0,6.51253267309,14.7454349813,21.1381964569,5.41402698707,15.7241694698
 10/19  07:00:00,26.3813419103,0.280896890991,0.137678062078,0.0,6.01364874671,18.163451543,21.5732345557,4.86296531189,16.7102692438
 10/19  08:00:00,24.0470389053,0.568544189606,0.247144973986,0.0,4.35151303671,18.8798367041,20.0660507727,4.01279028104,16.0532604916
 10/19  09:00:00,21.6089258127,0.614314689252,0.586893222298,0.0,3.78894180059,16.6187760998,16.6930945336,2.61086659886,14.0822279348
 10/19  10:00:00,19.2410953824,0.72660519044,1.0233989939,0.0,3.78894180059,13.7021493968,14.6299029659,1.86169673914,12.7682062267
 10/19  11:00:00,19.9959677869,0.839078249829,1.51861718521,0.0,3.78894180059,13.8493305508,11.2397354895,0.935319965371,10.3044155241
 10/19  12:00:00,20.3973228984,0.962790596534,2.10670116805,0.0,3.69398621738,13.6338449159,9.06052932143,0.0701355054239,8.99039381601
 10/19  13:00:00,20.9885294062,1.13960129533,2.79938037496,0.0,3.78894180059,13.2606059349,8.00487753495,0.0,8.00487753495
 10/19  14:00:00,21.7726427343,1.34501820468,3.52525794775,0.0,3.78894180059,13.1134247809,7.01936125389,0.0,7.01936125389
 10/19  15:00:00,23.9132594992,1.5283740023,4.11750946167,0.0,4.71240779196,13.5549682428,8.00487753495,0.0,8.00487753495
 10/19  16:00:00,31.8101107405,1.64249815103,4.44988316689,0.0,7.18559832057,18.5321311015,9.31889924303,0.0,9.31889924303
 10/19  17:00:00,37.160652337,1.37768419546,4.08748244979,0.0,8.38069375907,23.3147919321,12.2754480862,0.0,12.2754480862
 10/19  18:00:00,42.5462658,1.14934155579,3.16990175192,0.0,10.6415932552,23.1212625696,14.4107333618,0.0,14.4107333618
 10/19  19:00:00,41.7756418709,0.99029869747,2.6347653261,0.0,12.3080778603,20.4854999863,13.7537225078,0.0,13.7537225078
 10/19  20:00:00,40.6743973611,0.829960926263,2.13397948069,0.0,12.456681583,19.8967753704,12.6039535132,0.0,12.6039535132
 10/19  21:00:00,34.0629685169,0.538213146896,1.27779943786,0.0,9.18739968257,17.702556249,10.3044155241,0.0,10.3044155241
 10/19  22:00:00,26.3469637904,0.319472179938,0.715848239966,0.0,5.91811778209,14.0365255879,8.99039381601,0.0,8.99039381601
 10/19  23:00:00,19.9791149688,0.182105807264,0.381874862461,0.0,3.54045821811,10.5176760807,5.12103327351,0.0727045817357,5.04832869178
 10/19  24:00:00,15.9529985422,0.102400448776,0.138719350074,0.0,2.55330491699,7.80157382632,2.39814821744,0.79912650936,1.59902170808
 10/20  01:00:00,15.3504766903,0.148339377395,0.078983185424,0.0,2.55330491699,7.21284921042,3.53692111898,2.59398239583,0.942938723156
 10/20  02:00:00,15.0984008035,0.218580993455,0.0510279905987,0.0,2.55330491699,6.91848690247,5.0418741912,4.59234865765,0.449525533545
 10/20  03:00:00,15.0322731702,0.329375991938,0.0212865127241,0.0,2.55330491699,6.7713057485,8.08434540314,7.63480540115,0.449540001987
 10/20  04:00:00,17.2366502477,0.477452268967,0.00109386545573,0.0,3.82705111198,7.57405300124,12.5423787827,11.5990902099,0.943288572891
 10/20  05:00:00,21.8492285496,0.552511974408,0.0,0.0,6.02426329834,9.91545327661,18.1856217248,13.4541099557,4.73151176914
 10/20  06:00:00,27.1995751175,0.582176123061,0.00243133916171,0.0,6.51253267309,14.7454349813,29.9002106982,14.1270257317,15.7731849665
 10/20  07:00:00,26.570881135,0.60286410678,0.00525007095833,0.0,6.01364874671,18.163451543,31.3023512463,14.5399343031,16.7624169433
 10/20  08:00:00,24.1036078821,0.832618750296,0.0396393900739,0.0,4.35151303671,18.8798367041,28.5926428121,12.489320531,16.1033222811
 10/20  09:00:00,21.2959173499,0.738678095412,0.149521353351,0.0,3.78894180059,16.6187760998,22.9053626885,8.77933068801,14.1260320005
 10/20  10:00:00,18.4809803908,0.716267796961,0.273621395784,0.0,3.78894180059,13.7021493968,19.9599730567,7.15213458002,12.8078384767
 10/20  11:00:00,18.9551267857,0.704858613745,0.611995820066,0.0,3.78894180059,13.8493305508,14.7226485881,4.38642296869,10.3362256194
 10/20  12:00:00,19.4729758383,0.829525612862,1.31561909168,0.0,3.69398621738,13.6338449159,11.056249336,2.0382172404,9.01803209558
 10/20  13:00:00,19.6455897888,0.889082969265,1.70695908367,0.0,3.78894180059,13.2606059349,9.17275365083,1.14336669815,8.02938695268
 10/20  14:00:00,19.7418573984,0.907241694192,1.93224912231,0.0,3.78894180059,13.1134247809,7.28288329968,0.242141489893,7.04074180978
 10/20  15:00:00,21.3218515799,0.94937176414,2.10510378053,0.0,4.71240779196,13.5549682428,8.02938695268,0.0,8.02938695268
 10/20  16:00:00,28.9889053732,1.01732527037,2.25385068028,0.0,7.18559832057,18.5321311015,9.34758047654,0.0,9.34758047654
 10/20  17:00:00,34.5079849259,0.76181701837,2.05068221573,0.0,8.38069375907,23.3147919321,12.3135159052,0.0,12.3135159052
 10/20  18:00:00,40.3114131082,0.599785785211,1.48460483069,0.0,10.6415932552,23.1212625696,14.4555803815,0.0,14.4555803815
 10/20  19:00:00,39.6735421319,0.45924017789,1.06372410662,0.0,12.3080778603,20.4854999863,13.7964836196,0.0,13.7964836196
 10/20  20:00:00,39.1115666693,0.422118031334,0.97899168378,0.0,12.456681583,19.8967753704,12.6430642862,0.0,12.6430642862
 10/20  21:00:00,33.6517533802,0.411214147131,0.993583300949,0.0,9.18739968257,17.702556249,10.3362256194,0.0,10.3362256194
 10/20  22:00:00,26.3918542655,0.316077661838,0.764133233199,0.0,5.91811778209,14.0365255879,9.02072199447,0.00268989889275,9.01803209558
 10/20  23:00:00,20.1079453749,0.21527883985,0.477532235986,0.0,3.54045821811,10.5176760807,5.32633655969,0.262885035694,5.06345152399
 10/20  24:00:00,16.1048024717,0.169104744549,0.223818983819,0.0,2.55330491699,7.80157382632,3.15704880333,1.55385527947,1.60319352386
 10/21  01:00:00,15.4346018627,0.201675914883,0.109771820367,0.0,2.55330491699,7.21284921042,4.3514449613,3.40641416775,0.945030793546
 10/21  02:00:00,15.1603608049,0.260453687159,0.0711152982302,0.0,2.55330491699,6.91848690247,5.62778272453,5.17773375781,0.45004896672
 10/21  03:00:00,15.0358121301,0.300667252428,0.0535342121457,0.0,2.55330491699,6.7713057485,6.72568806818,6.275624488,0.450063580184
 10/21  04:00:00,17.1467754692,0.343158015738,0.0455133402084,0.0,3.82705111198,7.57405300124,8.25495992692,7.30957577066,0.945384156261
 10/21  05:00:00,21.7011189907,0.340492609704,0.0639098058084,0.0,6.02426329834,9.91545327661,11.7167541039,6.97106869305,4.74568541084
 10/21  06:00:00,27.0511868155,0.349820962502,0.0863981977445,0.0,6.51253267309,14.7454349813,22.7494563041,6.92686483388,15.8225914702
 10/21  07:00:00,26.2251657404,0.344674568301,0.111253577237,0.0,6.01364874671,17.9699221805,23.3727316851,6.55775129099,16.8149803941
 10/21  08:00:00,22.3038442949,0.346470638389,0.172437483554,0.0,3.66783283761,18.1171033345,22.1387794734,5.98499628242,16.153783191
 10/21  09:00:00,19.7330958661,0.384508270735,0.387283262886,0.0,3.10526160149,15.8560427302,18.9581837968,4.78799850011,14.1701852967
 10/21  10:00:00,17.242215838,0.453139920011,0.744398288569,0.0,3.10526160149,12.9394160272,15.9140648837,3.06627818676,12.847786697
 10/21  11:00:00,17.9062469105,0.547175161334,1.16721296594,0.0,3.10526160149,13.0865971812,12.1589309932,1.79064167059,10.3682893226
 10/21  12:00:00,18.3106490403,0.634357960441,1.63161345072,0.0,3.10526160149,12.9394160272,9.55594977412,0.510059051217,9.0458907229
 10/21  13:00:00,18.312799162,0.713898633585,1.99576636122,0.0,3.10526160149,12.4978725653,8.06298579254,0.00889401940485,8.05409177314
 10/21  14:00:00,18.7724857564,0.855289803929,2.46124293929,0.0,3.10526160149,12.3506914113,7.06229282337,0.0,7.06229282337
 10/21  15:00:00,20.6050957084,0.980855196256,2.80327804565,0.0,4.02872759285,12.7922348732,8.05409177314,0.0,8.05409177314
 10/21  16:00:00,27.9672655635,0.988567909501,2.70738180009,0.0,6.50191812146,17.7693977319,9.37649037282,0.0,9.37649037282
 10/21  17:00:00,34.8792141284,0.942018865356,2.43523893371,0.0,8.38069375907,23.1212625696,12.3518872221,0.0,12.3518872221
 10/21  18:00:00,42.0228975266,0.834034950789,2.06900675023,0.0,10.6415932552,23.1212625696,14.5007849466,0.0,14.5007849466
 10/21  19:00:00,40.4830201693,0.685663585744,1.64677873615,0.0,12.3080778603,20.4854999863,13.8395856467,0.0,13.8395856467
 10/21  20:00:00,39.4313453001,0.520167803245,1.20072054267,0.0,12.456681583,19.8967753704,12.682486872,0.0,12.682486872
 10/21  21:00:00,33.4362875802,0.372786688515,0.816544959575,0.0,9.18739968257,17.702556249,10.3682893226,0.0,10.3682893226
 10/21  22:00:00,26.0186045658,0.238560746776,0.46840044851,0.0,5.91811778209,14.0365255879,9.37882252835,0.332931805448,9.0458907229
 10/21  23:00:00,19.8425555339,0.190596661044,0.236824573789,0.0,3.54045821811,10.5176760807,6.82534930067,1.74665437682,5.07869492385
 10/21  24:00:00,16.040753765,0.212714489897,0.116160531746,0.0,2.55330491699,7.80157382632,5.25146311882,3.64406451914,1.60739859968
 10/22  01:00:00,15.4763158076,0.274527593228,0.0786340869721,0.0,2.55330491699,7.21284921042,6.45694228345,5.50980308939,0.94713919406
 10/22  02:00:00,15.2297119218,0.351393980196,0.0495261221396,0.0,2.55330491699,6.91848690247,8.09817061167,7.64759413966,0.450576472006
 10/22  03:00:00,15.1773003143,0.482202939703,0.0134867090593,0.0,2.55330491699,6.7713057485,11.7768298473,11.3262386205,0.450591226751
 10/22  04:00:00,17.3656648113,0.607560698031,0.0,0.0,3.82705111198,7.57405300124,15.6670293035,14.719533324,0.947495979458
 10/22  05:00:00,21.948400683,0.651684107765,0.0,0.0,6.02426329834,9.91545327661,20.5835091726,15.8235413429,4.75996782967
 10/22  06:00:00,27.2613823013,0.643645698429,0.00276894761099,0.0,6.51253267309,14.7454349813,31.3876523609,15.5152780125,15.8723743484
 10/22  07:00:00,26.4443413157,0.673265763226,0.00183795760667,0.0,6.01364874671,17.9699221805,33.1018486152,16.2339045852,16.86794403
 10/22  08:00:00,22.454057168,0.66610928233,0.00301171270085,0.0,3.66783283761,18.1171033345,32.003822357,15.7991940792,16.2046282779
 10/22  09:00:00,19.6016253648,0.637300961661,0.00302007064202,0.0,3.10526160149,15.8560427302,29.041536406,14.8268616584,14.2146747476
 10/22  10:00:00,16.6561305196,0.57102374234,0.0404291478388,0.0,3.10526160149,12.9394160272,25.5449272234,12.6568881661,12.8880390574
 10/22  11:00:00,16.7902044681,0.505595553266,0.0927501316566,0.0,3.10526160149,13.0865971812,20.861742601,10.4611454628,10.4005971382
 10/22  12:00:00,16.6327502124,0.452355088194,0.135717495026,0.0,3.10526160149,12.9394160272,17.8244412484,8.75047980048,9.07396144791
 10/22  13:00:00,16.173453154,0.397349282324,0.172969704486,0.0,3.10526160149,12.4978725653,15.1861327582,7.10714807799,8.07898468022
 10/22  14:00:00,15.97869711,0.326326241004,0.196417855813,0.0,3.10526160149,12.3506914113,12.3534814612,5.26947354864,7.08400791253
 10/22  15:00:00,17.2933185652,0.268605849331,0.203750249383,0.0,4.02872759285,12.7922348732,11.9915244747,3.91253979449,8.07898468022
 10/22  16:00:00,24.7851633961,0.249516898661,0.264330643563,0.0,6.50191812146,17.7693977319,12.3129576027,2.90733723224,9.40562037047
 10/22  17:00:00,32.0859078879,0.262241478796,0.321710079691,0.0,8.38069375907,23.1212625696,14.9461349911,2.55558431754,12.3905506735
 10/22  18:00:00,39.7432324373,0.278736773944,0.344639837762,0.0,10.6415932552,23.1212625696,17.1536515443,2.60731787409,14.5463336702
 10/22  19:00:00,38.7196700151,0.301034197608,0.268057970107,0.0,12.3080778603,20.4854999863,17.74000602,3.85699019492,13.8830158251
 10/22  20:00:00,38.2524190654,0.353944782201,0.188017329067,0.0,12.456681583,19.8967753704,18.6534543343,5.9312447382,12.7222095961
 10/22  21:00:00,32.786971031,0.387949040934,0.152066057902,0.0,9.18739968257,17.702556249,17.5374647066,7.13686756844,10.4005971382
 10/22  22:00:00,25.8501730823,0.464266248104,0.0742634636926,0.0,5.91811778209,14.0365255879,18.9745273974,9.90056594945,9.07396144791
 10/22  23:00:00,19.9868145901,0.543626849899,0.0280534410823,0.0,3.54045821811,10.5176760807,17.4435304068,12.3494760297,5.09405437716
 10/22  24:00:00,16.3775870351,0.665708291735,0.0,0.0,2.55330491699,7.80157382632,17.3543121196,15.7426764293,1.61163569025
 10/23  01:00:00,15.9066672261,0.783513098695,0.0,0.0,2.55330491699,7.21284921042,19.7421035477,18.7928402463,0.949263301414
 10/23  02:00:00,15.7170704198,0.8882786003,0.0,0.0,2.55330491699,6.91848690247,22.0329416342,21.5818337408,0.451107893384
 10/23  03:00:00,15.6745746299,0.992963964363,0.0,0.0,2.55330491699,6.7713057485,24.9104984154,24.4593756298,0.451122785602
 10/23  04:00:00,17.8474936339,1.0893895206,0.0,0.0,3.82705111198,7.57405300124,28.1776778687,27.2280544511,0.949623417564
 10/23  05:00:00,22.4173117122,1.12059513697,0.0,0.0,6.02426329834,9.91545327661,32.9292832373,28.1549284417,4.77435479559
 10/23  06:00:00,27.7277866659,1.11281901067,0.0,0.0,6.51253267309,14.7454349813,43.9121420485,27.9896231918,15.9225188568
 10/23  07:00:00,27.0668733865,1.1041064292,0.0,0.0,6.01364874671,18.163451543,44.6400419,27.7187497337,16.9212921663
 10/23  08:00:00,24.5377240977,1.30637435604,0.0,0.0,4.35151303671,18.8798367041,41.6548825433,25.3990400589,16.2558424844
 10/23  09:00:00,21.5458387947,1.13632642938,0.00179446415719,0.0,3.78894180059,16.6187760998,34.5651721864,20.3056850081,14.2594871783
 10/23  10:00:00,18.5757516846,0.988824540893,0.0958359456423,0.0,3.78894180059,13.7021493968,28.1701611181,15.2415774806,12.9285836375
 10/23  11:00:00,18.7544348475,0.854007731111,0.262154764431,0.0,3.78894180059,13.8493305508,20.6182023403,10.1850628418,10.4331394985
 10/23  12:00:00,18.6817309342,0.774706056692,0.579193743746,0.0,3.69398621738,13.6338449159,14.5991730672,5.49693710944,9.10223595772
 10/23  13:00:00,18.7188391456,0.775004303623,0.894287106097,0.0,3.78894180059,13.2606059349,11.4342577319,3.33019942978,8.10405830213
 10/23  14:00:00,18.7375759356,0.745069139889,1.09014021386,0.0,3.78894180059,13.1134247809,8.66428681789,1.55840617135,7.10588064654
 10/23  15:00:00,20.1966089063,0.710946402057,1.21828646899,0.0,4.71240779196,13.5549682428,8.33795723097,0.233898928841,8.10405830213
 10/23  16:00:00,27.6927117945,0.711744287804,1.2632380841,0.0,7.18559832057,18.5321311015,9.43496184292,0.0,9.43496184292
 10/23  17:00:00,33.2684759264,0.437455973163,1.13553426144,0.0,8.38069375907,23.3147919321,12.4294948097,0.0,12.4294948097
 10/23  18:00:00,40.3318178829,0.360004673279,0.851957384052,0.0,10.6415932552,23.1212625696,14.5955427341,0.0033296705921,14.5922130635
 10/23  19:00:00,38.92565695,0.260340951917,0.514738150728,0.0,12.3080778603,20.4854999863,14.3756780322,0.448916739131,13.9267612931
 10/23  20:00:00,38.2466909976,0.230527378556,0.305706664904,0.0,12.456681583,19.8967753704,14.5823753011,1.82015460624,12.7622206949
 10/23  21:00:00,32.6604341579,0.219257215885,0.194221009826,0.0,9.18739968257,17.702556249,13.258002778,2.82486327953,10.4331394985
 10/23  22:00:00,25.7077749262,0.261363157957,0.134768397759,0.0,5.91811778209,14.0365255879,13.623738659,4.52150270126,9.10223595772
 10/23  23:00:00,19.8759458609,0.398862513415,0.06194904833,0.0,3.54045821811,10.5176760807,13.902621046,8.79309571062,5.10952533536
 10/23  24:00:00,16.2759128462,0.560185777362,0.00384832542489,0.0,2.55330491699,7.80157382632,15.1998634982,13.5839599574,1.61590354079
 10/24  01:00:00,15.7818381483,0.658684020837,0.0,0.0,2.55330491699,7.21284921042,16.9829079737,16.031505486,0.951402487696
 10/24  02:00:00,15.5821592661,0.753367446613,0.0,0.0,2.55330491699,6.91848690247,18.8686492598,18.4170061861,0.451643073681
 10/24  03:00:00,15.5095109146,0.827900249098,0.0,0.0,2.55330491699,6.7713057485,20.7220526375,20.270394538,0.451658099498
 10/24  04:00:00,17.6453497941,0.887245680882,0.0,0.0,3.82705111198,7.57405300124,22.7304650579,21.7786992168,0.951765841042
 10/24  05:00:00,22.1976328715,0.900916296325,0.0,0.0,6.02426329834,9.91545327661,26.86592719,22.0770851424,4.78884204758
 10/24  06:00:00,27.5186701033,0.903702448001,0.0,0.0,6.51253267309,14.7454349813,38.1770475728,22.2040374289,15.9730101439
 10/24  07:00:00,26.8471628151,0.884395857857,0.0,0.0,6.01364874671,18.163451543,38.576950034,21.6019410295,16.9750090045
 10/24  08:00:00,24.3110900781,1.07974033644,0.0,0.0,4.35151303671,18.8798367041,35.293155275,18.9857446311,16.3074106439
 10/24  09:00:00,21.3529995212,0.886850998033,0.0584306219364,0.0,3.78894180059,16.6187760998,27.4450550162,13.1404456984,14.3046093178
 10/24  10:00:00,18.6254014874,0.747754919815,0.386555369479,0.0,3.78894180059,13.7021493968,19.848741079,6.87933264855,12.9694084304
 10/24  11:00:00,19.3348611587,0.757302362724,0.939286444024,0.0,3.78894180059,13.8493305508,13.7661045407,3.30019777416,10.4659067665
 10/24  12:00:00,19.6320704922,0.828501905077,1.47573745328,0.0,3.69398621738,13.6338449159,10.6404453584,1.50973947926,9.13070587912
 10/24  13:00:00,19.4396097441,0.779115044947,1.61094696329,0.0,3.78894180059,13.2606059349,8.3567114681,0.227406254548,8.12930521356
 10/24  14:00:00,19.6748353944,0.849861132446,1.92260768012,0.0,3.78894180059,13.1134247809,7.127904548,0.0,7.127904548
 10/24  15:00:00,21.4419097778,0.943217234811,2.23131650782,0.0,4.71240779196,13.5549682428,8.12930521356,0.0,8.12930521356
 10/24  16:00:00,29.2045455153,1.02984309618,2.45697299658,0.0,7.18559832057,18.5321311015,9.46450610097,0.0,9.46450610097
 10/24  17:00:00,34.6355512994,0.755789193417,2.1842764142,0.0,8.38069375907,23.3147919321,12.4687080977,0.0,12.4687080977
 10/24  18:00:00,41.6855864574,0.68329297142,1.88243766036,0.0,10.6415932552,23.1212625696,14.6384095397,0.0,14.6384095397
 10/24  19:00:00,40.2109850764,0.568724768007,1.49168246103,0.0,12.3080778603,20.4854999863,13.970809096,0.0,13.970809096
 10/24  20:00:00,39.2608220798,0.443093164324,1.1072719613,0.0,12.456681583,19.8967753704,12.8025083195,0.0,12.8025083195
 10/24  21:00:00,33.3261065534,0.322778613059,0.756372008168,0.0,9.18739968257,17.702556249,10.4659067665,0.0,10.4659067665
 10/24  22:00:00,26.0333876286,0.219486376848,0.502257881251,0.0,5.91811778209,14.0365255879,9.13070587912,0.0,9.13070587912
 10/24  23:00:00,19.8464900616,0.135186730164,0.296169032309,0.0,3.54045821811,10.5176760807,5.23381583287,0.108712615996,5.12510321687
 10/24  24:00:00,15.9793015662,0.113737918507,0.153684904345,0.0,2.55330491699,7.80157382632,2.62997530269,1.00977441527,1.62020088741
 10/25  01:00:00,15.3846569681,0.15222378702,0.109279053677,0.0,2.55330491699,7.21284921042,3.25427824977,2.30072212923,0.953556120545
 10/25  02:00:00,15.1036348181,0.196715446037,0.078127552612,0.0,2.55330491699,6.91848690247,4.08256995795,3.63038810333,0.452181854613
 10/25  03:00:00,14.9844406538,0.245730643062,0.0570993452353,0.0,2.55330491699,6.7713057485,5.40127444952,4.94907743943,0.452197010088
 10/25  04:00:00,17.1123503372,0.31531969997,0.0389265240165,0.0,3.82705111198,7.57405300124,7.69302310162,6.7391004857,0.953922615923
 10/25  05:00:00,21.6946538218,0.355801196445,0.0421360501734,0.0,6.02426329834,9.91545327661,12.4167576584,7.61333236343,4.80342529493
 10/25  06:00:00,27.0426961887,0.360226712176,0.0675018212779,0.0,6.51253267309,14.7454349813,23.4141943231,7.39036106721,16.0238332559
 10/25  07:00:00,26.4121213275,0.363898555436,0.0854558148375,0.0,6.01364874671,18.163451543,24.2948423787,7.26576374184,17.0290786369
 10/25  08:00:00,24.0284753606,0.657034959987,0.140090658971,0.0,4.35151303671,18.8798367041,23.2694384488,6.9101209637,16.3593174851
 10/25  09:00:00,21.4676293763,0.66295732238,0.396954152781,0.0,3.78894180059,16.6187760998,19.2124336821,4.86240587825,14.3500278038
 10/25  10:00:00,18.8995109466,0.687222181305,0.721197567232,0.0,3.78894180059,13.7021493968,16.0134841162,3.00298276983,13.0105013463
 10/25  11:00:00,19.5412000889,0.768233939264,1.13469379777,0.0,3.78894180059,13.8493305508,12.3408604097,1.84197117123,10.4988892385
 10/25  12:00:00,19.5293710138,0.793992928181,1.40754695178,0.0,3.69398621738,13.6338449159,9.85570137084,0.696338589848,9.15936278099
 10/25  13:00:00,19.6939955138,0.864254460505,1.7801933174,0.0,3.78894180059,13.2606059349,8.20235565822,0.0476377203583,8.15471793786
 10/25  14:00:00,19.5693038183,0.860949028886,1.80598820752,0.0,3.78894180059,13.1134247809,7.15007309473,0.0,7.15007309473
 10/25  15:00:00,21.1539400621,0.915733809758,1.97083021718,0.0,4.71240779196,13.5549682428,8.15471793786,0.0,8.15471793786
 10/25  16:00:00,28.4384381322,0.88499467906,1.83571403053,0.0,7.18559832057,18.5321311015,9.49424439537,0.0,9.49424439537
 10/25  17:00:00,34.0927612016,0.652677578238,1.74459793157,0.0,8.38069375907,23.3147919321,12.5081789248,0.0,12.5081789248
 10/25  18:00:00,41.6574327206,0.693212767831,1.84436412717,0.0,10.6415932552,23.1212625696,14.6849094182,0.0,14.6849094182
 10/25  19:00:00,40.4758520975,0.639668927871,1.68560532226,0.0,12.3080778603,20.4854999863,14.0151461895,0.0,14.0151461895
 10/25  20:00:00,39.6865363776,0.552118821434,1.42396060203,0.0,12.456681583,19.8967753704,12.8430605391,0.0,12.8430605391
 10/25  21:00:00,33.7951894481,0.443485538974,1.10474797702,0.0,9.18739968257,17.702556249,10.4988892385,0.0,10.4988892385
 10/25  22:00:00,26.372632053,0.311208112188,0.749780570296,0.0,5.91811778209,14.0365255879,9.15936278099,0.0,9.15936278099
 10/25  23:00:00,20.0583177399,0.193841841049,0.449341599724,0.0,3.54045821811,10.5176760807,5.15556082832,0.0147774198526,5.14078340847
 10/25  24:00:00,16.0381828525,0.128234298556,0.198069810547,0.0,2.55330491699,7.80157382632,2.51949211734,0.894965659829,1.62452645751
 10/26  01:00:00,15.396144468,0.134662749047,0.138327591553,0.0,2.55330491699,7.21284921042,2.58247665851,1.62675309517,0.955723563341
 10/26  02:00:00,15.1001422657,0.150236802406,0.121113643855,0.0,2.55330491699,6.91848690247,2.59822060627,2.14549652944,0.452724076834
 10/26  03:00:00,14.9588243045,0.174608720449,0.102604918576,0.0,2.55330491699,6.7713057485,3.31442298503,2.86168362707,0.452739357959
 10/26  04:00:00,17.0606666827,0.224276862006,0.0782857074689,0.0,3.82705111198,7.57405300124,5.18210228971,4.22600918572,0.956093103993
 10/26  05:00:00,21.6506700266,0.289836982504,0.0641164689191,0.0,6.02426329834,9.91545327661,10.7139468985,5.89584668007,4.81810021844
 10/26  06:00:00,27.0072038425,0.309195524599,0.0830406626869,0.0,6.51253267309,14.7454349813,22.1886343287,6.1136611884,16.0749731403
