Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/26  07:00:00,27.2795101274,0.317836261482,0.10607357537,0.0,6.01364874671,18.163451543,23.1506848434,6.0671997924,17.083485051
 10/26  08:00:00,23.9438697129,0.622495167827,0.0900248033746,0.0,4.35151303671,18.8798367041,23.1098107412,6.69826310505,16.4115476362
 10/26  09:00:00,21.1459886124,0.590013064918,0.148257646316,0.0,3.78894180059,16.6187760998,19.7613674477,5.36563826176,14.395729186
 10/26  10:00:00,18.5872119674,0.586847044205,0.509273725103,0.0,3.78894180059,13.7021493968,15.5971410776,2.54529086173,13.0518502159
 10/26  11:00:00,18.9202982289,0.576668011234,0.705357865734,0.0,3.78894180059,13.8493305508,11.6906445489,1.15856740194,10.532077147
 10/26  12:00:00,18.7732798228,0.588227974381,0.857220714631,0.0,3.69398621738,13.6338449159,9.63228683051,0.44408865364,9.18819817687
 10/26  13:00:00,18.8916554592,0.660015552774,1.18209217056,0.0,3.78894180059,13.2606059349,8.22404867958,0.0437597302745,8.1802889493
 10/26  14:00:00,18.8424596655,0.681420584417,1.25867249927,0.0,3.78894180059,13.1134247809,7.17237972173,0.0,7.17237972173
 10/26  15:00:00,20.4095585839,0.736016327796,1.40616622091,0.0,4.71240779196,13.5549682428,8.1802889493,0.0,8.1802889493
 10/26  16:00:00,27.7508104834,0.721302662132,1.31177839865,0.0,7.18559832057,18.5321311015,9.5241679194,0.0,9.5241679194
 10/26  17:00:00,33.5636778173,0.515351473681,1.35284065183,0.0,8.38069375907,23.3147919321,12.5478956021,0.0,12.5478956021
 10/26  18:00:00,41.1719905239,0.566343174782,1.48579152354,0.0,10.6415932552,23.1212625696,14.7316989285,0.0,14.7316989285
 10/26  19:00:00,40.1156219632,0.544520953762,1.42052316213,0.0,12.3080778603,20.4854999863,14.0597594435,0.0,14.0597594435
 10/26  20:00:00,39.472756713,0.494235135375,1.26806462352,0.0,12.456681583,19.8967753704,12.8838653446,0.0,12.8838653446
 10/26  21:00:00,33.8269418737,0.444160052088,1.13582588947,0.0,9.18739968257,17.702556249,10.532077147,0.0,10.532077147
 10/26  22:00:00,26.5560611729,0.348330245026,0.89608755739,0.0,5.91811778209,14.0365255879,9.18819817687,0.0,9.18819817687
 10/26  23:00:00,20.3116206295,0.250115310168,0.646371020271,0.0,3.54045821811,10.5176760807,5.15656126659,0.0,5.15656126659
 10/26  24:00:00,16.368223038,0.18514888924,0.471195405354,0.0,2.55330491699,7.80157382632,1.7045782354,0.0756992653055,1.62887897009
 10/27  01:00:00,15.6359874795,0.155153247363,0.357680104651,0.0,2.55330491699,7.21284921042,1.29607443713,0.338170261739,0.957904175387
 10/27  02:00:00,15.2147693669,0.136991985066,0.248985562324,0.0,2.55330491699,6.91848690247,1.26997224506,0.816702665086,0.453269579977
 10/27  03:00:00,15.0089640933,0.148135830561,0.179217597246,0.0,2.55330491699,6.7713057485,2.07667446781,1.62338948513,0.453284982682
 10/27  04:00:00,17.1023873255,0.155836564579,0.188446647693,0.0,3.82705111198,7.57405300124,2.67484961421,1.71657295123,0.958276662982
 10/27  05:00:00,21.7399691856,0.166983536762,0.276269073649,0.0,6.02426329834,9.91545327661,6.06117201014,1.22830953834,4.8328624718
 10/27  06:00:00,27.2764337568,0.208784990554,0.452681110974,0.0,6.51253267309,14.7454349813,16.8095420832,0.683127432165,16.1264146511
 10/27  07:00:00,27.6620289862,0.240330051933,0.566098643719,0.0,6.01364874671,18.163451543,17.6166123221,0.478400186949,17.1382121351
 10/27  08:00:00,24.3925962651,0.544748326014,0.616498197441,0.0,4.35151303671,18.8798367041,17.0824757161,0.618390086382,16.4640856297
 10/27  09:00:00,21.6186905013,0.548594672845,0.662377927243,0.0,3.78894180059,16.6187760998,15.0551790194,0.613479089123,14.4416999303
 10/27  10:00:00,18.9261811423,0.585949780701,0.849140163475,0.0,3.78894180059,13.7021493968,13.36288405,0.269441255962,13.0934427941
 10/27  11:00:00,19.3865649347,0.646646853416,1.10164572934,0.0,3.78894180059,13.8493305508,10.5857975268,0.0203368631857,10.5654606637
 10/27  12:00:00,19.3741646295,0.717099510855,1.32923398487,0.0,3.69398621738,13.6338449159,9.21720352744,0.0,9.21720352744
 10/27  13:00:00,19.2918521216,0.756980799482,1.48532358628,0.0,3.78894180059,13.2606059349,8.20601067528,0.0,8.20601067528
 10/27  14:00:00,19.302419522,0.796386069014,1.60366687113,0.0,3.78894180059,13.1134247809,7.19481782311,0.0,7.19481782311
 10/27  15:00:00,20.5904672915,0.780763474884,1.5423277814,0.0,4.71240779196,13.5549682428,8.20601067528,0.0,8.20601067528
 10/27  16:00:00,27.9115538567,0.761213714919,1.43261071925,0.0,7.18559832057,18.5321311015,9.55426781149,0.0,9.55426781149
 10/27  17:00:00,33.6178106504,0.529270885755,1.39305407279,0.0,8.38069375907,23.3147919321,12.587846368,0.0,12.587846368
 10/27  18:00:00,41.1492136654,0.567998653392,1.46135918641,0.0,10.6415932552,23.1212625696,14.7787642143,0.0,14.7787642143
 10/27  19:00:00,39.9728020348,0.518255228293,1.30396895916,0.0,12.3080778603,20.4854999863,14.1046356462,0.0,14.1046356462
 10/27  20:00:00,39.285110662,0.45535430581,1.11929940208,0.0,12.456681583,19.8967753704,12.924910652,0.0,12.924910652
 10/27  21:00:00,33.6025958704,0.394857850897,0.960782087325,0.0,9.18739968257,17.702556249,10.5654606637,0.0,10.5654606637
 10/27  22:00:00,26.1509535372,0.251059537176,0.588250629527,0.0,5.91811778209,14.0365255879,9.27988444811,0.0626809206676,9.21720352744
 10/27  23:00:00,19.7979311477,0.184667961856,0.198128886723,0.0,3.54045821811,10.5176760807,7.31395322304,2.14152110425,5.17243211879
 10/27  24:00:00,16.0225681619,0.267368279112,0.0433211394536,0.0,2.55330491699,7.80157382632,7.34217316424,5.70891602803,1.63325713622
 10/28  01:00:00,15.4881755332,0.356866349155,0.00815505658345,0.0,2.55330491699,7.21284921042,9.22317585358,8.26307854148,0.960097312101
 10/28  02:00:00,15.3546064174,0.525814597926,0.0,0.0,2.55330491699,6.91848690247,13.1187980029,12.6649798002,0.453818202711
 10/28  03:00:00,15.3401214554,0.658510789907,0.0,0.0,2.55330491699,6.7713057485,16.5696531873,16.1158194645,0.453833722859
 10/28  04:00:00,17.4790902697,0.720986156394,0.0,0.0,3.82705111198,7.57405300124,18.6173373841,17.6568647374,0.960472646751
 10/28  05:00:00,22.069220935,0.772504359825,0.0,0.0,6.02426329834,9.91545327661,23.8273003182,18.9795926354,4.84770768277
 10/28  06:00:00,27.3947379458,0.779770290514,0.0,0.0,6.51253267309,14.7454349813,35.2911157496,19.1129731968,16.1781425527
 10/28  07:00:00,27.4869947514,0.824923823193,0.0,0.0,6.01364874671,17.9699221805,37.531851585,20.3386079028,17.1932436822
 10/28  08:00:00,22.5514358687,0.766499695695,0.0,0.0,3.66783283761,18.1171033345,35.0960159993,18.5791000922,16.5169159071
 10/28  09:00:00,19.6149572911,0.601776338198,0.0518766204499,0.0,3.10526160149,15.8560427302,27.9183099594,13.4303835365,14.4879264229
 10/28  10:00:00,16.7374665766,0.520210105225,0.172578841964,0.0,3.10526160149,12.9394160272,23.1255632188,9.99029645526,13.1352667636
 10/28  11:00:00,17.0051720268,0.471020390708,0.342292852906,0.0,3.10526160149,13.0865971812,17.7894356625,7.19040576016,10.5990299023
 10/28  12:00:00,17.1988243782,0.486139941176,0.668006807877,0.0,3.10526160149,12.9394160272,13.7246339586,4.47826371553,9.24637024303
 10/28  13:00:00,16.7838598013,0.462503011689,0.718222622459,0.0,3.10526160149,12.4978725653,11.7469573064,3.5150818079,8.23187549853
 10/28  14:00:00,16.7065855019,0.452795057402,0.797837431303,0.0,3.10526160149,12.3506914113,9.78667664619,2.56929589215,7.21738075404
 10/28  15:00:00,18.1070496312,0.431860303817,0.854226860916,0.0,4.02872759285,12.7922348732,9.81626996451,1.58439446598,8.23187549853
 10/28  16:00:00,25.5554363809,0.416541086379,0.867579440628,0.0,6.50191812146,17.7693977319,10.5853404016,1.00080524372,9.58453515786
 10/28  17:00:00,33.6366895182,0.396418410062,0.845481445433,0.0,8.38069375907,23.1212625696,13.1977775191,0.569758127766,12.6280193913
 10/28  18:00:00,40.2041907808,0.36309888099,0.721236074237,0.0,10.6415932552,23.1212625696,15.5909565367,0.764865198938,14.8260913377
 10/28  19:00:00,39.0493338757,0.329777780648,0.56897824771,0.0,12.3080778603,20.4854999863,15.5148841121,1.36512260403,14.1497615081
 10/28  20:00:00,38.521179565,0.310850512393,0.499872098479,0.0,12.456681583,19.8967753704,14.6565784483,1.6903941421,12.9661843062
 10/28  21:00:00,32.8952734711,0.29535452867,0.352963010292,0.0,9.18739968257,17.702556249,13.4498655129,2.8508356105,10.5990299023
 10/28  22:00:00,25.7806091125,0.307717537968,0.161248204044,0.0,5.91811778209,14.0365255879,14.4637584028,5.21738815982,9.24637024303
 10/28  23:00:00,19.9180686798,0.416989992332,0.0859443884053,0.0,3.54045821811,10.5176760807,13.8913897012,8.70299843618,5.18839126505
 10/28  24:00:00,16.2995828161,0.568752238384,0.018951834328,0.0,2.55330491699,7.80157382632,14.9883232444,13.350663585,1.63765965932
 10/29  01:00:00,15.8221749724,0.699020844913,0.0,0.0,2.55330491699,7.21284921042,17.930505021,16.9682026958,0.962302325204
 10/29  02:00:00,15.6231692937,0.794377474219,0.0,0.0,2.55330491699,6.91848690247,19.9050131377,19.4506433549,0.454369782779
 10/29  03:00:00,15.5782842598,0.896673594266,0.0,0.0,2.55330491699,6.7713057485,22.6370695181,22.1826841019,0.454385416172
 10/29  04:00:00,17.7576270132,0.999522899974,0.0,0.0,3.82705111198,7.57405300124,25.994651501,25.0319710955,0.962680405486
 10/29  05:00:00,22.3548711855,1.05815461032,0.0,0.0,6.02426329834,9.91545327661,31.5575325209,26.6949010664,4.86263145456
 10/29  06:00:00,27.6715234598,1.05655580458,0.0,0.0,6.51253267309,14.7454349813,42.8423560643,26.6122145394,16.230141525
 10/29  07:00:00,27.7339040797,1.07183315156,0.0,0.0,6.01364874671,17.9699221805,44.2322771215,26.9837137263,17.2485633952
 10/29  08:00:00,22.807405109,1.02246893597,0.0,0.0,3.66783283761,18.1171033345,41.9922097432,25.4221869202,16.570022823
 10/29  09:00:00,19.8424880751,0.865479158198,0.0157045843633,0.0,3.10526160149,15.8560427302,35.1762393036,20.6418443293,14.5343949743
 10/29  10:00:00,16.9173601969,0.723210570373,0.149471997189,0.0,3.10526160149,12.9394160272,28.3471631727,15.1698534341,13.1773097387
 10/29  11:00:00,17.1212586088,0.624256289728,0.305143535848,0.0,3.10526160149,13.0865971812,21.6782908981,11.0455159762,10.6327749218
 10/29  12:00:00,17.2414774702,0.573698943158,0.623100897904,0.0,3.10526160149,12.9394160272,16.0925452203,6.81685553409,9.27568968619
 10/29  13:00:00,16.993669916,0.553593752569,0.836941996275,0.0,3.10526160149,12.4978725653,12.7528328735,4.49495711402,8.25787575945
 10/29  14:00:00,16.7699208782,0.484347194347,0.82962067072,0.0,3.10526160149,12.3506914113,10.3755604149,3.13549858223,7.24006183271
 10/29  15:00:00,18.3484561223,0.488234301743,1.03925935404,0.0,4.02872759285,12.7922348732,9.72556051863,1.46768475919,8.25787575945
 10/29  16:00:00,25.779154972,0.446864225425,1.0609748927,0.0,6.50191812146,17.7693977319,10.0628089342,0.447847939148,9.6149609951
 10/29  17:00:00,33.7990863126,0.411477695399,0.992818954516,0.0,8.38069375907,23.1212625696,12.7519148059,0.0835120305714,12.6684027753
 10/29  18:00:00,40.2802945384,0.363429711192,0.797009001607,0.0,10.6415932552,23.1212625696,15.1902407908,0.316574507605,14.8736662832
 10/29  19:00:00,39.0883183878,0.324806948849,0.61293359162,0.0,12.3080778603,20.4854999863,15.1722268051,0.977103139702,14.1951236654
 10/29  20:00:00,38.4532530714,0.292792420956,0.450003696297,0.0,12.456681583,19.8967753704,14.8160042932,1.80833020894,13.0076740842
 10/29  21:00:00,32.7758197977,0.268956582723,0.259907282786,0.0,9.18739968257,17.702556249,13.8852426953,3.25246777348,10.6327749218
 10/29  22:00:00,25.7892435212,0.34515775557,0.132442395135,0.0,5.91811778209,14.0365255879,15.8287987525,6.55310906628,9.27568968619
 10/29  23:00:00,19.9849725433,0.515286050318,0.0545521938831,0.0,3.54045821811,10.5176760807,17.0109815482,11.806547569,5.20443397923
 10/29  24:00:00,16.387882032,0.673064041907,0.00293924669576,0.0,2.55330491699,7.80157382632,18.1874930302,16.5454077945,1.64208523565
 10/30  01:00:00,15.888838298,0.765684170542,0.0,0.0,2.55330491699,7.21284921042,19.7955283267,18.8310097638,0.964518562907
 10/30  02:00:00,15.6676378809,0.838846061437,0.0,0.0,2.55330491699,6.91848690247,21.036388702,20.5814645449,0.454924157051
 10/30  03:00:00,15.5970682316,0.915457566073,0.0,0.0,2.55330491699,6.7713057485,22.9266167463,22.4716768468,0.454939899428
 10/30  04:00:00,17.7272488182,0.969144704978,0.0,0.0,3.82705111198,7.57405300124,24.7392895079,23.774390222,0.964899285887
 10/30  05:00:00,22.297238684,1.00052210881,0.0,0.0,6.02426329834,9.91545327661,29.4832692844,24.6056399173,4.87762936711
 10/30  06:00:00,27.5563426599,0.941375004671,0.0,0.0,6.51253267309,14.7454349813,39.1577691022,22.875372935,16.2823961672
 10/30  07:00:00,27.8096513761,0.954051085529,0.0,0.0,6.01364874671,18.163451543,40.5548832103,23.2507283187,17.3041548916
 10/30  08:00:00,24.398825879,1.16747613727,0.0,0.0,4.35151303671,18.8798367041,37.955479247,21.3320885964,16.6233906505
 10/30  09:00:00,21.4729225464,0.964245625149,0.100959020102,0.0,3.78894180059,16.6187760998,29.1096732772,14.5285814539,14.5810918233
 10/30  10:00:00,18.7599154446,0.821770530196,0.447053716299,0.0,3.78894180059,13.7021493968,21.0623519171,7.84279264836,13.2195592687
 10/30  11:00:00,19.377341401,0.807185816946,0.931883232147,0.0,3.78894180059,13.8493305508,14.5894926343,3.92280690544,10.6666857288
 10/30  12:00:00,19.4820165659,0.836526844092,1.31765858804,0.0,3.69398621738,13.6338449159,11.5212335974,2.21608042312,9.30515317425
 10/30  13:00:00,19.621623821,0.874824282341,1.69725180274,0.0,3.78894180059,13.2606059349,9.2184228971,0.934419138805,8.28400375829
 10/30  14:00:00,19.788544168,0.902479241521,1.98369834463,0.0,3.78894180059,13.1134247809,7.32336200456,0.0605076622154,7.26285434234
 10/30  15:00:00,21.4356995733,0.968710448264,2.19961308984,0.0,4.71240779196,13.5549682428,8.28400375829,0.0,8.28400375829
 10/30  16:00:00,28.8800503497,0.985417149085,2.17690377805,0.0,7.18559832057,18.5321311015,9.6455363129,0.0,9.6455363129
 10/30  17:00:00,35.3272200749,0.720342430171,2.0185586196,0.0,8.38069375907,23.3147919321,12.7089845608,0.0,12.7089845608
 10/30  18:00:00,41.6294343285,0.675796062646,1.83378244022,0.0,10.6415932552,23.1212625696,14.921474962,0.0,14.921474962
 10/30  19:00:00,39.959498702,0.513250481802,1.29567037288,0.0,12.3080778603,20.4854999863,14.2407086847,0.0,14.2407086847
 10/30  20:00:00,39.0741759468,0.401854494512,0.961864498095,0.0,12.456681583,19.8967753704,13.0493676994,0.0,13.0493676994
 10/30  21:00:00,33.4069353719,0.343580320378,0.816399119362,0.0,9.18739968257,17.702556249,10.6666857288,0.0,10.6666857288
 10/30  22:00:00,25.9436183147,0.203992983143,0.427981961085,0.0,5.91811778209,14.0365255879,9.58898815675,0.283834982505,9.30515317425
 10/30  23:00:00,19.756592067,0.183661286087,0.157796481844,0.0,3.54045821811,10.5176760807,7.70666820331,2.48611269288,5.22055551044
 10/30  24:00:00,16.0410142476,0.250152122539,0.0789833816405,0.0,2.55330491699,7.80157382632,6.65651901164,5.00998645704,1.6465325546
 10/31  01:00:00,15.5021207908,0.339920751736,0.0390459115992,0.0,2.55330491699,7.21284921042,8.61578946202,7.64904409191,0.96674537011
 10/31  02:00:00,15.2832816759,0.446317470929,0.00817238545865,0.0,2.55330491699,6.91848690247,11.0816793053,10.6261981437,0.455481161571
 10/31  03:00:00,15.2603105974,0.578699931916,0.0,0.0,2.55330491699,6.7713057485,14.5181916587,14.0626946501,0.455497008609
 10/31  04:00:00,17.4273694529,0.669265339628,0.0,0.0,3.82705111198,7.57405300124,17.2891594501,16.3220308187,0.967128631363
 10/31  05:00:00,21.9908889704,0.694172395176,0.0,0.0,6.02426329834,9.91545327661,21.7476821272,16.8549851489,4.89269697836
 10/31  06:00:00,27.2787582724,0.663790617122,0.0,0.0,6.51253267309,14.7454349813,32.2763721326,15.9414811293,16.3348910033
 10/31  07:00:00,27.5083003452,0.652700054568,0.0,0.0,6.01364874671,18.163451543,32.8833639351,15.5233622265,17.3600017086
 10/31  08:00:00,24.1431442723,0.909385546445,0.00240898420906,0.0,4.35151303671,18.8798367041,31.2441187229,14.5671151378,16.6770035851
 10/31  09:00:00,21.2565941894,0.808165978049,0.0407103101112,0.0,3.78894180059,16.6187760998,26.019418925,11.3914157839,14.6280031411
 10/31  10:00:00,18.313641238,0.68107074798,0.141479291897,0.0,3.78894180059,13.7021493968,20.6318631895,7.36986034761,13.2620028419
 10/31  11:00:00,18.4869228363,0.591842469493,0.256808014855,0.0,3.78894180059,13.8493305508,15.1511263112,4.45037403016,10.700752281
 10/31  12:00:00,18.2212368714,0.536637852965,0.356767884592,0.0,3.69398621738,13.6338449159,11.9042845936,2.56953261171,9.33475198187
 10/31  13:00:00,17.9481676443,0.487047885316,0.411572023121,0.0,3.78894180059,13.2606059349,9.77496064528,1.46470888777,8.31025175751
 10/31  14:00:00,17.8985261518,0.477737966127,0.518421603836,0.0,3.78894180059,13.1134247809,7.9493904965,0.663638963358,7.28575153315
 10/31  15:00:00,19.204338258,0.456551808189,0.480410414568,0.0,4.71240779196,13.5549682428,8.75797704252,0.447725285007,8.31025175751
 10/31  16:00:00,26.6441319636,0.457575375314,0.4688271657,0.0,7.18559832057,18.5321311015,10.032324337,0.356072280371,9.67625205666
 10/31  17:00:00,33.2851369829,0.210075187314,0.486742770403,0.0,8.38069375907,23.3147919321,13.0236599475,0.273907217771,12.7497527297
 10/31  18:00:00,39.7842109656,0.224670358705,0.439684781273,0.0,10.6415932552,23.1212625696,15.7237499258,0.7542467099,14.9695032159
 10/31  19:00:00,38.648546558,0.22361035419,0.274358356483,0.0,12.3080778603,20.4854999863,16.4458716977,2.1593686314,14.2865030663
 10/31  20:00:00,38.1690471083,0.268024249151,0.190565905045,0.0,12.456681583,19.8967753704,17.0973662932,4.00611348864,13.0912528045
 10/31  21:00:00,32.7031193995,0.337362821707,0.118800645676,0.0,9.18739968257,17.702556249,17.136620873,6.43586859202,10.700752281
 10/31  22:00:00,25.8035599872,0.43212925726,0.0597873595066,0.0,5.91811778209,14.0365255879,18.7685104788,9.43375849697,9.33475198187
 10/31  23:00:00,19.9534215227,0.529970438958,0.00831678460494,0.0,3.54045821811,10.5176760807,17.7497389805,12.5129878961,5.23675108442
 10/31  24:00:00,16.3583657751,0.646487031739,0.0,0.0,2.55330491699,7.80157382632,17.171875602,15.5208753028,1.65100029915
 11/01  01:00:00,15.8671856575,0.744031530003,0.0,0.0,2.55330491699,7.21284921042,18.9622819612,17.9932998726,0.968982088587
 11/01  02:00:00,15.6535428736,0.824751054104,0.0,0.0,2.55330491699,6.91848690247,20.4963523387,20.0403117071,0.456040631604
 11/01  03:00:00,15.5762732511,0.894662585557,0.0,0.0,2.55330491699,6.7713057485,22.2962727626,21.8402161836,0.456056578921
 11/01  04:00:00,17.7101203441,0.952016230866,0.0,0.0,3.82705111198,7.57405300124,24.3120708757,23.3427030935,0.969367782223
 11/01  05:00:00,22.2565590882,0.959842512969,0.0,0.0,6.02426329834,9.91545327661,28.4236739666,23.515844141,4.90782982562
 11/01  06:00:00,27.5175707451,0.902603089799,0.0,0.0,6.51253267309,14.7454349813,38.2749993096,21.887388824,16.3876104857
 11/01  07:00:00,27.7501208074,0.894520516777,0.0,0.0,6.01364874671,18.163451543,39.0283893181,21.6123020105,17.4160873076
 11/01  08:00:00,24.3469081475,1.11555840585,0.0,0.0,4.35151303671,18.8798367041,36.4595836329,19.7287378829,16.7308457499
 11/01  09:00:00,21.3687523227,0.948283133605,0.0127512879265,0.0,3.78894180059,16.6187760998,29.7634435489,15.0883285137,14.6751150352
 11/01  10:00:00,18.4880543631,0.790485649448,0.206477515576,0.0,3.78894180059,13.7021493968,22.6287639675,9.32413607847,13.304627889
 11/01  11:00:00,18.8285963794,0.663015897651,0.527308129839,0.0,3.78894180059,13.8493305508,14.8723848269,4.13742033702,10.7349644899
 11/01  12:00:00,18.4055846247,0.556378583673,0.521374907197,0.0,3.69398621738,13.6338449159,11.3700099204,2.00553257676,9.36447734366
 11/01  13:00:00,17.8782958589,0.473167082735,0.355581040268,0.0,3.78894180059,13.2606059349,9.91757957234,1.58096758834,8.336611984
 11/01  14:00:00,17.6382445801,0.442477885768,0.293400112459,0.0,3.78894180059,13.1134247809,8.69732934525,1.38858272091,7.30874662434
 11/01  15:00:00,19.021605894,0.423090552845,0.33113930596,0.0,4.71240779196,13.5549682428,9.12935988554,0.792747901543,8.336611984
 11/01  16:00:00,26.6230040906,0.440543778064,0.46473088997,0.0,7.18559832057,18.5321311015,9.905809572,0.198710441794,9.70709913021
 11/01  17:00:00,33.2858850916,0.197627866471,0.499938199985,0.0,8.38069375907,23.3147919321,12.916889998,0.126194788811,12.7906952092
 11/01  18:00:00,39.8242623933,0.212181844895,0.492224722803,0.0,10.6415932552,23.1212625696,15.3016164388,0.283879617058,15.0177368218
 11/01  19:00:00,38.7303730686,0.203607555246,0.376187665956,0.0,12.3080778603,20.4854999863,15.3134512934,0.980958044725,14.3324932487
 11/01  20:00:00,38.2076353472,0.208697816272,0.288480576808,0.0,12.456681583,19.8967753704,14.9655811938,1.83226419809,13.1333169957
 11/01  21:00:00,32.7270030704,0.220469377239,0.259577761048,0.0,9.18739968257,17.702556249,13.11545341,2.38048892009,10.7349644899
 11/01  22:00:00,25.7261578629,0.252911783885,0.161602708574,0.0,5.91811778209,14.0365255879,13.4242026692,4.0597253255,9.36447734366
 11/01  23:00:00,19.8235780279,0.330258621048,0.0781851077262,0.0,3.54045821811,10.5176760807,11.9100783913,6.65706248631,5.25301590502
 11/01  24:00:00,16.1378679164,0.404547409055,0.0214417639318,0.0,2.55330491699,7.80157382632,10.6486107526,8.99312360642,1.65548714621
 11/02  01:00:00,15.6296728566,0.506518729189,0.0,0.0,2.55330491699,7.21284921042,12.7263782224,11.7551501652,0.971228057181
 11/02  02:00:00,15.4040280503,0.575236230869,0.0,0.0,2.55330491699,6.91848690247,13.9040601525,13.4474577508,0.456602401686
 11/02  03:00:00,15.3051772244,0.623566558869,0.0,0.0,2.55330491699,6.7713057485,15.0722852053,14.6156667604,0.45661844484
 11/02  04:00:00,17.4241936385,0.666089525219,0.0,0.0,3.82705111198,7.57405300124,16.6444814264,15.6728653505,0.971616075872
 11/02  05:00:00,21.9476660986,0.650949523418,0.0,0.0,6.02426329834,9.91545327661,20.1927151819,15.269691755,4.92302342686
 11/02  06:00:00,27.2170197432,0.602052087882,0.0,0.0,6.51253267309,14.7454349813,30.4697048573,14.0291658569,16.4405390005
 11/02  07:00:00,27.4558824874,0.600282196758,0.0,0.0,6.01364874671,18.163451543,31.4648977107,13.9925026313,17.4723950794
 11/02  08:00:00,24.1814376834,0.950087941693,0.0,0.0,4.35151303671,18.8798367041,32.3814248333,15.5965236333,16.7849012001
 11/02  09:00:00,21.3763264492,0.968608548027,0.0,0.0,3.78894180059,16.6187760998,30.7201261984,15.9977126443,14.722413554
 11/02  10:00:00,18.4495946192,0.95850342116,0.0,0.0,3.78894180059,13.7021493968,29.037739413,15.690317626,13.347421787
 11/02  11:00:00,18.5841333157,0.945860963779,0.0,0.0,3.78894180059,13.8493305508,26.1092362062,15.3399239824,10.7693122238
 11/02  12:00:00,18.3492991831,1.02146804929,0.0,0.0,3.69398621738,13.6338449159,26.8210260875,17.4267056308,9.39432045672
 11/02  13:00:00,18.234926409,1.18537867311,0.0,0.0,3.78894180059,13.2606059349,30.2536029658,21.8905263344,8.36307663143
 11/02  14:00:00,18.0642816815,1.16191509969,0.0,0.0,3.78894180059,13.1134247809,28.7307151859,21.3988823797,7.33183280614
 11/02  15:00:00,19.3624207243,1.09504468905,0.0,0.0,4.71240779196,13.5549682428,27.951699924,19.5886232926,8.36307663143
 11/02  16:00:00,26.6646735048,0.946944082238,0.0,0.0,7.18559832057,18.5321311015,25.5317510212,15.7936826227,9.73806839848
 11/02  17:00:00,33.194586728,0.606267702841,0.0,0.0,8.38069375907,23.3147919321,27.2454062263,14.413606352,12.8317998743
 11/02  18:00:00,39.6882508488,0.568395023154,0.0,0.0,10.6415932552,23.1212625696,28.5614084482,13.4952469524,15.0661614958
 11/02  19:00:00,38.7134701197,0.562892272323,0.0,0.0,12.3080778603,20.4854999863,27.7558969964,13.3772313841,14.3786656123
 11/02  20:00:00,38.2928955123,0.582438558104,0.0,0.0,12.456681583,19.8967753704,27.0351122806,13.8595644645,13.1755478161
 11/02  21:00:00,32.874729587,0.627773654821,0.0,0.0,9.18739968257,17.702556249,25.7426662161,14.9733539923,10.7693122238
 11/02  22:00:00,26.0442451418,0.732601771349,0.0,0.0,5.91811778209,14.0365255879,26.9601763479,17.5658558912,9.39432045672
 11/02  23:00:00,20.2491206179,0.833986318842,0.0,0.0,3.54045821811,10.5176760807,25.4077871468,20.1384419912,5.26934515556
 11/02  24:00:00,16.6895570354,0.977678292061,0.0,0.0,2.55330491699,7.80157382632,25.6381197244,23.9781279574,1.65999176705
 11/03  01:00:00,16.2090854867,1.08593135928,0.0,0.0,2.55330491699,7.21284921042,27.9192530516,26.9457704396,0.973482612001
 11/03  02:00:00,15.9817216864,1.1529298669,0.0,0.0,2.55330491699,6.91848690247,29.2010682921,28.7439019864,0.457166305672
 11/03  03:00:00,15.8791652246,1.19755455911,0.0,0.0,2.55330491699,6.7713057485,30.3298938806,29.8727114404,0.457182440164
 11/03  04:00:00,18.0928913019,1.33478718867,0.0,0.0,3.82705111198,7.57405300124,34.0870464469,33.1131735999,0.973872847009
 11/03  05:00:00,22.5527630653,1.25604649011,0.0,0.0,6.02426329834,9.91545327661,35.7633423885,30.8250691064,4.93827328207
 11/03  06:00:00,27.6579336615,1.04296600622,0.0,0.0,6.51253267309,14.7454349813,41.8430892715,25.3494283996,16.4936608719
 11/03  07:00:00,27.8720588726,1.01645858201,0.0,0.0,6.01364874671,18.163451543,42.2473539962,24.7184456473,17.5289083489
 11/03  08:00:00,24.5990100732,1.36766033148,0.0,0.0,4.35151303671,18.8798367041,43.3981255572,26.5589716296,16.8391539275
 11/03  09:00:00,21.7050813798,1.2973634786,0.0,0.0,3.78894180059,16.6187760998,39.1951369792,24.4252522887,14.7698846905
 11/03  10:00:00,18.6547167113,1.16362551326,0.0,0.0,3.78894180059,13.7021493968,34.3113833711,20.9210115083,13.3903718628
 11/03  11:00:00,18.6151068836,0.976834531719,0.0,0.0,3.78894180059,13.8493305508,27.0171977842,16.2134124732,10.803785311
 11/03  12:00:00,18.3008070235,0.97297588968,0.0,0.0,3.69398621738,13.6338449159,25.4671166235,16.0428441402,9.4242724833
 11/03  13:00:00,17.8469166458,0.773819965042,0.0235489448486,0.0,3.78894180059,13.2606059349,19.4062029118,11.0165650492,8.38963786255
 11/03  14:00:00,17.707130384,0.699503772048,0.105260030051,0.0,3.78894180059,13.1134247809,15.8133129756,8.45830973383,7.3550032418
 11/03  15:00:00,19.0058222644,0.652158158045,0.0862880710983,0.0,4.71240779196,13.5549682428,15.9803333065,7.59069544393,8.38963786255
 11/03  16:00:00,26.401182237,0.669072732177,0.0143800822921,0.0,7.18559832057,18.5321311015,18.6066339144,8.83748322422,9.76915069022
 11/03  17:00:00,32.9709336268,0.350548226351,0.0320663753309,0.0,8.38069375907,23.3147919321,20.6988371528,7.82578260028,12.8730545525
 11/03  18:00:00,39.5074668775,0.327580835509,0.0600302163959,0.0,10.6415932552,23.1212625696,22.0466132533,6.93185035592,15.1147628974
 11/03  19:00:00,38.5530358399,0.358557669361,0.043900323138,0.0,12.3080778603,20.4854999863,22.3140474962,7.88904101264,14.4250064836
 11/03  20:00:00,38.1361376721,0.403172222488,0.0225084954871,0.0,12.456681583,19.8967753704,22.4313229112,9.21339015184,13.2179327594
 11/03  21:00:00,32.7093635877,0.460652714664,0.00175494089875,0.0,9.18739968257,17.702556249,21.6725276601,10.8687423491,10.803785311
 11/03  22:00:00,25.8747491184,0.563105747909,0.0,0.0,5.91811778209,14.0365255879,22.8503716513,13.426099168,9.4242724833
 11/03  23:00:00,20.0811260715,0.665991772369,0.0,0.0,3.54045821811,10.5176760807,21.2321592139,15.9464252136,5.2857340003
 11/03  24:00:00,16.4783923209,0.766513577511,0.0,0.0,2.55330491699,7.80157382632,20.0660532878,18.4015404601,1.66451282767
 11/04  01:00:00,16.0139919605,0.89083783304,0.0,0.0,2.55330491699,7.21284921042,22.6704289843,21.6946838977,0.975745086615
 11/04  02:00:00,15.7878174922,0.959025672742,0.0,0.0,2.55330491699,6.91848690247,23.8801874134,23.4224552366,0.457732176786
 11/04  03:00:00,15.6864732608,1.00486259528,0.0,0.0,2.55330491699,6.7713057485,25.0410548616,24.5833064635,0.457748398059
 11/04  04:00:00,17.9089443851,1.15084027182,0.0,0.0,3.82705111198,7.57405300124,29.365047104,28.3889096762,0.976137427819
 11/04  05:00:00,22.44770804,1.15099146484,0.0,0.0,6.02426329834,9.91545327661,33.4249640239,28.4713891493,4.95357487453
 11/04  06:00:00,27.5910219346,0.976054279316,0.0,0.0,6.51253267309,14.7454349813,40.433077673,23.8861173061,16.5469603669
 11/04  07:00:00,28.4808021268,0.925897865292,0.0,0.0,6.01364874671,17.9699221805,40.1272879841,22.5416776038,17.5856103804
 11/04  08:00:00,22.6683379117,0.883401738731,0.0,0.0,3.66783283761,18.1171033345,38.3320920764,21.4385042105,16.8935878659
 11/04  09:00:00,19.711461271,0.75015693853,0.0,0.0,3.10526160149,15.8560427302,32.6929985997,17.8754842132,14.8175143865
 11/04  10:00:00,16.6495440757,0.604866446286,0.0,0.0,3.10526160149,12.9394160272,27.6193656462,14.1859002489,13.4334653973
 11/04  11:00:00,16.7760703342,0.584211550993,0.0,0.0,3.10526160149,13.0865971812,24.509319396,13.6709458534,10.8383735426
 11/04  12:00:00,16.6273206721,0.473546461036,0.109096581927,0.0,3.10526160149,12.9394160272,19.3505708756,9.89624632219,9.45432455339
 11/04  13:00:00,16.1897847394,0.436751711358,0.149898860836,0.0,3.10526160149,12.4978725653,17.0459607029,8.62967289142,8.4162878115
 11/04  14:00:00,15.9323295106,0.421813697912,0.0545627995487,0.0,3.10526160149,12.3506914113,16.7169353644,9.33868429481,7.37825106961
 11/04  15:00:00,17.306547001,0.340088635467,0.145495898982,0.0,4.02872759285,12.7922348732,14.818006389,6.40171857748,8.4162878115
 11/04  16:00:00,24.7268745439,0.293347241012,0.162211449061,0.0,6.50191812146,17.7693977319,14.8826245873,5.08228778664,9.80033680069
 11/04  17:00:00,32.8102239482,0.286788656854,0.128645628637,0.0,8.38069375907,23.1212625696,18.1629858652,5.24853883878,12.9144470264
 11/04  18:00:00,39.5440507259,0.314478334231,0.109716566022,0.0,10.6415932552,23.1212625696,21.2445699973,6.08104336345,15.1635266338
 11/04  19:00:00,38.5897236389,0.349089085562,0.0900567060082,0.0,12.3080778603,20.4854999863,21.6196885881,7.14818644892,14.4715021392
 11/04  20:00:00,38.1637477484,0.375449232533,0.0778415616944,0.0,12.456681583,19.8967753704,21.1593783522,7.8989190785,13.2604592737
 11/04  21:00:00,32.7223025326,0.417338253942,0.0580083464723,0.0,9.18739968257,17.702556249,19.9480550891,9.10968154648,10.8383735426
 11/04  22:00:00,25.8155709176,0.491732110323,0.0121954368509,0.0,5.91811778209,14.0365255879,20.9057561336,11.4514315802,9.45432455339
 11/04  23:00:00,20.0169116792,0.601777380068,0.0,0.0,3.54045821811,10.5176760807,19.5876157744,14.2854381886,5.30217758582
 11/04  24:00:00,16.4394010076,0.727522264244,0.0,0.0,2.55330491699,7.80157382632,19.0869104054,17.4178614162,1.66904898919
 11/05  01:00:00,15.9211547255,0.79800059803,0.0,0.0,2.55330491699,7.21284921042,20.1208317148,19.1428169025,0.978014812245
 11/05  02:00:00,15.671934014,0.843142194488,0.0,0.0,2.55330491699,6.91848690247,20.7001457975,20.2418459499,0.458299847667
 11/05  03:00:00,15.6207517223,0.939141056812,0.0,0.0,2.55330491699,6.7713057485,23.2980828634,22.8397667123,0.45831615111
 11/05  04:00:00,17.7535259726,0.995421859379,0.0,0.0,3.82705111198,7.57405300124,25.3680734413,24.3896642931,0.978409148173
 11/05  05:00:00,22.2342925004,0.937575925167,0.0,0.0,6.02426329834,9.91545327661,27.7366433839,22.7677197116,4.96892367223
 11/05  06:00:00,27.4874716821,0.872504026792,0.0,0.0,6.51253267309,14.7454349813,37.7022926684,21.1018709686,16.6004216998
 11/05  07:00:00,28.4271336006,0.872229339046,0.0,0.0,6.01364874671,17.9699221805,38.8159879692,21.1735035874,17.6424843818
 11/05  08:00:00,22.6520296672,0.867093494183,0.0,0.0,3.66783283761,18.1171033345,37.966844263,21.018657368,16.948186895
 11/05  09:00:00,19.8547902998,0.893485967337,0.0,0.0,3.10526160149,15.8560427302,36.3904653204,21.5251767835,14.8652885369
 11/05  10:00:00,16.8167420958,0.772064466419,0.0,0.0,3.10526160149,12.9394160272,31.7300343185,18.2533446898,13.4766896287
 11/05  11:00:00,16.9537936795,0.761934896261,0.0,0.0,3.10526160149,13.0865971812,28.8630536682,17.9899869925,10.8730666756
 11/05  12:00:00,16.7161265195,0.622836216426,0.0486126739347,0.0,3.10526160149,12.9394160272,23.6644069653,14.1799391979,9.48446776736
 11/05  13:00:00,16.3535723987,0.569750278404,0.180687953107,0.0,3.10526160149,12.4978725653,19.9036494931,11.4606309069,8.44301858615
 11/05  14:00:00,16.1685009226,0.488625403239,0.223922506149,0.0,3.10526160149,12.3506914113,16.4503457051,9.04877630016,7.40156940494
 11/05  15:00:00,17.467386011,0.395553426446,0.250870118038,0.0,4.02872759285,12.7922348732,14.9873748551,6.54435626894,8.44301858615
 11/05  16:00:00,24.868924237,0.321033438288,0.276574944843,0.0,6.50191812146,17.7693977319,14.2939007139,4.46228321946,9.83161749443
 11/05  17:00:00,33.7944796896,0.254084460501,0.252772233035,0.0,8.38069375907,23.1212625696,16.064779481,3.10881444297,12.9559650381
 11/05  18:00:00,39.5748549056,0.211005776613,0.243993303361,0.0,10.6415932552,23.1212625696,17.4430884132,2.23065014919,15.212438264
 11/05  19:00:00,38.5860092821,0.204216853153,0.23121458154,0.0,12.3080778603,20.4854999863,16.7545978881,2.23645907826,14.5181388099
 11/05  20:00:00,38.1318769434,0.203217928169,0.218202061038,0.0,12.456681583,19.8967753704,15.6794997038,2.37638493863,13.3031147651
 11/05  21:00:00,32.6530908726,0.213611458785,0.19252348162,0.0,9.18739968257,17.702556249,13.7570263874,2.88395971173,10.8730666756
 11/05  22:00:00,25.698696024,0.256707440067,0.130345213451,0.0,5.91811778209,14.0365255879,13.9586218063,4.47415403893,9.48446776736
 11/05  23:00:00,19.7996346752,0.304524719098,0.0799756569594,0.0,3.54045821811,10.5176760807,11.3945283755,6.07585733294,5.31867104252
 11/05  24:00:00,16.0913029172,0.348390721939,0.0310334518417,0.0,2.55330491699,7.80157382632,9.22155207099,7.54795316271,1.67359890828
 11/06  01:00:00,16.1065930743,0.3881121532,0.00660217776161,0.0,2.55330491699,7.80157382632,10.3991151262,8.72325295198,1.67586217418
 11/06  02:00:00,15.5603901114,0.437235983905,0.0,0.0,2.55330491699,7.21284921042,10.9282195381,9.94742931557,0.980790222556
 11/06  03:00:00,15.319088511,0.490296691519,0.0,0.0,2.55330491699,6.91848690247,11.6956903364,11.2367143578,0.458975978583
 11/06  04:00:00,15.2112700493,0.529659383807,0.0,0.0,2.55330491699,6.7713057485,12.6671659467,12.2081799274,0.458986019242
 11/06  05:00:00,17.2753089825,0.517204869208,0.0,0.0,3.82705111198,7.57405300124,12.8270986641,11.8460655808,0.981033083276
 11/06  06:00:00,21.7482055031,0.451488927944,0.0,0.0,6.02426329834,9.91545327661,15.1708185517,10.1854955193,4.98532303241
 11/06  07:00:00,25.2308059247,0.382706931704,0.0187980043502,0.0,6.51253267309,14.7454349813,25.0303846115,8.3761173422,16.6542672693
 11/06  08:00:00,24.5990938297,0.341022809174,0.0809707298876,0.0,6.01364874671,18.163451543,24.539757309,6.8402430403,17.6995142687
 11/06  09:00:00,23.9185603725,0.676305372339,0.0109052585018,0.0,4.35151303671,18.8798367041,25.7187028782,8.71576803058,17.0029348476
 11/06  10:00:00,21.0881704681,0.680452566911,0.0,0.0,3.78894180059,16.6187760998,23.7942303233,8.88103732929,14.913192994
 11/06  11:00:00,18.174354822,0.630132412144,0.053131211767,0.0,3.78894180059,13.7021493968,20.717709899,7.19767814253,13.5200317564
 11/06  12:00:00,18.5879667294,0.611252826992,0.338441550474,0.0,3.78894180059,13.8493305508,15.1079330301,4.20007859395,10.9078544361
 11/06  13:00:00,18.5440725096,0.666098625713,0.550142750127,0.0,3.69398621738,13.6338449159,12.9710032168,3.45631001819,9.51469319858
 11/06  14:00:00,18.3347436197,0.696909535747,0.588286348061,0.0,3.78894180059,13.2606059349,12.1154652962,3.64564302577,8.46982227044
 11/06  15:00:00,18.1337299908,0.698599775212,0.532763633732,0.0,3.78894180059,13.1134247809,11.4570740866,4.03212274435,7.42495134229
 11/06  16:00:00,19.341836827,0.657555330456,0.416905461326,0.0,4.71240779196,13.5549682428,12.5849347965,4.11511252607,8.46982227044
 11/06  17:00:00,28.367525027,0.602767257502,0.261361680289,0.0,7.18559832057,18.5321311015,14.3948584637,4.53187495576,9.86298350796
 11/06  18:00:00,37.5445325714,0.268291663707,0.223755215881,0.0,8.38069375907,23.3147919321,16.7009043962,3.7033081038,12.9975962924
 11/06  19:00:00,39.6160859493,0.258440857012,0.23778926669,0.0,10.6415932552,23.1212625696,18.555235533,3.29375222961,15.2614833034
 11/06  20:00:00,38.619236889,0.265537742381,0.203121299205,0.0,12.3080778603,20.4854999863,18.4301302401,3.86522755554,14.5649026846
 11/06  21:00:00,38.1879635749,0.301879115592,0.1756275052,0.0,12.456681583,19.8967753704,18.3643209635,5.01843436177,13.3458866018
 11/06  22:00:00,32.7451425558,0.35568033225,0.142506291351,0.0,9.18739968257,17.702556249,17.5683333517,6.66047891563,10.9078544361
 11/06  23:00:00,25.8348409505,0.432122542396,0.0910750376278,0.0,5.91811778209,14.0365255879,18.6474719615,9.13277876295,9.51469319858
 11/06  24:00:00,19.9629062342,0.512574340244,0.0351975948439,0.0,3.54045821811,10.5176760807,17.0761982917,11.7409888057,5.33520948601
 11/07  01:00:00,16.2915001119,0.579151273263,0.000470095236539,0.0,2.55330491699,7.80157382632,15.3845382933,13.7041104259,1.68042786745
 11/07  02:00:00,15.7781154677,0.65496134025,0.0,0.0,2.55330491699,7.21284921042,16.5555982286,15.5725235974,0.983074631131
 11/07  03:00:00,15.5281145743,0.699322754817,0.0,0.0,2.55330491699,6.91848690247,17.0774167092,16.6178695145,0.459547194695
 11/07  04:00:00,15.3794605729,0.697849907429,0.0,0.0,2.55330491699,6.7713057485,16.8876996549,16.4281423808,0.459557274102
 11/07  05:00:00,17.4371416439,0.679037530607,0.0,0.0,3.82705111198,7.57405300124,16.8082768496,15.824958416,0.983318433609
 11/07  06:00:00,21.9082738095,0.611557234271,0.0,0.0,6.02426329834,9.91545327661,19.0623256345,14.0615699362,5.00075569833
 11/07  07:00:00,25.3649407842,0.531100974072,0.00453882156152,0.0,6.51253267309,14.7454349813,28.7571725855,12.0491676911,16.7080048944
 11/07  08:00:00,24.706169822,0.49021471244,0.0388548189832,0.0,6.01364874671,18.163451543,28.4763323228,10.7196506912,17.7566816316
 11/07  09:00:00,24.0715496352,0.752199809488,0.0880000839687,0.0,4.35151303671,18.8798367041,26.8058806995,9.74806519222,17.0578155073
 11/07  10:00:00,21.2089572164,0.73594047432,0.0652988408652,0.0,3.78894180059,16.6187760998,24.5078612714,9.5466477003,14.9612135711
 11/07  11:00:00,18.4837656105,0.696218727326,0.296455685091,0.0,3.78894180059,13.7021493968,20.0239296069,6.46045066157,13.5634789453
 11/07  12:00:00,18.729690725,0.755454350178,0.335964022903,0.0,3.78894180059,13.8493305508,18.3947091812,7.45198265931,10.9427265219
 11/07  13:00:00,18.3878210129,0.785615451095,0.274374427958,0.0,3.69398621738,13.6338449159,18.3357078747,8.79071597864,9.54499189606
 11/07  14:00:00,18.106138915,0.818719326716,0.237871852368,0.0,3.78894180059,13.2606059349,18.5312647452,10.0345738185,8.4966909267
 11/07  15:00:00,17.931621302,0.864472800994,0.164781919149,0.0,3.78894180059,13.1134247809,19.5088796836,12.0604897262,7.44838995733
 11/07  16:00:00,19.2420438435,0.880569514709,0.0940982935421,0.0,4.71240779196,13.5549682428,21.7993329361,13.3026420094,8.4966909267
 11/07  17:00:00,28.4947591571,0.948298711211,0.0430643566624,0.0,7.18559832057,18.5321311015,25.580580316,15.6861547635,9.89442555252
 11/07  18:00:00,37.7352985505,0.619073457429,0.0637394012503,0.0,8.38069375907,23.3147919321,27.2388207937,14.1994923331,13.0393284606
 11/07  19:00:00,39.7883335616,0.588256411163,0.0802213248481,0.0,10.6415932552,23.1212625696,28.4583919611,13.1477447335,15.3106472276
 11/07  20:00:00,38.862990517,0.674954313502,0.0374583560784,0.0,12.3080778603,20.4854999863,30.537465076,15.9256851613,14.6117799147
 11/07  21:00:00,38.4487562885,0.720170546831,0.0181287874965,0.0,12.456681583,19.8967753704,30.6918566105,17.3030944934,13.3887621171
 11/07  22:00:00,33.0302866834,0.782435738414,0.000895012871765,0.0,9.18739968257,17.702556249,30.0356365448,19.0929100229,10.9427265219
 11/07  23:00:00,26.2259472695,0.914303898982,0.0,0.0,5.91811778209,14.0365255879,32.0514467217,22.5064548256,9.54499189606
 11/07  24:00:00,20.4882294932,1.07309519406,0.0,0.0,3.54045821811,10.5176760807,32.0838732865,26.7320852679,5.3517880186
 11/08  01:00:00,16.9259583117,1.21407956835,0.0,0.0,2.55330491699,7.80157382632,32.1697087031,30.4847047586,1.68500394451
 11/08  02:00:00,16.3810001198,1.25784599238,0.0,0.0,2.55330491699,7.21284921042,32.4150444667,31.4296803399,0.985364126821
 11/08  03:00:00,16.143266061,1.31447424149,0.0,0.0,2.55330491699,6.91848690247,33.3758658993,32.915746225,0.460119674237
 11/08  04:00:00,15.9452463965,1.26363573096,0.0,0.0,2.55330491699,6.7713057485,32.1031549248,31.6430251353,0.460129789436
 11/08  05:00:00,17.9976492832,1.23954516992,0.0,0.0,3.82705111198,7.57405300124,31.9813231343,30.9957143348,0.985608799562
 11/08  06:00:00,22.4976154639,1.20089888873,0.0,0.0,6.02426329834,9.91545327661,34.9746153665,29.9583937715,5.01622159503
 11/08  07:00:00,25.9540746874,1.12477369875,0.0,0.0,6.51253267309,14.7454349813,44.6918369531,27.9299802927,16.7618566604
 11/08  08:00:00,25.2446393093,1.06753901874,0.0,0.0,6.01364874671,18.163451543,44.143183924,26.3292136206,17.8139703035
 11/08  09:00:00,24.6460382984,1.41468855673,0.0,0.0,4.35151303671,18.8798367041,45.1970756511,28.0842630279,17.1128126232
 11/08  10:00:00,21.8296773325,1.42195943129,0.0,0.0,3.78894180059,16.6187760998,43.0254250877,28.0160890402,15.0093360476
 11/08  11:00:00,18.842829732,1.35173853387,0.0,0.0,3.78894180059,13.7021493968,39.7557651784,26.1487468497,13.6070183287
 11/08  12:00:00,18.929852457,1.2915801051,0.0,0.0,3.78894180059,13.8493305508,35.5119953824,24.5343227765,10.977672606
 11/08  13:00:00,18.3937923963,1.0652473306,0.000713931849614,0.0,3.69398621738,13.6338449159,28.4081897318,18.8328348447,9.57535488715
 11/08  14:00:00,18.0788061174,0.993567858714,0.0356905227492,0.0,3.78894180059,13.2606059349,25.3472381576,16.8236215596,8.52361659804
 11/08  15:00:00,17.8540519459,0.933564153369,0.0181212106561,0.0,3.78894180059,13.1134247809,23.1291469898,15.6572686808,7.47187830893
 11/08  16:00:00,19.2343862946,0.967010259365,0.0,0.0,4.71240779196,13.5549682428,25.3014178972,16.7778012991,8.52361659804
 11/08  17:00:00,28.4256558201,0.922259730845,0.0,0.0,7.18559832057,18.5321311015,25.5832155957,15.6572812789,9.92593431686
 11/08  18:00:00,37.5784847423,0.525999050505,0.0,0.0,8.38069375907,23.3147919321,25.8544966839,12.7733474997,13.0811491842
 11/08  19:00:00,39.5972288719,0.467692900421,0.00968014583143,0.0,10.6415932552,23.1212625696,26.4836463306,11.1237308533,15.3599154773
 11/08  20:00:00,38.6559759131,0.501736374917,0.00366169083605,0.0,12.3080778603,20.4854999863,26.6761657335,12.0174091157,14.6587566179
 11/08  21:00:00,38.2881610026,0.577704048474,0.0,0.0,12.456681583,19.8967753704,27.4200302596,13.9883016457,13.4317286139
 11/08  22:00:00,32.9429115328,0.69595560059,0.0,0.0,9.18739968257,17.702556249,28.0470493719,17.0693767659,10.977672606
 11/08  23:00:00,26.1667734809,0.855130110417,0.0,0.0,5.91811778209,14.0365255879,30.810747735,21.2353928479,9.57535488715
 11/08  24:00:00,20.384739408,0.969605108903,0.0,0.0,3.54045821811,10.5176760807,29.4344749764,24.0660732457,5.36840173071
 11/09  01:00:00,16.8849701013,1.17309135791,0.0,0.0,2.55330491699,7.80157382632,31.3271839018,29.6375948497,1.68958905211
 11/09  02:00:00,16.4463825036,1.32322837613,0.0,0.0,2.55330491699,7.21284921042,34.8172693004,33.8296112685,0.987658031943
 11/09  03:00:00,16.2253897646,1.39659794508,0.0,0.0,2.55330491699,6.91848690247,36.1410695042,35.6803762565,0.460693247716
 11/09  04:00:00,16.1630427911,1.48143212565,0.0,0.0,2.55330491699,6.7713057485,38.4043605958,37.9436572001,0.460703395727
 11/09  05:00:00,18.3092427995,1.5511386862,0.0,0.0,3.82705111198,7.57405300124,40.917033211,39.9291297081,0.987903502876
 11/09  06:00:00,22.7881022583,1.49138568314,0.0,0.0,6.02426329834,9.91545327661,43.165679183,38.1339630418,5.0317161412
 11/09  07:00:00,26.1925755788,1.36327459022,0.0,0.0,6.51253267309,14.7454349813,51.388316688,34.5725100695,16.8158066186
 11/09  08:00:00,25.3192365733,1.14213628269,0.0,0.0,6.01364874671,18.163451543,46.5013722359,28.6300089171,17.8713633188
 11/09  09:00:00,24.6089595536,1.37760981192,0.0,0.0,4.35151303671,18.8798367041,44.6281980838,27.4602881751,17.1679099087
 11/09  10:00:00,21.8682402984,1.46052239722,0.0,0.0,3.78894180059,16.6187760998,44.6456250354,29.5880788631,15.0575461723
 11/09  11:00:00,18.8932779825,1.40218678443,0.0,0.0,3.78894180059,13.7021493968,41.6443619267,27.9937249137,13.650637013
 11/09  12:00:00,18.8291810507,1.19090869882,0.0,0.0,3.78894180059,13.8493305508,33.5530058301,22.5403234908,11.0126823394
 11/09  13:00:00,18.4286503017,1.0906177081,0.0102014597621,0.0,3.69398621738,13.6338449159,29.6053996244,19.9996264443,9.60577318013
 11/09  14:00:00,18.1163085327,1.02052210147,0.0462386953696,0.0,3.78894180059,13.2606059349,26.3912959191,17.8407046084,8.55059131068
 11/09  15:00:00,17.8820221534,0.916762402302,0.0628931692654,0.0,3.78894180059,13.1134247809,22.4847176115,14.9893081703,7.49540944123
 11/09  16:00:00,19.1508624607,0.83808781602,0.0453986094285,0.0,4.71240779196,13.5549682428,21.759206945,13.2086156343,8.55059131068
 11/09  17:00:00,28.3587648835,0.843962264605,0.0114065296066,0.0,7.18559832057,18.5321311015,23.8027379194,13.8452374494,9.95750046995
 11/09  18:00:00,37.5887255732,0.523689818895,0.0125500625366,0.0,8.38069375907,23.3147919321,25.9929491602,12.8699030819,13.1230460783
 11/09  19:00:00,39.6342475826,0.482985354357,0.031406402625,0.0,10.6415932552,23.1212625696,26.9000286197,11.4907551576,15.4092734621
 11/09  20:00:00,38.6878200665,0.52359076213,0.0136514569919,0.0,12.3080778603,20.4854999863,27.4218519539,12.7160330715,14.7058188825
 11/09  21:00:00,38.3188328793,0.608092880049,0.000283045089839,0.0,12.456681583,19.8967753704,28.5287203808,15.0539470127,13.4747733681
 11/09  22:00:00,32.949280429,0.702324496886,0.0,0.0,9.18739968257,17.702556249,28.4755198723,17.4628375329,11.0126823394
 11/09  23:00:00,26.1485153139,0.83687194347,0.0,0.0,5.91811778209,14.0365255879,30.5459699015,20.9401967213,9.60577318013
 11/09  24:00:00,20.4240246679,1.00889036875,0.0,0.0,3.54045821811,10.5176760807,30.9286588563,25.543613154,5.38504570234
 11/10  01:00:00,16.8895485447,1.17766980133,0.0,0.0,2.55330491699,7.80157382632,31.7945673041,30.1003854698,1.69418183431
 11/10  02:00:00,16.3754616959,1.25230756843,0.0,0.0,2.55330491699,7.21284921042,32.9051195715,31.915163904,0.989955667505
 11/10  03:00:00,16.178475237,1.3496834175,0.0,0.0,2.55330491699,6.91848690247,34.9579612931,34.4966935478,0.461267745317
 11/10  04:00:00,16.1628489858,1.4812383203,0.0,0.0,2.55330491699,6.7713057485,38.7245009275,38.2632230044,0.461277923136
 11/10  05:00:00,18.3114269217,1.55332280849,0.0,0.0,3.82705111198,7.57405300124,41.2647466228,40.2745447587,0.990201864007
 11/10  06:00:00,22.8638652784,1.56714870319,0.0,0.0,6.02426329834,9.91545327661,45.7899847783,40.7427500312,5.04723474707
 11/10  07:00:00,26.2771655929,1.44786460425,0.0,0.0,6.51253267309,14.7454349813,54.1714760847,37.3016372937,16.869838791
 11/10  08:00:00,25.4222917667,1.24519147606,0.0,0.0,6.01364874671,18.163451543,49.4812175678,31.5523738867,17.9288436811
 11/10  09:00:00,24.7762817245,1.54493198275,0.0,0.0,4.35151303671,18.8798367041,49.2298053868,32.0067143398,17.223091047
 11/10  10:00:00,21.8232557743,1.41553787312,0.0,0.0,3.78894180059,16.6187760998,43.5707220568,28.4648923885,15.1058296683
 11/10  11:00:00,18.796672445,1.30558124689,0.0,0.0,3.78894180059,13.7021493968,39.2414025221,25.5470804413,13.6943220808
 11/10  12:00:00,18.8047138793,1.14463635154,0.0218051757868,0.0,3.78894180059,13.8493305508,32.1693675455,21.1216221912,11.0477453544
 11/10  13:00:00,18.4619025632,1.01980122356,0.114270205849,0.0,3.69398621738,13.6338449159,26.3245268373,16.6882890704,9.63623776691
 11/10  14:00:00,18.1077414711,0.887976994423,0.170216740785,0.0,3.78894180059,13.2606059349,21.246375341,12.6687682647,8.57760707631
 11/10  15:00:00,17.8649466607,0.788407292576,0.174172786233,0.0,3.78894180059,13.1134247809,17.7222015161,10.2032251304,7.51897638572
