Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/10  16:00:00,19.1293709222,0.721860094187,0.140134792847,0.0,4.71240779196,13.5549682428,17.5694302086,8.99182313224,8.57760707631
 11/10  17:00:00,28.2969034325,0.707870772205,0.0856365710442,0.0,7.18559832057,18.5321311015,19.3008343201,9.3117196563,9.98911466377
 11/10  18:00:00,37.5443952677,0.412213031371,0.0796965445604,0.0,8.38069375907,23.3147919321,22.2276229924,9.06261625689,13.1650067356
 11/10  19:00:00,39.6322587189,0.438963139901,0.0734397533386,0.0,10.6415932552,23.1212625696,25.2715141602,9.81280759506,15.4587065652
 11/10  20:00:00,38.7112060078,0.516989326799,0.0436388336174,0.0,12.3080778603,20.4854999863,26.9428578512,12.1899050797,14.7529527714
 11/10  21:00:00,38.310882855,0.575661182573,0.0247647182427,0.0,12.456681583,19.8967753704,27.3846597948,13.8667761624,13.5178836324
 11/10  22:00:00,32.8971861109,0.645824423457,0.00440575524114,0.0,9.18739968257,17.702556249,26.9012552521,15.8535098978,11.0477453544
 11/10  23:00:00,26.0660410355,0.754397665034,0.0,0.0,5.91811778209,14.0365255879,28.1875722459,18.551334479,9.63623776691
 11/10  24:00:00,20.3263965595,0.911262260438,0.0,0.0,3.54045821811,10.5176760807,27.9899539368,22.5882389322,5.40171500453
 11/11  01:00:00,16.785486018,1.07360727466,0.0,0.0,2.55330491699,7.80157382632,28.5960954729,26.89731454,1.69878093287
 11/11  02:00:00,16.3063601581,1.1832060307,0.0,0.0,2.55330491699,7.21284921042,30.888107342,29.8958509886,0.992256353407
 11/11  03:00:00,16.1330545795,1.30426276002,0.0,0.0,2.55330491699,6.91848690247,33.8173714255,33.3555284285,0.461842996947
 11/11  04:00:00,16.0808021301,1.39919146462,0.0,0.0,2.55330491699,6.7713057485,36.4444001495,35.982546948,0.461853201549
 11/11  05:00:00,18.1917288232,1.43362470995,0.0,0.0,3.82705111198,7.57405300124,37.8249428059,36.8324396036,0.992503202326
 11/11  06:00:00,22.6607491033,1.36403252808,0.0,0.0,6.02426329834,9.91545327661,39.7697581101,34.7069852944,5.06277281572
 11/11  07:00:00,26.0648056126,1.23550462398,0.0,0.0,6.51253267309,14.7454349813,47.9858999989,31.0619628234,16.9239371755
 11/11  08:00:00,25.1179362151,1.13436528694,0.0,0.0,6.01364874671,17.9699221805,46.2271897918,28.2407954237,17.9863943682
 11/11  09:00:00,22.974525727,1.189589554,0.0,0.0,3.66783283761,18.1171033345,47.0271189156,29.7487792187,17.2783396969
 11/11  10:00:00,20.1159231916,1.15461885905,0.0,0.0,3.10526160149,15.8560427302,43.9130550555,28.7588828186,15.1541722369
 11/11  11:00:00,17.1294898448,1.08481221539,0.0,0.0,3.10526160149,12.9394160272,40.4962594,26.7581988047,13.7380605953
 11/11  12:00:00,17.1927331973,1.00087441404,0.0,0.0,3.10526160149,13.0865971812,35.4281589455,24.3453076783,11.0828512673
 11/11  13:00:00,16.9643469792,0.919669350003,0.0,0.0,3.10526160149,12.9394160272,31.7550738304,22.0883342047,9.66673962568
 11/11  14:00:00,16.4026822702,0.799548103005,0.0,0.0,3.10526160149,12.4978725653,27.5004048338,18.8957489393,8.60465589447
 11/11  15:00:00,16.0182168728,0.562263859618,0.0,0.0,3.10526160149,12.3506914113,20.5614904502,13.018918287,7.54257216326
 11/11  16:00:00,17.2959269008,0.474964434316,0.0,0.0,4.02872759285,12.7922348732,19.5473633369,10.9427074424,8.60465589447
 11/11  17:00:00,26.5208678155,0.463885294992,0.0,0.0,6.50191812146,17.7693977319,20.7554850396,10.7347175035,10.0207675361
 11/11  18:00:00,37.263525084,0.404568754595,0.0,0.0,8.38069375907,23.1212625696,22.5690168436,9.36199811393,13.2070187297
 11/11  19:00:00,39.4788110508,0.358955225158,0.0,0.0,10.6415932552,23.1212625696,23.8067631592,8.29856301187,15.5082001473
 11/11  20:00:00,38.5350458309,0.38446798349,0.0,0.0,12.3080778603,20.4854999863,23.7297166927,8.92957236622,14.8001443265
 11/11  21:00:00,38.1445804111,0.434123456897,0.0,0.0,12.456681583,19.8967753704,23.7172713767,10.1562247366,13.5610466401
 11/11  22:00:00,32.7483696312,0.501413699029,0.0,0.0,9.18739968257,17.702556249,22.8967009328,11.8138496655,11.0828512673
 11/11  23:00:00,25.927162751,0.615519380559,0.0,0.0,5.91811778209,14.0365255879,24.29716076,14.6304211343,9.66673962568
 11/11  24:00:00,20.152991234,0.73785693484,0.0,0.0,3.54045821811,10.5176760807,23.1082395268,17.689834826,5.41840470084
 11/12  01:00:00,16.5893088202,0.877430076823,0.0,0.0,2.55330491699,7.80157382632,22.9832533785,21.2798683908,1.70338498769
 11/12  02:00:00,16.1163926985,0.993238571051,0.0,0.0,2.55330491699,7.21284921042,25.3805584277,24.385999019,0.994559408639
 11/12  03:00:00,15.9035886395,1.07479681998,0.0,0.0,2.55330491699,6.91848690247,26.9950203878,26.5326015556,0.46241883229
 11/12  04:00:00,15.8192240757,1.13761341024,0.0,0.0,2.55330491699,6.7713057485,28.588127106,28.1256980454,0.462429060629
 11/12  05:00:00,17.9246665275,1.16656241427,0.0,0.0,3.82705111198,7.57405300124,29.8231927801,28.8283859437,0.994806836319
 11/12  06:00:00,22.4939052901,1.19718871489,0.0,0.0,6.02426329834,9.91545327661,34.9271868105,29.848861066,5.07832574451
 11/12  07:00:00,26.8803404966,1.15820617461,0.0,0.0,6.51253267309,14.7454349813,45.8990540163,28.9209682658,16.9780857504
 11/12  08:00:00,25.0912038558,1.10763292762,0.0,0.0,6.01364874671,17.9699221805,45.5013883441,27.4573900072,18.0439983369
 11/12  09:00:00,22.8807832987,1.09584712566,0.0,0.0,3.66783283761,18.1171033345,44.1831889814,26.8495494844,17.333639497
 11/12  10:00:00,19.8876596295,0.92635529702,0.0,0.0,3.10526160149,15.8560427302,37.3833708078,22.1808112458,15.202559562
 11/12  11:00:00,16.7830657158,0.738388086382,0.0,0.0,3.10526160149,12.9394160272,31.2586615042,17.4768219005,13.7818396037
 11/12  12:00:00,16.8556681376,0.624249936823,0.0395594175507,0.0,3.10526160149,13.0865971812,25.4301969655,14.3122072836,11.1179896819
 11/12  13:00:00,16.7266174871,0.557838719505,0.12410113844,0.0,3.10526160149,12.9394160272,21.5073372351,11.8100675115,9.69726972362
 11/12  14:00:00,16.2446169793,0.462614005016,0.178868807095,0.0,3.10526160149,12.4978725653,17.5792407898,8.94751103494,8.63172975491
 11/12  15:00:00,16.0330604271,0.383057081313,0.194050332568,0.0,3.10526160149,12.3506914113,14.4467951729,6.8806053867,7.5661897862
 11/12  16:00:00,17.3118773228,0.327839875044,0.163074981213,0.0,4.02872759285,12.7922348732,14.5516626188,5.91993286391,8.63172975491
 11/12  17:00:00,26.4517895212,0.278600342948,0.11620665771,0.0,6.50191812146,17.7693977319,15.3138285844,5.26137887125,10.0524497132
 11/12  18:00:00,37.2151343723,0.243905529573,0.112272513366,0.0,8.38069375907,23.1212625696,17.6996299614,4.45056034212,13.2490696193
 11/12  19:00:00,39.4794108364,0.256330552818,0.103224457939,0.0,10.6415932552,23.1212625696,20.3840262369,4.82628668539,15.5577395515
 11/12  20:00:00,38.5296082687,0.303969915819,0.0750605055294,0.0,12.3080778603,20.4854999863,21.1712282468,6.32384867443,14.8473795724
 11/12  21:00:00,38.1152349696,0.348327400953,0.0564506144401,0.0,12.456681583,19.8967753704,21.2130662229,7.60881661401,13.6042496089
 11/12  22:00:00,32.6904022939,0.410706365094,0.0327399966159,0.0,9.18739968257,17.702556249,20.5176089192,9.39961923729,11.1179896819
 11/12  23:00:00,25.8329794636,0.521336093156,0.0,0.0,5.91811778209,14.0365255879,22.2226583972,12.5253886735,9.69726972362
 11/12  24:00:00,20.0661969264,0.651062627333,0.0,0.0,3.54045821811,10.5176760807,21.162926336,15.7278164872,5.43510984877
 11/13  01:00:00,16.4911539535,0.77927521016,0.0,0.0,2.55330491699,7.80157382632,20.6493448256,18.9413521884,1.70799263716
 11/13  02:00:00,15.9507463951,0.827592267661,0.0,0.0,2.55330491699,7.21284921042,21.0067074961,20.0098433446,0.996864151484
 11/13  03:00:00,15.6912408725,0.862449053066,0.0,0.0,2.55330491699,6.91848690247,21.2297104544,20.7667153735,0.462995080856
 11/13  04:00:00,15.584178216,0.902567550456,0.0,0.0,2.55330491699,6.7713057485,22.1965714869,21.733566157,0.463005329868
 11/13  05:00:00,17.6761677358,0.918063622517,0.0,0.0,3.82705111198,7.57405300124,23.0907202551,22.0936081713,0.99711208379
 11/13  06:00:00,22.1840612419,0.887344666681,0.0,0.0,6.02426329834,9.91545327661,26.3889400868,21.2950511604,5.09388892638
 11/13  07:00:00,26.5271016158,0.80496729387,0.0,0.0,6.51253267309,14.7454349813,36.231728064,19.1994595849,17.0322684791
 11/13  08:00:00,24.8548971826,0.677796891973,0.0,0.0,6.01364874671,18.163451543,34.0849185665,15.9832800381,18.1016385284
 11/13  09:00:00,24.2229597013,0.991609959545,0.0,0.0,4.35151303671,18.8798367041,34.1900100895,16.8010360188,17.3889740707
 11/13  10:00:00,21.341897107,0.93417920576,0.0,0.0,3.78894180059,16.6187760998,30.3749655034,15.1239881895,15.250977314
 11/13  11:00:00,18.3577310062,0.866639808101,0.0,0.0,3.78894180059,13.7021493968,27.2200174046,13.3943712634,13.8256461412
 11/13  12:00:00,18.4849819954,0.742044834408,0.104664809052,0.0,3.78894180059,13.8493305508,20.6185328599,9.46538266765,11.1531501923
 11/13  13:00:00,18.2022937502,0.714535773494,0.159926842897,0.0,3.69398621738,13.6338449159,18.0560144778,8.32819545824,9.72781901952
 11/13  14:00:00,17.7767524369,0.689438755539,0.0377659454652,0.0,3.78894180059,13.2606059349,17.6916774426,9.03285680265,8.65882063996
 11/13  15:00:00,17.6654552691,0.598934152772,0.164154534473,0.0,3.78894180059,13.1134247809,13.23140971,5.64158744962,7.58982226039
 11/13  16:00:00,19.0176496032,0.560745229051,0.189528338887,0.0,4.71240779196,13.5549682428,13.1612069142,4.50238627428,8.65882063996
 11/13  17:00:00,28.165712529,0.524099477095,0.138216962678,0.0,7.18559832057,18.5321311015,14.230220073,4.14606826025,10.0841518127
 11/13  18:00:00,37.4083643036,0.196128712301,0.159749899477,0.0,8.38069375907,23.3147919321,16.1431809916,2.85203404017,13.2911469514
 11/13  19:00:00,39.4939131561,0.179187327463,0.194870002983,0.0,10.6415932552,23.1212625696,17.7115652149,2.10425510775,15.6073101072
 11/13  20:00:00,38.51948731,0.188681319956,0.180228142644,0.0,12.3080778603,20.4854999863,17.3632136629,2.46856914216,14.8946445208
 11/13  21:00:00,38.0784607305,0.20584058853,0.162163187761,0.0,12.456681583,19.8967753704,16.6865119496,3.03903220502,13.6474797446
 11/13  22:00:00,32.624648117,0.249954024222,0.127738160594,0.0,9.18739968257,17.702556249,15.543699383,4.39054919071,11.1531501923
 11/13  23:00:00,25.6938288604,0.315579670313,0.0666058195818,0.0,5.91811778209,14.0365255879,16.2761821515,6.54836313196,9.72781901952
 11/13  24:00:00,19.8104881979,0.387253231381,0.00810066741541,0.0,3.54045821811,10.5176760807,14.3207309055,8.8689054043,5.45182550125
 11/14  01:00:00,16.1910731682,0.479194424768,0.0,0.0,2.55330491699,7.80157382632,12.8479207221,11.1353182035,1.71260251859
 11/14  02:00:00,15.6656621539,0.542508026442,0.0,0.0,2.55330491699,7.21284921042,13.6399454742,12.6407755745,0.999169899722
 11/14  03:00:00,15.3949068929,0.566115073412,0.0,0.0,2.55330491699,6.91848690247,13.5906435242,13.1270719522,0.463571572033
 11/14  04:00:00,15.2681593772,0.586548711658,0.0,0.0,2.55330491699,6.7713057485,14.0178830526,13.554301214,0.463581838634
 11/14  05:00:00,17.3539122939,0.595808180611,0.0,0.0,3.82705111198,7.57405300124,14.7601126171,13.7606943551,0.999418262064
 11/14  06:00:00,21.880004244,0.583287668792,0.0,0.0,6.02426329834,9.91545327661,18.6102466235,13.5007888723,5.10945775126
 11/14  07:00:00,26.2428842449,0.520749922954,0.0,0.0,6.51253267309,14.7454349813,29.0862325362,11.9997632214,17.0864693148
 11/14  08:00:00,24.642794351,0.420932654895,0.0447614055291,0.0,6.01364874671,18.163451543,27.327055975,9.16775810191,18.1592978731
 11/14  09:00:00,24.0646156773,0.687138052097,0.146127883455,0.0,4.35151303671,18.8798367041,25.1906783251,7.74635129371,17.4443270313
 11/14  10:00:00,21.343974657,0.668757151678,0.267499604127,0.0,3.78894180059,16.6187760998,21.4401980962,6.14078694174,15.2994111545
 11/14  11:00:00,18.6413493978,0.679113539326,0.471144660348,0.0,3.78894180059,13.7021493968,18.4777008843,4.60823364928,13.869467235
 11/14  12:00:00,19.1891892608,0.764032116351,0.786884792514,0.0,3.78894180059,13.8493305508,15.1390622951,3.95073990915,11.188322386
 11/14  13:00:00,19.1383723259,0.814199037502,0.996342154547,0.0,3.69398621738,13.6338449159,13.0030088166,3.2446303501,9.75837846651
 11/14  14:00:00,19.0706652567,0.828551711819,1.192565809,0.0,3.78894180059,13.2606059349,10.921500592,2.23558006507,8.6859205269
 11/14  15:00:00,18.920585292,0.803811950019,1.21440676013,0.0,3.78894180059,13.1134247809,9.15679826501,1.54333567771,7.6134625873
 11/14  16:00:00,19.9718477799,0.726248852834,0.978222891845,0.0,4.71240779196,13.5549682428,10.2674683084,1.58154778149,8.6859205269
 11/14  17:00:00,29.6417903837,0.621011884512,0.624549076615,0.0,7.18559832057,18.5321311015,12.1149124367,1.99904799034,10.1158644464
 11/14  18:00:00,37.7440379196,0.28721498829,0.404337239448,0.0,8.38069375907,23.3147919321,15.5119199815,2.17868171631,13.3332382652
 11/14  19:00:00,39.7561246,0.272566875537,0.363701898797,0.0,10.6415932552,23.1212625696,17.8563333568,2.1994362225,15.6568971343
 11/14  20:00:00,38.6828559643,0.256370937478,0.275907179483,0.0,12.3080778603,20.4854999863,17.7427209967,2.8007958221,14.9419251746
 11/14  21:00:00,38.1693111117,0.26263518221,0.196218975307,0.0,12.456681583,19.8967753704,17.5230921429,3.8323678978,13.6907242451
 11/14  22:00:00,32.7058870939,0.305485910843,0.153445250878,0.0,9.18739968257,17.702556249,16.5108187894,5.32249640344,11.188322386
 11/14  23:00:00,25.8039654713,0.400421059323,0.0919010414939,0.0,5.91811778209,14.0365255879,18.1329494167,8.3745709502,9.75837846651
 11/14  24:00:00,19.9723416537,0.523679773068,0.033527581517,0.0,3.54045821811,10.5176760807,17.5747715017,12.1062247936,5.46854670809
 11/15  01:00:00,16.3976702659,0.685791522512,0.0,0.0,2.55330491699,7.80157382632,18.3911165291,16.6739032605,1.71721326861
 11/15  02:00:00,15.9906918556,0.86753772815,0.0,0.0,2.55330491699,7.21284921042,22.5632592605,21.5617832896,1.00147597083
 11/15  03:00:00,15.7976520683,0.968860248826,0.0,0.0,2.55330491699,6.91848690247,24.6378105086,24.1736623734,0.464148135134
 11/15  04:00:00,15.7555472535,1.07393658796,0.0,0.0,2.55330491699,6.7713057485,27.471279698,27.0071212818,0.464158416224
 11/15  05:00:00,17.9501867761,1.1920826628,0.0,0.0,3.82705111198,7.57405300124,31.3690536001,30.3673289119,1.00172468819
 11/15  06:00:00,22.5189901241,1.22227354892,0.0,0.0,6.02426329834,9.91545327661,36.2875684685,31.1625408611,5.1250276074
 11/15  07:00:00,26.9271227261,1.2049884041,0.0,0.0,6.51253267309,14.7454349813,47.8580487901,30.7173765846,17.1406722055
 11/15  08:00:00,25.2224276514,1.04532736083,0.0,0.0,6.01364874671,18.163451543,44.3879285633,26.1709692676,18.2169592957
 11/15  09:00:00,24.4596907628,1.21730196566,0.0110390554609,0.0,4.35151303671,18.8798367041,40.2603291503,22.7606471637,17.4996819866
 11/15  10:00:00,21.6373894161,1.1223193233,0.107352191636,0.0,3.78894180059,16.6187760998,34.1664496757,18.8186029354,15.3478467402
 11/15  11:00:00,18.7501002887,1.01501251764,0.243996573014,0.0,3.78894180059,13.7021493968,28.3019177562,14.3886278484,13.9132899078
 11/15  12:00:00,19.0094708384,0.942972336944,0.428226149514,0.0,3.78894180059,13.8493305508,22.0716594786,10.8481636315,11.2234958471
 11/15  13:00:00,18.8976392709,0.911063962233,0.658744174824,0.0,3.69398621738,13.6338449159,17.6452083716,7.85626935696,9.78893901468
 11/15  14:00:00,18.8085287609,0.891742127565,0.867238897481,0.0,3.78894180059,13.2606059349,14.4531583771,5.74013698672,8.71302139038
 11/15  15:00:00,18.7057071811,0.851083171129,0.952257428098,0.0,3.78894180059,13.1134247809,11.8075218867,4.1704181206,7.63710376607
 11/15  16:00:00,19.9084532304,0.769348393351,0.871728801823,0.0,4.71240779196,13.5549682428,11.8421653687,3.12914397832,8.71302139038
 11/15  17:00:00,29.5958052514,0.665831289242,0.533744539534,0.0,7.18559832057,18.5321311015,13.7701784533,3.62260023048,10.1475782228
 11/15  18:00:00,37.6971811104,0.332088591079,0.312606827541,0.0,8.38069375907,23.3147919321,17.4184281545,4.04309705885,13.3753310957
 11/15  19:00:00,39.6690306181,0.335274164042,0.213900628437,0.0,10.6415932552,23.1212625696,20.9316199657,5.22513401731,15.7064859483
 11/15  20:00:00,38.6914909024,0.389279055475,0.151633999571,0.0,12.3080778603,20.4854999863,22.3666933822,7.3774858501,14.9892075321
 11/15  21:00:00,38.3068341547,0.477091484009,0.119285716513,0.0,12.456681583,19.8967753704,23.7503692954,10.0163989916,13.7339703038
 11/15  22:00:00,32.9338425282,0.608326417102,0.078560178942,0.0,9.18739968257,17.702556249,25.1848350868,13.9613392397,11.2234958471
 11/15  23:00:00,26.1059591045,0.765768183637,0.0285475503991,0.0,5.91811778209,14.0365255879,28.5682664878,18.7793274731,9.78893901468
 11/15  24:00:00,20.3502556146,0.935121315504,0.0,0.0,3.54045821811,10.5176760807,29.1461022489,23.6608337315,5.48526851747
 11/16  01:00:00,16.8204733288,1.10859458538,0.0,0.0,2.55330491699,7.80157382632,30.0135471761,28.2917236525,1.72182352356
 11/16  02:00:00,16.3417877786,1.21863365112,0.0,0.0,2.55330491699,7.21284921042,32.1415004069,31.1377187247,1.00378168217
 11/16  03:00:00,16.1613071553,1.33251533586,0.0,0.0,2.55330491699,6.91848690247,34.7118516236,34.2471270241,0.464724599452
 11/16  04:00:00,16.1370677328,1.45545706734,0.0,0.0,2.55330491699,6.7713057485,38.2228273414,37.7580924495,0.464734891913
 11/16  05:00:00,18.2850277689,1.52692365559,0.0,0.0,3.82705111198,7.57405300124,40.7555004724,39.7514697933,1.00403067914
 11/16  06:00:00,22.846800127,1.55008355182,0.0,0.0,6.02426329834,9.91545327661,45.6246218072,40.4840279244,5.14059388278
 11/16  07:00:00,27.2347097556,1.51257543364,0.0,0.0,6.51253267309,14.7454349813,56.6558047241,39.4609436255,17.1948610986
 11/16  08:00:00,25.4938233593,1.31672306872,0.0,0.0,6.01364874671,18.163451543,51.9249017664,33.6502960462,18.2746057203
 11/16  09:00:00,24.6656050342,1.43425529246,0.0,0.0,4.35151303671,18.8798367041,46.2372950165,28.6822724729,17.5550225435
 11/16  10:00:00,21.7244431224,1.24898112958,0.067744091639,0.0,3.78894180059,16.6187760998,37.7718673432,22.3755976156,15.3962697276
 11/16  11:00:00,18.7895039121,1.02341295288,0.274999761109,0.0,3.78894180059,13.7021493968,28.0487108309,14.0916096488,13.9571011821
 11/16  12:00:00,19.1215698963,0.891415864703,0.59188167966,0.0,3.78894180059,13.8493305508,19.5614787161,8.30281855683,11.2586601593
 11/16  13:00:00,19.1015631256,0.886004687415,0.88772730435,0.0,3.69398621738,13.6338449159,15.6234621007,5.80397048689,9.81949161382
 11/16  14:00:00,19.0616927808,0.875611421599,1.13653362326,0.0,3.78894180059,13.2606059349,12.6727518972,3.93263669253,8.74011520471
 11/16  15:00:00,18.9349145662,0.828101171856,1.20444681251,0.0,3.78894180059,13.1134247809,10.0984381404,2.4376993448,7.6607387956
 11/16  16:00:00,20.0400299789,0.737692943255,1.03496100043,0.0,4.71240779196,13.5549682428,10.4609581657,1.72084296098,8.74011520471
 11/16  17:00:00,29.6315971847,0.638272796387,0.597094965704,0.0,7.18559832057,18.5321311015,12.8437475507,2.6644638005,10.1792837502
 11/16  18:00:00,37.7321151636,0.302982020884,0.376647450903,0.0,8.38069375907,23.3147919321,16.1939918323,2.77657885476,13.4174129775
 11/16  19:00:00,39.6974096404,0.285945852911,0.291607961861,0.0,10.6415932552,23.1212625696,18.9480149059,3.19195304197,15.7560618639
 11/16  20:00:00,38.6359339812,0.31000666203,0.17534947181,0.0,12.3080778603,20.4854999863,20.2008018873,5.16432429608,15.0364775912
 11/16  21:00:00,38.2401918427,0.406455541367,0.123279347146,0.0,12.456681583,19.8967753704,22.0270966881,8.24989157424,13.7772051139
 11/16  22:00:00,32.8423858962,0.504911398876,0.0905185652018,0.0,9.18739968257,17.702556249,22.3940820053,11.135421846,11.2586601593
 11/16  23:00:00,26.0395357885,0.696373921503,0.0315184965489,0.0,5.91811778209,14.0365255879,26.8230410614,17.0035494476,9.81949161382
 11/16  24:00:00,20.2926881917,0.877553892621,0.0,0.0,3.54045821811,10.5176760807,27.7052441807,22.2032582033,5.50198597737
 11/17  01:00:00,16.732306801,1.02042805757,0.0,0.0,2.55330491699,7.80157382632,27.5389323702,25.8125004503,1.72643191991
 11/17  02:00:00,16.3360933063,1.2129391788,0.0,0.0,2.55330491699,7.21284921042,32.2706975426,31.2646111914,1.00608635124
 11/17  03:00:00,16.1652759429,1.33648412341,0.0,0.0,2.55330491699,6.91848690247,35.1112705493,34.645969755,0.465300794307
 11/17  04:00:00,16.0892236482,1.40761298271,0.0,0.0,2.55330491699,6.7713057485,36.8454016153,36.3800905203,0.465311095005
 11/17  05:00:00,18.2863807317,1.52827661847,0.0,0.0,3.82705111198,7.57405300124,40.9995029269,39.9931673749,1.006335552
 11/17  06:00:00,22.8650692567,1.56835268153,0.0,0.0,6.02426329834,9.91545327661,46.4011552424,41.245003276,5.15615196645
 11/17  07:00:00,27.258245552,1.53611123009,0.0,0.0,6.51253267309,14.7454349813,57.6120566022,40.3630366565,17.2490199457
 11/17  08:00:00,25.5110260196,1.33392572897,0.0,0.0,6.01364874671,18.163451543,52.5777764756,34.2455564002,18.3322200754
 11/17  09:00:00,24.6701118065,1.43876206475,0.0,0.0,4.35151303671,18.8798367041,46.4168571427,28.806524829,17.6103323137
 11/17  10:00:00,21.7270045584,1.26908997531,0.0501966819225,0.0,3.78894180059,16.6187760998,38.6233046717,23.1786388953,15.4446657764
 11/17  11:00:00,18.798681658,1.091478144,0.216112315911,0.0,3.78894180059,13.7021493968,30.4514590826,16.4505709991,14.0008880834
 11/17  12:00:00,18.9948947412,0.940742325416,0.415880063807,0.0,3.78894180059,13.8493305508,22.1739315877,10.8801266786,11.2938049091
 11/17  13:00:00,18.9861946394,0.883725782646,0.774637722939,0.0,3.69398621738,13.6338449159,16.4596936764,6.60966646034,9.85002721607
 11/17  14:00:00,19.0865710906,0.862646395013,1.17437695965,0.0,3.78894180059,13.2606059349,12.3920275177,3.62483357137,8.76719394633
 11/17  15:00:00,19.0289107722,0.814566386674,1.31197780369,0.0,3.78894180059,13.1134247809,9.50042270972,1.81606203313,7.68436067659
 11/17  16:00:00,20.1563141842,0.731568177307,1.1573699717,0.0,4.71240779196,13.5549682428,9.84630099607,1.07910704974,8.76719394633
 11/17  17:00:00,29.7025771603,0.623340814148,0.683006923596,0.0,7.18559832057,18.5321311015,12.0572774728,1.84630583344,10.2109716393
 11/17  18:00:00,37.7301946161,0.289636313463,0.388072610825,0.0,8.38069375907,23.3147919321,15.8583262036,2.398854755,13.4594714486
 11/17  19:00:00,39.6880225692,0.275835185315,0.292331558311,0.0,10.6415932552,23.1212625696,18.7700377851,2.96442758542,15.8056101997
 11/17  20:00:00,38.6189168062,0.285702386988,0.18263657185,0.0,12.3080778603,20.4854999863,19.5594171557,4.47569580255,15.0837213532
 11/17  21:00:00,38.1921098255,0.336316473386,0.145336397914,0.0,12.456681583,19.8967753704,19.9900820363,6.16966616453,13.8204158718
 11/17  22:00:00,32.7727385538,0.417195116697,0.108587504938,0.0,9.18739968257,17.702556249,19.912426019,8.61862110996,11.2938049091
 11/17  23:00:00,25.9474608141,0.58558330772,0.0502341359185,0.0,5.91811778209,14.0365255879,23.5222295943,13.6722023782,9.85002721607
 11/17  24:00:00,20.214860592,0.7980114227,0.00171487021609,0.0,3.54045821811,10.5176760807,25.4583389805,19.9396448434,5.5186941371
 11/18  01:00:00,16.73221379,1.02033504664,0.0,0.0,2.55330491699,7.80157382632,27.680354317,25.9493172223,1.73103709465
 11/18  02:00:00,16.3035977292,1.18044360172,0.0,0.0,2.55330491699,7.21284921042,31.3646431355,30.3562538397,1.00838929579
 11/18  03:00:00,16.1785751077,1.34978328828,0.0,0.0,2.55330491699,6.91848690247,35.7429549935,35.2770784444,0.465876549097
 11/18  04:00:00,16.1359614419,1.4543507764,0.0,0.0,2.55330491699,6.7713057485,38.635084531,38.1691976761,0.465886854887
 11/18  05:00:00,18.2567335125,1.49862939924,0.0,0.0,3.82705111198,7.57405300124,40.182652606,39.1740139818,1.00863862422
 11/18  06:00:00,22.746254885,1.44953830981,0.0,0.0,6.02426329834,9.91545327661,42.4919541592,37.3202569093,5.17169724989
 11/18  07:00:00,27.1577703306,1.43563600863,0.0,0.0,6.51253267309,14.7454349813,54.3534064688,37.0502737617,17.3031327071
 11/18  08:00:00,25.2599837192,1.27641279105,0.0,0.0,6.01364874671,17.9699221805,50.8549749424,32.4651896432,18.3897852991
 11/18  09:00:00,22.8809653016,1.09602912859,0.0,0.0,3.66783283761,18.1171033345,44.7063478388,27.0407529213,17.6655949176
 11/18  10:00:00,19.9523315432,0.927264653487,0.0637625572392,0.0,3.10526160149,15.8560427302,36.9270264987,21.4340059439,15.4930205548
 11/18  11:00:00,17.0297079165,0.733087509174,0.251942777879,0.0,3.10526160149,12.9394160272,28.2670536768,14.222416032,14.0446376448
 11/18  12:00:00,17.328142789,0.595914937892,0.540369067843,0.0,3.10526160149,13.0865971812,19.5441454552,8.21522576661,11.3289196886
 11/18  13:00:00,17.4953893053,0.589011750305,0.861699925858,0.0,3.10526160149,12.9394160272,15.1766632922,5.29612651361,9.88053677861
 11/18  14:00:00,17.2998642811,0.578340756102,1.11838935776,0.0,3.10526160149,12.4978725653,11.9204780072,3.12622841107,8.79424959612
 11/18  15:00:00,17.2156121352,0.537946538575,1.22171258345,0.0,3.10526160149,12.3506914113,9.22365535572,1.51569294208,7.70796241364
 11/18  16:00:00,18.3298798334,0.461330492749,1.04758687411,0.0,4.02872759285,12.7922348732,9.84188048064,1.04763088452,8.79424959612
 11/18  17:00:00,27.917065341,0.34554562347,0.62170386361,0.0,6.50191812146,17.7693977319,12.008232962,1.76560045591,10.2426325061
 11/18  18:00:00,37.5513249284,0.29472046298,0.397648136028,0.0,8.38069375907,23.1212625696,15.8897588401,2.38826478656,13.5014940536
 11/18  19:00:00,39.6875361201,0.281179578633,0.286500715868,0.0,10.6415932552,23.1212625696,18.9736710589,3.11855477662,15.8551162823
 11/18  20:00:00,38.6228310149,0.312310210381,0.15994295713,0.0,12.3080778603,20.4854999863,20.5807257431,5.44980091579,15.1309248273
 11/18  21:00:00,38.2299822151,0.413446036963,0.106079223997,0.0,12.456681583,19.8967753704,22.6148444394,8.75125465838,13.863589781
 11/18  22:00:00,32.8501475973,0.530047946911,0.0731437182609,0.0,9.18739968257,17.702556249,23.5152147454,12.1862950569,11.3289196886
 11/18  23:00:00,26.0408287099,0.706897165103,0.0222881743408,0.0,5.91811778209,14.0365255879,27.4288039948,17.5482672162,9.88053677861
 11/18  24:00:00,20.3353403212,0.920206022085,0.0,0.0,3.54045821811,10.5176760807,29.0965292054,23.5611411567,5.53538804867
 11/19  01:00:00,16.8259415961,1.11406285267,0.0,0.0,2.55330491699,7.80157382632,30.5007502071,28.7651125214,1.73563768568
 11/19  02:00:00,16.3847856322,1.26163150476,0.0,0.0,2.55330491699,7.21284921042,33.7929888243,32.7822989902,1.01068983411
 11/19  03:00:00,16.2567659451,1.42797412567,0.0,0.0,2.55330491699,6.91848690247,38.0343046403,37.567852947,0.466451693351
 11/19  04:00:00,16.1963986086,1.51478794314,0.0,0.0,2.55330491699,6.7713057485,40.2988846351,39.832422634,0.466462001072
 11/19  05:00:00,18.3434846853,1.58538057204,0.0,0.0,3.82705111198,7.57405300124,42.7715847594,41.7606455457,1.01093921375
 11/19  06:00:00,22.9342313309,1.63751475569,0.0,0.0,6.02426329834,9.91545327661,48.6112188581,43.4239937297,5.1872251284
 11/19  07:00:00,27.322952406,1.60081808409,0.0,0.0,6.51253267309,14.7454349813,59.6970229967,42.3398396397,17.357183357
 11/19  08:00:00,25.4202500819,1.43667915371,0.0,0.0,6.01364874671,17.9699221805,55.8445763236,37.3972919795,18.4472843441
 11/19  09:00:00,23.0216466336,1.23671046055,0.0,0.0,3.66783283761,18.1171033345,48.9010855916,31.180291602,17.7207939897
 11/19  10:00:00,20.0252680058,1.03086490415,0.0330987691332,0.0,3.10526160149,15.8560427302,40.1862294595,24.6449097167,15.5413197428
 11/19  11:00:00,17.0956019454,0.862804240692,0.188120075305,0.0,3.10526160149,12.9394160272,32.2828630287,18.1945261185,14.0883369102
 11/19  12:00:00,17.2434821573,0.68894003599,0.362683338125,0.0,3.10526160149,13.0865971812,23.3935355706,12.0295414717,11.3639940989
 11/19  13:00:00,17.297261904,0.607131851599,0.645452423182,0.0,3.10526160149,12.9394160272,17.3453209813,7.43430971504,9.9110112663
 11/19  14:00:00,17.0834337718,0.590626060277,0.889673544333,0.0,3.10526160149,12.4978725653,13.7611797089,4.93990556706,8.82127414181
 11/19  15:00:00,17.0154992447,0.551047935129,1.0084982964,0.0,3.10526160149,12.3506914113,10.8685674064,3.13703038904,7.73153701733
 11/19  16:00:00,18.2040857553,0.458779405393,0.924343883383,0.0,4.02872759285,12.7922348732,10.7362458893,1.91497174745,8.82127414181
 11/19  17:00:00,27.8623817103,0.347253871105,0.565311985286,0.0,6.50191812146,17.7693977319,12.6385484942,2.36429151977,10.2742569745
 11/19  18:00:00,37.4735290269,0.30347467891,0.311098018642,0.0,8.38069375907,23.1212625696,17.073827621,3.53035927311,13.5434683479
 11/19  19:00:00,39.6408285781,0.284593544951,0.236379207515,0.0,10.6415932552,23.1212625696,19.70106879,3.79650333903,15.904565451
 11/19  20:00:00,38.6410908467,0.318435102767,0.172077896539,0.0,12.3080778603,20.4854999863,20.6077070569,5.42963302223,15.1780740347
 11/19  21:00:00,38.2455904162,0.413678749969,0.121454712107,0.0,12.456681583,19.8967753704,22.3512777701,8.44456371397,13.9067140561
 11/19  22:00:00,32.8548553707,0.521616411818,0.0862830267189,0.0,9.18739968257,17.702556249,22.979132019,11.6151379201,11.3639940989
 11/19  23:00:00,26.0401684342,0.699958246145,0.028566817547,0.0,5.91811778209,14.0365255879,26.9853759885,17.0743647222,9.9110112663
 11/19  24:00:00,20.2710454256,0.855911126473,0.0,0.0,3.54045821811,10.5176760807,27.039911327,21.4878485586,5.55206276835
 11/20  01:00:00,16.7039473875,0.992068644122,0.0,0.0,2.55330491699,7.80157382632,26.6440349717,24.9038026394,1.74023233225
 11/20  02:00:00,16.2785896179,1.15543549045,0.0,0.0,2.55330491699,7.21284921042,30.3855031211,29.3725158359,1.0129872852
 11/20  03:00:00,16.0866563337,1.25786451419,0.0,0.0,2.55330491699,6.91848690247,32.5309899804,32.0639639236,0.467026056776
 11/20  04:00:00,16.0298462401,1.34823557457,0.0,0.0,2.55330491699,6.7713057485,34.9619472767,34.4949109134,0.467036363257
 11/20  05:00:00,18.1783119142,1.4202078009,0.0,0.0,3.82705111198,7.57405300124,37.4933274397,36.4800908005,1.01323663928
 11/20  06:00:00,22.7357254977,1.4390089225,0.0,0.0,6.02426329834,9.91545327661,42.2594955198,37.0567645174,5.20273100244
 11/20  07:00:00,28.0722604486,1.45729279335,0.0,0.0,6.51253267309,14.7454349813,55.2945996734,37.8834437855,17.4111558879
 11/20  08:00:00,25.454410258,1.27730996742,0.0,0.0,6.01364874671,18.163451543,51.0687123623,32.5640121799,18.5047001824
 11/20  09:00:00,24.5813752542,1.35002551248,0.0,0.0,4.35151303671,18.8798367041,44.1169847242,26.3410715409,17.7759131833
 11/20  10:00:00,21.6851416923,1.19772900054,0.0796947905593,0.0,3.78894180059,16.6187760998,36.4493256142,20.859776577,15.5895490372
 11/20  11:00:00,18.7945382314,1.06415113662,0.239295896676,0.0,3.78894180059,13.7021493968,29.6890003839,15.5570274454,14.1319729384
 11/20  12:00:00,19.0828635908,0.901649483802,0.542941755107,0.0,3.78894180059,13.8493305508,20.1172516758,8.71823392257,11.3990177532
 11/20  13:00:00,19.1814272351,0.886714154568,0.966881946767,0.0,3.69398621738,13.6338449159,14.9292678607,4.98782620627,9.94144165442
 11/20  14:00:00,19.2474002349,0.88198693964,1.31586555937,0.0,3.78894180059,13.2606059349,11.7460161163,2.89775653595,8.84825958034
 11/20  15:00:00,19.249357155,0.843401316944,1.50358925624,0.0,3.78894180059,13.1134247809,8.88201264592,1.12693513966,7.75507750625
 11/20  16:00:00,20.3521824866,0.761797848347,1.32300860309,0.0,4.71240779196,13.5549682428,9.3983413085,0.55008172816,8.84825958034
 11/20  17:00:00,29.8410810376,0.634898928854,0.80995268614,0.0,7.18559832057,18.5321311015,11.3193848323,1.01354915322,10.3058356791
 11/20  18:00:00,37.8346057948,0.299645977362,0.482474125588,0.0,8.38069375907,23.3147919321,15.3594164326,1.7740345312,13.5853819014
 11/20  19:00:00,39.7428422215,0.283677598207,0.339308797632,0.0,10.6415932552,23.1212625696,18.5995471517,2.64560408985,15.9539430619
 11/20  20:00:00,38.6301978586,0.275770947482,0.203849063761,0.0,12.3080778603,20.4854999863,19.2206648399,3.99550982744,15.2251550125
 11/20  21:00:00,38.175040819,0.297906460232,0.1666774046,0.0,12.456681583,19.8967753704,18.9578140369,5.00803811081,13.9497759261
 11/20  22:00:00,32.7496103997,0.385221413177,0.117433054353,0.0,9.18739968257,17.702556249,19.1772348718,7.77821711856,11.3990177532
 11/20  23:00:00,25.9081864977,0.537850646359,0.058692480871,0.0,5.91811778209,14.0365255879,22.3272255071,12.3857838526,9.94144165442
 11/20  24:00:00,20.1381278965,0.716387578262,0.0066060191616,0.0,3.54045821811,10.5176760807,23.2626794233,17.6939660652,5.56871335808
 11/21  01:00:00,16.6145318717,0.902653128277,0.0,0.0,2.55330491699,7.80157382632,24.3704334953,22.62561382,1.74481967532
 11/21  02:00:00,16.1602135127,1.0370593853,0.0,0.0,2.55330491699,7.21284921042,27.2068230028,26.1915420339,1.01528096893
 11/21  03:00:00,16.023852134,1.1950603145,0.0,0.0,2.55330491699,6.91848690247,31.1313127749,30.6637133056,0.467599469311
 11/21  04:00:00,15.9679020098,1.28629134426,0.0,0.0,2.55330491699,6.7713057485,33.5523423922,33.0847326209,0.467609771368
 11/21  05:00:00,18.0846580413,1.32655392807,0.0,0.0,3.82705111198,7.57405300124,35.0052958278,33.9897656073,1.01553022044
 11/21  06:00:00,22.6862449329,1.38952835774,0.0,0.0,6.02426329834,9.91545327661,41.1316274246,35.9134171456,5.21821027901
 11/21  07:00:00,27.9973462701,1.38237861477,0.0,0.0,6.51253267309,14.7454349813,53.2321067226,35.767072407,17.4650343157
 11/21  08:00:00,25.3580442123,1.18094392163,0.0,0.0,6.01364874671,18.163451543,48.324635201,29.76261939,18.562015811
 11/21  09:00:00,24.5090657416,1.27140196422,0.00631403562809,0.0,4.35151303671,18.8798367041,41.8277495975,23.9968134221,17.8309361754
 11/21  10:00:00,21.6512912504,1.13222574711,0.111347602071,0.0,3.78894180059,16.6187760998,34.4030512087,18.7653570534,15.6376941553
 11/21  11:00:00,18.7782142396,0.986517723417,0.300605318088,0.0,3.78894180059,13.7021493968,27.1776510014,13.0021181942,14.1755328072
 11/21  12:00:00,19.2244421655,0.890343771767,0.695826041773,0.0,3.78894180059,13.8493305508,18.821899024,7.38791874461,11.4339802794
 11/21  13:00:00,19.3902589992,0.903678149101,1.15874971627,0.0,3.69398621738,13.6338449159,14.349354356,4.37753542469,9.97181893131
 11/21  14:00:00,19.4465282935,0.900342279556,1.49663827805,0.0,3.78894180059,13.2606059349,11.2472847674,2.3720868472,8.87519792022
 11/21  15:00:00,19.3512758102,0.861957783715,1.58695144466,0.0,3.78894180059,13.1134247809,8.80840323106,1.02982632193,7.77857690912
 11/21  16:00:00,20.4738862427,0.785962232071,1.42054797541,0.0,4.71240779196,13.5549682428,9.36164506768,0.486447147469,8.87519792022
 11/21  17:00:00,29.8766362976,0.651173293646,0.829233581403,0.0,7.18559832057,18.5321311015,11.6121960534,1.27483678505,10.3373592683
 11/21  18:00:00,37.8382849214,0.309894150093,0.475905079432,0.0,8.38069375907,23.3147919321,15.5720157858,1.94479348417,13.6272223016
 11/21  19:00:00,39.7988452631,0.292508454375,0.386480983096,0.0,10.6415932552,23.1212625696,18.3369834741,2.33374898176,16.0032344923
 11/21  20:00:00,38.673730201,0.274839755495,0.248312598128,0.0,12.3080778603,20.4854999863,18.718511642,3.44635782371,15.2721538182
 11/21  21:00:00,38.1804374765,0.297633928949,0.172346593362,0.0,12.456681583,19.8967753704,18.9131886114,4.92042597271,13.9927626386
 11/21  22:00:00,32.7595358292,0.400017899213,0.11256199785,0.0,9.18739968257,17.702556249,19.6713020262,8.23732174681,11.4339802794
 11/21  23:00:00,25.9515666961,0.594481128343,0.0454421972495,0.0,5.91811778209,14.0365255879,24.1766337888,14.2048148575,9.97181893131
 11/21  24:00:00,20.2100438469,0.793507781783,0.0014017660194,0.0,3.54045821811,10.5176760807,25.6812275753,20.0958926883,5.58533488694
 11/22  01:00:00,16.6634957004,0.951616957053,0.0,0.0,2.55330491699,7.80157382632,25.8838342828,24.1344359249,1.74939835798
 11/22  02:00:00,16.2574613442,1.1343072167,0.0,0.0,2.55330491699,7.21284921042,30.2316345728,29.2140643665,1.01757020631
 11/22  03:00:00,16.1519085537,1.3231167342,0.0,0.0,2.55330491699,6.91848690247,35.1366505861,34.6684788249,0.468171761173
 11/22  04:00:00,16.0989468814,1.41733621591,0.0,0.0,2.55330491699,6.7713057485,37.5965008377,37.1283187821,0.468182055616
 11/22  05:00:00,18.2563510889,1.4982469756,0.0,0.0,3.82705111198,7.57405300124,40.3525196271,39.3347003491,1.017819278
 11/22  06:00:00,22.8248996209,1.52818304571,0.0,0.0,6.02426329834,9.91545327661,45.3846563702,40.1509979972,5.23365837301
 11/22  07:00:00,28.1249706815,1.51000302621,0.0,0.0,6.51253267309,14.7454349813,57.1480655854,39.6292629017,17.5188026837
 11/22  08:00:00,25.5626995496,1.38559925901,0.0,0.0,6.01364874671,18.163451543,54.5619018012,35.9426875449,18.6192142563
 11/22  09:00:00,24.7118046964,1.48045495465,0.0,0.0,4.35151303671,18.8798367041,48.0469515213,30.1611048498,17.8858466715
 11/22  10:00:00,21.7061228372,1.24767982791,0.0507251080288,0.0,3.78894180059,16.6187760998,38.2433402392,22.5575993999,15.6857408393
 11/22  11:00:00,18.7634710655,1.02642320432,0.245956663043,0.0,3.78894180059,13.7021493968,28.6824877577,14.4634841412,14.2190036165
 11/22  12:00:00,19.059337141,0.86997538302,0.551089406029,0.0,3.78894180059,13.8493305508,19.6419675351,8.17309621132,11.4688713238
 11/22  13:00:00,19.1331273574,0.878274660974,0.927021562606,0.0,3.69398621738,13.6338449159,15.4603464643,5.45821236326,10.002134101
 11/22  14:00:00,19.1521891748,0.87366431621,1.22897712264,0.0,3.78894180059,13.2606059349,12.3988791344,3.49679795053,8.90208118391
 11/22  15:00:00,19.1239968183,0.828626687421,1.39300354904,0.0,3.78894180059,13.1134247809,9.44679976178,1.64477149497,7.80202826682
 11/22  16:00:00,20.1868377551,0.742472931475,1.17698878842,0.0,4.71240779196,13.5549682428,10.0437717776,1.14169059365,8.90208118391
 11/22  17:00:00,29.674790085,0.633742495993,0.644818166393,0.0,7.18559832057,18.5321311015,12.6435238595,2.27470545279,10.3688184067
 11/22  18:00:00,37.7454797906,0.299187544305,0.393806554435,0.0,8.38069375907,23.3147919321,16.2101070136,2.54112985563,13.668977158
 11/22  19:00:00,39.6810446885,0.287398372115,0.27379049078,0.0,10.6415932552,23.1212625696,19.4929583057,3.44053316065,16.052425145
 11/22  20:00:00,38.6405328672,0.338187184363,0.151767835408,0.0,12.3080778603,20.4854999863,21.493997759,6.17494122533,15.3190565336
 11/22  21:00:00,38.2350638561,0.406120945001,0.118485956969,0.0,12.456681583,19.8967753704,22.3389230254,8.30326156168,14.0356614637
 11/22  22:00:00,32.8388007986,0.504545693592,0.0872991727915,0.0,9.18739968257,17.702556249,22.6497634819,11.1808921581,11.4688713238
 11/22  23:00:00,26.0482601699,0.710978905799,0.0256378935911,0.0,5.91811778209,14.0365255879,27.4999379165,17.4978038155,10.002134101
 11/22  24:00:00,20.3225684593,0.907434160189,0.0,0.0,3.54045821811,10.5176760807,28.6653897225,23.0634672899,5.60192243263
 11/23  01:00:00,16.788203683,1.07632493966,0.0,0.0,2.55330491699,7.80157382632,29.2096956369,27.455728611,1.75396702586
 11/23  02:00:00,16.3150058828,1.1918517554,0.0,0.0,2.55330491699,7.21284921042,31.4614836642,30.4416293446,1.01985431966
 11/23  03:00:00,16.1125158046,1.28372398516,0.0,0.0,2.55330491699,6.91848690247,33.2640332329,32.79529047,0.468742762912
 11/23  04:00:00,16.104859198,1.42324853247,0.0,0.0,2.55330491699,6.7713057485,37.3362749025,36.8675218559,0.46875304654
 11/23  05:00:00,18.3120880429,1.55398392959,0.0,0.0,3.82705111198,7.57405300124,41.8778854277,40.8577822936,1.02010313405
 11/23  06:00:00,22.8756121688,1.57889559355,0.0,0.0,6.02426329834,9.91545327661,46.8045389956,41.555468287,5.24907070859
 11/23  07:00:00,28.1024756094,1.48750795407,0.0,0.0,6.51253267309,14.7454349813,56.2207624525,38.648317384,17.5724450684
 11/23  08:00:00,25.3202705254,1.33669959722,0.0,0.0,6.01364874671,17.9699221805,52.8964592533,34.2201806736,18.6762785796
 11/23  09:00:00,22.9422249122,1.15728873913,0.0,0.0,3.66783283761,18.1171033345,46.7758439116,28.8352155012,17.9406284103
 11/23  10:00:00,19.9619556606,0.944072771696,0.0565785563639,0.0,3.10526160149,15.8560427302,37.6557626089,21.9220877481,15.7336748608
 11/23  11:00:00,17.0363814806,0.772358544054,0.219345307171,0.0,3.10526160149,12.9394160272,29.7581493428,15.4957768497,14.2623724931
 11/23  12:00:00,17.255569417,0.618599423994,0.445111209809,0.0,3.10526160149,13.0865971812,21.0703235884,9.56664303471,11.5036805537
 11/23  13:00:00,17.3756219145,0.587568307671,0.743375977654,0.0,3.10526160149,12.9394160272,16.2166297055,6.18425151955,10.032378186
 11/23  14:00:00,17.250475533,0.586532385223,1.06080898058,0.0,3.10526160149,12.4978725653,12.6399340817,3.71103267153,8.9289014102
 11/23  15:00:00,17.1373046784,0.540076499456,1.14127516576,0.0,3.10526160149,12.3506914113,9.95795163681,2.13252700238,7.82542463443
 11/23  16:00:00,18.2410791255,0.453076129135,0.967040529891,0.0,4.02872759285,12.7922348732,10.4452185353,1.51631712509,8.9289014102
 11/23  17:00:00,27.8704703655,0.341979236426,0.578675275226,0.0,6.50191812146,17.7693977319,12.5241416957,2.12393791776,10.4002037779
 11/23  18:00:00,37.5031122279,0.297422613695,0.346733284771,0.0,8.38069375907,23.1212625696,16.7165905546,3.00595644941,13.7106341052
 11/23  19:00:00,39.6632081094,0.278948680995,0.264403602734,0.0,10.6415932552,23.1212625696,19.439969962,3.33846950931,16.1015004527
 11/23  20:00:00,38.6294887738,0.302621978275,0.176288948099,0.0,12.3080778603,20.4854999863,20.3495767866,4.98372751772,15.3658492689
 11/23  21:00:00,38.2241830398,0.387611214348,0.126114871269,0.0,12.456681583,19.8967753704,21.8046069272,7.72614723003,14.0784596971
 11/23  22:00:00,32.8573222225,0.531334288156,0.0790320021424,0.0,9.18739968257,17.702556249,23.550104829,12.0464242754,11.5036805537
 11/23  23:00:00,26.0451047982,0.708493004616,0.0249684231112,0.0,5.91811778209,14.0365255879,27.4651328872,17.4327547012,10.032378186
 11/23  24:00:00,20.3333887527,0.918254453587,0.0,0.0,3.54045821811,10.5176760807,29.0221216192,23.4036505364,5.61847108289
 11/24  01:00:00,16.8101490245,1.09827028107,0.0,0.0,2.55330491699,7.80157382632,29.9309882222,28.1724638947,1.7585243275
 11/24  02:00:00,16.344884697,1.22173056953,0.0,0.0,2.55330491699,7.21284921042,32.4455899341,31.4234573013,1.02213263278
 11/24  03:00:00,16.1717233726,1.34293155315,0.0,0.0,2.55330491699,6.91848690247,35.1913226118,34.7220103063,0.469312305459
 11/24  04:00:00,16.1444663447,1.46285567925,0.0,0.0,2.55330491699,6.7713057485,38.5924224039,38.1230998288,0.469322575064
 11/24  05:00:00,18.3319606773,1.57385656405,0.0,0.0,3.82705111198,7.57405300124,42.4601729063,41.4377917941,1.02238111225
 11/24  06:00:00,22.8327308115,1.53601423627,0.0,0.0,6.02426329834,9.91545327661,45.261177277,39.9967345564,5.26444272052
 11/24  07:00:00,28.0781696618,1.46320200648,0.0,0.0,6.51253267309,14.7454349813,55.3668563794,37.7409107962,17.6259455832
 11/24  08:00:00,25.5449340792,1.36783378854,0.0,0.0,6.01364874671,18.163451543,53.8216977882,35.0885059064,18.7331918818
 11/24  09:00:00,24.7054366903,1.47408694856,0.0,0.0,4.35151303671,18.8798367041,47.8230636414,29.8277984725,17.9952651688
 11/24  10:00:00,21.6703823524,1.22928466921,0.0333797819398,0.0,3.78894180059,16.6187760998,37.891165355,22.1096833306,15.7814820244
 11/24  11:00:00,18.6830809183,1.04360220544,0.14838751481,0.0,3.78894180059,13.7021493968,30.1666272966,15.861000703,14.3056265935
 11/24  12:00:00,18.6287567503,0.873160664499,0.117323733916,0.0,3.78894180059,13.8493305508,23.5207340874,11.9823364268,11.5383976606
 11/24  13:00:00,18.181501923,0.773572986057,0.0800978031682,0.0,3.69398621738,13.6338449159,20.0921396276,10.0295973979,10.0625422297
 11/24  14:00:00,17.8536754883,0.716691931356,0.0874358210191,0.0,3.78894180059,13.2606059349,17.716935699,8.76128504248,8.95565065653
 11/24  15:00:00,17.677335632,0.656524404151,0.118444646014,0.0,3.78894180059,13.1134247809,14.9927901588,7.1440310754,7.84875908336
 11/24  16:00:00,19.0390676369,0.619328756458,0.152362845206,0.0,4.71240779196,13.5549682428,14.9780560782,6.02240542166,8.95565065653
 11/24  17:00:00,29.1285202069,0.632245993667,0.100044790662,0.0,7.18559832057,18.5321311015,17.3070176146,6.8755115272,10.4315060874
 11/24  18:00:00,37.4863409476,0.307727075072,0.126128180727,0.0,8.38069375907,23.3147919321,19.4030270299,5.65084622295,13.752180807
 11/24  19:00:00,39.560269317,0.287654677026,0.152758814362,0.0,10.6415932552,23.1212625696,21.0604058705,4.90995998831,16.1504458822
 11/24  20:00:00,38.5956541376,0.307510948094,0.137565342074,0.0,12.3080778603,20.4854999863,20.9405029457,5.52798477897,15.4125181667
 11/24  21:00:00,38.1639022075,0.32564383451,0.127801418797,0.0,12.456681583,19.8967753704,20.1746398676,6.05349520297,14.1211446647
 11/24  22:00:00,32.7132332269,0.361102983886,0.105174310793,0.0,9.18739968257,17.702556249,18.6618744785,7.12347681792,11.5383976606
 11/24  23:00:00,25.7947833125,0.433791403518,0.0493485385102,0.0,5.91811778209,14.0365255879,19.537976819,9.47543458929,10.0625422297
 11/24  24:00:00,19.9552582572,0.53877377806,0.00135018002449,0.0,3.54045821811,10.5176760807,18.2356018696,12.6006259326,5.63497593701
 11/25  01:00:00,16.327154817,0.615276073623,0.0,0.0,2.55330491699,7.80157382632,16.1405464353,14.3774775205,1.76306891478
 11/25  02:00:00,15.7662556531,0.643101525693,0.0,0.0,2.55330491699,7.21284921042,15.9587941404,14.9343896691,1.02440447122
 11/25  03:00:00,15.44611117,0.617319350511,0.0,0.0,2.55330491699,6.91848690247,14.5564627402,14.08658252,0.469880220173
 11/25  04:00:00,15.2750379444,0.593427278933,0.0,0.0,2.55330491699,6.7713057485,13.8252640243,13.3553735517,0.469890472542
 11/25  05:00:00,17.3489261767,0.590822063427,0.0,0.0,3.82705111198,7.57405300124,14.3119300968,13.2872775588,1.02465253797
 11/25  06:00:00,21.8806567206,0.583940145389,0.0,0.0,6.02426329834,9.91545327661,18.5345961988,13.2548263432,5.27976985552
 11/25  07:00:00,27.1412155267,0.526247871442,0.0,0.0,6.51253267309,14.7454349813,29.648832758,11.9695443742,17.6792883838
 11/25  08:00:00,24.4474719539,0.452630295246,0.0112707304635,0.0,6.01364874671,17.9699221805,28.908059287,10.1181219784,18.7899373086
 11/25  09:00:00,22.2754705753,0.490534402259,0.0,0.0,3.66783283761,18.1171033345,29.1082144654,11.0584736985,18.0497407668
 11/25  10:00:00,19.5466924966,0.58538816406,0.0,0.0,3.10526160149,15.8560427302,29.2972890555,13.4681408828,15.8291481726
 11/25  11:00:00,16.6790097756,0.63433214623,0.0,0.0,3.10526160149,12.9394160272,29.1385420148,14.7897889062,14.3487531086
 11/25  12:00:00,16.8523287319,0.660469948702,0.0,0.0,3.10526160149,13.0865971812,27.0822784128,15.5092660493,11.5730123635
 11/25  13:00:00,16.7018753839,0.657197754688,0.0,0.0,3.10526160149,12.9394160272,25.5068601854,15.414242886,10.0926172994
 11/25  14:00:00,16.2452519512,0.642117784024,0.0,0.0,3.10526160149,12.4978725653,24.0521451511,15.0698241498,8.98232100136
 11/25  15:00:00,16.0684362679,0.612483254753,0.0,0.0,3.10526160149,12.3506914113,22.3454747052,14.4734500019,7.87202470332
 11/25  16:00:00,17.3956176518,0.574655185323,0.0,0.0,4.02872759285,12.7922348732,22.5740473343,13.5917263329,8.98232100136
 11/25  17:00:00,27.5489632673,0.599147413383,0.0,0.0,6.50191812146,17.7693977319,24.7166583807,14.2539423153,10.4627160654
 11/25  18:00:00,37.4253951043,0.566438774915,0.0,0.0,8.38069375907,23.1212625696,27.3145994351,13.5209944756,13.7936049596
 11/25  19:00:00,39.6246942627,0.504004977264,0.000833459832177,0.0,10.6415932552,23.1212625696,28.1250009213,11.9257539826,16.1992469387
 11/25  20:00:00,38.6650806955,0.514502848129,0.0,0.0,12.3080778603,20.4854999863,27.5984472991,12.1393978925,15.4590494066
 11/25  21:00:00,38.2903010337,0.579844079562,0.0,0.0,12.456681583,19.8967753704,27.9607316845,13.797027959,14.1637037256
 11/25  22:00:00,32.8980145465,0.651058614358,0.0,0.0,9.18739968257,17.702556249,27.1798959705,15.6068836071,11.5730123635
 11/25  23:00:00,26.0989505279,0.787307157424,0.0,0.0,5.91811778209,14.0365255879,29.2687685864,19.176151287,10.0926172994
 11/25  24:00:00,20.3501731347,0.935038835565,0.0,0.0,3.54045821811,10.5176760807,28.6871177549,23.0356856477,5.65143210722
