Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/26  01:00:00,16.798907423,1.08702867963,0.0,0.0,2.55330491699,7.80157382632,28.8309860757,27.0633866324,1.76759944331
 11/26  02:00:00,16.2995186413,1.17636451381,0.0,0.0,2.55330491699,7.21284921042,30.4566187736,29.4299496111,1.02666916242
 11/26  03:00:00,16.0587335801,1.22994176065,0.0,0.0,2.55330491699,6.91848690247,31.2515810473,30.7811347084,0.470446338898
 11/26  04:00:00,16.0840618526,1.4024511871,0.0,0.0,2.55330491699,6.7713057485,35.7206005262,35.2501439554,0.470456570813
 11/26  05:00:00,18.2554303825,1.49732626926,0.0,0.0,3.82705111198,7.57405300124,39.0771279186,38.05021118,1.02691673854
 11/26  06:00:00,22.700583846,1.40386727079,0.0,0.0,6.02426329834,9.91545327661,41.0514072215,35.7563596478,5.29504757365
 11/26  07:00:00,27.9323419362,1.31737428093,0.0,0.0,6.51253267309,14.7454349813,51.151077371,33.4186196986,17.7324576724
 11/26  08:00:00,25.227365391,1.24379446279,0.0,0.0,6.01364874671,17.9699221805,50.3134127084,31.4669146531,18.8464980553
 11/26  09:00:00,23.0256630848,1.24072691177,0.0,0.0,3.66783283761,18.1171033345,49.2583563036,31.1543172317,18.1040390719
 11/26  10:00:00,20.1475054419,1.18620110938,0.0,0.0,3.10526160149,15.8560427302,45.4163974996,29.53973831,15.8766591895
 11/26  11:00:00,17.2505981774,1.20592054804,0.0,0.0,3.10526160149,12.9394160272,44.466403602,30.0746643353,14.3917392667
 11/26  12:00:00,17.3540710642,1.16221228093,0.0,0.0,3.10526160149,13.0865971812,40.4613812978,28.8538668863,11.6075144115
 11/26  13:00:00,16.9659433613,0.921265732113,0.0,0.0,3.10526160149,12.9394160272,32.6468961913,22.5243017026,10.1225944886
 11/26  14:00:00,16.448588818,0.845454650837,0.0,0.0,3.10526160149,12.4978725653,29.5969920404,20.5880874938,9.00890454653
 11/26  15:00:00,16.212242993,0.756289979866,0.0,0.0,3.10526160149,12.3506914113,26.2275756914,18.332361087,7.89521460442
 11/26  16:00:00,17.5380059545,0.717043487927,0.0,0.0,4.02872759285,12.7922348732,26.4135947184,17.4046901719,9.00890454653
 11/26  17:00:00,27.7847418419,0.834925987993,0.0,0.0,6.50191812146,17.7693977319,31.2367620106,20.7429375412,10.4938244693
 11/26  18:00:00,37.7266228783,0.867666548926,0.0,0.0,8.38069375907,23.1212625696,35.7350437859,21.9001494902,13.8348942957
 11/26  19:00:00,39.9937317379,0.873875912309,0.0,0.0,10.6415932552,23.1212625696,38.4383489667,22.1904597964,16.2478891702
 11/26  20:00:00,39.1273773433,0.976799495958,0.0,0.0,12.3080778603,20.4854999863,40.595312837,25.0898836282,15.5054292088
 11/26  21:00:00,38.7754990087,1.06504205448,0.0,0.0,12.456681583,19.8967753704,41.7103636462,27.5042393699,14.2061242764
 11/26  22:00:00,33.4021210516,1.15516511946,0.0,0.0,9.18739968257,17.702556249,41.5056152092,29.8981007977,11.6075144115
 11/26  23:00:00,26.6825349619,1.37089159143,0.0,0.0,5.91811778209,14.0365255879,46.0006852616,35.878090773,10.1225944886
 11/26  24:00:00,20.9939040235,1.57876972442,0.0,0.0,3.54045821811,10.5176760807,47.2604805831,41.5926458629,5.6678347202
 11/27  01:00:00,17.4483105089,1.73643176551,0.0,0.0,2.55330491699,7.80157382632,47.5791622336,45.8070476607,1.7721145728
 11/27  02:00:00,16.9542466703,1.83109254288,0.0,0.0,2.55330491699,7.21284921042,49.4021944174,48.3732683815,1.02892603591
 11/27  03:00:00,16.7698747471,1.94108292761,0.0,0.0,2.55330491699,6.91848690247,52.0991838029,51.6281733089,0.471010494006
 11/27  04:00:00,16.6675522952,1.98594162967,0.0,0.0,2.55330491699,6.7713057485,53.2312888962,52.760268194,0.471020702245
 11/27  05:00:00,18.7350654916,1.97696137834,0.0,0.0,3.82705111198,7.57405300124,53.312855243,52.2836821996,1.02917304342
 11/27  06:00:00,23.2298585272,1.93314195202,0.0,0.0,6.02426329834,9.91545327661,56.3106385342,51.0003671847,5.31027134959
 11/27  07:00:00,28.4433982929,1.82843063761,0.0,0.0,6.51253267309,14.7454349813,65.7969039632,48.0114662605,17.7854377027
 11/27  08:00:00,25.9287853525,1.75168506183,0.0,0.0,6.01364874671,18.163451543,64.5700836083,45.6672262362,18.902857372
 11/27  09:00:00,25.2488721166,2.01752237489,0.0,0.0,4.35151303671,18.8798367041,64.4941661812,46.3360221771,18.1581440041
 11/27  10:00:00,22.282711675,1.8749937738,0.0,0.0,3.78894180059,16.6187760998,57.3060029314,41.3820019263,15.9240010052
 11/27  11:00:00,19.1071855735,1.61609437538,0.0,0.0,3.78894180059,13.7021493968,48.1220109985,33.6874386605,14.434572338
 11/27  12:00:00,19.037721634,1.39944928211,0.0,0.0,3.78894180059,13.8493305508,39.3445836573,27.7026900702,11.6418935871
 11/27  13:00:00,18.6483014373,1.32047030349,0.0,0.0,3.69398621738,13.6338449159,35.7144216871,25.5619567672,10.1524649199
 11/27  14:00:00,18.2898440684,1.24029633255,0.0,0.0,3.78894180059,13.2606059349,32.4584104923,23.4230170727,9.03539341956
 11/27  15:00:00,18.0356954782,1.13332889634,0.0,0.0,3.78894180059,13.1134247809,28.6494768223,20.7311549031,7.91832191919
 11/27  16:00:00,19.3334883227,1.06611228743,0.0,0.0,4.71240779196,13.5549682428,28.2174350734,19.1820416539,9.03539341956
 11/27  17:00:00,29.5411094548,1.14488003224,0.0,0.0,7.18559832057,18.5321311015,31.9966879229,21.4718658362,10.5248220867
 11/27  18:00:00,37.8316933629,0.779207671118,0.0,0.0,8.38069375907,23.3147919321,33.2065979265,19.3305613386,13.8760365878
 11/27  19:00:00,39.8750895694,0.755233743745,0.0,0.0,10.6415932552,23.1212625696,35.0854651658,18.7891069939,16.296358172
 11/27  20:00:00,39.0302121529,0.879634305556,0.0,0.0,12.3080778603,20.4854999863,37.8134811082,22.2618372698,15.5516438384
 11/27  21:00:00,38.7215593545,1.01110240036,0.0,0.0,12.456681583,19.8967753704,40.1224099367,25.8740161821,14.2483937546
 11/27  22:00:00,33.4207290719,1.17377313976,0.0,0.0,9.18739968257,17.702556249,42.0399920247,30.3980984376,11.6418935871
 11/27  23:00:00,26.7343213018,1.42267793135,0.0,0.0,5.91811778209,14.0365255879,47.6042020167,37.4517370968,10.1524649199
 11/27  24:00:00,21.0739621424,1.65882784324,0.0,0.0,3.54045821811,10.5176760807,49.8293674703,44.1451885518,5.68417891845
 11/28  01:00:00,17.525931744,1.81405300062,0.0,0.0,2.55330491699,7.80157382632,50.0299042863,48.2532913188,1.77661296751
 11/28  02:00:00,17.0120857449,1.88893161745,0.0,0.0,2.55330491699,7.21284921042,51.1003253308,50.0691509073,1.03117442356
 11/28  03:00:00,16.7621813473,1.93338952779,0.0,0.0,2.55330491699,6.91848690247,51.4456840608,50.9741115423,0.471572518449
 11/28  04:00:00,16.6771900925,1.99557942699,0.0,0.0,2.55330491699,6.7713057485,53.1849856601,52.7134029603,0.471582699789
 11/28  05:00:00,18.7279773556,1.96987324233,0.0,0.0,3.82705111198,7.57405300124,52.6725990459,51.6411782615,1.03142078439
 11/28  06:00:00,23.1552975003,1.85858092512,0.0,0.0,6.02426329834,9.91545327661,53.5324603062,48.2070236321,5.32543667405
 11/28  07:00:00,28.3488447906,1.73387713535,0.0,0.0,6.51253267309,14.7454349813,62.599042176,44.7608293912,17.8382127847
 11/28  08:00:00,26.7361946601,1.66626103613,0.0,0.0,6.01364874671,18.163451543,61.7255950988,42.7665965303,18.9589985685
 11/28  09:00:00,25.2516101847,2.02026044301,0.0,0.0,4.35151303671,18.8798367041,63.7264203702,45.5143808294,18.2120395407
 11/28  10:00:00,22.4285407939,2.02082289273,0.0,0.0,3.78894180059,16.6187760998,60.7008024612,44.7296428614,15.9711595997
 11/28  11:00:00,19.4677515637,1.97666036564,0.0,0.0,3.78894180059,13.7021493968,57.7285083669,43.251268729,14.4772396378
 11/28  12:00:00,19.5918813938,1.95360904188,0.0,0.0,3.78894180059,13.8493305508,54.2066531358,42.5305134265,11.6761397093
 11/28  13:00:00,19.2643235467,1.93649241286,0.0,0.0,3.69398621738,13.6338449159,52.3824523801,42.2002326326,10.1822197474
 11/28  14:00:00,18.9422019148,1.89265417885,0.0,0.0,3.78894180059,13.2606059349,49.7031147136,40.6413349376,9.06177977603
 11/28  15:00:00,18.7107922922,1.80842571035,0.0,0.0,3.78894180059,13.1134247809,46.0286537659,38.0873139613,7.94133980462
 11/28  16:00:00,20.0750403327,1.80766429748,0.0,0.0,4.71240779196,13.5549682428,47.4111154503,38.3493356742,9.06177977603
 11/28  17:00:00,31.0846698739,1.79560711797,0.0,0.0,7.18559832057,18.5321311015,49.0162248001,38.4605250622,10.5556997379
 11/28  18:00:00,38.3824323884,1.32994669653,0.0,0.0,8.38069375907,23.3147919321,47.5547048568,33.6376852047,13.9170196521
 11/28  19:00:00,40.2936121627,1.17375633703,0.0,0.0,10.6415932552,23.1212625696,45.7441958071,29.3995562169,16.3446395902
 11/28  20:00:00,39.3205273553,1.16994950793,0.0,0.0,12.3080778603,20.4854999863,44.9117891369,29.3141095277,15.5976796092
 11/28  21:00:00,38.9019517,1.19149474582,0.0,0.0,12.456681583,19.8967753704,44.1623819243,29.8718822817,14.2904996426
 11/28  22:00:00,33.4808692753,1.23391334316,0.0,0.0,9.18739968257,17.702556249,42.6879088529,31.0117691436,11.6761397093
 11/28  23:00:00,26.676541131,1.36489776056,0.0,0.0,5.91811778209,14.0365255879,44.7360246914,34.553804944,10.1822197474
 11/28  24:00:00,20.9257647347,1.51063043559,0.0,0.0,3.54045821811,10.5176760807,44.1908694261,38.4904095643,5.70045986181
 11/29  01:00:00,17.3596184124,1.64773966898,0.0,0.0,2.55330491699,7.80157382632,43.9965573429,42.2154640463,1.78109329659
 11/29  02:00:00,16.8035388104,1.68038468298,0.0,0.0,2.55330491699,7.21284921042,43.9218709649,42.8884573052,1.03341365972
 11/29  03:00:00,16.5285279199,1.69973610041,0.0,0.0,2.55330491699,6.91848690247,43.7191431819,43.2470109361,0.472132245811
 11/29  04:00:00,16.6445890531,1.96297838758,0.0,0.0,2.55330491699,6.7713057485,51.0975908726,50.6254484756,0.472142397027
 11/29  05:00:00,18.6976490728,1.93954495959,0.0,0.0,3.82705111198,7.57405300124,50.9305840563,49.8969247605,1.0336592958
 11/29  06:00:00,22.9739940131,1.67727743794,0.0,0.0,6.02426329834,9.91545327661,47.9566745599,42.6161355048,5.34053905508
 11/29  07:00:00,28.1319707623,1.51700310701,0.0,0.0,6.51253267309,14.7454349813,56.1621367102,38.2713694213,17.8907672889
 11/29  08:00:00,26.5029000917,1.43296646775,0.0,0.0,6.01364874671,18.163451543,55.0992546782,36.0843496592,19.014905019
 11/29  09:00:00,24.7968506013,1.56550085957,0.0,0.0,4.35151303671,18.8798367041,50.6701801021,32.4044703809,18.2657097212
 11/29  10:00:00,21.9424990594,1.53478115821,0.0,0.0,3.78894180059,16.6187760998,47.0319394732,31.0138184656,16.0181210076
 11/29  11:00:00,18.8493379348,1.35824673667,0.0,0.0,3.78894180059,13.7021493968,40.9203704355,26.4006419048,14.5197285307
 11/29  12:00:00,18.9826077902,1.34433543828,0.0,0.0,3.78894180059,13.8493305508,37.6138505992,25.9036079628,11.7102426365
 11/29  13:00:00,18.4146196683,1.08678853449,0.0,0.0,3.69398621738,13.6338449159,29.70242498,19.4905748205,10.2118501596
 11/29  14:00:00,18.0646700981,1.0151223622,0.0,0.0,3.78894180059,13.2606059349,27.0542952475,17.9662394456,9.08805580187
 11/29  15:00:00,17.8782709727,0.975904390845,0.0,0.0,3.78894180059,13.1134247809,25.0705774495,17.1063160053,7.96426144419
 11/29  16:00:00,19.2559797834,0.988603748197,0.0,0.0,4.71240779196,13.5549682428,26.4527014369,17.364645635,9.08805580187
 11/29  17:00:00,30.3256938292,1.03663107331,0.0,0.0,7.18559832057,18.5321311015,29.2729229667,18.686474688,10.5864482788
 11/29  18:00:00,37.7474793001,0.694993608297,0.0,0.0,8.38069375907,23.3147919321,31.1780256173,17.2201942654,13.9578313518
 11/29  19:00:00,39.7807263436,0.660870517996,0.0,0.0,10.6415932552,23.1212625696,32.6915854804,16.2988663536,16.3927191268
 11/29  20:00:00,38.9516359489,0.801058101469,0.0,0.0,12.3080778603,20.4854999863,35.7744969843,20.1309740959,15.6435228884
 11/29  21:00:00,38.6111848644,0.900727910222,0.0,0.0,12.456681583,19.8967753704,37.1353125238,22.8028830527,14.3324294711
 11/29  22:00:00,33.1860594845,0.939103552308,0.0,0.0,9.18739968257,17.702556249,35.281206561,23.5709639246,11.7102426365
 11/29  23:00:00,26.4437695557,1.13212618523,0.0,0.0,5.91811778209,14.0365255879,38.9737508553,28.7619006958,10.2118501596
 11/29  24:00:00,20.7475892443,1.33245494521,0.0,0.0,3.54045821811,10.5176760807,39.9512188067,34.2345460779,5.71667272882
 11/30  01:00:00,17.224877626,1.51299888267,0.0,0.0,2.55330491699,7.80157382632,40.9697855234,39.184231289,1.78555423449
 11/30  02:00:00,16.766108258,1.64295413053,0.0,0.0,2.55330491699,7.21284921042,43.8495303603,42.8138872788,1.03564308146
 11/30  03:00:00,16.6663933506,1.83760153114,0.0,0.0,2.55330491699,6.91848690247,49.3235776046,48.8508880942,0.472689510354
 11/30  04:00:00,16.6809076038,1.99929693829,0.0,0.0,2.55330491699,6.7713057485,54.3396900324,53.8669904041,0.472699628222
 11/30  05:00:00,18.8147916502,2.05668753698,0.0,0.0,3.82705111198,7.57405300124,56.4475091296,55.4116212149,1.03588791471
 11/30  06:00:00,23.4051469462,2.10843037101,0.0,0.0,6.02426329834,9.91545327661,62.6382916279,57.2827176085,5.35557401937
 11/30  07:00:00,28.7602726236,2.14530496829,0.0,0.0,6.51253267309,14.7454349813,77.0117903466,59.0687046956,17.943085651
 11/30  08:00:00,27.1522151776,2.08228155367,0.0,0.0,6.01364874671,18.163451543,75.8455848163,56.775024649,19.0705601673
 11/30  09:00:00,25.5738275038,2.34247776208,0.0,0.0,4.35151303671,18.8798367041,74.5396726375,56.2205339859,18.3191386516
 11/30  10:00:00,22.5875266785,2.17980877729,0.0,0.0,3.78894180059,16.6187760998,66.1256596404,50.0607883187,16.0648713216
 11/30  11:00:00,19.3180581699,1.82696697181,0.0,0.0,3.78894180059,13.7021493968,54.3049232523,39.7428968185,14.5620264339
 11/30  12:00:00,19.2084754921,1.57020314016,0.0,0.0,3.78894180059,13.8493305508,44.5824290237,32.8382367544,11.7441922693
 11/30  13:00:00,18.7295378509,1.4017067171,0.0,0.0,3.69398621738,13.6338449159,38.5781541294,28.3368067479,10.2413473815
 11/30  14:00:00,18.3945797606,1.3450320247,0.0,0.0,3.78894180059,13.2606059349,35.9656712242,26.8514575086,9.11421371569
 11/30  15:00:00,18.1798682982,1.27750171635,0.0,0.0,3.78894180059,13.1134247809,33.2295377154,25.2424576656,7.98708004985
 11/30  16:00:00,19.4280510108,1.16067497554,0.0,0.0,4.71240779196,13.5549682428,31.3932710379,22.2790573222,9.11421371569
 11/30  17:00:00,30.4553111475,1.16624839154,0.0,0.0,7.18559832057,18.5321311015,32.9953814796,22.3783228762,10.6170586035
 11/30  18:00:00,37.8684074532,0.81592176138,0.0,0.0,8.38069375907,23.3147919321,34.4975288792,20.4990692782,13.998459601
 11/30  19:00:00,39.8300910745,0.7102352489,0.0,0.0,10.6415932552,23.1212625696,34.0486520167,17.6080694731,16.4405825436
 11/30  20:00:00,38.8645101117,0.713932264336,0.0,0.0,12.3080778603,20.4854999863,33.3456378169,17.6564777172,15.6891600997
 11/30  21:00:00,38.4502151117,0.739758157548,0.0,0.0,12.456681583,19.8967753704,32.5671731611,18.1930023382,14.3741708229
 11/30  22:00:00,33.1045968549,0.857640922721,0.0,0.0,9.18739968257,17.702556249,33.0271149834,21.2829227141,11.7441922693
 11/30  23:00:00,26.4481754545,1.13653208397,0.0,0.0,5.91811778209,14.0365255879,39.307528007,29.0661806255,10.2413473815
 11/30  24:00:00,20.8473199194,1.43218562026,0.0,0.0,3.54045821811,10.5176760807,43.3626772658,37.6298645476,5.73281271819
 12/01  01:00:00,17.445134743,1.73325599963,0.0,0.0,2.55330491699,7.80157382632,48.4088068238,46.6188123624,1.78999446139
 12/01  02:00:00,17.1002359671,1.97708183964,0.0,0.0,2.55330491699,7.21284921042,55.243631983,54.2057699543,1.03786202874
 12/01  03:00:00,17.0483459922,2.21955417273,0.0,0.0,2.55330491699,6.91848690247,62.5694384166,62.0961942696,0.473244147068
 12/01  04:00:00,17.1541855047,2.47257483919,0.0,0.0,2.55330491699,6.7713057485,71.057187058,70.5839328296,0.473254228365
 12/01  05:00:00,19.383404859,2.62530074574,0.0,0.0,3.82705111198,7.57405300124,76.5522565129,75.5141505318,1.0381059811
 12/01  06:00:00,23.9784923568,2.68177578154,0.0,0.0,6.02426329834,9.91545327661,82.7047483719,77.3342112582,5.37053711362
 12/01  07:00:00,29.2165418688,2.60157421346,0.0,0.0,6.51253267309,14.7454349813,92.5418123288,74.5466599517,17.995152377
 12/01  08:00:00,27.6317674434,2.56183381939,0.0,0.0,6.01364874671,18.163451543,92.3976664973,73.2717189655,19.1259475318
 12/01  09:00:00,26.1265314285,2.89518168679,0.0,0.0,4.35151303671,18.8798367041,94.3510667205,75.9787562112,18.3723105094
 12/01  10:00:00,23.3589394826,2.95122158137,0.0,0.0,3.78894180059,16.6187760998,92.1788391724,76.0674424752,16.1113966972
 12/01  11:00:00,20.3473139842,2.85622278612,0.0,0.0,3.78894180059,13.7021493968,86.5616941891,71.9575733678,14.6041208213
 12/01  12:00:00,20.3297703095,2.69149795761,0.0,0.0,3.78894180059,13.8493305508,77.4065908869,65.628612333,11.7779785539
 12/01  13:00:00,19.8397865893,2.51195545548,0.0,0.0,3.69398621738,13.6338449159,69.5974944525,59.3267917746,10.270702678
 12/01  14:00:00,19.3621540105,2.31260627458,0.0,0.0,3.78894180059,13.2606059349,62.500507913,53.3602621419,9.14024577105
 12/01  15:00:00,19.0629980146,2.16063143272,0.0,0.0,3.78894180059,13.1134247809,57.7335124052,49.7237235411,8.00978886411
 12/01  16:00:00,20.3986526655,2.1312766303,0.0,0.0,4.71240779196,13.5549682428,57.8209010871,48.6806553161,9.14024577105
 12/01  17:00:00,31.4773444133,2.18828165738,0.0,0.0,7.18559832057,18.5321311015,61.6248681147,50.9773464677,10.647521647
 12/01  18:00:00,38.8900392319,1.83755354008,0.0,0.0,8.38069375907,23.3147919321,63.8126750994,49.7737827316,14.0388923678
 12/01  19:00:00,40.9540719116,1.83421608597,0.0,0.0,10.6415932552,23.1212625696,66.8323957378,50.3441800716,16.4882156662
 12/01  20:00:00,40.1558389774,2.00526113003,0.0,0.0,12.3080778603,20.4854999863,71.7980362071,56.0634584789,15.7345777282
 12/01  21:00:00,39.8624221481,2.1519651939,0.0,0.0,12.456681583,19.8967753704,75.1950634025,60.7793520657,14.4157113368
 12/01  22:00:00,34.6408619012,2.39390596901,0.0,0.0,9.18739968257,17.702556249,80.4668210757,68.6888425218,11.7779785539
 12/01  23:00:00,28.0091126379,2.69746926746,0.0,0.0,5.91811778209,14.0365255879,88.6335941849,78.3628915069,10.270702678
 12/01  24:00:00,22.3465271761,2.93139287696,0.0,0.0,3.54045821811,10.5176760807,91.2927938344,85.5439187842,5.74887505022
 12/02  01:00:00,18.8609235839,3.14904484055,0.0,0.0,2.55330491699,7.80157382632,94.0035765511,92.2091638875,1.79441266352
 12/02  02:00:00,18.3950481463,3.27189401883,0.0,0.0,2.55330491699,7.21284921042,96.9370835721,95.8970137275,1.04006984461
 12/02  03:00:00,18.1389709387,3.31017911919,0.0,0.0,2.55330491699,6.91848690247,97.1018896926,96.6280937009,0.473795991721
 12/02  04:00:00,18.0229663218,3.34135565626,0.0,0.0,2.55330491699,6.7713057485,97.7357084974,97.2619024642,0.473806033225
 12/02  05:00:00,20.0735295091,3.31542539581,0.0,0.0,3.82705111198,7.57405300124,97.0835714461,96.043258608,1.0403128381
 12/02  06:00:00,24.5625139862,3.26579741104,0.0,0.0,6.02426329834,9.91545327661,99.9389230569,94.5534991511,5.38542390585
 12/02  07:00:00,29.825430584,3.21046292868,0.0,0.0,6.51253267309,14.7454349813,111.403978728,93.3570266809,18.0469520473
 12/02  08:00:00,27.9373790262,3.06097476462,0.0,0.0,6.01364874671,17.9699221805,107.92478769,88.7437369802,19.18105071
 12/02  09:00:00,24.75328021,2.96834403695,0.0,0.0,3.66783283761,18.1171033345,104.051356402,85.6261468539,18.4252095483
 12/02  10:00:00,21.9685867233,3.00728239081,0.0,0.0,3.10526160149,15.8560427302,102.064491057,85.9068077011,16.1576833562
 12/02  11:00:00,18.9190835117,2.87440588224,0.0,0.0,3.10526160149,12.9394160272,95.4273564968,80.7813572697,14.645999227
 12/02  12:00:00,18.895020961,2.70316217776,0.0,0.0,3.10526160149,13.0865971812,86.4687055218,74.657114037,11.8115914849
 12/02  13:00:00,18.602374,2.55769637086,0.0,0.0,3.10526160149,12.9394160272,80.0519663232,69.7520589675,10.2999073557
 12/02  14:00:00,17.8162457421,2.2131115749,0.0,0.0,3.10526160149,12.4978725653,68.7571085326,59.5909642738,9.16614425883
 12/02  15:00:00,17.3959718598,1.94001884665,0.0,0.0,3.10526160149,12.3506914113,59.7179883931,51.6856072311,8.03238116196
 12/02  16:00:00,18.7302518416,1.90928937508,0.0,0.0,4.02872759285,12.7922348732,59.6836299416,50.5174856827,9.16614425883
 12/02  17:00:00,29.7917543992,1.94910521193,0.0,0.0,6.50191812146,17.7693977319,62.904776854,52.226948466,10.677828388
 12/02  18:00:00,38.8318954662,1.97293913681,0.0,0.0,8.38069375907,23.1212625696,68.4062065362,54.3270888576,14.0791176786
 12/02  19:00:00,41.1405071545,2.0206513289,0.0,0.0,10.6415932552,23.1212625696,73.2503438838,56.7147394953,16.5356043885
 12/02  20:00:00,40.2759168262,2.12533897878,0.0,0.0,12.3080778603,20.4854999863,75.8846947843,60.1049324603,15.7797623239
 12/02  21:00:00,39.9240984804,2.21364152619,0.0,0.0,12.456681583,19.8967753704,77.0792402946,62.6222015837,14.4570387109
 12/02  22:00:00,34.6261200014,2.37916406922,0.0,0.0,9.18739968257,17.702556249,79.5391404117,67.7275489269,11.8115914849
 12/02  23:00:00,27.9957486672,2.68410529675,0.0,0.0,5.91811778209,14.0365255879,87.7113488538,77.4114414981,10.2999073557
 12/02  24:00:00,22.3332768394,2.91814254026,0.0,0.0,3.54045821811,10.5176760807,90.1643303645,84.3994753963,5.76485496821
 12/03  01:00:00,18.9055295267,3.19365078333,0.0,0.0,2.55330491699,7.80157382632,95.0285149311,93.2297073974,1.79880753362
 12/03  02:00:00,18.4557250904,3.33257096295,0.0,0.0,2.55330491699,7.21284921042,98.5740905544,97.531824679,1.04226587541
 12/03  03:00:00,18.3653829434,3.53659112388,0.0,0.0,2.55330491699,6.91848690247,105.115853661,104.64150878,0.474344880904
 12/03  04:00:00,18.4136973758,3.7320867103,0.0,0.0,2.55330491699,6.7713057485,111.967282593,111.492927714,0.474354879401
 12/03  05:00:00,20.4296152684,3.67151115509,0.0,0.0,3.82705111198,7.57405300124,109.722676778,108.680168946,1.04250783215
 12/03  06:00:00,24.9047387162,3.60802214098,0.0,0.0,6.02426329834,9.91545327661,111.800829578,106.400599591,5.40022998668
 12/03  07:00:00,30.0853058513,3.47033819603,0.0,0.0,6.51253267309,14.7454349813,119.952663435,101.854194114,18.0984693213
 12/03  08:00:00,28.1771559785,3.30075171697,0.0,0.0,6.01364874671,17.9699221805,116.010337911,96.774484527,19.2358533836
 12/03  09:00:00,24.7804030128,2.99546683973,0.0,0.0,3.66783283761,18.1171033345,104.707427534,86.229607431,18.4778201027
 12/03  10:00:00,21.810801996,2.8494976635,0.0,0.0,3.10526160149,15.8560427302,96.114646268,79.9109286767,16.2037175913
 12/03  11:00:00,18.7628288468,2.71815121738,0.0,0.0,3.10526160149,12.9394160272,89.2559338631,74.5682846138,14.6876492493
 12/03  12:00:00,18.4993307305,2.30747194722,0.0,0.0,3.10526160149,13.0865971812,73.217897072,61.372875964,11.845021108
 12/03  13:00:00,18.219708253,2.17503062381,0.0,0.0,3.10526160149,12.9394160272,66.9883917914,56.6594390255,10.3289527659
 12/03  14:00:00,17.5592385546,1.95610438738,0.0,0.0,3.10526160149,12.4978725653,59.9633107671,50.7714092577,9.19190150942
 12/03  15:00:00,17.1109671253,1.65501411211,0.0,0.0,3.10526160149,12.3506914113,50.6295727542,42.5747225013,8.0548502529
 12/03  16:00:00,18.4408062993,1.61984383281,0.0,0.0,4.02872759285,12.7922348732,50.4073323166,41.2154308072,9.19190150942
 12/03  17:00:00,29.4400727992,1.59742361199,0.0,0.0,6.50191812146,17.7693977319,51.6048804295,40.896910578,10.7079698514
 12/03  18:00:00,38.3898894888,1.53093315939,0.0,0.0,8.38069375907,23.1212625696,53.9824158815,39.8632922605,14.119123621
 12/03  19:00:00,40.6438939048,1.52403807919,0.0,0.0,10.6415932552,23.1212625696,56.8872331674,40.3044984906,16.5827346768
 12/03  20:00:00,39.7127546439,1.5621767965,0.0,0.0,12.3080778603,20.4854999863,57.2533872182,41.4286867124,15.8247005058
 12/03  21:00:00,39.4270556327,1.71659867847,0.0,0.0,12.456681583,19.8967753704,60.7244029293,46.2262622228,14.4981407065
 12/03  22:00:00,34.1443839842,1.89742805205,0.0,0.0,9.18739968257,17.702556249,63.6441903854,51.7991692774,11.845021108
 12/03  23:00:00,27.1902919658,1.87864859528,0.0,0.0,5.91811778209,14.0365255879,60.1994925339,49.8705397679,10.3289527659
 12/03  24:00:00,21.4038022421,1.98866794297,0.0,0.0,3.54045821811,10.5176760807,58.1527837422,52.3720360024,5.78074773986
 12/04  01:00:00,18.1140248603,2.40214611695,0.0,0.0,2.55330491699,7.80157382632,67.7757524278,65.9725746566,1.80317777125
 12/04  02:00:00,17.7947121375,2.67155801005,0.0,0.0,2.55330491699,7.21284921042,76.3135881906,75.2691387196,1.04444947097
 12/04  03:00:00,17.5028803975,2.67408857803,0.0,0.0,2.55330491699,6.91848690247,75.3291045255,74.8542138734,0.474890652085
 12/04  04:00:00,17.5186506574,2.83703999186,0.0,0.0,2.55330491699,6.7713057485,81.0064411291,80.5315405247,0.474900604364
 12/04  05:00:00,19.6334839872,2.87537987395,0.0,0.0,3.82705111198,7.57405300124,82.5379705608,81.4932802476,1.04469031318
 12/04  06:00:00,23.9155393188,2.61882274357,0.0,0.0,6.02426329834,9.91545327661,77.4159659435,72.0010149728,5.41495097069
 12/04  07:00:00,29.0193425841,2.4043749288,0.0,0.0,6.51253267309,14.7454349813,83.1434832089,64.9937942666,18.1496889423
 12/04  08:00:00,27.4519531798,2.3820195558,0.0,0.0,6.01364874671,18.163451543,83.424371278,64.1340319548,19.2903393232
 12/04  09:00:00,25.8783345511,2.64698480941,0.0,0.0,4.35151303671,18.8798367041,84.1541949502,65.6240683576,18.5301265926
 12/04  10:00:00,22.8470075826,2.43928968135,0.0,0.0,3.78894180059,16.6187760998,74.3304498899,58.08096412,16.2494857699
 12/04  11:00:00,19.530835501,2.03974430285,0.0,0.0,3.78894180059,13.7021493968,60.5997262596,45.8706677059,14.7290585537
 12/04  12:00:00,19.7478598206,2.10958746862,0.0,0.0,3.78894180059,13.8493305508,59.4403527635,47.5620952401,11.8782575234
 12/04  13:00:00,19.3990552783,2.07122414446,0.0,0.0,3.69398621738,13.6338449159,56.8070538161,46.4492235089,10.3578303072
 12/04  14:00:00,18.9663789075,1.91683117163,0.0,0.0,3.78894180059,13.2606059349,50.882276317,41.6647664219,9.21750989506
 12/04  15:00:00,18.6148623231,1.71249574127,0.0,0.0,3.78894180059,13.1134247809,44.02160251,35.9444130271,8.07718948293
 12/04  16:00:00,20.1013391182,1.83396308299,0.0,0.0,4.71240779196,13.5549682428,48.8650541819,39.6475442868,9.21750989506
 12/04  17:00:00,31.1646833423,1.87562058638,0.0,0.0,7.18559832057,18.5321311015,52.2212447608,41.4833076496,10.7379371112
 12/04  18:00:00,38.4568033058,1.404317614,0.0,0.0,8.38069375907,23.3147919321,50.3563107074,36.1974123598,14.1588983477
 12/04  19:00:00,40.4406751878,1.32081936219,0.0,0.0,10.6415932552,23.1212625696,50.7161798241,34.0865872502,16.6295925739
 12/04  20:00:00,39.5069534845,1.35637563713,0.0,0.0,12.3080778603,20.4854999863,50.9775103413,35.1081313755,15.8693789659
 12/04  21:00:00,39.1228753224,1.41241836819,0.0,0.0,12.456681583,19.8967753704,51.2063373766,36.6673322249,14.5390051517
 12/04  22:00:00,33.6911252785,1.44416934633,0.0,0.0,9.18739968257,17.702556249,49.1417938068,37.2635362834,11.8782575234
 12/04  23:00:00,26.9230570665,1.61141369605,0.0,0.0,5.91811778209,14.0365255879,52.1654529943,41.8076226871,10.3578303072
 12/04  24:00:00,21.2145635327,1.79942923361,0.0,0.0,3.54045821811,10.5176760807,52.7312352598,46.9346866011,5.79654865866
 12/05  01:00:00,17.684672459,1.97279371561,0.0,0.0,2.55330491699,7.80157382632,53.6114020387,51.8038799555,1.80752208327
 12/05  02:00:00,17.1085015598,1.9853474323,0.0,0.0,2.55330491699,7.21284921042,52.8388110597,51.7921910749,1.04661998478
 12/05  03:00:00,16.9946333241,2.16584150465,0.0,0.0,2.55330491699,6.91848690247,58.2667636795,57.7913305358,0.475433143654
 12/05  04:00:00,17.1456425378,2.46403187225,0.0,0.0,2.55330491699,6.7713057485,68.7393652682,68.2639222217,0.475443046511
 12/05  05:00:00,19.4189201174,2.66081600415,0.0,0.0,3.82705111198,7.57405300124,76.3873894035,75.3405297687,1.04685963486
 12/05  06:00:00,23.9834488491,2.68673227388,0.0,0.0,6.02426329834,9.91545327661,81.8492313894,76.4196488917,5.42958249768
 12/05  07:00:00,29.2865270625,2.67155940718,0.0,0.0,6.51253267309,14.7454349813,94.5966150122,76.3960192707,18.2005957415
 12/05  08:00:00,27.7003651554,2.63043153139,0.0,0.0,6.01364874671,18.163451543,94.0390373008,74.6945449073,19.3444923935
 12/05  09:00:00,26.1054676798,2.87411793808,0.0,0.0,4.35151303671,18.8798367041,93.115125905,74.5330123772,18.5821135278
 12/05  10:00:00,23.0448697046,2.63715180342,0.0,0.0,3.78894180059,16.6187760998,81.3957638254,65.1007894872,16.2949743382
 12/05  11:00:00,19.7978494235,2.30675822539,0.0,0.0,3.78894180059,13.7021493968,68.4509748476,53.6807599702,14.7702148774
 12/05  12:00:00,19.7039406639,2.06566831193,0.0,0.0,3.78894180059,13.8493305508,57.986881078,46.0755901895,11.9112908884
 12/05  13:00:00,19.2832491345,1.95541800069,0.0,0.0,3.69398621738,13.6338449159,53.1021447655,42.7156133379,10.3865314277
 12/05  14:00:00,18.6841819084,1.63463417247,0.0,0.0,3.78894180059,13.2606059349,42.9586091464,33.7156473143,9.24296183207
 12/05  15:00:00,18.3767206706,1.47435408875,0.0,0.0,3.78894180059,13.1134247809,37.9203772014,29.8209849649,8.09939223649
 12/05  16:00:00,19.6906784516,1.42330241638,0.0,0.0,4.71240779196,13.5549682428,38.1131917542,28.8702299221,9.24296183207
 12/05  17:00:00,30.7369483631,1.44788560721,0.0,0.0,7.18559832057,18.5321311015,40.3246690775,29.5569477847,10.7677212929
 12/05  18:00:00,38.0658796183,1.01339392648,0.0,0.0,8.38069375907,23.3147919321,39.6496769379,25.4512468583,14.1984300796
 12/05  19:00:00,39.9733250105,0.853469184868,0.0,0.0,10.6415932552,23.1212625696,37.6997777747,21.0236135713,16.6761642034
 12/05  20:00:00,39.0329603167,0.882382469321,0.0,0.0,12.3080778603,20.4854999863,37.6977370957,21.7839526227,15.913784473
 12/05  21:00:00,38.655550853,0.945093898857,0.0,0.0,12.456681583,19.8967753704,38.056488564,23.4768686192,14.5796199448
 12/05  22:00:00,33.261520452,1.0145645198,0.0,0.0,9.18739968257,17.702556249,37.188458994,25.2771681055,11.9112908884
 12/05  23:00:00,26.5122427942,1.2005994237,0.0,0.0,5.91811778209,14.0365255879,40.7532986491,30.3667672215,10.3865314277
 12/05  24:00:00,20.8115061177,1.39637181862,0.0,0.0,3.54045821811,10.5176760807,41.5533302379,35.7410771926,5.81225304532
 12/06  01:00:00,17.3150428034,1.60316406,0.0,0.0,2.55330491699,7.80157382632,43.3917377482,41.5798985641,1.81183918413
 12/06  02:00:00,16.83591631,1.71276218254,0.0,0.0,2.55330491699,7.21284921042,45.731857782,44.6830810078,1.0487767742
 12/06  03:00:00,16.6153129701,1.78652115067,0.0,0.0,2.55330491699,6.91848690247,47.1289442363,46.6529720413,0.475972194969
 12/06  04:00:00,16.5343248044,1.85271413894,0.0,0.0,2.55330491699,6.7713057485,48.8808437182,48.404861673,0.475982045208
 12/06  05:00:00,18.6612847268,1.9031806135,0.0,0.0,3.82705111198,7.57405300124,51.0206434459,49.9716282912,1.04901515473
 12/06  06:00:00,23.1665786986,1.86986212337,0.0,0.0,6.02426329834,9.91545327661,54.5820464816,49.1379262476,5.44412023396
 12/06  07:00:00,28.3322671709,1.71729951558,0.0,0.0,6.51253267309,14.7454349813,62.835413145,44.584238502,18.2511746429
 12/06  08:00:00,26.7300056976,1.66007207367,0.0,0.0,6.01364874671,18.163451543,62.2622769121,42.8639803547,19.3982965575
 12/06  09:00:00,25.2531372356,2.02178749388,0.0,0.0,4.35151303671,18.8798367041,64.5350482369,45.901282724,18.6337655129
 12/06  10:00:00,22.404574198,1.99685629673,0.0,0.0,3.78894180059,16.6187760998,60.4624094375,44.1222396124,16.3401698251
 12/06  11:00:00,19.3812827267,1.89019152859,0.0,0.0,3.78894180059,13.7021493968,55.3975842484,40.5864782161,14.8111060323
 12/06  12:00:00,19.4694319756,1.83115962365,0.0,0.0,3.78894180059,13.8493305508,50.7479760542,38.8038646336,11.9441114206
 12/06  13:00:00,19.1340818626,1.80625072877,0.0,0.0,3.69398621738,13.6338449159,48.4649367941,38.0498891663,10.4150476278
 12/06  14:00:00,18.7824421092,1.73289437331,0.0,0.0,3.78894180059,13.2606059349,45.2031846378,35.9349348547,9.2682497831
 12/06  15:00:00,18.3143743386,1.41200775673,0.0,0.0,3.78894180059,13.1134247809,35.7620182492,27.6405663107,8.12145193845
 12/06  16:00:00,19.5641593206,1.29678328533,0.0,0.0,4.71240779196,13.5549682428,34.1012627837,24.8330130006,9.2682497831
 12/06  17:00:00,30.6369147238,1.34785196787,0.0,0.0,7.18559832057,18.5321311015,36.9418917768,26.1445782009,10.797313576
 12/06  18:00:00,37.9664399822,0.913954290357,0.0,0.0,8.38069375907,23.3147919321,36.4292108892,22.1915037793,14.2377071099
 12/06  19:00:00,39.9133702056,0.793514379933,0.0,0.0,10.6415932552,23.1212625696,35.8072974676,19.0848616943,16.7224357733
 12/06  20:00:00,38.955178241,0.80460039364,0.0,0.0,12.3080778603,20.4854999863,35.3343932211,19.3764893442,15.9579038769
 12/06  21:00:00,38.5007189047,0.7902619505,0.0,0.0,12.456681583,19.8967753704,33.5561369644,18.9361639063,14.6199730581
 12/06  22:00:00,33.1068797535,0.859923821308,0.0,0.0,9.18739968257,17.702556249,32.7587542738,20.8146428532,11.9441114206
 12/06  23:00:00,26.3066890887,0.995045718219,0.0,0.0,5.91811778209,14.0365255879,34.7416626779,24.3266150502,10.4150476278
 12/06  24:00:00,20.5326647908,1.11753049167,0.0,0.0,3.54045821811,10.5176760807,33.2561782168,27.4283219676,5.82785624915
 12/07  01:00:00,16.9402618554,1.22838311199,0.0,0.0,2.55330491699,7.80157382632,31.9766743923,30.160546596,1.81612779629
 12/07  02:00:00,16.4210540109,1.2978998835,0.0,0.0,2.55330491699,7.21284921042,33.0469734877,31.9960542871,1.05091920065
 12/07  03:00:00,16.302687269,1.47389544948,0.0,0.0,2.55330491699,6.91848690247,37.5889995078,37.1124918614,0.476507646408
 12/07  04:00:00,16.1910419331,1.50943126764,0.0,0.0,2.55330491699,6.7713057485,38.5787041858,38.1021867449,0.476517440842
 12/07  05:00:00,18.2161002591,1.45799614587,0.0,0.0,3.82705111198,7.57405300124,37.6351080373,36.5839518028,1.05115623443
 12/07  06:00:00,22.671720046,1.37500347077,0.0,0.0,6.02426329834,9.91545327661,39.8163141791,34.3577543054,5.45855987367
 12/07  07:00:00,27.8414621642,1.22649450893,0.0,0.0,6.51253267309,14.7454349813,48.6822783855,30.3808677177,18.3014106678
 12/07  08:00:00,26.2384478645,1.16851424057,0.0,0.0,6.01364874671,18.163451543,48.1800653732,28.7283294917,19.4517358815
 12/07  09:00:00,24.808393502,1.57704376031,0.0,0.0,4.35151303671,18.8798367041,51.2365934899,32.5515262382,18.6850672517
 12/07  10:00:00,22.0105302303,1.60281232905,0.0,0.0,3.78894180059,16.6187760998,49.2341343376,32.8490754911,16.3850588465
 12/07  11:00:00,18.9875867102,1.49649551207,0.0,0.0,3.78894180059,13.7021493968,44.7677286467,29.9160087379,14.8517199088
 12/07  12:00:00,19.1677724959,1.52950014398,0.0,0.0,3.78894180059,13.8493305508,42.790448623,30.8137392225,11.9767094005
 12/07  13:00:00,18.7822837533,1.45445261946,0.0,0.0,3.69398621738,13.6338449159,39.2010410808,28.7576706181,10.4433704627
 12/07  14:00:00,18.3108756657,1.26132792975,0.0,0.0,3.78894180059,13.2606059349,32.9665286777,23.6731624183,9.29336625937
 12/07  15:00:00,18.0042710479,1.10190446601,0.0,0.0,3.78894180059,13.1134247809,27.9506278251,19.807265769,8.14336205604
 12/07  16:00:00,19.2938859625,1.02650992732,0.0,0.0,4.71240779196,13.5549682428,27.3257186873,18.032352428,9.29336625937
 12/07  17:00:00,30.373538456,1.08447570004,0.0,0.0,7.18559832057,18.5321311015,30.3685162542,19.541811057,10.8267051971
 12/07  18:00:00,37.7512925699,0.698806878019,0.0,0.0,8.38069375907,23.3147919321,31.1695300697,16.8928122626,14.2767178071
 12/07  19:00:00,39.7197624567,0.599906631035,0.0,0.0,10.6415932552,23.1212625696,31.1264586312,14.3580650502,16.768393581
 12/07  20:00:00,38.8026762935,0.652098446096,0.0,0.0,12.3080778603,20.4854999863,31.7153249522,15.7136008401,16.0017241121
 12/07  21:00:00,38.4325201851,0.722063230913,0.0,0.0,12.456681583,19.8967753704,32.1926952241,17.5326426826,14.6600525415
 12/07  22:00:00,33.0321955682,0.785239635977,0.0,0.0,9.18739968257,17.702556249,31.0977781379,19.1210687374,11.9767094005
 12/07  23:00:00,26.2017394253,0.890096054822,0.0,0.0,5.91811778209,14.0365255879,32.1377823157,21.694411853,10.4433704627
 12/07  24:00:00,20.4369510553,1.02181675614,0.0,0.0,3.54045821811,10.5176760807,30.8479566881,25.0046030387,5.8433536494
 12/08  01:00:00,16.8781265362,1.1662477928,0.0,0.0,2.55330491699,7.80157382632,30.5418813983,28.7214947477,1.82038665062
 12/08  02:00:00,16.3911961829,1.26804205548,0.0,0.0,2.55330491699,7.21284921042,32.5363909425,31.4833443127,1.0530466298
 12/08  03:00:00,16.1716012974,1.34280947798,0.0,0.0,2.55330491699,6.91848690247,34.0333266776,33.5562873382,0.477039339413
 12/08  04:00:00,16.0263920552,1.34478138974,0.0,0.0,2.55330491699,6.7713057485,33.9045325262,33.4274834514,0.477049074865
 12/08  05:00:00,18.0788685813,1.320764468,0.0,0.0,3.82705111198,7.57405300124,33.7217764952,32.6684942553,1.05328223987
 12/08  06:00:00,22.5451713898,1.24845481462,0.0,0.0,6.02426329834,9.91545327661,36.2304839956,30.7575868556,5.47289714
 12/08  07:00:00,27.6971457824,1.08217812714,0.0,0.0,6.51253267309,14.7454349813,44.646678938,26.2953899993,18.3512889388
 12/08  08:00:00,26.9622970691,0.999530111815,0.0,0.0,6.01364874671,18.163451543,43.63339173,24.1285971899,19.5047945401
 12/08  09:00:00,24.6470422393,1.41569249761,0.0,0.0,4.35151303671,18.8798367041,46.5258583878,27.7898548362,18.7360035516
 12/08  10:00:00,21.9168906546,1.50917275337,0.0,0.0,3.78894180059,16.6187760998,46.4663237375,30.0366956286,16.4296281089
 12/08  11:00:00,18.9751834161,1.48409221798,0.0,0.0,3.78894180059,13.7021493968,44.2978532674,29.4058087879,14.8920444795
 12/08  12:00:00,19.1439518395,1.50567948753,0.0,0.0,3.78894180059,13.8493305508,42.0067010636,29.9976258893,12.0090751743
 12/08  13:00:00,18.7701912552,1.44236012134,0.0,0.0,3.69398621738,13.6338449159,38.7091135,28.2376219551,10.4714915449
 12/08  14:00:00,18.3264938261,1.27694609023,0.0,0.0,3.78894180059,13.2606059349,33.1791350987,23.8608312758,9.31830382286
 12/08  15:00:00,17.9871673798,1.08480079788,0.0,0.0,3.78894180059,13.1134247809,27.1572924017,18.9921763009,8.16511610079
 12/08  16:00:00,19.3607321635,1.09335612827,0.0,0.0,4.71240779196,13.5549682428,28.3903412095,19.0720373866,9.31830382286
 12/08  17:00:00,30.3123860429,1.02332328697,0.0,0.0,7.18559832057,18.5321311015,28.1187546636,17.2628672113,10.8558874523
 12/08  18:00:00,37.5827315263,0.530245834453,0.0,0.0,8.38069375907,23.3147919321,26.4992366496,12.1837860311,14.3154506185
 12/08  19:00:00,39.5591016671,0.439245841492,0.0,0.0,10.6415932552,23.1212625696,26.8523598552,10.0383358389,16.8140240163
 12/08  20:00:00,38.5973832274,0.446805380012,0.0,0.0,12.3080778603,20.4854999863,26.3003417188,10.2551095172,16.0452322016
 12/08  21:00:00,38.1637566297,0.453299675535,0.0,0.0,12.456681583,19.8967753704,25.1200156456,10.4201691198,14.6998465258
 12/08  22:00:00,32.7280926534,0.481136721257,0.0,0.0,9.18739968257,17.702556249,23.0949124489,11.0858372746,12.0090751743
 12/08  23:00:00,25.9022022866,0.590558916098,0.0,0.0,5.91811778209,14.0365255879,24.2294566248,13.7579650799,10.4714915449
 12/08  24:00:00,20.1264211583,0.711286859151,0.0,0.0,3.54045821811,10.5176760807,22.5621892899,16.7034486333,5.85874065666
 12/09  01:00:00,16.532583453,0.820704709569,0.0,0.0,2.55330491699,7.80157382632,21.1890990261,19.3644845394,1.82461448674
 12/09  02:00:00,15.9617279439,0.838573816489,0.0,0.0,2.55330491699,7.21284921042,20.7379454247,19.682786993,1.05515843174
 12/09  03:00:00,15.6795739671,0.850782147634,0.0,0.0,2.55330491699,6.91848690247,20.3675616832,19.8899945667,0.477567116538
 12/09  04:00:00,15.6795648405,0.997954175009,0.0,0.0,2.55330491699,6.7713057485,24.0979214828,23.620344693,0.477576789844
 12/09  05:00:00,17.7365757826,0.978471669375,0.0,0.0,3.82705111198,7.57405300124,24.1480367224,23.092644181,1.05539254143
 12/09  06:00:00,22.1037186213,0.807002046041,0.0,0.0,6.02426329834,9.91545327661,24.3029754164,18.8158476299,5.48712778654
 12/09  07:00:00,27.3285688529,0.713601197643,0.0,0.0,6.51253267309,14.7454349813,35.0440195666,16.6432248821,18.4007946845
 12/09  08:00:00,26.4314934784,0.662255883536,0.0,0.0,6.01364874671,17.9699221805,35.0297098972,15.4722530768,19.5574568204
 12/09  09:00:00,22.459062185,0.674126011924,0.0,0.0,3.66783283761,18.1171033345,34.5187038651,15.7321445368,18.7865593284
 12/09  10:00:00,19.6289414361,0.667637103609,0.0,0.0,3.10526160149,15.8560427302,31.9371317603,15.4632673468,16.4738644136
 12/09  11:00:00,16.6726861682,0.628008538823,0.0,0.0,3.10526160149,12.9394160272,29.3427017966,14.4106339938,14.9320678028
 12/09  12:00:00,16.749830272,0.557971488732,0.0,0.0,3.10526160149,13.0865971812,24.7717984128,12.7305992553,12.0411991575
 12/09  13:00:00,16.5075952417,0.46291761255,0.0,0.0,3.10526160149,12.9394160272,21.0226041644,10.5232016178,10.4994025467
 12/09  14:00:00,15.9083403776,0.305206210343,0.0,0.0,3.10526160149,12.4978725653,16.2471518919,6.90409680338,9.34305508855
 12/09  15:00:00,15.6910805006,0.235127487436,0.0,0.0,3.10526160149,12.3506914113,13.5397495352,5.35304190472,8.18670763043
 12/09  16:00:00,17.0445489985,0.223586531946,0.0,0.0,4.02872759285,12.7922348732,14.4903853284,5.14733023987,9.34305508855
 12/09  17:00:00,28.0720313035,0.229382116274,0.0,0.0,6.50191812146,17.7693977319,16.1475374723,5.26268577289,10.8848516994
 12/09  18:00:00,37.03009698,0.17114065058,0.0,0.0,8.38069375907,23.1212625696,18.2203016975,3.8664076238,14.3538940737
 12/09  19:00:00,39.2430112529,0.1231554273,0.0,0.0,10.6415932552,23.1212625696,19.6239835042,2.76466993796,16.8593135663
 12/09  20:00:00,38.2978063243,0.147228476874,0.0,0.0,12.3080778603,20.4854999863,19.4021487548,3.31373349388,16.0884152609
 12/09  21:00:00,37.8971906453,0.186733691163,0.0,0.0,12.456681583,19.8967753704,18.9568604001,4.21751717365,14.7393432264
 12/09  22:00:00,32.4690395343,0.222083602107,0.0,0.0,9.18739968257,17.702556249,17.0580875042,5.01688834674,12.0411991575
 12/09  23:00:00,25.6132512655,0.30160789505,0.0,0.0,5.91811778209,14.0365255879,17.3589969655,6.85959441881,10.4994025467
 12/09  24:00:00,19.9192344949,0.504100195793,0.0,0.0,3.54045821811,10.5176760807,17.7749397724,11.9009270582,5.87401271421
 12/10  01:00:00,16.4534338041,0.741555060723,0.0,0.0,2.55330491699,7.80157382632,19.930285635,18.1014755816,1.8288100534
 12/10  02:00:00,16.0176166381,0.894462510645,0.0,0.0,2.55330491699,7.21284921042,23.1904207328,22.1331667516,1.05725398119
 12/10  03:00:00,15.869265829,1.0404740095,0.0,0.0,2.55330491699,6.91848690247,26.5414594397,26.0633686182,0.478090821495
 12/10  04:00:00,15.8374945151,1.15588384956,0.0,0.0,2.55330491699,6.7713057485,29.6274196006,29.1493191711,0.478100429503
 12/10  05:00:00,18.010112546,1.25200843271,0.0,0.0,3.82705111198,7.57405300124,32.823706609,31.7662200949,1.05748651413
 12/10  06:00:00,22.5290665469,1.23234997172,0.0,0.0,6.02426329834,9.91545327661,36.595204871,31.0939572726,5.50124759843
 12/10  07:00:00,27.7777752948,1.16280763948,0.0,0.0,6.51253267309,14.7454349813,47.6282863497,29.1783731056,18.4499132441
 12/10  08:00:00,26.8652180308,1.09598043594,0.0,0.0,6.01364874671,17.9699221805,46.984204023,27.374496896,19.609707127
 12/10  09:00:00,22.7287985585,0.943862385442,0.0,0.0,3.66783283761,18.1171033345,42.0730795749,23.2363599646,18.8367196103
 12/10  10:00:00,19.6798529664,0.718548633865,0.0,0.0,3.10526160149,15.8560427302,33.5920870062,17.0743323459,16.5177546603
 12/10  11:00:00,16.5372158332,0.492538203775,0.0,0.0,3.10526160149,12.9394160272,26.264698413,11.292920387,14.971778026
 12/10  12:00:00,16.5738808337,0.346771027285,0.0352510231641,0.0,3.10526160149,13.0865971812,19.5417216483,7.46864981167,12.0730718366
 12/10  13:00:00,16.5650414571,0.31683984652,0.203523981433,0.0,3.10526160149,12.9394160272,15.7323031758,5.20520797348,10.5270952023
 12/10  14:00:00,16.1954958432,0.288966623046,0.303395052935,0.0,3.10526160149,12.4978725653,13.0832223893,3.71560966271,9.36761272659
 12/10  15:00:00,16.0914407405,0.268120279761,0.367367447544,0.0,3.10526160149,12.3506914113,10.8895898243,2.68145957346,8.20813025085
 12/10  16:00:00,17.3450614436,0.233714887824,0.290384089219,0.0,4.02872759285,12.7922348732,11.9101455515,2.54253282492,9.36761272659
 12/10  17:00:00,28.1616475133,0.191216234712,0.127782091335,0.0,6.50191812146,17.7693977319,14.0194970456,3.1059076847,10.9135893609
 12/10  18:00:00,37.1393343665,0.169950281374,0.110427755682,0.0,8.38069375907,23.1212625696,17.1390064248,2.74696963665,14.3920367881
 12/10  19:00:00,39.3967803266,0.165917129544,0.111007371457,0.0,10.6415932552,23.1212625696,19.5226310092,2.61838219034,16.9042488189
 12/10  20:00:00,38.4095246999,0.187843875613,0.0711029768664,0.0,12.3080778603,20.4854999863,19.7154730822,3.58421258049,16.1312605017
 12/10  21:00:00,37.9757154515,0.216075612148,0.0491828851664,0.0,12.456681583,19.8967753704,19.2683512709,4.48982032424,14.7785309467
 12/10  22:00:00,32.5183099335,0.21785876868,0.053495232641,0.0,9.18739968257,17.702556249,16.490386416,4.41731457938,12.0730718366
 12/10  23:00:00,25.6500065167,0.333754642459,0.00460850379165,0.0,5.91811778209,14.0365255879,18.2819472814,7.75485207911,10.5270952023
 12/10  24:00:00,19.9562973323,0.541163033165,0.0,0.0,3.54045821811,10.5176760807,18.8246258359,12.9354605365,5.88916529938
 12/11  01:00:00,16.4311577451,0.719279001761,0.0,0.0,2.55330491699,7.80157382632,19.2950481218,17.4620760129,1.83297210887
 12/11  02:00:00,15.9393966329,0.816242505476,0.0,0.0,2.55330491699,7.21284921042,20.944412517,19.8850798593,1.05933265766
 12/11  03:00:00,15.7448641285,0.916072308986,0.0,0.0,2.55330491699,6.91848690247,22.978378686,22.4997683868,0.478610299201
 12/11  04:00:00,15.718465488,1.03685482255,0.0,0.0,2.55330491699,6.7713057485,26.3033339798,25.824714141,0.478619838774
 12/11  05:00:00,17.8519682977,1.09386418442,0.0,0.0,3.82705111198,7.57405300124,28.3893493791,27.3297858413,1.05956353784
 12/11  06:00:00,22.3840240559,1.08730748069,0.0,0.0,6.02426329834,9.91545327661,32.5897409664,27.0744885727,5.5152523937
 12/11  07:00:00,27.655595273,1.04062761772,0.0,0.0,6.51253267309,14.7454349813,44.2714102457,25.7727801746,18.4986300711
 12/11  08:00:00,26.997783841,1.03501688374,0.0,0.0,6.01364874671,18.163451543,45.2771919804,25.615661994,19.6615299864
 12/11  09:00:00,24.6185776208,1.38722787905,0.0,0.0,4.35151303671,18.8798367041,46.3683689618,27.4818994188,18.8864695431
 12/11  10:00:00,21.7602632933,1.35254539209,0.0,0.0,3.78894180059,16.6187760998,42.5538054187,25.9925195673,16.5612858514
 12/11  11:00:00,18.7195816292,1.22849043107,0.0,0.0,3.78894180059,13.7021493968,37.5858500794,22.5746866901,15.0111633893
 12/11  12:00:00,18.6392707648,1.00099841288,0.0,0.0,3.78894180059,13.8493305508,28.8783387842,16.7736550111,12.104683773
 12/11  13:00:00,18.3220373899,0.994206256091,0.0,0.0,3.69398621738,13.6338449159,27.0570008148,16.5024395038,10.554561311
 12/11  14:00:00,17.9970737212,0.947525985339,0.0,0.0,3.78894180059,13.2606059349,24.762682989,15.3707135245,9.39196946446
 12/11  15:00:00,17.665786685,0.763420103078,0.0,0.0,3.78894180059,13.1134247809,19.2805412989,11.051163681,8.22937761794
 12/11  16:00:00,18.9654593697,0.688462487265,0.00962084716029,0.0,4.71240779196,13.5549682428,18.6226877726,9.23071830816,9.39196946446
 12/11  17:00:00,30.0144841375,0.724130097647,0.00129128394078,0.0,7.18559832057,18.5321311015,21.1748561671,10.2327642406,10.9420919265
 12/11  18:00:00,37.4539682793,0.401482587442,0.0,0.0,8.38069375907,23.3147919321,23.8063145046,9.37644703851,14.4298674661
 12/11  19:00:00,39.5177606259,0.394434432455,0.00347036784829,0.0,10.6415932552,23.1212625696,26.183763913,9.23494744608,16.9488164669
 12/11  20:00:00,38.5776409738,0.427063126433,0.0,0.0,12.3080778603,20.4854999863,26.2421423222,10.0683870864,16.1737552359
 12/11  21:00:00,38.2122041287,0.501747174485,0.0,0.0,12.456681583,19.8967753704,26.7630299544,11.9456318728,14.8173980816
 12/11  22:00:00,32.8294584424,0.582502510189,0.0,0.0,9.18739968257,17.702556249,26.0359939333,13.9313101602,12.104683773
 12/11  23:00:00,25.9330264141,0.621383043656,0.0,0.0,5.91811778209,14.0365255879,25.1881622379,14.6336009269,10.554561311
 12/11  24:00:00,20.1583328491,0.743198550027,0.0,0.0,3.54045821811,10.5176760807,23.5202610305,17.6160671056,5.90419392488
 12/12  01:00:00,16.6280490653,0.916170321959,0.0,0.0,2.55330491699,7.80157382632,23.9895396446,22.1524402233,1.83709942128
 12/12  02:00:00,16.1176800988,0.994525971325,0.0,0.0,2.55330491699,7.21284921042,25.2364695284,24.1750756828,1.06139384566
