Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/12  03:00:00,15.8959506624,1.06715884292,0.0,0.0,2.55330491699,6.91848690247,26.5843554354,26.1052300396,0.479125395826
 12/12  04:00:00,15.7834820143,1.10187134877,0.0,0.0,2.55330491699,6.7713057485,27.3922499917,26.9131151279,0.479134863842
 12/12  05:00:00,17.8928541869,1.13475007368,0.0,0.0,3.82705111198,7.57405300124,28.8250359954,27.7634129979,1.06162299744
 12/12  06:00:00,22.4550099862,1.15829341102,0.0,0.0,6.02426329834,9.91545327661,34.0781226667,28.5489846423,5.52913802447
 12/12  07:00:00,27.6882669089,1.07329925357,0.0,0.0,6.51253267309,14.7454349813,44.8182444372,26.2713136988,18.5469307384
 12/12  08:00:00,26.9368939394,0.974126982133,0.0,0.0,6.01364874671,18.163451543,43.2603795503,23.5474694984,19.7129100519
 12/12  09:00:00,24.4368085432,1.20545880149,0.0,0.0,4.35151303671,18.8798367041,41.2251861705,22.2893917769,18.9357943935
 12/12  10:00:00,21.5638095329,1.15609163165,0.0,0.0,3.78894180059,16.6187760998,37.4159997702,20.8115546747,16.6044450955
 12/12  11:00:00,18.4628516215,0.953393749917,0.0183666734484,0.0,3.78894180059,13.7021493968,30.5201332443,15.469921015,15.0502122293
 12/12  12:00:00,18.6088190834,0.827848768349,0.142697963086,0.0,3.78894180059,13.8493305508,23.2021613672,11.0661357621,12.1360256051
 12/12  13:00:00,18.219187883,0.720790153809,0.170566595385,0.0,3.69398621738,13.6338449159,18.8409372759,8.2591445371,10.5817927388
 12/12  14:00:00,18.0368939027,0.664033614649,0.323312552162,0.0,3.78894180059,13.2606059349,15.0306235698,5.61450548068,9.41611808916
 12/12  15:00:00,17.9803520721,0.621349477802,0.456636012434,0.0,3.78894180059,13.1134247809,12.0097047737,3.75926133419,8.25044343948
 12/12  16:00:00,19.2353692586,0.578368451904,0.389624771437,0.0,4.71240779196,13.5549682428,12.742426167,3.32630807788,9.41611808916
 12/12  17:00:00,30.0207976683,0.539690874285,0.192044038068,0.0,7.18559832057,18.5321311015,14.9438858626,3.97353490717,10.9703509554
 12/12  18:00:00,37.4434250406,0.221667348419,0.169272000361,0.0,8.38069375907,23.3147919321,17.7615942319,3.2942193275,14.4673749044
 12/12  19:00:00,39.5075020557,0.224271839881,0.163374390138,0.0,10.6415932552,23.1212625696,20.362348361,3.36934504888,16.9930033121
 12/12  20:00:00,38.540186144,0.268293578792,0.121314717836,0.0,12.3080778603,20.4854999863,21.0747908573,4.85890397832,16.215886879
 12/12  21:00:00,38.132266628,0.33751572264,0.0842939511729,0.0,12.456681583,19.8967753704,21.8277485548,6.97181543375,14.855933121
 12/12  22:00:00,32.758440066,0.477811742951,0.0336723908436,0.0,9.18739968257,17.702556249,23.3098867593,11.1738611542,12.1360256051
 12/12  23:00:00,25.9598103425,0.648166972043,0.0,0.0,5.91811778209,14.0365255879,26.606379676,16.0245869372,10.5817927388
 12/12  24:00:00,20.1597138363,0.744579537144,0.0,0.0,3.54045821811,10.5176760807,24.1965476742,18.277453534,5.91909414012
 12/13  01:00:00,16.6177516432,0.905872899805,0.0,0.0,2.55330491699,7.80157382632,24.2925030409,22.4513122718,1.84119076901
 12/13  02:00:00,16.0589428144,0.935788686911,0.0,0.0,2.55330491699,7.21284921042,23.9211869453,22.8577500105,1.06343693487
 12/13  03:00:00,15.7835588005,0.954766981018,0.0,0.0,2.55330491699,6.91848690247,23.5433571899,23.0637212311,0.479635958833
 12/13  04:00:00,15.6473626651,0.965751999597,0.0,0.0,2.55330491699,6.7713057485,23.6259697337,23.1463243815,0.479645352187
 12/13  05:00:00,17.7058281136,0.947724000364,0.0,0.0,3.82705111198,7.57405300124,23.5626250663,22.4989607833,1.06366428301
 12/13  06:00:00,22.2102320737,0.913515498512,0.0,0.0,6.02426329834,9.91545327661,27.1622011745,21.6193007963,5.54290037818
 12/13  07:00:00,27.4647996809,0.849832025559,0.0,0.0,6.51253267309,14.7454349813,38.7070955085,20.1122945666,18.5948009419
 12/13  08:00:00,26.7186388515,0.755871894216,0.0,0.0,6.01364874671,18.163451543,37.4890573475,17.7252252399,19.7638321076
 12/13  09:00:00,24.1577291883,0.906672459932,0.019706986666,0.0,4.35151303671,18.8798367041,33.1206596078,14.1359800531,18.9846795547
 12/13  10:00:00,21.3700785658,0.803665110586,0.158695553975,0.0,3.78894180059,16.6187760998,26.8302948688,10.1830752573,16.6472196115
 12/13  11:00:00,18.5622395601,0.738630154764,0.33251820724,0.0,3.78894180059,13.7021493968,22.1760711936,7.0871582118,15.0889129818
 12/13  12:00:00,18.9436319034,0.737219363235,0.568140188264,0.0,3.78894180059,13.8493305508,17.5172739468,5.35018589557,12.1670880512
 12/13  13:00:00,18.9869165297,0.794795332232,0.864290063599,0.0,3.69398621738,13.6338449159,14.8390381245,4.23025670291,10.6087814215
 12/13  14:00:00,18.9699417198,0.825622535239,1.09477144863,0.0,3.78894180059,13.2606059349,12.7340997477,3.29404829837,9.44005144929
 12/13  15:00:00,18.7677072445,0.795441454488,1.06989920809,0.0,3.78894180059,13.1134247809,10.9900662543,2.71874477723,8.27132147704
 12/13  16:00:00,19.6949580205,0.665243181811,0.762338803433,0.0,4.71240779196,13.5549682428,11.7829166719,2.34286522261,9.44005144929
 12/13  17:00:00,30.3622052599,0.580396981722,0.49274552226,0.0,7.18559832057,18.5321311015,13.5298717971,2.53151371811,10.998358079
 12/13  18:00:00,37.6532261957,0.266463342914,0.334277160932,0.0,8.38069375907,23.3147919321,17.0809859204,2.57643792473,14.5045479957
 12/13  19:00:00,39.6422372205,0.256245155073,0.266136239752,0.0,10.6415932552,23.1212625696,19.9924967694,2.95570050044,17.0367962689
 12/13  20:00:00,38.6227063673,0.26959630559,0.202532214298,0.0,12.3080778603,20.4854999863,20.213905469,3.9562625149,16.2576429541
 12/13  21:00:00,38.1895951152,0.31922657558,0.159911585452,0.0,12.456681583,19.8967753704,20.5232764483,5.62915179516,14.8941246531
 12/13  22:00:00,32.7525841305,0.382300730876,0.123327467446,0.0,9.18739968257,17.702556249,19.7517637459,7.58467569473,12.1670880512
 12/13  23:00:00,25.9072555089,0.544645793733,0.0509663446565,0.0,5.91811778209,14.0365255879,23.2211085727,12.6123271511,10.6087814215
 12/13  24:00:00,20.0821461837,0.665736530449,0.0012753541035,0.0,3.54045821811,10.5176760807,22.2165734527,16.2827119202,5.93386153254
 12/14  01:00:00,16.420758361,0.708879617586,0.0,0.0,2.55330491699,7.80157382632,18.9226964585,17.0774515175,1.84524494102
 12/14  02:00:00,15.9310136767,0.807859549211,0.0,0.0,2.55330491699,7.21284921042,20.6222958983,19.556834578,1.06546132032
 12/14  03:00:00,15.7409075752,0.912115755747,0.0,0.0,2.55330491699,6.91848690247,22.7752334521,22.2950916151,0.480141837029
 12/14  04:00:00,15.6428909429,0.961280277424,0.0,0.0,2.55330491699,6.7713057485,23.9884340078,23.5082828552,0.480151152634
 12/14  05:00:00,17.7449631915,0.986859078269,0.0,0.0,3.82705111198,7.57405300124,25.1865927676,24.1209059776,1.06568679002
 12/14  06:00:00,22.2585936425,0.961877067309,0.0,0.0,6.02426329834,9.91545327661,28.997181301,23.4406459222,5.5565353788
 12/14  07:00:00,27.5076391466,0.892671491305,0.0,0.0,6.51253267309,14.7454349813,40.2704655896,21.6282390844,18.6422265052
 12/14  08:00:00,26.7772177637,0.814450806408,0.0,0.0,6.01364874671,18.163451543,39.3921388707,19.5778577972,19.8142810735
 12/14  09:00:00,24.2916369259,1.02706729306,0.0332198911065,0.0,4.35151303671,18.8798367041,36.4165148177,17.3834042681,19.0331105496
 12/14  10:00:00,21.5261258307,0.962633694109,0.1557742354,0.0,3.78894180059,16.6187760998,30.9805509374,14.2909542053,16.6895967321
 12/14  11:00:00,18.6971098144,0.87417871201,0.33183990427,0.0,3.78894180059,13.7021493968,25.3632240209,10.2359698347,15.1272541861
 12/14  12:00:00,19.1467735035,0.864439424669,0.644061726838,0.0,3.78894180059,13.8493305508,19.4819628268,7.28410091425,12.1978619126
 12/14  13:00:00,19.1347085746,0.903099422271,0.903778018474,0.0,3.69398621738,13.6338449159,16.4517599627,5.81624059602,10.6355193667
 12/14  14:00:00,19.0929551055,0.915667533127,1.12773983648,0.0,3.78894180059,13.2606059349,13.9064442416,4.44268178436,9.46376245722
 12/14  15:00:00,18.8498509868,0.878739726945,1.06874467795,0.0,3.78894180059,13.1134247809,12.2511351882,3.95912964039,8.29200554779
 12/14  16:00:00,19.8566303026,0.793904216297,0.79535005109,0.0,4.71240779196,13.5549682428,13.6751284243,4.21136596705,9.46376245722
 12/14  17:00:00,30.4086488683,0.676306173365,0.443279938981,0.0,7.18559832057,18.5321311015,15.6995695885,4.67346458532,11.0261050031
 12/14  18:00:00,37.7097671695,0.337877580364,0.319403897289,0.0,8.38069375907,23.3147919321,18.7036165147,4.16224078322,14.5413757314
 12/14  19:00:00,39.7136106406,0.323708970654,0.270045844341,0.0,10.6415932552,23.1212625696,21.4045885048,4.32440613623,17.0801823685
 12/14  20:00:00,38.7018968858,0.370820231495,0.180498806862,0.0,12.3080778603,20.4854999863,22.8568438308,6.55783273526,16.2990110956
 12/14  21:00:00,38.3197147192,0.48165037851,0.127607386471,0.0,12.456681583,19.8967753704,24.9668923477,10.0349309798,14.9319613679
 12/14  22:00:00,32.937984314,0.604794386993,0.0862339948367,0.0,9.18739968257,17.702556249,25.9497121594,13.7518502468,12.1978619126
 12/14  23:00:00,26.1179828591,0.777083525414,0.0292559632014,0.0,5.91811778209,14.0365255879,29.7730756386,19.137556272,10.6355193667
 12/14  24:00:00,20.3675142586,0.952379959498,0.0,0.0,3.54045821811,10.5176760807,30.1867033108,24.2382115819,5.94849172892
 12/15  01:00:00,16.8255234775,1.11364473416,0.0,0.0,2.55330491699,7.80157382632,30.3280812011,28.4788204639,1.84926073725
 12/15  02:00:00,16.4005566131,1.27740248568,0.0,0.0,2.55330491699,7.21284921042,34.1327071839,33.0652407814,1.06746640257
 12/15  03:00:00,16.2382251388,1.40943331937,0.0,0.0,2.55330491699,6.91848690247,37.2402138542,36.7595709736,0.480642880606
 12/15  04:00:00,16.174231799,1.49262113349,0.0,0.0,2.55330491699,6.7713057485,39.4334197863,38.9527676709,0.480652115395
 12/15  05:00:00,18.3401564645,1.58205235123,0.0,0.0,3.82705111198,7.57405300124,42.6272790918,41.5595891724,1.06768991948
 12/15  06:00:00,22.900620992,1.60390441676,0.0,0.0,6.02426329834,9.91545327661,47.7579665749,42.1879275868,5.57003898806
 12/15  07:00:00,28.1882183465,1.57325069118,0.0,0.0,6.51253267309,14.7454349813,60.0292789108,41.3400855276,18.6891933833
 12/15  08:00:00,27.4941705078,1.53140355054,0.0,0.0,6.01364874671,18.163451543,59.9635528979,40.0993108883,19.8642420097
 12/15  09:00:00,24.9116594753,1.68030973357,0.0,0.0,4.35151303671,18.8798367041,55.1751404775,36.0940674415,19.081073036
 12/15  10:00:00,21.8999083636,1.48444201908,0.00774844333637,0.0,3.78894180059,16.6187760998,46.7060433033,29.9744793957,16.7315639076
 12/15  11:00:00,18.9337743639,1.32246470173,0.120218464006,0.0,3.78894180059,13.7021493968,38.9698542382,23.8046297503,15.1652244878
 12/15  12:00:00,19.0454429881,1.14070058279,0.266470053324,0.0,3.78894180059,13.8493305508,29.4481495722,17.2198114964,12.2283380758
 12/15  13:00:00,18.7393288799,1.00432326303,0.407174483039,0.0,3.69398621738,13.6338449159,23.0315951355,12.3695964795,10.661998656
 12/15  14:00:00,18.6216597235,0.940086492341,0.632025495284,0.0,3.78894180059,13.2606059349,18.5042927103,9.01704861917,9.48724409115
 12/15  15:00:00,18.549840592,0.878175542691,0.769298467408,0.0,3.78894180059,13.1134247809,14.7724536544,6.45996412808,8.31248952633
 12/15  16:00:00,19.6802152816,0.798567006697,0.614272239672,0.0,4.71240779196,13.5549682428,15.4851877222,5.99794363108,9.48724409115
 12/15  17:00:00,30.2898304581,0.73404500287,0.266722699298,0.0,7.18559832057,18.5321311015,18.7829968379,7.72941332693,11.0535835109
 12/15  18:00:00,37.6771135411,0.447575341991,0.177052507243,0.0,8.38069375907,23.3147919321,23.1168929242,8.53904571881,14.5778472054
 12/15  19:00:00,39.7640363325,0.496394205916,0.14778630098,0.0,10.6415932552,23.1212625696,27.262045878,10.1388971155,17.1231487625
 12/15  20:00:00,38.8468553719,0.585137695977,0.11113982851,0.0,12.3080778603,20.4854999863,29.283473027,12.9434939744,16.3399790527
 12/15  21:00:00,38.4644360069,0.673253568568,0.0807254841914,0.0,12.456681583,19.8967753704,30.624587891,15.6551558307,14.9694320604
 12/15  22:00:00,33.0750377707,0.781261993012,0.046819845503,0.0,9.18739968257,17.702556249,31.1929042366,18.9645661609,12.2283380758
 12/15  23:00:00,26.2449624388,0.930310393469,0.00300867482824,0.0,5.91811778209,14.0365255879,34.1983375229,23.5363388669,10.661998656
 12/15  24:00:00,20.5733780292,1.1582437301,0.0,0.0,3.54045821811,10.5176760807,35.8384034696,29.875423073,5.96298039667
 12/16  01:00:00,17.022729962,1.31085121866,0.0,0.0,2.55330491699,7.80157382632,35.7432417454,33.8900047765,1.85323696893
 12/16  02:00:00,16.4701441989,1.34699007146,0.0,0.0,2.55330491699,7.21284921042,35.4996398841,34.4301882962,1.06945158789
 12/16  03:00:00,16.3196772031,1.49088538365,0.0,0.0,2.55330491699,6.91848690247,39.192791729,38.7116527878,0.481138941188
 12/16  04:00:00,16.3019974011,1.62038673565,0.0,0.0,2.55330491699,6.7713057485,43.1087143943,42.6275663022,0.481148092114
 12/16  05:00:00,18.4218520599,1.66374794667,0.0,0.0,3.82705111198,7.57405300124,44.8409649041,43.771291826,1.06967307817
 12/16  06:00:00,22.9781665576,1.68144998244,0.0,0.0,6.02426329834,9.91545327661,49.9539887061,44.3705814994,5.58340720665
 12/16  07:00:00,28.2894312643,1.67446360896,0.0,0.0,6.51253267309,14.7454349813,63.1005191558,44.3648314885,18.7356876673
 12/16  08:00:00,27.3609193458,1.59168175094,0.0,0.0,6.01364874671,17.9699221805,61.7027652551,41.7890651345,19.9137001206
 12/16  09:00:00,23.1663732379,1.38143706484,0.0,0.0,3.66783283761,18.1171033345,54.4023087103,35.2737559001,19.1285528101
 12/16  10:00:00,20.1033519051,1.13256087589,0.00948669669083,0.0,3.10526160149,15.8560427302,44.4827698069,27.7096610969,16.7731087099
 12/16  11:00:00,17.1207114186,0.930322815546,0.145710973663,0.0,3.10526160149,12.9394160272,35.5345028149,20.3316901726,15.2028126423
 12/16  12:00:00,17.2443109133,0.751247687112,0.301204442941,0.0,3.10526160149,13.0865971812,26.3568876491,14.0983801335,12.2585075156
 12/16  13:00:00,17.1301190262,0.621333214351,0.464108182669,0.0,3.10526160149,12.9394160272,20.1362215539,9.44801010596,10.6882114479
 12/16  14:00:00,16.8183303856,0.588852128616,0.626344089787,0.0,3.10526160149,12.4978725653,16.6466803302,7.13619093297,9.51048939723
 12/16  15:00:00,16.6757498697,0.544008144008,0.675788712551,0.0,3.10526160149,12.3506914113,13.9462285187,5.6134611722,8.33276734652
 12/16  16:00:00,17.904676376,0.487407073544,0.596306835943,0.0,4.02872759285,12.7922348732,14.518495574,5.00800617681,9.51048939723
 12/16  17:00:00,28.5238547765,0.382628422408,0.298577166846,0.0,6.50191812146,17.7693977319,16.6801305148,5.59934504998,11.0807854648
 12/16  18:00:00,37.4195752979,0.359701473422,0.200917495109,0.0,8.38069375907,23.1212625696,20.6865379384,6.07258632141,14.613951617
 12/16  19:00:00,39.6796732911,0.390166350509,0.169651114912,0.0,10.6415932552,23.1212625696,24.2968807935,7.13119806661,17.1656827268
 12/16  20:00:00,38.7306099508,0.436577179228,0.143454924148,0.0,12.3080778603,20.4854999863,24.976271588,8.59573689498,16.380534693
 12/16  21:00:00,38.3818539613,0.579201215765,0.0921957913439,0.0,12.456681583,19.8967753704,27.9796654391,12.9731398052,15.0065256339
 12/16  22:00:00,33.003636463,0.704647157183,0.0520333736372,0.0,9.18739968257,17.702556249,29.0744098109,16.8159022954,12.2585075156
 12/16  23:00:00,26.1731307613,0.855105388863,0.00638200191634,0.0,5.91811778209,14.0365255879,32.1575152741,21.4693038262,10.6882114479
 12/16  24:00:00,20.4601592582,1.0450249591,0.0,0.0,3.54045821811,10.5176760807,32.6300217041,26.652698459,5.9773232451
 12/17  01:00:00,16.9003243455,1.18844560207,0.0,0.0,2.55330491699,7.80157382632,32.2033716988,30.3461992398,1.85717245899
 12/17  02:00:00,16.4414142101,1.31826008262,0.0,0.0,2.55330491699,7.21284921042,34.9237449656,33.8523286772,1.07141628842
 12/17  03:00:00,16.2830391184,1.45424729888,0.0,0.0,2.55330491699,6.91848690247,38.2756202084,37.7939903366,0.481629871872
 12/17  04:00:00,16.2492544069,1.56764374138,0.0,0.0,2.55330491699,6.7713057485,41.6726294768,41.1909905408,0.48163893591
 12/17  05:00:00,18.3495846596,1.59148054635,0.0,0.0,3.82705111198,7.57405300124,42.7888584713,41.7172227925,1.07163567877
 12/17  06:00:00,22.8760776566,1.57936108139,0.0,0.0,6.02426329834,9.91545327661,46.9318912375,41.3352551621,5.59663607534
 12/17  07:00:00,28.1749865921,1.56001893678,0.0,0.0,6.51253267309,14.7454349813,59.766539328,40.9848437397,18.7816955883
 12/17  08:00:00,27.2854380475,1.51620045258,0.0,0.0,6.01364874671,17.9699221805,59.6797140495,39.7170732898,19.9626407597
 12/17  09:00:00,23.1270992468,1.34216307377,0.0,0.0,3.66783283761,18.1171033345,53.5290772351,34.3535414237,19.1755358114
 12/17  10:00:00,20.0834196326,1.11700782585,0.00510747422313,0.0,3.10526160149,15.8560427302,44.3895290283,27.5753101923,16.814218836
 12/17  11:00:00,17.1018365723,0.931952128174,0.125206814756,0.0,3.10526160149,12.9394160272,36.0251694232,20.7851619049,15.2400075183
 12/17  12:00:00,17.2355698875,0.796252397558,0.247458706687,0.0,3.10526160149,13.0865971812,28.160328672,15.8719673744,12.2883612976
 12/17  13:00:00,17.0743839865,0.675264535784,0.35444182147,0.0,3.10526160149,12.9394160272,22.5408055532,11.8266555733,10.7141499799
 12/17  14:00:00,16.7144182706,0.607093091888,0.504191011502,0.0,3.10526160149,12.4978725653,18.2159081737,8.68241668214,9.53349149157
 12/17  15:00:00,16.5951423968,0.560775751198,0.578413632371,0.0,3.10526160149,12.3506914113,15.1835329587,6.83069995539,8.35283300328
 12/17  16:00:00,17.8341770649,0.494844883566,0.518369714794,0.0,4.02872759285,12.7922348732,15.4163460061,5.8828545145,9.53349149157
 12/17  17:00:00,28.5116976968,0.403397408181,0.265651101361,0.0,6.50191812146,17.7693977319,17.5629334421,6.45523063285,11.1077028093
 12/17  18:00:00,37.4295828134,0.377414185535,0.193212298466,0.0,8.38069375907,23.1212625696,21.2626346007,6.61295632661,14.6496782741
 12/17  19:00:00,39.6991084785,0.41530061336,0.163952039528,0.0,10.6415932552,23.1212625696,25.0881485102,7.88037684475,17.2077716654
 12/17  20:00:00,38.8001398146,0.537543819321,0.112018147864,0.0,12.3080778603,20.4854999863,28.1302116336,11.7095456271,16.4206660066
 12/17  21:00:00,38.4368891898,0.652589621016,0.0738426146135,0.0,12.456681583,19.8967753704,30.3104788967,15.2672477932,15.0432311036
 12/17  22:00:00,33.0564046419,0.771760274333,0.037688435348,0.0,9.18739968257,17.702556249,31.229667671,18.9413063734,12.2883612976
 12/17  23:00:00,26.2087068637,0.895889649465,0.00117384371894,0.0,5.91811778209,14.0365255879,33.3586797725,22.6445297927,10.7141499799
 12/17  24:00:00,20.4580329441,1.04289864502,0.0,0.0,3.54045821811,10.5176760807,32.3877749508,26.3962589241,5.99151602671
 12/18  01:00:00,16.9960563684,1.28417762502,0.0,0.0,2.55330491699,7.80157382632,35.0596933351,33.1986272927,1.86106604235
 12/18  02:00:00,16.5933553057,1.47020117826,0.0,0.0,2.55330491699,7.21284921042,39.697291895,38.6239319726,1.07335992239
 12/18  03:00:00,16.380929031,1.55213721156,0.0,0.0,2.55330491699,6.91848690247,41.2105020352,40.7283865079,0.482115527274
 12/18  04:00:00,16.3162100478,1.63459938228,0.0,0.0,2.55330491699,6.7713057485,43.4728444833,42.9907199819,0.482124501424
 12/18  05:00:00,18.49246063,1.73435651672,0.0,0.0,3.82705111198,7.57405300124,47.1325143906,46.0589372505,1.07357714005
 12/18  06:00:00,23.0160086954,1.71929212019,0.0,0.0,6.02426329834,9.91545327661,51.0493037029,45.4395820266,5.60972167626
 12/18  07:00:00,28.257352428,1.64238477264,0.0,0.0,6.51253267309,14.7454349813,61.9157498251,43.0885463036,18.8272035214
 12/18  08:00:00,27.5959811437,1.63321418637,0.0,0.0,6.01364874671,18.163451543,63.0012557459,42.9902063121,20.0110494337
 12/18  09:00:00,24.9607810831,1.7294313414,0.0,0.0,4.35151303671,18.8798367041,56.8635592185,37.6415510923,19.2220081261
 12/18  10:00:00,21.8840771647,1.47485022984,0.00150903359322,0.0,3.78894180059,16.6187760998,46.3212375826,29.4663554713,16.8548821114
 12/18  11:00:00,18.8989309435,1.30217456687,0.10566517855,0.0,3.78894180059,13.7021493968,38.506886231,23.2300881302,15.2767981008
 12/18  12:00:00,19.0014901128,1.10534583786,0.257871923026,0.0,3.78894180059,13.8493305508,28.627087635,16.3091970541,12.3178905809
 12/18  13:00:00,18.6561900161,0.950773373002,0.377585509227,0.0,3.69398621738,13.6338449159,22.077836459,11.3380298887,10.7398065703
 12/18  14:00:00,18.497046302,0.874837316295,0.572661249806,0.0,3.78894180059,13.2606059349,17.3077887996,7.75154523731,9.55624356232
 12/18  15:00:00,18.4749368301,0.814957218826,0.757613029433,0.0,3.78894180059,13.1134247809,13.4053111221,5.03263056772,8.37268055437
 12/18  16:00:00,19.6955122147,0.744007215958,0.684128963525,0.0,4.71240779196,13.5549682428,13.6261177105,4.06987414814,9.55624356232
 12/18  17:00:00,30.2478732062,0.672118675347,0.286691774971,0.0,7.18559832057,18.5321311015,17.068785852,5.93445827904,11.1343275729
 12/18  18:00:00,37.6120704622,0.383279971489,0.17630479886,0.0,8.38069375907,23.3147919321,21.6605821773,6.97556558046,14.6850165968
 12/18  19:00:00,39.6888375442,0.419515307842,0.149466410737,0.0,10.6415932552,23.1212625696,25.4570540984,8.20765098432,17.249403114
 12/18  20:00:00,38.7871725912,0.531811758778,0.104782985008,0.0,12.3080778603,20.4854999863,28.1635336178,11.703172509,16.4603611087
 12/18  21:00:00,38.4041263572,0.617073297885,0.0765961050809,0.0,12.456681583,19.8967753704,29.3465412207,14.2670036212,15.0795375994
 12/18  22:00:00,33.0153698532,0.725307556963,0.0431063640214,0.0,9.18739968257,17.702556249,29.8453651696,17.5274745887,12.3178905809
 12/18  23:00:00,26.1877252631,0.875119931208,0.000961961388512,0.0,5.91811778209,14.0365255879,32.7700107594,22.0302041891,10.7398065703
 12/18  24:00:00,20.4519648562,1.03683055709,0.0,0.0,3.54045821811,10.5176760807,32.2249600614,26.2194055229,6.00555453845
 12/19  01:00:00,16.9853635157,1.27348477229,0.0,0.0,2.55330491699,7.80157382632,34.7794264631,32.9145098968,1.86491656628
 12/19  02:00:00,16.5757570764,1.45260294897,0.0,0.0,2.55330491699,7.21284921042,39.2493898624,38.1741079481,1.07528191423
 12/19  03:00:00,16.3312212027,1.50242938321,0.0,0.0,2.55330491699,6.91848690247,39.6922756386,39.209679875,0.482595763573
 12/19  04:00:00,16.2199137252,1.53830305973,0.0,0.0,2.55330491699,6.7713057485,40.3060271415,39.8234224967,0.482604644856
 12/19  05:00:00,18.3114253587,1.55332124539,0.0,0.0,3.82705111198,7.57405300124,41.0221238773,39.9466269903,1.07549688702
 12/19  06:00:00,22.8047966214,1.50808004624,0.0,0.0,6.02426329834,9.91545327661,44.0997376306,38.4770774966,5.62266013396
 12/19  07:00:00,28.1250160002,1.51004834484,0.0,0.0,6.51253267309,14.7454349813,57.8571456647,38.9849476749,18.8721979898
 12/19  08:00:00,27.4878348859,1.52506792861,0.0,0.0,6.01364874671,18.163451543,59.8750637263,39.8161519194,20.0589118069
 12/19  09:00:00,24.846317472,1.61496773027,0.0,0.0,4.35151303671,18.8798367041,53.345081168,34.077125176,19.2679559921
 12/19  10:00:00,21.7664813333,1.35046876131,0.00829467073324,0.0,3.78894180059,16.6187760998,42.7876283579,25.8925418638,16.8950864941
 12/19  11:00:00,18.8024867121,1.17199231781,0.139403196205,0.0,3.78894180059,13.7021493968,34.6498638804,19.3366903858,15.3131734946
 12/19  12:00:00,18.937809429,1.00729012057,0.292246956461,0.0,3.78894180059,13.8493305508,25.8848688635,13.5377822428,12.3470866207
 12/19  13:00:00,18.651455347,0.880490512696,0.443133700481,0.0,3.69398621738,13.6338449159,19.8828965715,9.11772295021,10.7651736213
 12/19  14:00:00,18.6240601173,0.844378670775,0.730133710584,0.0,3.78894180059,13.2606059349,15.7878279085,6.20908903682,9.57873887168
 12/19  15:00:00,18.5380600183,0.79284428143,0.842849155005,0.0,3.78894180059,13.1134247809,12.6692459383,4.27694181619,8.3923041221
 12/19  16:00:00,19.654332127,0.699312855026,0.687643236733,0.0,4.71240779196,13.5549682428,13.0295280963,3.45078922465,9.57873887168
 12/19  17:00:00,30.22917653,0.644779830624,0.295333943423,0.0,7.18559832057,18.5321311015,16.5480960567,5.38744418562,11.1606518711
 12/19  18:00:00,37.5710955202,0.322072715385,0.196537112975,0.0,8.38069375907,23.3147919321,19.9552205464,5.23526442661,14.7199561198
 12/19  19:00:00,39.6259708949,0.318290731653,0.187824337602,0.0,10.6415932552,23.1212625696,22.4820327771,5.19146803323,17.2905647439
 12/19  20:00:00,38.6875152396,0.396564058695,0.140373333517,0.0,12.3080778603,20.4854999863,24.1985650324,7.69895678821,16.4996082442
 12/19  21:00:00,38.3397936456,0.539064834357,0.0902718570275,0.0,12.456681583,19.8967753704,27.1213292621,12.0058948924,15.1154343697
 12/19  22:00:00,32.9494979295,0.645449721621,0.0570922756811,0.0,9.18739968257,17.702556249,27.5090730573,15.1619864367,12.3470866207
 12/19  23:00:00,26.1100233162,0.788703729939,0.00967621572224,0.0,5.91811778209,14.0365255879,30.3492746059,19.5841009847,10.7651736213
 12/19  24:00:00,20.4075296623,0.992395363228,0.0,0.0,3.54045821811,10.5176760807,31.2382858148,25.2188511918,6.01943462295
 12/20  01:00:00,16.8631702702,1.15129152682,0.0,0.0,2.55330491699,7.80157382632,31.3018370229,29.4331141321,1.86872289077
 12/20  02:00:00,16.3649651039,1.24181097644,0.0,0.0,2.55330491699,7.21284921042,32.7873804253,31.7101987305,1.07718169477
 12/20  03:00:00,16.1821565359,1.35336471641,0.0,0.0,2.55330491699,6.91848690247,35.3029473299,34.8198768914,0.48307043855
 12/20  04:00:00,16.1344555856,1.45284492005,0.0,0.0,2.55330491699,6.7713057485,38.065007817,37.581928593,0.483079224014
 12/20  05:00:00,18.3186791417,1.56057502845,0.0,0.0,3.82705111198,7.57405300124,41.9295440425,40.8521496913,1.07739435116
 12/20  06:00:00,22.7831691514,1.48645257619,0.0,0.0,6.02426329834,9.91545327661,44.0411575184,38.4057099018,5.63544761661
 12/20  07:00:00,27.9544049954,1.33943734012,0.0,0.0,6.51253267309,14.7454349813,52.8272095219,33.9105438533,18.9166656686
 12/20  08:00:00,27.2909280681,1.32816111078,0.0,0.0,6.01364874671,18.163451543,53.7170497368,33.6108360315,20.1062137052
 12/20  09:00:00,24.9316437228,1.7002939811,0.0,0.0,4.35151303671,18.8798367041,55.5044178694,36.1910520672,19.3133658022
 12/20  10:00:00,22.0618418281,1.65412392684,0.0,0.0,3.78894180059,16.6187760998,51.4223994971,34.4875794192,16.9348200779
 12/20  11:00:00,19.0656336915,1.57454249336,0.0,0.0,3.78894180059,13.7021493968,47.3197011058,31.9705781782,15.3491229276
 12/20  12:00:00,19.0959169223,1.45764457036,0.0,0.0,3.78894180059,13.8493305508,41.1513316639,28.775390893,12.3759407708
 12/20  13:00:00,18.7181180145,1.39028688063,0.0,0.0,3.69398621738,13.6338449159,37.7691070227,26.9788634021,10.7902436206
 12/20  14:00:00,18.329668057,1.28012032112,0.0,0.0,3.78894180059,13.2606059349,33.6483805406,24.0474097827,9.60097075786
 12/20  15:00:00,18.1584600921,1.25609351025,0.0,0.0,3.78894180059,13.1134247809,31.8518485194,23.4401506243,8.41169789515
 12/20  16:00:00,19.3850281106,1.11765207535,0.0,0.0,4.71240779196,13.5549682428,29.615831991,20.0148612331,9.60097075786
 12/20  17:00:00,30.4264232645,1.13736050856,0.0,0.0,7.18559832057,18.5321311015,31.8750254592,20.6883575511,11.1866679081
 12/20  18:00:00,37.8824343885,0.82994869666,0.0,0.0,8.38069375907,23.3147919321,35.1136457598,20.3591592636,14.7544864962
 12/20  19:00:00,39.9014853488,0.781629523176,0.0,0.0,10.6415932552,23.1212625696,36.4934726343,19.1622282689,17.3312443654
 12/20  20:00:00,38.9568393594,0.806261511998,0.0,0.0,12.3080778603,20.4854999863,36.3296139154,19.7912181251,16.5383957903
 12/20  21:00:00,38.5873764833,0.876919529092,0.0,0.0,12.456681583,19.8967753704,36.8347164953,21.6838057115,15.1509107838
 12/20  22:00:00,33.2699843197,1.02302838752,0.0,0.0,9.18739968257,17.702556249,38.1481437263,25.7722029555,12.3759407708
 12/20  23:00:00,26.4802003251,1.16855695464,0.0,0.0,5.91811778209,14.0365255879,40.3058808019,29.5156371813,10.7902436206
 12/20  24:00:00,20.7979435823,1.3828092832,0.0,0.0,3.54045821811,10.5176760807,41.3873064711,35.3541543014,6.03315216974
 12/21  01:00:00,17.3304758728,1.61859712944,0.0,0.0,2.55330491699,7.80157382632,43.8318822397,41.9593983509,1.87248388884
 12/21  02:00:00,16.9519527748,1.82879864738,0.0,0.0,2.55330491699,7.21284921042,49.380762387,48.3017036855,1.07905870144
 12/21  03:00:00,16.8501346903,2.0213428708,0.0,0.0,2.55330491699,6.91848690247,54.8115209122,54.3279815006,0.483539411631
 12/21  04:00:00,16.8107112448,2.12910057934,0.0,0.0,2.55330491699,6.7713057485,57.9375974373,57.4540493389,0.483548098352
 12/21  05:00:00,18.9626570362,2.20455292294,0.0,0.0,3.82705111198,7.57405300124,60.8637386482,59.7844696777,1.07926897051
 12/21  06:00:00,23.5040820729,2.2073654977,0.0,0.0,6.02426329834,9.91545327661,65.5924377057,59.9443573686,5.64808033714
 12/21  07:00:00,28.73461385,2.11964619465,0.0,0.0,6.51253267309,14.7454349813,76.2724793785,57.3118859892,18.9605933893
 12/21  08:00:00,28.9252808359,2.06968054527,0.0,0.0,6.01364874671,18.163451543,76.0660038557,55.913062735,20.1529411207
 12/21  09:00:00,25.3759729674,2.14462322569,0.0,0.0,4.35151303671,18.8798367041,69.5210805776,50.1628564688,19.3582241088
 12/21  10:00:00,22.251538116,1.8438202148,0.0,0.0,3.78894180059,16.6187760998,57.3396287082,40.3655576121,16.9740710961
 12/21  11:00:00,19.1013084899,1.61021729174,0.0,0.0,3.78894180059,13.7021493968,48.9182416192,33.5336058656,15.3846357536
 12/21  12:00:00,19.0362179467,1.3979455948,0.0,0.0,3.78894180059,13.8493305508,40.1023414735,27.6978969871,12.4044444865
 12/21  13:00:00,18.5419371778,1.2003521616,0.0137538823953,0.0,3.69398621738,13.6338449159,33.0547452585,22.2397361146,10.815009144
 12/21  14:00:00,18.1838880184,1.06046884421,0.0738714382646,0.0,3.78894180059,13.2606059349,27.5405831417,17.9176505045,9.62293263711
 12/21  15:00:00,17.9329646773,0.948738066655,0.081860028724,0.0,3.78894180059,13.1134247809,23.5317649558,15.1009088255,8.43085613024
 12/21  16:00:00,19.1803443395,0.904645524916,0.00832277932733,0.0,4.71240779196,13.5549682428,24.4770950714,14.8541624342,9.62293263711
 12/21  17:00:00,30.2355401365,0.946477380543,0.0,0.0,7.18559832057,18.5321311015,27.3903737584,16.1780057788,11.2123679796
 12/21  18:00:00,37.7377539828,0.685268290982,0.0,0.0,8.38069375907,23.3147919321,31.8171507439,17.0285532437,14.7885975002
 12/21  19:00:00,39.7157107822,0.595854956554,0.0,0.0,10.6415932552,23.1212625696,31.9105532256,14.5391232939,17.3714299317
 12/21  20:00:00,38.7249817728,0.574403925383,0.0,0.0,12.3080778603,20.4854999863,30.3374943706,13.7607821102,16.5767122605
 12/21  21:00:00,38.3623281795,0.651871225309,0.0,0.0,12.456681583,19.8967753704,30.886506773,15.7005504372,15.1859563358
 12/21  22:00:00,33.0235682158,0.776612283582,0.0,0.0,9.18739968257,17.702556249,31.4065079445,19.002063458,12.4044444865
 12/21  23:00:00,26.30150364,0.989860269512,0.0,0.0,5.91811778209,14.0365255879,35.685348585,24.870339441,10.815009144
 12/21  24:00:00,20.6395124187,1.22437811957,0.0,0.0,3.54045821811,10.5176760807,37.5879255907,31.5412224742,6.04670311651
 12/22  01:00:00,17.1479430919,1.43606434851,0.0,0.0,2.55330491699,7.80157382632,39.2258799324,37.3496814855,1.87619844689
 12/22  02:00:00,16.7900281113,1.66687398388,0.0,0.0,2.55330491699,7.21284921042,45.2387845077,44.1578721293,1.08091237838
 12/22  03:00:00,16.7154497927,1.88665797321,0.0,0.0,2.55330491699,6.91848690247,51.3324130306,50.8484104867,0.484002543933
 12/22  04:00:00,16.7273775872,2.04576692171,0.0,0.0,2.55330491699,6.7713057485,56.120052386,55.636041257,0.484011129014
 12/22  05:00:00,18.8909275916,2.13282347829,0.0,0.0,3.82705111198,7.57405300124,59.2415981208,58.1604779308,1.08112018991
 12/22  06:00:00,23.378224608,2.08150803274,0.0,0.0,6.02426329834,9.91545327661,61.9470423831,56.2864878288,5.66055455431
 12/22  07:00:00,28.6300663088,2.01509865345,0.0,0.0,6.51253267309,14.7454349813,73.3090261524,54.3050580094,19.003968143
 12/22  08:00:00,28.8672951117,2.01169482106,0.0,0.0,6.01364874671,18.163451543,74.5618618806,54.3627816653,20.1990802154
 12/22  09:00:00,25.3859306859,2.15458094417,0.0,0.0,4.35151303671,18.8798367041,70.0896688705,50.6871512431,19.4025176274
 12/22  10:00:00,22.2842354229,1.87651752164,0.0,0.0,3.78894180059,16.6187760998,58.6977529812,41.6849250562,17.0128279249
 12/22  11:00:00,19.1301491702,1.63905797211,0.0,0.0,3.78894180059,13.7021493968,50.0890753562,34.6693739003,15.4197014559
 12/22  12:00:00,19.0433999727,1.40403583517,0.00109178556849,0.0,3.78894180059,13.8493305508,40.4675432789,28.0349539524,12.4325893264
 12/22  13:00:00,18.5960537812,1.2102501367,0.0579725107042,0.0,3.69398621738,13.6338449159,32.8390396872,21.9995768298,10.8394628574
 12/22  14:00:00,18.2222559492,1.04849518193,0.124213031318,0.0,3.78894180059,13.2606059349,26.6276665285,16.9830485229,9.64461800562
 12/22  15:00:00,17.9661042201,0.916460466278,0.147277171956,0.0,3.78894180059,13.1134247809,21.9082993294,13.4585261756,8.44977315384
 12/22  16:00:00,19.2359129644,0.857806743854,0.110730185295,0.0,4.71240779196,13.5549682428,22.1608918303,12.5162738246,9.64461800562
 12/22  17:00:00,30.2313966625,0.909322678551,0.0330112280172,0.0,7.18559832057,18.5321311015,26.1540576216,14.916313147,11.2377444747
 12/22  18:00:00,37.6994903792,0.631074743384,0.0159299439853,0.0,8.38069375907,23.3147919321,30.2232218449,15.4009428148,14.82227903
 12/22  19:00:00,39.7592912529,0.618742594157,0.0206928330979,0.0,10.6415932552,23.1212625696,32.4356708799,15.0245613377,17.4111095422
 12/22  20:00:00,38.8163698283,0.662403182048,0.00338879885489,0.0,12.3080778603,20.4854999863,32.9392521776,16.3247058699,16.6145463077
 12/22  21:00:00,38.4371763133,0.72671935908,0.0,0.0,12.456681583,19.8967753704,33.1637358273,17.94317518,15.2205606473
 12/22  22:00:00,33.0797094408,0.832753508611,0.0,0.0,9.18739968257,17.702556249,33.1067596085,20.6741702821,12.4325893264
 12/22  23:00:00,26.3018575301,0.990214159636,0.0,0.0,5.91811778209,14.0365255879,35.6846452408,24.8451823834,10.8394628574
 12/22  24:00:00,20.6227024563,1.20756815715,0.0,0.0,3.54045821811,10.5176760807,37.0360875273,30.976004077,6.06008345028
 12/23  01:00:00,17.1006810754,1.38880233199,0.0,0.0,2.55330491699,7.80157382632,37.7971731271,35.9173076621,1.87986546502
 12/23  02:00:00,16.7587092584,1.635555131,0.0,0.0,2.55330491699,7.21284921042,44.2795316185,43.1967894419,1.08274217664
 12/23  03:00:00,16.661217157,1.83242533755,0.0,0.0,2.55330491699,6.91848690247,49.6256502538,49.1411905555,0.484459698298
 12/23  04:00:00,16.6716778918,1.9900672263,0.0,0.0,2.55330491699,6.7713057485,54.4362020389,53.9517338601,0.484468178872
 12/23  05:00:00,18.9322219786,2.17411786532,0.0,0.0,3.82705111198,7.57405300124,61.0672832764,59.9843358153,1.08294746111
 12/23  06:00:00,23.4862075395,2.18949096433,0.0,0.0,6.02426329834,9.91545327661,66.0382770821,60.3654105082,5.6728665739
 12/23  07:00:00,28.7086958964,2.09372824112,0.0,0.0,6.51253267309,14.7454349813,76.2636457118,57.216868627,19.0467770848
 12/23  08:00:00,28.6552310978,1.99316016959,0.0,0.0,6.01364874671,17.9699221805,74.0678351488,53.8232178231,20.2446173257
 12/23  09:00:00,23.5350658314,1.75012965831,0.0,0.0,3.66783283761,18.1171033345,65.6980896897,46.2518564485,19.4462332411
 12/23  10:00:00,20.485006608,1.52370227545,0.0,0.0,3.10526160149,15.8560427302,56.4246387638,39.3735596769,17.0510790869
 12/23  11:00:00,17.3696438395,1.32496621011,0.0,0.0,3.10526160149,12.9394160272,49.0501902966,33.5958806465,15.4543096501
 12/23  12:00:00,17.3003606901,1.09819896585,0.0103029409971,0.0,3.10526160149,13.0865971812,39.5541759254,27.0938089694,12.460366956
 12/23  13:00:00,17.0478212086,0.931419832337,0.0717237470961,0.0,3.10526160149,12.9394160272,32.7023688349,21.8387713158,10.8635975191
 12/23  14:00:00,16.5491881617,0.807209301825,0.138844692692,0.0,3.10526160149,12.4978725653,27.5785763707,17.9125559292,9.66602044149
 12/23  15:00:00,16.2978430387,0.695403607064,0.146486418419,0.0,3.10526160149,12.3506914113,23.5566332058,15.0881898419,8.46844336385
 12/23  16:00:00,17.5663544834,0.636330875271,0.109061141589,0.0,4.02872759285,12.7922348732,23.8203755127,14.1543550712,9.66602044149
 12/23  17:00:00,27.6480501735,0.65787302216,0.040361297414,0.0,6.50191812146,17.7693977319,26.9259978617,15.6632079833,11.2627898783
 12/23  18:00:00,37.5542929489,0.672038125984,0.0232984934893,0.0,8.38069375907,23.1212625696,31.2667308539,16.4112097426,14.8555211112
 12/23  19:00:00,39.8336193694,0.695835873306,0.0179276704775,0.0,10.6415932552,23.1212625696,34.666068165,17.2157967189,17.4502714461
 12/23  20:00:00,38.9577140856,0.807136238234,0.0,0.0,12.3080778603,20.4854999863,37.2084785741,20.5565918464,16.6518867277
 12/23  21:00:00,38.6654966774,0.955039723201,0.0,0.0,12.456681583,19.8967753704,39.9491185825,24.6944051121,15.2547134705
 12/23  22:00:00,33.3275950775,1.08063914529,0.0,0.0,9.18739968257,17.702556249,40.577746027,28.1173790711,12.460366956
 12/23  23:00:00,26.6033851095,1.29174173897,0.0,0.0,5.91811778209,14.0365255879,44.9693307407,34.1057332216,10.8635975191
 12/23  24:00:00,20.9395966126,1.52446231347,0.0,0.0,3.54045821811,10.5176760807,46.765641398,40.6923521894,6.07328920858
 12/24  01:00:00,17.4896639032,1.77778515976,0.0,0.0,2.55330491699,7.80157382632,49.7890408013,47.9055569439,1.88348385734
 12/24  02:00:00,17.0944210078,1.97126688037,0.0,0.0,2.55330491699,7.21284921042,54.7214440703,53.636896516,1.08454755433
 12/24  03:00:00,16.8966230634,2.06783124397,0.0,0.0,2.55330491699,6.91848690247,56.6413575797,56.1564468403,0.484910739342
 12/24  04:00:00,16.9220796388,2.24046897335,0.0,0.0,2.55330491699,6.7713057485,62.092809418,61.6078903055,0.484919112571
 12/24  05:00:00,19.135973111,2.37786899775,0.0,0.0,3.82705111198,7.57405300124,67.1478905845,66.0631403415,1.08475024296
 12/24  06:00:00,23.6284160028,2.33169942755,0.0,0.0,6.02426329834,9.91545327661,69.9489634409,64.2639506911,5.68501274972
 12/24  07:00:00,28.8763499647,2.26138230938,0.0,0.0,6.51253267309,14.7454349813,81.2333438902,62.1443363531,19.0890075372
 12/24  08:00:00,28.9057836805,2.24371275227,0.0,0.0,6.01364874671,17.9699221805,82.1260061676,61.8364672013,20.2895389663
 12/24  09:00:00,23.7874115061,2.00247533301,0.0,0.0,3.66783283761,18.1171033345,73.6831535867,54.1937955828,19.4893580039
 12/24  10:00:00,20.6098256805,1.64852134798,0.0,0.0,3.10526160149,15.8560427302,59.9896800402,42.9008667859,17.0888132543
 12/24  11:00:00,17.3534496821,1.30877205266,0.0,0.0,3.10526160149,12.9394160272,48.054692084,32.5662419967,15.4884500872
 12/24  12:00:00,17.2463586933,1.02811086411,0.0263890459616,0.0,3.10526160149,13.0865971812,36.8692565748,24.3814874258,12.487769149
 12/24  13:00:00,16.9976635814,0.816883098722,0.136102853501,0.0,3.10526160149,12.9394160272,28.5011140414,17.6137080595,10.8874059819
 12/24  14:00:00,16.4492523528,0.642184046094,0.203934139487,0.0,3.10526160149,12.4978725653,22.3440436726,12.6569100661,9.68713360657
 12/24  15:00:00,16.2024996969,0.501843236882,0.24470344686,0.0,3.10526160149,12.3506914113,17.4470504565,8.96018922526,8.48686123126
 12/24  16:00:00,17.4336940421,0.411669012808,0.201062562779,0.0,4.02872759285,12.7922348732,17.0206401114,7.33350650484,9.68713360657
 12/24  17:00:00,27.4977358018,0.446436196632,0.101483751229,0.0,6.50191812146,17.7693977319,20.6678004147,9.38030364104,11.2874967736
 12/24  18:00:00,37.4161611362,0.493436486454,0.0637683203511,0.0,8.38069375907,23.1212625696,26.0143721253,11.1260582257,14.8883138996
 12/24  19:00:00,39.6851056629,0.507273448119,0.0579763891475,0.0,10.6415932552,23.1212625696,29.094594569,11.605690523,17.4889040461
 12/24  20:00:00,38.8151635506,0.649339610511,0.0152460926971,0.0,12.3080778603,20.4854999863,32.7527034009,16.0639809383,16.6887224625
 12/24  21:00:00,38.5474301587,0.836973204478,0.0,0.0,12.456681583,19.8967753704,36.8033169495,21.5149122581,15.2884046913
 12/24  22:00:00,33.1396464579,0.892690525732,0.0,0.0,9.18739968257,17.702556249,35.2235411624,22.7357720134,12.487769149
 12/24  23:00:00,26.4411779268,1.12953455628,0.0,0.0,5.91811778209,14.0365255879,40.3159247729,29.4285187911,10.8874059819
 12/24  24:00:00,20.8261494209,1.41101512182,0.0,0.0,3.54045821811,10.5176760807,43.730029261,37.6437127804,6.08631648065
 12/25  01:00:00,17.3978569799,1.68597823647,0.0,0.0,2.55330491699,7.80157382632,47.5994970966,45.7124445443,1.88705255235
 12/25  02:00:00,16.9754953058,1.8523411784,0.0,0.0,2.55330491699,7.21284921042,51.4067223928,50.320394416,1.0863279768
 12/25  03:00:00,16.7756222585,1.94683043905,0.0,0.0,2.55330491699,6.91848690247,53.1468146213,52.6614590879,0.485355533485
 12/25  04:00:00,16.7695523574,2.08794169192,0.0,0.0,2.55330491699,6.7713057485,57.2711062203,56.7857424237,0.485363796564
 12/25  05:00:00,18.9749717453,2.216867632,0.0,0.0,3.82705111198,7.57405300124,61.883905188,60.7973771865,1.08652800155
 12/25  06:00:00,23.4854861159,2.18876954066,0.0,0.0,6.02426329834,9.91545327661,65.4576653228,59.7606758381,5.69698948474
 12/25  07:00:00,28.6962228275,2.08125517223,0.0,0.0,6.51253267309,14.7454349813,75.4743963732,56.3437493791,19.1306469941
 12/25  08:00:00,28.7339010844,2.07183015615,0.0,0.0,6.01364874671,17.9699221805,76.6698785097,56.3360466757,20.333831834
 12/25  09:00:00,23.6129298848,1.82799371177,0.0,0.0,3.66783283761,18.1171033345,68.3548754058,48.8229962611,19.5318791447
 12/25  10:00:00,20.4320537348,1.47074940224,0.0,0.0,3.10526160149,15.8560427302,54.761843793,37.6358245405,17.1260192525
 12/25  11:00:00,17.2248880344,1.18021040501,0.0,0.0,3.10526160149,12.9394160272,44.5061859997,28.9840733427,15.522112657
 12/25  12:00:00,17.2018375443,0.943068934045,0.0669098270447,0.0,3.10526160149,13.0865971812,34.1723690258,21.6575812353,12.5147877905
 12/25  13:00:00,16.979184222,0.788120881594,0.146385711169,0.0,3.10526160149,12.9394160272,27.7376979768,16.8268167818,10.910881195
 12/25  14:00:00,16.4279438567,0.632346447947,0.192463241499,0.0,3.10526160149,12.4978725653,22.2713297073,12.5633784589,9.70795124841
 12/25  15:00:00,16.1621037247,0.519414026398,0.186736685086,0.0,3.10526160149,12.3506914113,18.494646387,9.98962508516,8.5050213018
 12/25  16:00:00,17.4437268011,0.522138523285,0.100625811302,0.0,4.02872759285,12.7922348732,20.7879126833,11.0799614349,9.70795124841
 12/25  17:00:00,27.562387249,0.571255235586,0.0413161594752,0.0,6.50191812146,17.7693977319,24.4466436861,13.1347858423,11.3118578439
 12/25  18:00:00,37.4545766738,0.55348525932,0.0421350850772,0.0,8.38069375907,23.1212625696,27.6905324298,12.7698847461,14.9206476837
 12/25  19:00:00,39.7384118787,0.581453217097,0.037102835978,0.0,10.6415932552,23.1212625696,31.2015026388,13.6745067375,17.5269959013
 12/25  20:00:00,38.7691738604,0.594377345727,0.0242186672982,0.0,12.3080778603,20.4854999863,30.8072896836,14.08224708,16.7250426036
 12/25  21:00:00,38.3198379545,0.590708906371,0.0186720939108,0.0,12.456681583,19.8967753704,29.20339653,13.8817721974,15.3216243326
 12/25  22:00:00,32.891976844,0.643714463161,0.00130644869139,0.0,9.18739968257,17.702556249,27.8807376576,15.3659498671,12.5147877905
 12/25  23:00:00,26.0958947281,0.784251357644,0.0,0.0,5.91811778209,14.0365255879,29.8432313458,18.9323501508,10.910881195
 12/25  24:00:00,20.3583518114,0.943217512303,0.0,0.0,3.54045821811,10.5176760807,29.1478114073,23.0486499987,6.09916140859
 12/26  01:00:00,16.7728545979,1.06097585453,0.0,0.0,2.55330491699,7.80157382632,27.8611952241,25.9706247309,1.89057049317
 12/26  02:00:00,16.2362811122,1.11312698472,0.0,0.0,2.55330491699,7.21284921042,28.2600754882,27.1719925715,1.08808291675
 12/26  03:00:00,15.9820759673,1.15328414783,0.0,0.0,2.55330491699,6.91848690247,28.654175039,28.16838109,0.485793949002
 12/26  04:00:00,15.8591136747,1.17750300918,0.0,0.0,2.55330491699,6.7713057485,29.2524305593,28.7666284601,0.485802099158
 12/26  05:00:00,17.9714541419,1.21335002864,0.0,0.0,3.82705111198,7.57405300124,30.9036348641,29.8153546537,1.0882802104
 12/26  06:00:00,22.485202574,1.18848599881,0.0,0.0,6.02426329834,9.91545327661,34.9411570154,29.2323637833,5.70879323213
 12/26  07:00:00,27.6703579223,1.05539026698,0.0,0.0,6.51253267309,14.7454349813,44.7702291941,25.5985460695,19.1716831246
 12/26  08:00:00,27.8125412836,0.956940992933,0.0,0.0,6.01364874671,18.163451543,43.2820440135,22.9045612017,20.3774828118
 12/26  09:00:00,24.3760392466,1.14468950486,0.0,0.0,4.35151303671,18.8798367041,40.2106883418,20.6369042705,19.5737840713
 12/26  10:00:00,21.3977167637,0.983764447381,0.00623441511679,0.0,3.78894180059,16.6187760998,33.386505621,16.2238195578,17.1626860632
 12/26  11:00:00,18.4770922748,0.880780105643,0.10522097106,0.0,3.78894180059,13.7021493968,28.1067923255,12.5515049349,15.5552873906
 12/26  12:00:00,18.662201875,0.819466705042,0.204462818033,0.0,3.78894180059,13.8493305508,22.627942894,10.0865280147,12.5414148793
 12/26  13:00:00,18.3703965084,0.774771164214,0.267794210385,0.0,3.69398621738,13.6338449159,19.3480511107,8.41403490415,10.9340162066
 12/26  14:00:00,18.0823472035,0.74348517492,0.289314292704,0.0,3.78894180059,13.2606059349,17.1978298972,7.46936269512,9.72846720205
 12/26  15:00:00,17.884319558,0.710542878177,0.27141009793,0.0,3.78894180059,13.1134247809,15.4105670175,6.88764881995,8.52291819753
 12/26  16:00:00,19.1539234717,0.681784251134,0.204763185368,0.0,4.71240779196,13.5549682428,16.6667036297,6.93823642765,9.72846720205
 12/26  17:00:00,29.2389287124,0.723835427698,0.118863862129,0.0,7.18559832057,18.5321311015,20.2822009613,8.94633508653,11.3358658747
 12/26  18:00:00,37.6240299265,0.485063661522,0.0864805730968,0.0,8.38069375907,23.3147919321,25.454113353,10.5016004647,14.9525128883
 12/26  19:00:00,39.7073471859,0.506421975297,0.0810693850009,0.0,10.6415932552,23.1212625696,28.6946515569,11.1301158255,17.5645357314
 12/26  20:00:00,38.7999726572,0.598081384607,0.0513134251986,0.0,12.3080778603,20.4854999863,30.726418051,13.9655816559,16.7608363951
 12/26  21:00:00,38.4354831714,0.702637946413,0.0223882707521,0.0,12.456681583,19.8967753704,32.5384004159,17.1840378594,15.3543625565
 12/26  22:00:00,33.0708902544,0.823115495519,0.00081882666008,0.0,9.18739968257,17.702556249,33.2561116229,20.7146967436,12.5414148793
 12/26  23:00:00,26.271355816,0.959712445462,0.0,0.0,5.91811778209,14.0365255879,35.1440519744,24.2100357678,10.9340162066
 12/26  24:00:00,20.3907411964,0.975606897314,0.0,0.0,3.54045821811,10.5176760807,30.0948986602,23.9830784717,6.1118201885
 12/27  01:00:00,16.7490889882,1.03721024483,0.0,0.0,2.55330491699,7.80157382632,27.0392962767,25.1452596388,1.89403663794
 12/27  02:00:00,16.2340999314,1.11094580392,0.0,0.0,2.55330491699,7.21284921042,28.0562102177,26.9663983632,1.08981185445
 12/27  03:00:00,15.9748993058,1.14610748632,0.0,0.0,2.55330491699,6.91848690247,28.2993020183,27.8130761622,0.486225856052
 12/27  04:00:00,15.8557567208,1.1741460553,0.0,0.0,2.55330491699,6.7713057485,29.0117636169,28.5255297263,0.486233890545
 12/27  05:00:00,17.876678301,1.11857418769,0.0,0.0,3.82705111198,7.57405300124,27.9281726907,26.8381663401,1.0900063506
 12/27  06:00:00,22.3109585053,1.01424193013,0.0,0.0,6.02426329834,9.91545327661,29.7346119967,24.0141915003,5.72042049635
 12/27  07:00:00,27.6567640958,1.04179644043,0.0,0.0,6.51253267309,14.7454349813,44.5191417278,25.3070379516,19.2121037763
 12/27  08:00:00,27.9162166246,1.06061633396,0.0,0.0,6.01364874671,18.163451543,46.5464652891,26.125986316,20.4204789731
 12/27  09:00:00,24.4929018117,1.26155206994,0.0,0.0,4.35151303671,18.8798367041,43.5270215309,23.9119611569,19.615060374
 12/27  10:00:00,21.5620775364,1.15435963516,0.0,0.0,3.78894180059,16.6187760998,37.739097433,20.5402946049,17.1988028281
 12/27  11:00:00,18.4973667521,1.00627555402,0.0,0.0,3.78894180059,13.7021493968,32.0111381979,16.4231737344,15.5879644635
 12/27  12:00:00,18.5790052481,0.940732896162,0.0,0.0,3.78894180059,13.8493305508,27.3121282865,14.7444857566,12.5676425299
 12/27  13:00:00,18.2277409871,0.899909853248,0.0,0.0,3.69398621738,13.6338449159,24.7906502383,13.833846073,10.9568041653
 12/27  14:00:00,17.9351428612,0.885595125291,0.0,0.0,3.78894180059,13.2606059349,23.3581676436,13.6094922517,9.7486753919
