Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/27  15:00:00,17.7468601092,0.844493527271,0.0,0.0,3.78894180059,13.1134247809,21.2756724525,12.735125834,8.54054661846
 12/27  16:00:00,19.0449960837,0.777620048509,0.0,0.0,4.71240779196,13.5549682428,21.0139174561,11.2652420642,9.7486753919
 12/27  17:00:00,29.1866309643,0.790401541698,0.0,0.0,7.18559832057,18.5321311015,23.0139799952,11.6544662387,11.3595137565
 12/27  18:00:00,37.5202000909,0.467714399006,0.0,0.0,8.38069375907,23.3147919321,25.8219935604,10.8380934836,14.9839000768
 12/27  19:00:00,39.5224216205,0.400487756789,0.0020780380861,0.0,10.6415932552,23.1212625696,26.7734849309,9.17197251172,17.6015124192
 12/27  20:00:00,38.574480255,0.423902407581,0.0,0.0,12.3080778603,20.4854999863,26.5654170302,9.76932379327,16.7960932369
 12/27  21:00:00,38.1801091009,0.469652146726,0.0,0.0,12.456681583,19.8967753704,26.2797713749,10.893161707,15.3866096679
 12/27  22:00:00,32.7609762188,0.51402028658,0.0,0.0,9.18739968257,17.702556249,24.5185732639,11.950930734,12.5676425299
 12/27  23:00:00,25.8850135759,0.573370205412,0.0,0.0,5.91811778209,14.0365255879,24.2233734565,13.2665692912,10.9568041653
 12/27  24:00:00,20.1299949118,0.714860612692,0.0,0.0,3.54045821811,10.5176760807,22.8859849986,16.761695927,6.1242890716
 12/28  01:00:00,16.6229384042,0.911059660818,0.0,0.0,2.55330491699,7.80157382632,23.8242039836,21.9267540235,1.89744996008
 12/28  02:00:00,16.1230021514,0.999848023942,0.0,0.0,2.55330491699,7.21284921042,25.3804339871,24.2889197092,1.09151427785
 12/28  03:00:00,15.9686751609,1.13988334147,0.0,0.0,2.55330491699,6.91848690247,28.7467852313,28.2601341046,0.486651126721
 12/28  04:00:00,15.880946849,1.19933618348,0.0,0.0,2.55330491699,6.7713057485,30.2770176387,29.7903585959,0.486659042849
 12/28  05:00:00,17.8670272507,1.10892313745,0.0,0.0,3.82705111198,7.57405300124,28.023726455,26.932020544,1.09170591092
 12/28  06:00:00,22.3237813137,1.02706473853,0.0,0.0,6.02426329834,9.91545327661,30.3747338038,24.6428659697,5.73186783413
 12/28  07:00:00,27.5523830553,0.937415399995,0.0,0.0,6.51253267309,14.7454349813,41.63208837,22.3801913909,19.2518969791
 12/28  08:00:00,27.7682078493,0.912607558661,0.0,0.0,6.01364874671,18.163451543,42.2576021063,21.7947945214,20.4628075848
 12/28  09:00:00,24.5103021094,1.27895236768,0.0,0.0,4.35151303671,18.8798367041,43.5757400701,23.9200442409,19.6556958292
 12/28  10:00:00,21.6683095141,1.26059161289,0.0,0.0,3.78894180059,16.6187760998,40.5325080727,23.2981492214,17.2343588513
 12/28  11:00:00,18.6300931942,1.13900199609,0.0,0.0,3.78894180059,13.7021493968,35.9433260016,20.3231918028,15.6201341988
 12/28  12:00:00,18.7611354444,1.12286309244,0.0,0.0,3.78894180059,13.8493305508,32.3632872075,19.7698242321,12.5934629754
 12/28  13:00:00,18.3579173208,1.03008618696,0.0,0.0,3.69398621738,13.6338449159,28.3071344695,17.3278961466,10.9792383229
 12/28  14:00:00,18.0646984999,1.01515076398,0.0,0.0,3.78894180059,13.2606059349,26.7918928391,17.0233230056,9.76856983348
 12/28  15:00:00,17.9265560092,1.02418942732,0.0,0.0,3.78894180059,13.1134247809,25.8831465571,17.325245213,8.5579013441
 12/28  16:00:00,19.3254950851,1.05811904985,0.0,0.0,4.71240779196,13.5549682428,28.1176599723,18.3490901388,9.76856983348
 12/28  17:00:00,29.4328608712,1.03663144864,0.0,0.0,7.18559832057,18.5321311015,29.3130951442,17.9303006582,11.382794486
 12/28  18:00:00,37.6935093043,0.641023612485,0.0,0.0,8.38069375907,23.3147919321,30.2079401934,15.1931402392,15.0147999541
 12/28  19:00:00,39.7006119679,0.580756142244,0.0,0.0,10.6415932552,23.1212625696,31.3827689977,13.7448539832,17.6379150145
 12/28  20:00:00,38.7591693973,0.608591549921,0.0,0.0,12.3080778603,20.4854999863,31.3301755887,14.4993729005,16.8308026882
 12/28  21:00:00,38.3488976032,0.638440649009,0.0,0.0,12.456681583,19.8967753704,30.659512504,15.2411563867,15.4183561173
 12/28  22:00:00,32.9284650303,0.68150909814,0.0,0.0,9.18739968257,17.702556249,28.9059125895,16.3124496142,12.5934629754
 12/28  23:00:00,26.1362073823,0.824564011803,0.0,0.0,5.91811778209,14.0365255879,31.0044832309,20.025244908,10.9792383229
 12/28  24:00:00,20.4052546296,0.99012033051,0.0,0.0,3.54045821811,10.5176760807,30.4478868987,24.3113225333,6.13656436534
 12/29  01:00:00,16.8368276066,1.12494886319,0.0,0.0,2.55330491699,7.80157382632,29.6336059033,27.7327964547,1.90080944859
 12/29  02:00:00,16.3095103787,1.18635625125,0.0,0.0,2.55330491699,7.21284921042,30.3300511132,29.2368614304,1.09318968275
 12/29  03:00:00,16.0652019607,1.23641014124,0.0,0.0,2.55330491699,6.91848690247,31.0011500192,30.5140803841,0.487069635063
 12/29  04:00:00,15.960034171,1.27842350546,0.0,0.0,2.55330491699,6.7713057485,32.1011208599,31.6140434298,0.487077430158
 12/29  05:00:00,18.0358869878,1.27778287457,0.0,0.0,3.82705111198,7.57405300124,32.6843767347,31.5909983466,1.09337838806
 12/29  06:00:00,22.5180040481,1.2212874729,0.0,0.0,6.02426329834,9.91545327661,35.8335116875,30.090379832,5.74313185552
 12/29  07:00:00,27.7903582488,1.17539059346,0.0,0.0,6.51253267309,14.7454349813,48.4313468157,29.1402958669,19.2910509488
 12/29  08:00:00,27.9951811764,1.13958088573,0.0,0.0,6.01364874671,18.163451543,48.6681877966,28.1637316848,20.5044561118
 12/29  09:00:00,24.7310667723,1.49971703058,0.0,0.0,4.35151303671,18.8798367041,49.9585054287,30.2628270256,19.695678403
 12/29  10:00:00,21.8440772085,1.43635930728,0.0,0.0,3.78894180059,16.6187760998,45.7003027286,28.4309591252,17.2693436034
 12/29  11:00:00,18.6839076678,1.19281646963,0.0,0.0,3.78894180059,13.7021493968,37.9083035751,22.2565165053,15.6517870698
 12/29  12:00:00,18.7477376282,1.10946527628,0.0,0.0,3.78894180059,13.8493305508,32.8505674888,20.2316989196,12.6188685692
 12/29  13:00:00,18.43724659,1.10941545618,0.0,0.0,3.69398621738,13.6338449159,31.1002285693,20.0989165338,11.0013120355
 12/29  14:00:00,17.9771301507,0.927582414791,0.0,0.0,3.78894180059,13.2606059349,25.4204185796,15.6322739443,9.78814463526
 12/29  15:00:00,17.7276614135,0.825294831638,0.0,0.0,3.78894180059,13.1134247809,21.7809564491,13.2059792141,8.57497723501
 12/29  16:00:00,19.0549191713,0.787543136062,0.0,0.0,4.71240779196,13.5549682428,22.067467653,12.2793230178,9.78814463526
 12/29  17:00:00,29.2479177657,0.851688343114,0.0,0.0,7.18559832057,18.5321311015,25.405699568,13.9999983991,11.4057011689
 12/29  18:00:00,37.6219770718,0.569491379994,0.0,0.0,8.38069375907,23.3147919321,29.1602885877,14.1150852181,15.0452033697
 12/29  19:00:00,39.6671593496,0.547303523984,0.0,0.0,10.6415932552,23.1212625696,31.1757939368,13.5020612,17.6737327369
 12/29  20:00:00,38.7701927627,0.619614915242,0.0,0.0,12.3080778603,20.4854999863,32.2271289801,15.3621745101,16.86495447
 12/29  21:00:00,38.3799453195,0.66948836529,0.0,0.0,12.456681583,19.8967753704,32.0068762842,16.5572837812,15.4495925031
 12/29  22:00:00,32.9478255203,0.700869588138,0.0,0.0,9.18739968257,17.702556249,29.7814397571,17.162571188,12.6188685692
 12/29  23:00:00,26.1074911361,0.795847765591,0.0,0.0,5.91811778209,14.0365255879,30.4241086243,19.4227965888,11.0013120355
 12/29  24:00:00,20.3724333369,0.957299037781,0.0,0.0,3.54045821811,10.5176760807,29.7313788395,23.5827364049,6.14864243452
 12/30  01:00:00,16.8947910613,1.18291231794,0.0,0.0,2.55330491699,7.80157382632,31.5928963109,29.6887822025,1.90411410839
 12/30  02:00:00,16.4164733491,1.29331922162,0.0,0.0,2.55330491699,7.21284921042,33.7687846035,32.6739470306,1.09483757293
 12/30  03:00:00,16.1655449655,1.336753146,0.0,0.0,2.55330491699,6.91848690247,34.2857050486,33.7982237915,0.48748125713
 12/30  04:00:00,16.0287074235,1.34709675805,0.0,0.0,2.55330491699,6.7713057485,34.3627246532,33.8752357247,0.487488928561
 12/30  05:00:00,18.114750416,1.35664630272,0.0,0.0,3.82705111198,7.57405300124,35.0627590431,33.9677357564,1.0950232867
 12/30  06:00:00,22.6115041841,1.31478760891,0.0,0.0,6.02426329834,9.91545327661,38.5776181482,32.8234089233,5.75420922491
 12/30  07:00:00,27.948850576,1.33388292071,0.0,0.0,6.51253267309,14.7454349813,52.7974656636,33.467911573,19.3295540906
 12/30  08:00:00,27.9972019682,1.33513103995,0.0,0.0,6.01364874671,17.9699221805,54.1539936132,33.608581393,20.5454122203
 12/30  09:00:00,23.2142469767,1.42931080368,0.0,0.0,3.66783283761,18.1171033345,56.0860730574,36.3510768023,19.7349962551
 12/30  10:00:00,20.4188033233,1.4574989908,0.0,0.0,3.10526160149,15.8560427302,54.3764984131,37.0727516892,17.303746724
 12/30  11:00:00,17.3857399677,1.34106233826,0.0,0.0,3.10526160149,12.9394160272,49.2119263026,33.5290125999,15.6829137027
 12/30  12:00:00,17.5046396209,1.31278083763,0.0,0.0,3.10526160149,13.0865971812,45.1979367123,32.5540849246,12.6438517877
 12/30  13:00:00,17.3529285679,1.30825093871,0.0,0.0,3.10526160149,12.9394160272,43.4698377836,32.4468190173,11.0230187663
 12/30  14:00:00,16.8546320762,1.25149790898,0.0,0.0,3.10526160149,12.4978725653,40.8311005466,31.0237065463,9.80739400033
 12/30  15:00:00,16.4909116239,1.03495861069,0.0,0.0,3.10526160149,12.3506914113,34.0362124548,25.4444432205,8.59176923433
 12/30  16:00:00,17.8716647556,1.05070228908,0.0,0.0,4.02872759285,12.7922348732,35.6977251207,25.8903311204,9.80739400033
 12/30  17:00:00,28.104667525,1.15485167108,0.0,0.0,6.50191812146,17.7693977319,40.4654315075,29.0372044859,11.4282270217
 12/30  18:00:00,37.9676297756,1.10867344621,0.0,0.0,8.38069375907,23.1212625696,43.1467742849,28.0716729653,15.0751013197
 12/30  19:00:00,40.1035723885,0.983716562881,0.0,0.0,10.6415932552,23.1212625696,42.3415476523,24.6325926729,17.7089549793
 12/30  20:00:00,39.1258701893,0.975292341886,0.0,0.0,12.3080778603,20.4854999863,41.2167387292,24.3182002606,16.8985384687
 12/30  21:00:00,38.7023042713,0.991847317139,0.0,0.0,12.456681583,19.8967753704,40.0965850293,24.6162754543,15.480309575
 12/30  22:00:00,33.3191534249,1.07219749275,0.0,0.0,9.18739968257,17.702556249,39.3650155391,26.7211637515,12.6438517877
 12/30  23:00:00,26.551546001,1.23990263054,0.0,0.0,5.91811778209,14.0365255879,42.2893547606,31.2663359942,11.0230187663
 12/30  24:00:00,20.8123510068,1.39721670765,0.0,0.0,3.54045821811,10.5176760807,41.6857696115,35.5252499091,6.16051970233
 12/31  01:00:00,17.2538777622,1.54199901877,0.0,0.0,2.55330491699,7.80157382632,41.3268235233,39.4194605627,1.90736296057
 12/31  02:00:00,16.7022767875,1.57912266002,0.0,0.0,2.55330491699,7.21284921042,41.2790437924,40.1825863321,1.09645746034
 12/31  03:00:00,16.4229025168,1.59411069734,0.0,0.0,2.55330491699,6.91848690247,40.905807058,40.417921187,0.487885871014
 12/31  04:00:00,16.4746598874,1.79304922189,0.0,0.0,2.55330491699,6.7713057485,46.9080769906,46.4201835744,0.487893416189
 12/31  05:00:00,18.7598134733,2.00170936001,0.0,0.0,3.82705111198,7.57405300124,54.6531005091,53.5564603894,1.09664011971
 12/31  06:00:00,23.2610975531,1.96438097791,0.0,0.0,6.02426329834,9.91545327661,58.6548897533,52.8897930914,5.76509666196
 12/31  07:00:00,28.4461625743,1.831194919,0.0,0.0,6.51253267309,14.7454349813,67.79611804,48.4287230377,19.3673950023
 12/31  08:00:00,28.4804830262,1.81841209796,0.0,0.0,6.01364874671,17.9699221805,68.7598363996,48.1741726182,20.5856637814
 12/31  09:00:00,23.5609903421,1.77605416906,0.0,0.0,3.66783283761,18.1171033345,66.5935293239,46.8198915821,19.7736377418
 12/31  10:00:00,20.7646629972,1.80335866461,0.0,0.0,3.10526160149,15.8560427302,63.98849863,46.6509406052,17.3375580248
 12/31  11:00:00,17.72398597,1.67930834061,0.0,0.0,3.10526160149,12.9394160272,58.290107867,42.5766029874,15.7135048796
 12/31  12:00:00,17.7465530386,1.55469425533,0.0,0.0,3.10526160149,13.0865971812,51.4788618375,38.8104566052,12.6684052323
 12/31  13:00:00,17.5354672468,1.4907896176,0.0,0.0,3.10526160149,12.9394160272,48.1039225565,37.0595704694,11.0443520871
 12/31  14:00:00,17.0781500763,1.47501590907,0.0,0.0,3.10526160149,12.4978725653,46.5425113895,36.7161991613,9.82631222818
 12/31  15:00:00,16.8468125333,1.39085952013,0.0,0.0,3.10526160149,12.3506914113,43.434716269,34.8264438998,8.60827236926
 12/31  16:00:00,17.995612334,1.17464986747,0.0,0.0,4.02872759285,12.7922348732,39.149245524,29.3229332958,9.82631222818
 12/31  17:00:00,28.1525934211,1.20277756724,0.0,0.0,6.50191812146,17.7693977319,41.6456584883,30.1952931149,11.4503653734
 12/31  18:00:00,37.9436138057,1.08465747629,0.0,0.0,8.38069375907,23.1212625696,42.1097264715,27.0052415214,15.1044849501
 12/31  19:00:00,40.0793345292,0.95947870352,0.0,0.0,10.6415932552,23.1212625696,41.453218293,23.7096469819,17.7435713111
 12/31  20:00:00,39.1432956899,0.992717842522,0.0,0.0,12.3080778603,20.4854999863,41.5810702019,24.6495254634,16.9315447385
 12/31  21:00:00,38.7364945941,1.02603763988,0.0,0.0,12.456681583,19.8967753704,41.0106409211,25.5001426847,15.5104982364
 12/31  22:00:00,33.3288944311,1.08193849887,0.0,0.0,9.18739968257,17.702556249,39.5946837204,26.9262784881,12.6684052323
 12/31  23:00:00,26.5805263326,1.26888296209,0.0,0.0,5.91811778209,14.0365255879,43.097772121,32.0534200339,11.0443520871
 12/31  24:00:00,20.8677909533,1.45265665421,0.0,0.0,3.54045821811,10.5176760807,43.2794337557,37.1072411043,6.17219265143
